Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,16.0,1.4,1.5,33.5,124.84,9.16
2016,1,1,8,0,366.0,32.0,1.6,2.0,67.0,260.47,204.67
2016,1,1,8,15,458.0,40.5,1.6,2.5,107.0,343.23,287.53
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,434.78,368.91
2016,1,1,8,45,607.0,55.0,1.6,3.5,187.5,507.85,432.05
2016,1,1,9,0,664.0,61.0,1.6,4.0,228.0,584.7,495.13
2016,1,1,9,15,701.0,65.0,1.6,5.0,266.5,647.12,542.41
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,704.55,584.03
2016,1,1,9,45,755.5,74.0,1.65,7.0,337.5,753.53,618.29
2016,1,1,10,0,773.0,79.0,1.7,8.0,370.0,801.27,650.7
2016,1,1,10,15,791.0,81.5,1.6,8.0,398.0,845.14,680.19
2016,1,1,10,30,809.0,84.0,1.5,8.0,426.0,887.2,707.66
2016,1,1,10,45,819.5,86.0,1.45,8.5,447.0,919.47,727.05
2016,1,1,11,0,830.0,88.0,1.4,9.0,468.0,949.1,744.39
2016,1,1,11,15,837.0,89.0,1.3,9.0,482.0,971.27,756.9
2016,1,1,11,30,844.0,90.0,1.2,9.0,496.0,990.36,767.25
2016,1,1,11,45,847.5,90.5,1.15,9.5,503.0,1002.12,772.17
2016,1,1,12,0,851.0,91.0,1.1,10.0,510.0,1010.53,775.03
2016,1,1,12,15,850.0,91.0,1.05,10.0,509.0,1010.37,773.71
2016,1,1,12,30,849.0,91.0,1.0,10.0,508.0,1006.79,770.41
2016,1,1,12,45,850.5,88.5,1.0,10.5,500.0,999.29,764.37
2016,1,1,13,0,852.0,86.0,1.0,11.0,492.0,988.37,756.27
2016,1,1,13,15,843.5,85.0,1.0,11.0,476.0,966.11,742.11
2016,1,1,13,30,835.0,84.0,1.0,11.0,460.0,940.87,726.12
2016,1,1,13,45,822.0,82.0,1.0,11.0,437.0,907.36,704.44
2016,1,1,14,0,809.0,80.0,1.0,11.0,414.0,871.41,680.97
2016,1,1,14,15,789.0,77.5,0.95,10.5,384.5,826.44,651.25
2016,1,1,14,30,769.0,75.0,0.9,10.0,355.0,779.91,619.95
2016,1,1,14,45,742.5,71.5,0.9,10.0,320.0,725.64,581.94
2016,1,1,15,0,716.0,68.0,0.9,10.0,285.0,677.22,547.26
2016,1,1,15,15,674.5,63.5,0.85,9.5,246.0,610.38,497.84
2016,1,1,15,30,633.0,59.0,0.8,9.0,207.0,545.19,447.69
2016,1,1,15,45,569.5,52.5,0.75,8.5,166.5,465.45,382.75
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,390.36,318.93
2016,1,1,16,15,403.0,36.5,0.75,7.5,87.5,295.89,236.17
2016,1,1,16,30,300.0,27.0,0.8,7.0,49.0,207.92,132.94
2016,1,1,16,45,150.0,13.5,0.9,6.5,24.5,77.12,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,21.5,17.0,1.35,3.0,19.0,30.66,0.0
2016,1,2,8,0,43.0,34.0,1.5,4.0,38.0,68.58,50.21
2016,1,2,8,15,63.0,51.0,1.5,4.5,60.5,101.62,82.37
2016,1,2,8,30,83.0,68.0,1.5,5.0,83.0,135.96,113.79
2016,1,2,8,45,95.0,85.0,1.5,5.5,106.0,166.6,141.35
2016,1,2,9,0,107.0,102.0,1.5,6.0,129.0,198.22,169.15
2016,1,2,9,15,113.5,118.0,1.5,6.5,150.5,225.21,192.26
2016,1,2,9,30,120.0,134.0,1.5,7.0,172.0,252.71,215.26
2016,1,2,9,45,129.5,147.0,1.55,8.0,192.0,279.02,236.56
2016,1,2,10,0,139.0,160.0,1.6,9.0,212.0,305.98,257.94
2016,1,2,10,15,112.0,170.5,1.75,10.0,215.0,297.18,248.73
2016,1,2,10,30,85.0,181.0,1.9,11.0,218.0,266.52,221.89
2016,1,2,10,45,103.0,192.0,2.1,12.0,238.0,297.55,247.07
2016,1,2,11,0,121.0,203.0,2.3,13.0,258.0,351.17,289.54
2016,1,2,11,15,67.0,190.0,2.4,13.0,220.5,259.15,213.26
2016,1,2,11,30,13.0,177.0,2.5,13.0,183.0,168.81,137.03
2016,1,2,11,45,96.0,199.0,2.6,13.5,246.5,299.42,247.22
2016,1,2,12,0,179.0,221.0,2.7,14.0,310.0,435.71,357.24
2016,1,2,12,15,135.5,219.5,2.7,14.0,286.5,389.6,318.71
2016,1,2,12,30,92.0,218.0,2.7,14.0,263.0,320.15,262.24
2016,1,2,12,45,171.0,212.0,2.7,14.5,294.5,414.87,340.11
2016,1,2,13,0,250.0,206.0,2.7,15.0,326.0,508.06,414.01
2016,1,2,13,15,371.0,177.5,2.6,15.0,348.5,587.01,477.84
2016,1,2,13,30,492.0,149.0,2.5,15.0,371.0,686.02,554.53
2016,1,2,13,45,263.5,157.0,2.45,15.0,275.5,445.62,365.58
2016,1,2,14,0,35.0,165.0,2.4,15.0,180.0,199.77,162.48
2016,1,2,14,15,32.5,154.0,2.15,14.5,167.0,185.21,151.44
2016,1,2,14,30,30.0,143.0,1.9,14.0,154.0,171.07,140.03
2016,1,2,14,45,26.5,130.0,1.65,14.0,139.0,153.9,125.68
2016,1,2,15,0,23.0,117.0,1.4,14.0,124.0,123.88,100.47
2016,1,2,15,15,18.0,102.0,1.2,13.0,107.0,105.55,85.16
2016,1,2,15,30,13.0,87.0,1.0,12.0,90.0,87.79,70.02
2016,1,2,15,45,6.5,71.0,0.85,11.5,72.5,68.33,53.04
2016,1,2,16,0,0.0,55.0,0.7,11.0,55.0,49.42,36.4
2016,1,2,16,15,0.0,38.5,0.75,10.5,38.5,33.76,22.45
2016,1,2,16,30,0.0,22.0,0.8,10.0,22.0,17.2,6.33
2016,1,2,16,45,0.0,11.0,0.9,10.0,11.0,8.65,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,96.5,17.0,1.8,8.0,26.0,81.0,0.73
2016,1,3,8,0,193.0,34.0,1.9,9.0,52.0,170.08,129.35
2016,1,3,8,15,242.5,48.0,1.9,9.5,83.0,224.41,183.79
2016,1,3,8,30,292.0,62.0,1.9,10.0,114.0,283.89,237.08
2016,1,3,8,45,319.5,75.5,1.95,10.5,145.5,332.52,279.7
2016,1,3,9,0,347.0,89.0,2.0,11.0,177.0,383.17,322.62
2016,1,3,9,15,365.0,101.5,1.9,11.0,207.0,427.08,358.92
2016,1,3,9,30,383.0,114.0,1.8,11.0,237.0,471.58,394.57
2016,1,3,9,45,403.5,121.0,1.7,11.5,262.5,511.97,425.38
2016,1,3,10,0,424.0,128.0,1.6,12.0,288.0,552.63,455.46
2016,1,3,10,15,444.5,135.0,1.55,12.0,313.5,593.26,485.83
2016,1,3,10,30,465.0,142.0,1.5,12.0,339.0,633.58,515.35
2016,1,3,10,45,354.5,169.5,1.5,12.5,324.0,550.4,448.44
2016,1,3,11,0,244.0,197.0,1.5,13.0,309.0,485.04,394.57
2016,1,3,11,15,298.5,195.0,1.6,13.0,336.5,539.87,438.8
2016,1,3,11,30,353.0,193.0,1.7,13.0,364.0,595.36,482.05
2016,1,3,11,45,393.5,187.5,1.85,13.5,380.5,632.18,510.07
2016,1,3,12,0,434.0,182.0,2.0,14.0,397.0,693.27,555.3
2016,1,3,12,15,380.5,192.5,2.1,14.0,381.0,627.71,505.82
2016,1,3,12,30,327.0,203.0,2.2,14.0,365.0,585.96,473.88
2016,1,3,12,45,407.5,183.0,2.35,14.5,381.0,663.83,534.52
2016,1,3,13,0,488.0,163.0,2.5,15.0,397.0,716.0,574.86
2016,1,3,13,15,518.0,150.5,2.45,15.0,392.0,723.02,580.12
2016,1,3,13,30,548.0,138.0,2.4,15.0,387.0,726.86,583.17
2016,1,3,13,45,327.5,159.0,2.35,15.5,306.0,508.57,414.66
2016,1,3,14,0,107.0,180.0,2.3,16.0,225.0,305.37,249.26
2016,1,3,14,15,116.5,167.5,1.95,15.5,213.5,296.57,243.73
2016,1,3,14,30,126.0,155.0,1.6,15.0,202.0,287.15,236.74
2016,1,3,14,45,115.0,141.5,1.3,15.0,181.0,258.82,213.28
2016,1,3,15,0,104.0,128.0,1.0,15.0,160.0,231.32,190.33
2016,1,3,15,15,95.0,112.0,0.85,14.5,138.0,202.72,166.77
2016,1,3,15,30,86.0,96.0,0.7,14.0,116.0,174.91,143.39
2016,1,3,15,45,68.5,78.5,0.6,13.5,92.5,140.12,113.64
2016,1,3,16,0,51.0,61.0,0.5,13.0,69.0,95.85,75.65
2016,1,3,16,15,26.0,44.0,0.5,12.5,48.0,61.66,45.56
2016,1,3,16,30,1.0,27.0,0.5,12.0,27.0,24.43,11.75
2016,1,3,16,45,0.5,13.5,0.55,11.5,13.5,10.84,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,42.0,16.5,2.65,10.5,21.0,45.61,0.0
2016,1,4,8,0,84.0,33.0,2.7,11.0,42.0,98.35,72.32
2016,1,4,8,15,109.0,50.0,2.8,11.5,66.5,137.29,110.29
2016,1,4,8,30,134.0,67.0,2.9,12.0,91.0,178.1,146.98
2016,1,4,8,45,149.5,83.5,3.0,12.5,116.5,213.93,178.64
2016,1,4,9,0,165.0,100.0,3.1,13.0,142.0,236.18,198.45
2016,1,4,9,15,173.0,115.5,3.15,13.0,165.5,266.12,224.15
2016,1,4,9,30,181.0,131.0,3.2,13.0,189.0,296.54,249.69
2016,1,4,9,45,184.0,145.0,3.3,13.5,209.5,321.11,269.42
2016,1,4,10,0,187.0,159.0,3.4,14.0,230.0,345.65,288.76
2016,1,4,10,15,353.5,145.0,3.5,14.5,291.0,500.85,416.62
2016,1,4,10,30,520.0,131.0,3.6,15.0,352.0,670.73,549.06
2016,1,4,10,45,548.5,131.5,3.75,15.5,375.0,711.4,577.71
2016,1,4,11,0,577.0,132.0,3.9,16.0,398.0,761.14,613.66
2016,1,4,11,15,385.0,174.0,3.95,16.0,354.0,622.36,505.37
2016,1,4,11,30,193.0,216.0,4.0,16.0,310.0,441.07,360.11
2016,1,4,11,45,313.0,199.5,4.05,16.0,354.0,565.97,461.66
2016,1,4,12,0,433.0,183.0,4.1,16.0,398.0,693.31,560.92
2016,1,4,12,15,250.0,198.5,4.05,16.0,323.0,502.51,409.48
2016,1,4,12,30,67.0,214.0,4.0,16.0,248.0,288.87,234.93
2016,1,4,12,45,33.5,175.0,4.0,16.0,192.0,205.93,167.07
2016,1,4,13,0,0.0,136.0,4.0,16.0,136.0,113.01,89.19
2016,1,4,13,15,104.0,167.5,3.9,16.0,215.0,288.52,237.84
2016,1,4,13,30,208.0,199.0,3.8,16.0,294.0,428.96,352.91
2016,1,4,13,45,248.5,184.5,3.75,16.0,292.5,466.95,383.61
2016,1,4,14,0,289.0,170.0,3.7,16.0,291.0,480.06,395.35
2016,1,4,14,15,277.5,160.5,3.4,15.5,270.0,450.36,372.22
2016,1,4,14,30,266.0,151.0,3.1,15.0,249.0,420.67,348.98
2016,1,4,14,45,255.5,137.5,2.85,14.5,224.5,386.7,322.14
2016,1,4,15,0,245.0,124.0,2.6,14.0,200.0,352.97,294.98
2016,1,4,15,15,229.5,109.0,2.35,13.5,173.0,313.86,262.76
2016,1,4,15,30,214.0,94.0,2.1,13.0,146.0,275.69,230.57
2016,1,4,15,45,188.0,78.0,1.85,13.0,117.5,230.33,191.11
2016,1,4,16,0,162.0,62.0,1.6,13.0,89.0,187.17,152.82
2016,1,4,16,15,120.0,46.0,1.65,12.5,62.5,137.46,108.48
2016,1,4,16,30,78.0,30.0,1.7,12.0,36.0,91.01,60.7
2016,1,4,16,45,39.0,15.0,1.75,12.0,18.0,29.24,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,10.5,12.0,9.13,0.0
2016,1,5,8,0,0.0,24.0,1.8,11.0,24.0,18.33,8.85
2016,1,5,8,15,0.0,39.0,2.0,11.0,39.0,32.11,21.42
2016,1,5,8,30,0.0,54.0,2.2,11.0,54.0,45.85,33.62
2016,1,5,8,45,0.0,69.5,2.45,11.5,69.5,60.03,46.03
2016,1,5,9,0,0.0,85.0,2.7,12.0,85.0,74.18,58.27
2016,1,5,9,15,0.0,99.0,2.8,12.0,99.0,86.68,69.05
2016,1,5,9,30,0.0,113.0,2.9,12.0,113.0,99.33,79.83
2016,1,5,9,45,3.0,124.0,3.0,12.5,125.5,111.27,89.86
2016,1,5,10,0,6.0,135.0,3.1,13.0,138.0,123.66,100.16
2016,1,5,10,15,118.0,157.5,3.2,13.0,208.5,284.37,237.94
2016,1,5,10,30,230.0,180.0,3.3,13.0,279.0,440.05,366.17
2016,1,5,10,45,115.0,101.0,3.4,13.0,150.5,216.18,181.31
2016,1,5,11,0,0.0,22.0,3.5,13.0,22.0,16.79,8.74
2016,1,5,11,15,0.0,16.5,3.55,13.0,16.5,12.58,5.15
2016,1,5,11,30,0.0,11.0,3.6,13.0,11.0,8.39,1.54
2016,1,5,11,45,0.0,26.5,3.65,13.0,26.5,20.24,11.7
2016,1,5,12,0,0.0,42.0,3.7,13.0,42.0,32.14,21.87
2016,1,5,12,15,0.0,95.5,3.65,12.5,95.5,74.52,57.98
2016,1,5,12,30,0.0,149.0,3.6,12.0,149.0,125.33,100.96
2016,1,5,12,45,6.0,162.0,3.6,12.0,165.0,145.0,117.72
2016,1,5,13,0,12.0,175.0,3.6,12.0,181.0,165.32,135.03
2016,1,5,13,15,6.5,164.0,3.45,11.5,167.0,148.75,121.2
2016,1,5,13,30,1.0,153.0,3.3,11.0,153.0,132.62,107.71
2016,1,5,13,45,12.0,157.5,3.2,11.0,162.5,149.12,122.29
2016,1,5,14,0,23.0,162.0,3.1,11.0,172.0,165.81,136.93
2016,1,5,14,15,11.5,118.0,2.95,11.0,123.0,109.09,88.64
2016,1,5,14,30,0.0,74.0,2.8,11.0,74.0,57.1,43.8
2016,1,5,14,45,0.0,67.0,2.7,11.0,67.0,51.39,38.95
2016,1,5,15,0,0.0,60.0,2.6,11.0,60.0,45.97,34.3
2016,1,5,15,15,0.0,52.0,2.35,10.5,52.0,39.8,29.01
2016,1,5,15,30,0.0,44.0,2.1,10.0,44.0,33.63,23.65
2016,1,5,15,45,0.0,35.5,1.9,10.0,35.5,27.1,17.85
2016,1,5,16,0,0.0,27.0,1.7,10.0,27.0,20.57,12.02
2016,1,5,16,15,0.0,19.0,1.6,9.5,19.0,14.45,6.53
2016,1,5,16,30,0.0,11.0,1.5,9.0,11.0,8.35,0.64
2016,1,5,16,45,0.0,5.5,1.45,9.0,5.5,4.16,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,20.0,3.3,12.0,22.0,28.9,0.0
2016,1,6,8,0,39.0,40.0,3.3,12.0,44.0,68.39,48.37
2016,1,6,8,15,89.5,60.5,3.15,11.5,75.0,132.34,105.96
2016,1,6,8,30,140.0,81.0,3.0,11.0,106.0,191.2,158.46
2016,1,6,8,45,192.5,96.5,2.95,11.0,140.0,260.61,219.05
2016,1,6,9,0,245.0,112.0,2.9,11.0,174.0,323.9,273.71
2016,1,6,9,15,278.0,125.0,2.95,11.0,206.0,373.5,315.88
2016,1,6,9,30,311.0,138.0,3.0,11.0,238.0,425.58,359.22
2016,1,6,9,45,368.5,133.5,3.05,11.5,264.5,495.67,415.96
2016,1,6,10,0,426.0,129.0,3.1,12.0,291.0,553.89,462.26
2016,1,6,10,15,224.5,146.5,3.15,12.0,232.5,385.92,323.36
2016,1,6,10,30,23.0,164.0,3.2,12.0,174.0,167.51,137.37
2016,1,6,10,45,11.5,86.5,3.25,12.0,91.5,78.1,61.84
2016,1,6,11,0,0.0,9.0,3.3,12.0,9.0,6.86,0.25
2016,1,6,11,15,0.0,76.0,3.4,12.0,76.0,58.38,44.46
2016,1,6,11,30,0.0,143.0,3.5,12.0,143.0,119.69,96.31
2016,1,6,11,45,1.0,153.5,3.6,12.0,154.0,130.97,105.7
2016,1,6,12,0,2.0,164.0,3.7,12.0,165.0,142.57,115.42
2016,1,6,12,15,61.0,194.5,3.65,11.5,225.0,257.09,213.45
2016,1,6,12,30,120.0,225.0,3.6,11.0,285.0,379.72,315.42
2016,1,6,12,45,142.0,221.5,3.55,11.0,291.5,397.02,329.8
2016,1,6,13,0,164.0,218.0,3.5,11.0,298.0,413.72,344.07
2016,1,6,13,15,82.0,113.0,3.35,11.0,153.0,200.81,168.2
2016,1,6,13,30,0.0,8.0,3.2,11.0,8.0,6.09,0.0
2016,1,6,13,45,57.5,96.0,3.1,11.0,120.0,155.43,130.11
2016,1,6,14,0,115.0,184.0,3.0,11.0,232.0,317.11,265.76
2016,1,6,14,15,161.5,170.0,2.85,11.0,233.0,339.15,285.0
2016,1,6,14,30,208.0,156.0,2.7,11.0,234.0,358.16,301.98
2016,1,6,14,45,196.0,144.5,2.55,11.0,212.5,328.81,277.53
2016,1,6,15,0,184.0,133.0,2.4,11.0,191.0,300.19,253.54
2016,1,6,15,15,170.5,117.0,2.2,10.5,165.5,264.99,224.1
2016,1,6,15,30,157.0,101.0,2.0,10.0,140.0,230.77,194.88
2016,1,6,15,45,132.0,84.0,1.8,9.5,113.0,188.61,158.1
2016,1,6,16,0,107.0,67.0,1.6,9.0,86.0,148.65,122.59
2016,1,6,16,15,74.0,49.5,1.55,8.5,61.0,105.58,83.85
2016,1,6,16,30,41.0,32.0,1.5,8.0,36.0,65.01,44.46
2016,1,6,16,45,20.5,16.0,1.45,8.0,18.0,28.5,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,88.0,20.0,0.55,8.5,28.5,80.91,0.82
2016,1,7,8,0,176.0,40.0,0.5,9.0,57.0,168.01,127.01
2016,1,7,8,15,266.0,53.0,0.5,9.0,93.5,242.06,196.77
2016,1,7,8,30,356.0,66.0,0.5,9.0,130.0,325.88,269.21
2016,1,7,8,45,449.0,70.5,0.5,9.5,171.5,409.63,339.04
2016,1,7,9,0,542.0,75.0,0.5,10.0,213.0,507.14,416.68
2016,1,7,9,15,583.5,80.5,0.6,10.5,250.0,570.47,465.76
2016,1,7,9,30,625.0,86.0,0.7,11.0,287.0,635.39,513.93
2016,1,7,9,45,701.0,78.5,0.8,11.5,326.5,714.73,571.2
2016,1,7,10,0,777.0,71.0,0.9,12.0,366.0,790.73,624.25
2016,1,7,10,15,794.5,73.0,1.0,12.0,394.5,833.95,654.33
2016,1,7,10,30,812.0,75.0,1.1,12.0,423.0,875.41,683.31
2016,1,7,10,45,821.5,77.0,1.2,12.0,444.0,907.25,705.48
2016,1,7,11,0,831.0,79.0,1.3,12.0,465.0,936.49,725.93
2016,1,7,11,15,838.0,80.0,1.35,12.0,480.0,959.2,741.15
2016,1,7,11,30,845.0,81.0,1.4,12.0,495.0,978.88,754.46
2016,1,7,11,45,845.0,82.5,1.5,12.0,501.5,988.98,762.26
2016,1,7,12,0,845.0,84.0,1.6,12.0,508.0,995.74,768.04
2016,1,7,12,15,845.0,84.0,1.65,12.0,508.0,997.19,769.64
2016,1,7,12,30,845.0,84.0,1.7,12.0,508.0,995.27,769.16
2016,1,7,12,45,838.0,85.0,1.75,12.0,499.5,984.18,762.62
2016,1,7,13,0,831.0,86.0,1.8,12.0,491.0,969.85,754.05
2016,1,7,13,15,823.0,84.5,1.85,12.0,475.5,948.28,740.57
2016,1,7,13,30,815.0,83.0,1.9,12.0,460.0,923.77,725.08
2016,1,7,13,45,800.0,82.5,1.95,12.0,437.5,891.06,703.73
2016,1,7,14,0,785.0,82.0,2.0,12.0,415.0,856.0,680.53
2016,1,7,14,15,766.5,79.5,1.95,11.5,387.0,813.34,651.74
2016,1,7,14,30,748.0,77.0,1.9,11.0,359.0,769.06,621.33
2016,1,7,14,45,724.0,73.0,1.85,11.0,325.5,723.01,587.87
2016,1,7,15,0,700.0,69.0,1.8,11.0,292.0,670.64,548.93
2016,1,7,15,15,662.0,64.5,1.55,10.5,254.0,607.0,499.94
2016,1,7,15,30,624.0,60.0,1.3,10.0,216.0,544.74,450.56
2016,1,7,15,45,571.5,53.5,1.05,10.0,176.5,472.31,389.5
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,403.57,329.63
2016,1,7,16,15,426.5,38.5,0.8,9.5,98.5,314.49,253.02
2016,1,7,16,30,334.0,30.0,0.8,9.0,60.0,234.65,173.02
2016,1,7,16,45,167.0,15.0,0.85,8.5,30.0,110.44,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,17.0,16.5,0.85,6.5,18.5,22.23,0.0
2016,1,8,8,0,34.0,33.0,0.9,7.0,37.0,61.14,43.7
2016,1,8,8,15,53.0,50.5,0.95,7.0,59.0,93.74,74.8
2016,1,8,8,30,72.0,68.0,1.0,7.0,81.0,127.48,105.43
2016,1,8,8,45,83.0,85.0,1.05,7.5,104.0,156.73,131.48
2016,1,8,9,0,94.0,102.0,1.1,8.0,127.0,186.92,157.79
2016,1,8,9,15,100.0,118.5,1.0,8.5,148.0,213.58,180.26
2016,1,8,9,30,106.0,135.0,0.9,9.0,169.0,240.73,202.52
2016,1,8,9,45,106.5,148.5,0.85,9.5,186.0,259.65,217.43
2016,1,8,10,0,107.0,162.0,0.8,10.0,203.0,278.65,232.07
2016,1,8,10,15,149.0,173.5,0.7,10.5,235.0,332.21,275.34
2016,1,8,10,30,191.0,185.0,0.6,11.0,267.0,388.12,318.9
2016,1,8,10,45,303.5,178.0,0.55,11.5,316.0,510.75,414.01
2016,1,8,11,0,416.0,171.0,0.5,12.0,365.0,640.48,508.74
2016,1,8,11,15,307.0,194.5,0.45,12.0,340.5,545.85,434.42
2016,1,8,11,30,198.0,218.0,0.4,12.0,316.0,447.15,358.08
2016,1,8,11,45,134.0,218.5,0.35,12.5,285.0,384.32,308.18
2016,1,8,12,0,70.0,219.0,0.3,13.0,254.0,296.89,238.2
2016,1,8,12,15,108.0,223.0,0.3,13.0,277.5,340.75,274.5
2016,1,8,12,30,146.0,227.0,0.3,13.0,301.0,407.99,326.62
2016,1,8,12,45,298.5,201.5,0.35,13.5,349.0,552.54,438.09
2016,1,8,13,0,451.0,176.0,0.4,14.0,397.0,694.95,541.71
2016,1,8,13,15,395.0,180.5,0.45,14.0,370.0,638.04,499.07
2016,1,8,13,30,339.0,185.0,0.5,14.0,343.0,559.4,443.06
2016,1,8,13,45,311.5,180.0,0.6,14.0,319.5,520.35,416.0
2016,1,8,14,0,284.0,175.0,0.7,14.0,296.0,481.63,388.0
2016,1,8,14,15,264.0,164.5,0.65,13.5,271.5,443.2,359.51
2016,1,8,14,30,244.0,154.0,0.6,13.0,247.0,405.29,330.91
2016,1,8,14,45,223.5,144.0,0.55,13.0,223.0,368.43,301.98
2016,1,8,15,0,203.0,134.0,0.5,13.0,199.0,332.73,273.46
2016,1,8,15,15,189.5,118.0,0.5,12.5,173.0,295.59,244.15
2016,1,8,15,30,176.0,102.0,0.5,12.0,147.0,259.3,214.68
2016,1,8,15,45,152.0,85.5,0.55,11.5,119.5,203.07,168.04
2016,1,8,16,0,128.0,69.0,0.6,11.0,92.0,163.46,133.86
2016,1,8,16,15,94.5,51.5,0.65,10.5,66.0,119.05,94.65
2016,1,8,16,30,61.0,34.0,0.7,10.0,40.0,77.27,55.14
2016,1,8,16,45,30.5,17.0,0.75,10.0,20.0,34.36,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,3.25,9.0,15.0,11.44,0.0
2016,1,9,8,0,0.0,30.0,3.4,9.0,30.0,25.52,14.73
2016,1,9,8,15,6.5,47.0,3.35,9.0,48.5,45.69,33.21
2016,1,9,8,30,13.0,64.0,3.3,9.0,67.0,65.9,51.37
2016,1,9,8,45,20.0,80.5,3.25,9.5,85.5,95.66,77.56
2016,1,9,9,0,27.0,97.0,3.2,10.0,104.0,118.32,97.42
2016,1,9,9,15,31.5,112.0,3.1,10.0,121.5,137.78,114.39
2016,1,9,9,30,36.0,127.0,3.0,10.0,139.0,157.82,131.63
2016,1,9,9,45,36.0,139.0,2.95,10.0,152.5,170.71,142.45
2016,1,9,10,0,36.0,151.0,2.9,10.0,166.0,183.88,153.38
2016,1,9,10,15,86.0,169.5,2.8,10.0,206.5,250.64,210.88
2016,1,9,10,30,136.0,188.0,2.7,10.0,247.0,340.77,286.04
2016,1,9,10,45,171.0,196.5,2.65,10.5,274.0,386.54,322.96
2016,1,9,11,0,206.0,205.0,2.6,11.0,301.0,433.63,360.46
2016,1,9,11,15,219.5,210.5,2.45,11.0,316.0,456.43,378.02
2016,1,9,11,30,233.0,216.0,2.3,11.0,331.0,479.13,395.44
2016,1,9,11,45,224.0,220.5,2.2,11.0,332.5,477.48,393.18
2016,1,9,12,0,215.0,225.0,2.1,11.0,334.0,475.11,390.56
2016,1,9,12,15,189.0,226.5,1.95,11.0,322.5,450.86,370.25
2016,1,9,12,30,163.0,228.0,1.8,11.0,311.0,426.17,349.72
2016,1,9,12,45,131.0,223.5,1.65,11.0,289.5,387.38,317.94
2016,1,9,13,0,99.0,219.0,1.5,11.0,268.0,326.05,268.29
2016,1,9,13,15,142.0,212.5,1.45,11.0,280.5,382.46,315.02
2016,1,9,13,30,185.0,206.0,1.4,11.0,293.0,414.47,341.49
2016,1,9,13,45,93.0,176.5,1.35,11.0,220.0,265.45,219.82
2016,1,9,14,0,1.0,147.0,1.3,11.0,147.0,127.94,103.36
2016,1,9,14,15,139.0,149.5,1.2,11.0,202.5,291.35,244.32
2016,1,9,14,30,277.0,152.0,1.1,11.0,258.0,431.04,358.33
2016,1,9,14,45,259.0,142.0,1.0,11.0,234.0,395.04,328.11
2016,1,9,15,0,241.0,132.0,0.9,11.0,210.0,359.89,299.59
2016,1,9,15,15,224.5,117.0,0.85,11.0,183.0,320.22,267.23
2016,1,9,15,30,208.0,102.0,0.8,11.0,156.0,281.6,235.0
2016,1,9,15,45,183.0,86.0,0.8,11.0,127.0,237.2,197.2
2016,1,9,16,0,158.0,70.0,0.8,11.0,98.0,194.99,160.33
2016,1,9,16,15,119.0,53.0,0.8,10.5,70.5,145.71,116.89
2016,1,9,16,30,80.0,36.0,0.8,10.0,43.0,100.05,73.65
2016,1,9,16,45,40.0,18.0,0.8,10.0,21.5,40.15,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,17.0,1.6,8.5,33.0,113.82,10.11
2016,1,10,8,0,329.0,34.0,1.8,9.0,66.0,236.01,181.15
2016,1,10,8,15,419.5,43.0,1.85,9.0,105.0,315.88,259.06
2016,1,10,8,30,510.0,52.0,1.9,9.0,144.0,404.44,337.27
2016,1,10,8,45,578.0,56.5,2.0,9.5,185.5,481.18,403.07
2016,1,10,9,0,646.0,61.0,2.1,10.0,227.0,562.64,470.32
2016,1,10,9,15,683.0,65.0,2.1,10.5,265.5,624.55,517.88
2016,1,10,9,30,720.0,69.0,2.1,11.0,304.0,682.05,560.5
2016,1,10,9,45,758.0,69.5,2.15,11.5,339.5,742.84,604.59
2016,1,10,10,0,796.0,70.0,2.2,12.0,375.0,803.64,647.48
2016,1,10,10,15,660.0,101.5,2.1,12.0,367.0,752.44,607.52
2016,1,10,10,30,524.0,133.0,2.0,12.0,359.0,673.82,547.82
2016,1,10,10,45,524.5,142.0,1.95,12.5,378.5,698.83,565.19
2016,1,10,11,0,525.0,151.0,1.9,13.0,398.0,721.9,579.98
2016,1,10,11,15,346.5,186.5,1.8,13.0,351.5,573.87,464.8
2016,1,10,11,30,168.0,222.0,1.7,13.0,305.0,421.47,342.86
2016,1,10,11,45,206.0,222.5,1.6,13.5,326.0,461.47,374.96
2016,1,10,12,0,244.0,223.0,1.5,14.0,347.0,525.67,423.1
2016,1,10,12,15,195.5,226.5,1.45,14.0,325.5,457.06,368.99
2016,1,10,12,30,147.0,230.0,1.4,14.0,304.0,412.09,333.01
2016,1,10,12,45,116.0,224.0,1.35,14.5,282.0,372.45,300.87
2016,1,10,13,0,85.0,218.0,1.3,15.0,260.0,310.24,250.96
2016,1,10,13,15,108.5,213.5,1.25,15.0,265.5,327.88,266.21
2016,1,10,13,30,132.0,209.0,1.2,15.0,271.0,366.62,297.17
2016,1,10,13,45,241.0,188.0,1.15,15.0,295.0,463.43,375.16
2016,1,10,14,0,350.0,167.0,1.1,15.0,319.0,532.13,429.61
2016,1,10,14,15,384.5,149.5,1.05,14.5,306.5,553.23,446.24
2016,1,10,14,30,419.0,132.0,1.0,14.0,294.0,549.5,445.03
2016,1,10,14,45,401.5,123.0,1.0,14.0,267.0,508.9,414.3
2016,1,10,15,0,384.0,114.0,1.0,14.0,240.0,468.38,383.3
2016,1,10,15,15,368.0,101.0,0.9,13.5,210.0,424.57,349.15
2016,1,10,15,30,352.0,88.0,0.8,13.0,180.0,381.19,314.33
2016,1,10,15,45,321.5,75.0,0.75,12.5,148.0,328.89,271.26
2016,1,10,16,0,291.0,62.0,0.7,12.0,116.0,278.96,228.7
2016,1,10,16,15,246.5,48.0,0.75,11.5,85.0,222.57,179.51
2016,1,10,16,30,202.0,34.0,0.8,11.0,54.0,170.79,129.35
2016,1,10,16,45,101.0,17.0,0.9,10.5,27.0,81.68,12.7
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,17.0,1.05,9.5,18.0,19.96,0.0
2016,1,11,8,0,22.0,34.0,1.1,10.0,36.0,47.06,32.15
2016,1,11,8,15,39.5,51.0,1.25,10.0,57.5,75.96,59.03
2016,1,11,8,30,57.0,68.0,1.4,10.0,79.0,105.97,86.04
2016,1,11,8,45,66.5,85.5,1.55,10.5,101.0,132.93,109.9
2016,1,11,9,0,76.0,103.0,1.7,11.0,123.0,160.68,134.03
2016,1,11,9,15,82.0,119.0,1.7,11.0,143.5,184.57,154.6
2016,1,11,9,30,88.0,135.0,1.7,11.0,164.0,209.05,175.32
2016,1,11,9,45,92.5,149.0,1.7,11.5,182.5,230.14,192.5
2016,1,11,10,0,97.0,163.0,1.7,12.0,201.0,251.67,209.76
2016,1,11,10,15,69.5,169.5,1.65,12.5,197.5,235.01,194.4
2016,1,11,10,30,42.0,176.0,1.6,13.0,194.0,217.03,178.02
2016,1,11,10,45,170.0,185.5,1.55,13.5,264.5,370.27,305.25
2016,1,11,11,0,298.0,195.0,1.5,14.0,335.0,531.59,431.26
2016,1,11,11,15,341.0,194.0,1.45,14.5,359.0,577.56,464.18
2016,1,11,11,30,384.0,193.0,1.4,15.0,383.0,623.74,497.52
2016,1,11,11,45,352.0,202.5,1.4,15.5,379.0,607.07,482.68
2016,1,11,12,0,320.0,212.0,1.4,16.0,375.0,588.59,467.18
2016,1,11,12,15,286.0,217.5,1.4,16.0,363.5,561.56,446.3
2016,1,11,12,30,252.0,223.0,1.4,16.0,352.0,533.49,424.62
2016,1,11,12,45,271.0,216.5,1.4,16.0,353.5,543.12,432.83
2016,1,11,13,0,290.0,210.0,1.4,16.0,355.0,551.49,439.82
2016,1,11,13,15,222.0,210.0,1.4,16.0,319.0,457.46,367.7
2016,1,11,13,30,154.0,210.0,1.4,16.0,283.0,388.86,313.75
2016,1,11,13,45,221.5,194.0,1.4,16.5,293.5,430.39,348.31
2016,1,11,14,0,289.0,178.0,1.4,17.0,304.0,489.68,394.63
2016,1,11,14,15,400.0,147.5,1.3,16.5,309.5,564.99,454.15
2016,1,11,14,30,511.0,117.0,1.2,16.0,315.0,611.21,490.61
