Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,773.5,75.5,4.95,9.5,396.0,746.22,624.93
2016,2,1,10,0,897.0,67.0,5.0,10.0,462.0,861.33,711.01
2016,2,1,10,15,911.0,69.0,4.9,10.0,494.0,906.6,742.55
2016,2,1,10,30,925.0,71.0,4.8,10.0,526.0,949.67,772.36
2016,2,1,10,45,768.0,109.0,4.7,10.5,499.5,890.45,724.64
2016,2,1,11,0,611.0,147.0,4.6,11.0,473.0,801.36,655.1
2016,2,1,11,15,780.0,112.0,4.5,11.0,541.0,940.4,757.87
2016,2,1,11,30,949.0,77.0,4.4,11.0,609.0,1060.02,841.54
2016,2,1,11,45,705.0,146.0,4.35,11.5,545.0,927.39,742.54
2016,2,1,12,0,461.0,215.0,4.3,12.0,481.0,751.68,608.61
2016,2,1,12,15,454.5,217.5,4.2,12.0,480.5,749.74,607.36
2016,2,1,12,30,448.0,220.0,4.1,12.0,480.0,745.66,603.62
2016,2,1,12,45,470.0,211.5,4.0,12.0,482.0,756.46,612.19
2016,2,1,13,0,492.0,203.0,3.9,12.0,484.0,764.77,618.87
2016,2,1,13,15,459.5,205.5,3.75,12.0,462.5,728.26,590.43
2016,2,1,13,30,427.0,208.0,3.6,12.0,441.0,690.56,561.3
2016,2,1,13,45,419.5,200.5,3.45,12.0,422.5,665.26,542.31
2016,2,1,14,0,412.0,193.0,3.3,12.0,404.0,638.53,522.1
2016,2,1,14,15,638.5,135.5,3.15,11.5,441.5,776.64,631.54
2016,2,1,14,30,865.0,78.0,3.0,11.0,479.0,882.36,710.01
2016,2,1,14,45,852.0,73.5,2.85,11.0,444.5,835.22,674.71
2016,2,1,15,0,839.0,69.0,2.7,11.0,410.0,786.2,639.01
2016,2,1,15,15,811.0,66.0,2.35,10.5,369.0,725.9,594.08
2016,2,1,15,30,783.0,63.0,2.0,10.0,328.0,665.49,548.21
2016,2,1,15,45,745.0,58.5,1.65,10.0,283.5,596.85,493.33
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,529.83,436.9
2016,2,1,16,15,646.5,48.5,1.2,9.0,192.5,450.79,371.97
2016,2,1,16,30,586.0,43.0,1.1,8.0,146.0,376.46,308.1
2016,2,1,16,45,491.5,34.5,1.05,7.5,103.0,293.65,234.26
2016,2,1,17,0,397.0,26.0,1.0,7.0,60.0,216.88,152.05
2016,2,1,17,15,198.5,13.0,1.0,6.5,30.0,79.89,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,5.51,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,10.67,0.0
2016,2,2,7,45,14.5,32.0,1.6,7.5,34.0,37.78,24.39
2016,2,2,8,0,29.0,50.0,1.7,8.0,54.0,63.67,48.62
2016,2,2,8,15,43.0,69.5,1.75,8.0,78.0,92.33,74.47
2016,2,2,8,30,57.0,89.0,1.8,8.0,102.0,122.19,101.21
2016,2,2,8,45,68.0,108.0,1.85,8.0,126.5,150.85,126.58
2016,2,2,9,0,79.0,127.0,1.9,8.0,151.0,180.62,152.51
2016,2,2,9,15,88.0,143.5,1.9,8.0,174.0,206.83,174.96
2016,2,2,9,30,97.0,160.0,1.9,8.0,197.0,233.93,197.82
2016,2,2,9,45,145.5,176.0,1.9,8.5,237.5,310.61,261.91
2016,2,2,10,0,194.0,192.0,1.9,9.0,278.0,374.83,314.22
2016,2,2,10,15,273.0,195.0,1.8,9.0,325.0,473.45,393.62
2016,2,2,10,30,352.0,198.0,1.7,9.0,372.0,557.39,459.22
2016,2,2,10,45,406.5,196.0,1.65,9.0,407.0,638.06,519.88
2016,2,2,11,0,461.0,194.0,1.6,9.0,442.0,699.38,565.1
2016,2,2,11,15,640.5,152.0,1.45,9.0,507.5,848.78,672.89
2016,2,2,11,30,820.0,110.0,1.3,9.0,573.0,983.26,761.47
2016,2,2,11,45,428.5,174.0,1.2,9.5,416.5,667.56,532.12
2016,2,2,12,0,37.0,238.0,1.1,10.0,260.0,271.96,219.28
2016,2,2,12,15,211.0,238.0,1.0,10.0,361.5,474.22,386.05
2016,2,2,12,30,385.0,238.0,0.9,10.0,463.0,677.37,538.56
2016,2,2,12,45,384.5,237.5,0.85,10.0,460.5,674.57,533.46
2016,2,2,13,0,384.0,237.0,0.8,10.0,458.0,670.21,529.93
2016,2,2,13,15,326.5,240.0,0.85,10.0,424.5,611.61,486.75
2016,2,2,13,30,269.0,243.0,0.9,10.0,391.0,553.4,443.58
2016,2,2,13,45,272.0,232.5,0.95,10.5,377.5,538.25,433.16
2016,2,2,14,0,275.0,222.0,1.0,11.0,364.0,522.03,421.41
2016,2,2,14,15,547.0,153.5,1.1,11.0,416.0,704.01,564.82
2016,2,2,14,30,819.0,85.0,1.2,11.0,468.0,850.19,669.68
2016,2,2,14,45,804.0,81.0,1.3,11.0,434.0,803.51,637.23
2016,2,2,15,0,789.0,77.0,1.4,11.0,400.0,755.21,605.29
2016,2,2,15,15,761.0,73.5,1.3,10.5,360.0,696.15,563.45
2016,2,2,15,30,733.0,70.0,1.2,10.0,320.0,637.08,520.63
2016,2,2,15,45,683.0,67.0,1.1,10.0,276.0,568.58,467.18
2016,2,2,16,0,633.0,64.0,1.0,10.0,232.0,498.73,410.43
2016,2,2,16,15,571.0,57.5,1.0,9.5,187.0,421.33,347.04
2016,2,2,16,30,509.0,51.0,1.0,9.0,142.0,349.12,285.24
2016,2,2,16,45,404.0,41.0,1.0,8.5,100.0,259.13,206.87
2016,2,2,17,0,299.0,31.0,1.0,8.0,58.0,180.72,129.35
2016,2,2,17,15,149.5,15.5,1.05,7.5,29.0,82.02,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,11.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,31.96,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,155.45,117.64
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,282.21,231.17
2016,2,3,8,15,517.5,49.5,2.05,6.5,149.5,355.75,297.74
2016,2,3,8,30,591.0,57.0,2.1,7.0,193.0,436.29,368.08
2016,2,3,8,45,642.0,61.5,2.15,7.5,237.5,505.53,426.88
2016,2,3,9,0,693.0,66.0,2.2,8.0,282.0,578.27,486.29
2016,2,3,9,15,725.0,70.0,2.15,8.5,323.5,635.58,530.13
2016,2,3,9,30,757.0,74.0,2.1,9.0,365.0,697.8,575.38
2016,2,3,9,45,776.0,77.5,2.1,10.0,401.0,749.21,610.33
2016,2,3,10,0,795.0,81.0,2.1,11.0,437.0,799.58,643.57
2016,2,3,10,15,587.0,137.5,2.0,11.5,410.5,713.65,576.61
2016,2,3,10,30,379.0,194.0,1.9,12.0,384.0,576.52,468.42
2016,2,3,10,45,616.5,141.0,1.85,12.5,467.0,783.39,624.67
2016,2,3,11,0,854.0,88.0,1.8,13.0,550.0,959.59,743.94
2016,2,3,11,15,643.5,153.0,1.7,13.5,507.0,852.44,664.17
2016,2,3,11,30,433.0,218.0,1.6,14.0,464.0,715.72,562.26
2016,2,3,11,45,428.0,225.0,1.55,14.5,472.0,724.2,567.67
2016,2,3,12,0,423.0,232.0,1.5,15.0,480.0,730.58,570.12
2016,2,3,12,15,650.0,163.0,1.45,15.0,545.0,897.95,690.05
2016,2,3,12,30,877.0,94.0,1.4,15.0,610.0,1041.93,783.37
2016,2,3,12,45,659.0,157.0,1.4,15.0,542.5,897.39,685.2
2016,2,3,13,0,441.0,220.0,1.4,15.0,475.0,731.26,568.68
2016,2,3,13,15,402.0,223.5,1.35,15.0,451.5,666.58,523.7
2016,2,3,13,30,363.0,227.0,1.3,15.0,428.0,625.86,493.81
2016,2,3,13,45,197.5,217.0,1.3,15.0,326.0,424.26,340.42
2016,2,3,14,0,32.0,207.0,1.3,15.0,224.0,231.82,185.88
2016,2,3,14,15,16.0,180.5,1.2,14.5,189.0,169.72,136.4
2016,2,3,14,30,0.0,154.0,1.1,14.0,154.0,129.62,103.4
2016,2,3,14,45,0.0,133.0,1.05,14.0,133.0,110.12,87.51
2016,2,3,15,0,0.0,112.0,1.0,14.0,112.0,90.98,71.71
2016,2,3,15,15,0.0,100.5,0.85,13.5,100.5,81.14,63.71
2016,2,3,15,30,0.0,89.0,0.7,13.0,89.0,71.39,55.68
2016,2,3,15,45,0.0,77.0,0.6,13.0,77.0,61.26,47.11
2016,2,3,16,0,0.0,65.0,0.5,13.0,65.0,51.2,38.49
2016,2,3,16,15,0.0,52.0,0.55,12.5,52.0,40.25,29.05
2016,2,3,16,30,0.0,39.0,0.6,12.0,39.0,29.82,19.91
2016,2,3,16,45,0.0,27.5,0.7,11.5,27.5,20.98,12.06
2016,2,3,17,0,0.0,16.0,0.8,11.0,16.0,12.17,3.89
2016,2,3,17,15,0.0,8.0,0.8,10.5,8.0,6.07,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,5.5,16.0,43.27,0.0
2016,2,4,7,30,236.0,20.0,1.3,6.0,32.0,120.9,10.78
2016,2,4,7,45,356.5,30.0,1.5,7.0,71.5,205.6,156.18
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,294.99,239.55
2016,2,4,8,15,549.0,47.0,1.75,8.0,155.5,368.71,306.27
2016,2,4,8,30,621.0,54.0,1.8,8.0,200.0,449.32,376.58
2016,2,4,8,45,664.0,59.5,1.85,8.5,244.5,516.09,432.72
2016,2,4,9,0,707.0,65.0,1.9,9.0,289.0,581.77,485.96
2016,2,4,9,15,738.5,69.0,1.9,9.5,330.5,643.54,532.82
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,705.96,577.89
2016,2,4,9,45,712.0,89.5,1.95,10.5,386.5,715.53,582.72
2016,2,4,10,0,654.0,106.0,2.0,11.0,401.0,713.92,579.61
2016,2,4,10,15,740.0,97.5,1.95,11.0,453.0,803.38,644.03
2016,2,4,10,30,826.0,89.0,1.9,11.0,505.0,890.22,703.72
2016,2,4,10,45,836.0,91.0,1.9,11.0,529.5,925.22,726.22
2016,2,4,11,0,846.0,93.0,1.9,11.0,554.0,957.54,747.31
2016,2,4,11,15,853.5,94.0,1.85,11.5,571.0,983.31,761.76
2016,2,4,11,30,861.0,95.0,1.8,12.0,588.0,1005.92,774.04
2016,2,4,11,45,866.0,95.0,1.75,12.5,598.0,1021.48,781.55
2016,2,4,12,0,871.0,95.0,1.7,13.0,608.0,1033.58,786.87
2016,2,4,12,15,693.0,149.5,1.65,13.0,558.5,927.01,713.8
2016,2,4,12,30,515.0,204.0,1.6,13.0,509.0,795.27,621.51
2016,2,4,12,45,696.5,147.5,1.6,13.5,555.5,924.91,713.53
2016,2,4,13,0,878.0,91.0,1.6,14.0,602.0,1027.6,780.11
2016,2,4,13,15,643.5,154.5,1.6,14.0,524.5,863.85,668.14
2016,2,4,13,30,409.0,218.0,1.6,14.0,447.0,682.61,538.02
2016,2,4,13,45,454.5,198.0,1.65,14.0,443.5,695.11,551.21
2016,2,4,14,0,500.0,178.0,1.7,14.0,440.0,703.39,559.45
2016,2,4,14,15,454.5,177.0,1.7,14.0,405.5,645.63,516.75
2016,2,4,14,30,409.0,176.0,1.7,14.0,371.0,588.69,474.52
2016,2,4,14,45,475.5,148.5,1.75,14.0,359.5,598.65,485.13
2016,2,4,15,0,542.0,121.0,1.8,14.0,348.0,601.42,489.49
2016,2,4,15,15,511.5,116.5,1.6,13.5,314.0,549.62,449.48
2016,2,4,15,30,481.0,112.0,1.4,13.0,280.0,498.93,409.89
2016,2,4,15,45,457.5,99.5,1.25,12.5,242.5,445.26,367.49
2016,2,4,16,0,434.0,87.0,1.1,12.0,205.0,392.83,324.75
2016,2,4,16,15,392.5,74.5,1.05,11.0,166.5,331.6,274.22
2016,2,4,16,30,351.0,62.0,1.0,10.0,128.0,274.21,224.95
2016,2,4,16,45,290.5,47.5,1.0,9.5,91.5,209.79,168.03
2016,2,4,17,0,230.0,33.0,1.0,9.0,55.0,152.27,112.2
2016,2,4,17,15,115.0,16.5,1.0,8.5,27.5,69.42,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,5.5,16.5,38.18,0.0
2016,2,5,7,30,198.0,22.0,1.1,6.0,33.0,109.33,23.8
2016,2,5,7,45,314.0,34.5,1.2,7.0,72.0,191.34,146.36
2016,2,5,8,0,430.0,47.0,1.3,8.0,111.0,278.78,226.35
2016,2,5,8,15,505.0,55.0,1.35,8.5,156.0,353.23,292.4
2016,2,5,8,30,580.0,63.0,1.4,9.0,201.0,434.73,362.04
2016,2,5,8,45,632.5,68.5,1.45,10.0,247.0,505.86,420.21
2016,2,5,9,0,685.0,74.0,1.5,11.0,293.0,580.62,478.78
2016,2,5,9,15,718.5,78.5,1.6,11.5,335.0,643.58,526.94
2016,2,5,9,30,752.0,83.0,1.7,12.0,377.0,707.5,573.2
2016,2,5,9,45,784.0,83.5,1.85,13.0,416.5,761.19,610.1
2016,2,5,10,0,816.0,84.0,2.0,14.0,456.0,819.64,649.67
2016,2,5,10,15,832.5,86.5,1.95,14.5,487.5,866.12,679.15
2016,2,5,10,30,849.0,89.0,1.9,15.0,519.0,910.7,706.75
2016,2,5,10,45,860.5,90.5,1.9,15.5,544.5,947.18,728.89
2016,2,5,11,0,872.0,92.0,1.9,16.0,570.0,980.96,749.02
2016,2,5,11,15,696.5,143.5,1.85,16.0,533.0,893.55,687.57
2016,2,5,11,30,521.0,195.0,1.8,16.0,496.0,777.29,605.22
2016,2,5,11,45,706.5,145.5,1.8,16.5,560.5,926.98,709.81
2016,2,5,12,0,892.0,96.0,1.8,17.0,625.0,1055.92,792.41
2016,2,5,12,15,750.5,134.5,1.65,17.0,580.5,968.24,730.45
2016,2,5,12,30,609.0,173.0,1.5,17.0,536.0,865.69,660.3
2016,2,5,12,45,595.5,175.5,1.4,17.5,527.5,851.47,649.46
2016,2,5,13,0,582.0,178.0,1.3,18.0,519.0,825.64,629.79
2016,2,5,13,15,487.5,201.0,1.1,18.0,482.5,749.69,574.03
2016,2,5,13,30,393.0,224.0,0.9,18.0,446.0,650.47,501.66
2016,2,5,13,45,399.5,213.0,0.7,18.0,431.5,635.64,490.92
2016,2,5,14,0,406.0,202.0,0.5,18.0,417.0,641.12,492.87
2016,2,5,14,15,612.5,145.0,0.65,18.0,449.5,762.05,583.27
2016,2,5,14,30,819.0,88.0,0.8,18.0,482.0,853.02,646.98
2016,2,5,14,45,808.5,82.5,0.95,18.0,448.0,808.33,618.96
2016,2,5,15,0,798.0,77.0,1.1,18.0,414.0,761.67,590.42
2016,2,5,15,15,772.5,74.0,1.0,17.0,374.5,704.68,552.62
2016,2,5,15,30,747.0,71.0,0.9,16.0,335.0,647.42,513.62
2016,2,5,15,45,712.0,66.0,0.85,15.5,291.5,581.62,465.58
2016,2,5,16,0,677.0,61.0,0.8,15.0,248.0,521.35,418.99
2016,2,5,16,15,621.0,55.0,0.9,14.0,202.5,445.83,360.26
2016,2,5,16,30,565.0,49.0,1.0,13.0,157.0,374.9,301.98
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,286.11,226.73
2016,2,5,17,0,366.0,32.0,1.2,11.0,69.0,208.05,154.34
2016,2,5,17,15,183.0,16.0,1.15,10.5,34.5,95.87,5.09
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.5,1.1,6.5,18.5,45.47,0.0
2016,2,6,7,30,251.0,21.0,1.3,7.0,37.0,127.86,42.14
2016,2,6,7,45,366.0,32.0,1.55,8.0,77.0,210.02,161.3
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,298.33,242.04
2016,2,6,8,15,550.5,50.0,1.75,9.5,162.0,371.09,306.79
2016,2,6,8,30,620.0,57.0,1.7,10.0,207.0,450.39,374.47
2016,2,6,8,45,670.5,61.0,1.7,10.5,252.0,520.15,432.13
2016,2,6,9,0,721.0,65.0,1.7,11.0,297.0,589.73,487.46
2016,2,6,9,15,751.0,68.5,1.75,11.5,339.0,650.53,533.09
2016,2,6,9,30,781.0,72.0,1.8,12.0,381.0,711.79,577.0
2016,2,6,9,45,800.5,75.0,1.85,13.0,417.5,764.07,612.02
2016,2,6,10,0,820.0,78.0,1.9,14.0,454.0,815.27,645.4
2016,2,6,10,15,834.5,80.0,1.8,14.5,485.0,859.44,672.73
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,901.6,697.97
2016,2,6,10,45,859.0,83.5,1.65,15.5,540.5,936.62,718.39
2016,2,6,11,0,869.0,85.0,1.6,16.0,565.0,968.89,736.71
2016,2,6,11,15,875.0,86.0,1.65,16.0,582.0,981.57,744.66
2016,2,6,11,30,881.0,87.0,1.7,16.0,599.0,1002.68,758.63
2016,2,6,11,45,886.0,87.0,1.8,16.5,609.0,1018.23,768.19
2016,2,6,12,0,891.0,87.0,1.9,17.0,619.0,1030.33,775.62
2016,2,6,12,15,714.0,143.5,1.95,17.0,570.5,941.0,716.16
2016,2,6,12,30,537.0,200.0,2.0,17.0,522.0,812.36,628.24
2016,2,6,12,45,465.0,219.5,2.15,17.0,496.5,758.14,590.63
2016,2,6,13,0,393.0,239.0,2.3,17.0,471.0,679.07,533.92
2016,2,6,13,15,426.5,224.5,2.3,17.0,471.0,714.05,560.79
2016,2,6,13,30,460.0,210.0,2.3,17.0,471.0,723.2,568.57
2016,2,6,13,45,419.0,210.5,2.35,17.0,441.5,673.65,532.39
2016,2,6,14,0,378.0,211.0,2.4,17.0,412.0,602.81,480.8
2016,2,6,14,15,441.0,185.0,2.35,17.0,407.5,641.22,511.59
2016,2,6,14,30,504.0,159.0,2.3,17.0,403.0,652.48,521.74
2016,2,6,14,45,539.0,138.5,2.3,17.0,383.0,639.9,513.9
2016,2,6,15,0,574.0,118.0,2.3,17.0,363.0,631.74,509.06
2016,2,6,15,15,619.5,96.5,2.05,16.0,338.0,617.65,500.26
2016,2,6,15,30,665.0,75.0,1.8,15.0,313.0,596.53,485.56
2016,2,6,15,45,627.0,71.5,1.55,14.5,273.0,534.26,436.28
2016,2,6,16,0,589.0,68.0,1.3,14.0,233.0,473.86,387.32
2016,2,6,16,15,536.5,61.0,1.2,13.0,190.5,403.51,330.21
2016,2,6,16,30,484.0,54.0,1.1,12.0,148.0,337.5,274.37
2016,2,6,16,45,413.5,43.0,1.05,11.5,107.5,263.96,210.24
2016,2,6,17,0,343.0,32.0,1.0,11.0,67.0,198.22,148.33
2016,2,6,17,15,171.5,16.0,1.0,10.5,33.5,92.25,19.13
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,56.8,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,152.49,63.44
2016,2,7,7,45,448.5,28.5,1.5,10.0,83.0,235.5,180.27
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,326.61,262.73
2016,2,7,8,15,630.0,42.5,1.75,11.5,171.5,400.0,327.83
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,479.13,395.11
2016,2,7,8,45,738.5,51.5,1.85,12.5,264.0,547.65,451.48
2016,2,7,9,0,782.0,55.0,1.9,13.0,310.0,618.68,507.52
2016,2,7,9,15,810.0,58.0,1.95,13.5,352.5,679.93,552.29
2016,2,7,9,30,838.0,61.0,2.0,14.0,395.0,733.84,590.16
2016,2,7,9,45,851.5,65.0,2.05,15.0,432.0,783.99,623.25
2016,2,7,10,0,865.0,69.0,2.1,16.0,469.0,832.53,654.35
2016,2,7,10,15,879.5,70.5,2.1,16.0,501.0,876.88,683.89
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,919.15,711.63
2016,2,7,10,45,903.5,73.5,2.1,16.5,558.5,954.36,732.88
2016,2,7,11,0,913.0,75.0,2.1,17.0,584.0,986.71,752.04
2016,2,7,11,15,919.0,76.0,2.1,17.5,601.5,1011.92,766.31
2016,2,7,11,30,925.0,77.0,2.1,18.0,619.0,1033.78,778.39
2016,2,7,11,45,928.5,77.5,2.15,18.5,629.0,1048.98,786.81
2016,2,7,12,0,932.0,78.0,2.2,19.0,639.0,1060.54,793.02
2016,2,7,12,15,695.0,154.0,2.2,19.0,573.0,933.03,707.66
2016,2,7,12,30,458.0,230.0,2.2,19.0,507.0,764.22,589.05
2016,2,7,12,45,459.5,226.5,2.25,19.0,502.0,759.7,587.95
2016,2,7,13,0,461.0,223.0,2.3,19.0,497.0,753.0,583.93
2016,2,7,13,15,451.0,220.0,2.3,19.0,483.0,733.2,570.09
2016,2,7,13,30,441.0,217.0,2.3,19.0,469.0,711.64,555.1
2016,2,7,13,45,434.5,209.5,2.3,19.5,450.5,687.01,537.04
2016,2,7,14,0,428.0,202.0,2.3,20.0,432.0,660.83,517.85
2016,2,7,14,15,654.0,136.0,2.15,19.5,466.0,789.87,614.99
2016,2,7,14,30,880.0,70.0,2.0,19.0,500.0,874.16,673.87
2016,2,7,14,45,862.5,68.0,1.95,19.0,465.0,826.4,640.49
2016,2,7,15,0,845.0,66.0,1.9,19.0,430.0,785.3,612.78
2016,2,7,15,15,820.5,63.5,1.65,18.5,389.5,727.96,572.3
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,670.21,530.84
2016,2,7,15,45,761.0,57.5,1.15,17.5,304.5,604.09,481.6
2016,2,7,16,0,726.0,54.0,0.9,17.0,260.0,539.29,430.44
2016,2,7,16,15,673.0,49.0,0.95,16.0,214.0,464.16,372.33
2016,2,7,16,30,620.0,44.0,1.0,15.0,168.0,393.05,314.29
2016,2,7,16,45,531.5,37.0,1.05,14.5,123.0,307.89,242.01
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,236.3,176.0
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,108.62,35.51
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,46.22,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,131.28,62.91
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,211.4,161.7
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,299.7,239.99
2016,2,8,8,15,554.5,52.5,1.75,13.5,169.0,374.19,305.05
2016,2,8,8,30,626.0,60.0,1.8,14.0,215.0,455.47,373.38
2016,2,8,8,45,670.0,65.0,1.9,15.0,260.5,522.79,427.74
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,592.91,482.06
2016,2,8,9,15,745.0,74.0,2.0,16.5,348.5,650.8,524.91
2016,2,8,9,30,776.0,78.0,2.0,17.0,391.0,713.35,568.77
2016,2,8,9,45,808.0,78.0,2.0,17.5,430.5,772.28,608.68
2016,2,8,10,0,840.0,78.0,2.0,18.0,470.0,830.88,647.33
2016,2,8,10,15,854.5,80.0,2.0,18.5,502.0,875.83,675.6
2016,2,8,10,30,869.0,82.0,2.0,19.0,534.0,918.68,702.05
2016,2,8,10,45,879.0,83.5,2.0,19.5,559.0,954.33,723.25
2016,2,8,11,0,889.0,85.0,2.0,20.0,584.0,975.53,734.67
2016,2,8,11,15,895.5,86.0,1.95,20.5,601.5,1000.8,748.3
2016,2,8,11,30,902.0,87.0,1.9,21.0,619.0,1022.8,759.65
2016,2,8,11,45,672.5,160.5,1.85,21.5,561.0,907.85,680.87
2016,2,8,12,0,443.0,234.0,1.8,22.0,503.0,750.72,569.56
2016,2,8,12,15,675.5,161.0,1.75,22.0,572.5,920.33,689.31
2016,2,8,12,30,908.0,88.0,1.7,22.0,642.0,1051.53,772.37
2016,2,8,12,45,911.5,85.5,1.65,22.5,636.5,1048.17,766.49
2016,2,8,13,0,915.0,83.0,1.6,23.0,631.0,1041.07,760.09
2016,2,8,13,15,910.0,82.5,1.5,23.0,617.0,1024.21,748.36
2016,2,8,13,30,905.0,82.0,1.4,23.0,603.0,1003.89,734.64
2016,2,8,13,45,683.0,139.0,1.35,23.0,524.0,857.72,639.44
2016,2,8,14,0,461.0,196.0,1.3,23.0,445.0,684.77,520.9
2016,2,8,14,15,661.0,136.5,1.2,23.0,473.0,796.37,601.85
2016,2,8,14,30,861.0,77.0,1.1,23.0,501.0,875.48,653.37
2016,2,8,14,45,843.0,74.5,1.0,23.0,466.0,826.56,619.5
2016,2,8,15,0,825.0,72.0,0.9,23.0,431.0,776.11,585.86
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.5,718.83,548.72
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,661.18,510.39
2016,2,8,15,45,741.0,62.0,0.8,21.5,306.0,595.26,464.57
2016,2,8,16,0,706.0,58.0,0.8,21.0,262.0,530.67,416.76
2016,2,8,16,15,652.0,53.0,0.85,20.5,215.5,455.81,359.25
2016,2,8,16,30,598.0,48.0,0.9,20.0,169.0,388.92,305.01
2016,2,8,16,45,509.5,40.0,1.0,19.5,124.0,304.08,234.81
2016,2,8,17,0,421.0,32.0,1.1,19.0,79.0,228.76,168.3
2016,2,8,17,15,210.5,16.0,1.15,18.5,39.5,106.42,43.33
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,53.59,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,150.09,80.32
2016,2,9,7,45,416.0,33.5,1.5,13.0,87.5,229.78,175.7
2016,2,9,8,0,529.0,43.0,1.6,14.0,130.0,318.28,253.71
2016,2,9,8,15,597.0,49.5,1.7,14.5,177.0,392.15,318.09
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,468.7,382.55
2016,2,9,8,45,708.0,61.0,1.9,16.0,270.5,537.52,437.75
2016,2,9,9,0,751.0,66.0,2.0,17.0,317.0,608.83,492.54
2016,2,9,9,15,781.0,69.5,2.0,17.5,360.0,671.11,537.82
2016,2,9,9,30,811.0,73.0,2.0,18.0,403.0,733.79,581.2
2016,2,9,9,45,759.5,85.0,2.05,18.5,417.0,740.34,583.44
2016,2,9,10,0,708.0,97.0,2.1,19.0,431.0,745.65,585.27
2016,2,9,10,15,663.5,119.0,2.05,19.5,448.0,758.11,591.5
2016,2,9,10,30,619.0,141.0,2.0,20.0,465.0,763.99,592.99
2016,2,9,10,45,611.0,151.5,1.95,21.0,484.0,786.46,605.11
2016,2,9,11,0,603.0,162.0,1.9,22.0,503.0,805.94,614.83
2016,2,9,11,15,550.5,187.0,1.85,22.0,505.5,785.84,599.29
2016,2,9,11,30,498.0,212.0,1.8,22.0,508.0,771.0,586.73
2016,2,9,11,45,570.5,189.5,1.75,22.5,534.0,825.79,624.31
2016,2,9,12,0,643.0,167.0,1.7,23.0,560.0,890.23,665.14
2016,2,9,12,15,547.5,201.5,1.6,23.0,536.5,823.34,617.69
2016,2,9,12,30,452.0,236.0,1.5,23.0,513.0,763.5,574.06
2016,2,9,12,45,685.0,161.0,1.4,23.5,576.5,926.31,684.67
2016,2,9,13,0,918.0,86.0,1.3,24.0,640.0,1047.41,757.49
2016,2,9,13,15,912.5,85.0,1.15,24.0,625.0,1029.39,742.27
2016,2,9,13,30,907.0,84.0,1.0,24.0,610.0,1007.91,726.82
2016,2,9,13,45,648.0,150.0,0.9,24.0,519.0,835.6,615.5
2016,2,9,14,0,389.0,216.0,0.8,24.0,428.0,616.83,465.41
2016,2,9,14,15,490.5,177.5,0.8,23.5,431.0,676.41,512.85
2016,2,9,14,30,592.0,139.0,0.8,23.0,434.0,714.93,542.12
2016,2,9,14,45,522.5,144.0,0.8,23.0,391.0,630.49,483.13
2016,2,9,15,0,453.0,149.0,0.8,23.0,348.0,558.72,432.25
2016,2,9,15,15,430.5,137.5,0.8,22.0,312.5,508.5,398.2
2016,2,9,15,30,408.0,126.0,0.8,21.0,277.0,458.98,363.24
2016,2,9,15,45,377.5,115.5,0.8,20.5,241.5,406.19,323.72
2016,2,9,16,0,347.0,105.0,0.8,20.0,206.0,355.5,284.5
2016,2,9,16,15,317.5,89.5,0.85,19.0,170.0,302.36,242.66
2016,2,9,16,30,288.0,74.0,0.9,18.0,134.0,251.87,201.17
2016,2,9,16,45,241.5,57.0,1.0,17.5,98.5,194.79,152.62
2016,2,9,17,0,195.0,40.0,1.1,17.0,63.0,142.84,106.44
2016,2,9,17,15,97.5,24.5,1.1,16.5,36.0,68.05,31.23
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,124.0,13.0,0.5,12.5,22.0,46.16,0.0
2016,2,10,7,30,248.0,26.0,0.5,13.0,44.0,132.98,76.37
2016,2,10,7,45,342.5,38.0,0.55,13.5,84.0,203.29,155.05
2016,2,10,8,0,437.0,50.0,0.6,14.0,124.0,281.61,223.41
2016,2,10,8,15,500.0,58.5,0.65,14.0,167.5,350.39,282.77
2016,2,10,8,30,563.0,67.0,0.7,14.0,211.0,425.1,344.99
2016,2,10,8,45,624.0,66.5,0.8,14.5,254.5,493.88,400.43
2016,2,10,9,0,685.0,66.0,0.9,15.0,298.0,563.35,454.66
2016,2,10,9,15,634.5,88.0,0.95,15.5,324.0,589.65,472.95
2016,2,10,9,30,584.0,110.0,1.0,16.0,350.0,604.98,482.73
2016,2,10,9,45,704.5,97.0,1.1,16.5,413.0,713.97,561.49
2016,2,10,10,0,825.0,84.0,1.2,17.0,476.0,823.97,636.46
2016,2,10,10,15,666.5,131.0,1.25,17.5,461.5,773.37,598.14
2016,2,10,10,30,508.0,178.0,1.3,18.0,447.0,693.53,539.49
2016,2,10,10,45,689.0,136.0,1.4,18.5,518.0,842.62,645.02
2016,2,10,11,0,870.0,94.0,1.5,19.0,589.0,978.86,733.89
2016,2,10,11,15,658.0,161.5,1.5,19.0,543.0,872.74,660.5
2016,2,10,11,30,446.0,229.0,1.5,19.0,497.0,736.84,564.34
2016,2,10,11,45,668.5,163.0,1.55,19.5,571.0,905.58,683.81
2016,2,10,12,0,891.0,97.0,1.6,20.0,645.0,1054.07,778.28
2016,2,10,12,15,647.5,174.0,1.6,20.0,573.0,904.6,678.27
2016,2,10,12,30,404.0,251.0,1.6,20.0,501.0,706.64,540.28
2016,2,10,12,45,490.0,220.0,1.6,20.0,520.0,782.07,596.82
2016,2,10,13,0,576.0,189.0,1.6,20.0,539.0,829.71,631.16
2016,2,10,13,15,729.5,141.0,1.6,20.0,574.0,932.54,700.55
2016,2,10,13,30,883.0,93.0,1.6,20.0,609.0,1007.06,749.08
2016,2,10,13,45,719.0,132.5,1.6,20.5,542.5,884.02,666.08
2016,2,10,14,0,555.0,172.0,1.6,21.0,476.0,745.07,571.57
2016,2,10,14,15,600.0,148.5,1.55,20.5,462.5,752.43,579.84
2016,2,10,14,30,645.0,125.0,1.5,20.0,449.0,746.15,577.02
2016,2,10,14,45,602.0,126.5,1.5,20.0,412.5,686.85,536.04
2016,2,10,15,0,559.0,128.0,1.5,20.0,376.0,619.73,488.57
2016,2,10,15,15,458.5,132.0,1.3,19.5,322.5,523.1,416.11
2016,2,10,15,30,358.0,136.0,1.1,19.0,269.0,433.16,347.03
2016,2,10,15,45,331.0,123.5,0.95,18.5,235.5,367.51,296.79
2016,2,10,16,0,304.0,111.0,0.8,18.0,202.0,320.7,259.47
2016,2,10,16,15,278.5,94.5,0.85,17.0,167.0,272.22,220.7
2016,2,10,16,30,253.0,78.0,0.9,16.0,132.0,226.11,182.29
2016,2,10,16,45,214.0,60.5,0.95,15.5,97.5,175.05,138.26
2016,2,10,17,0,175.0,43.0,1.0,15.0,63.0,137.63,103.81
2016,2,10,17,15,87.5,26.5,1.0,14.5,36.5,67.43,34.92
2016,2,10,17,30,0.0,10.0,1.0,14.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,130.5,13.0,1.1,12.0,23.0,47.84,0.0
2016,2,11,7,30,261.0,26.0,1.2,13.0,46.0,138.16,84.47
2016,2,11,7,45,347.5,38.0,1.35,14.0,85.5,204.75,157.12
2016,2,11,8,0,434.0,50.0,1.5,15.0,125.0,279.57,222.87
2016,2,11,8,15,491.5,59.0,1.45,15.5,168.0,345.74,280.07
2016,2,11,8,30,549.0,68.0,1.4,16.0,211.0,417.32,339.49
2016,2,11,8,45,593.5,71.5,1.35,16.5,252.5,479.67,389.5
2016,2,11,9,0,638.0,75.0,1.3,17.0,294.0,544.81,439.61
2016,2,11,9,15,655.0,82.5,1.15,17.5,331.5,597.33,477.2
2016,2,11,9,30,672.0,90.0,1.0,18.0,369.0,649.58,512.12
2016,2,11,9,45,589.5,122.5,0.9,19.0,384.0,648.43,506.47
2016,2,11,10,0,507.0,155.0,0.8,20.0,399.0,629.97,488.22
2016,2,11,10,15,504.5,168.0,0.75,20.5,424.0,661.33,508.17
2016,2,11,10,30,502.0,181.0,0.7,21.0,449.0,690.69,525.66
2016,2,11,10,45,523.5,183.0,0.65,21.5,473.5,728.36,549.12
2016,2,11,11,0,545.0,185.0,0.6,22.0,498.0,765.0,571.23
2016,2,11,11,15,704.5,143.5,0.55,22.0,560.5,898.42,657.17
2016,2,11,11,30,864.0,102.0,0.5,22.0,623.0,1014.21,726.23
2016,2,11,11,45,862.5,104.5,0.5,22.0,631.5,1026.44,731.32
2016,2,11,12,0,861.0,107.0,0.5,22.0,640.0,1035.04,736.05
2016,2,11,12,15,573.0,194.0,0.5,21.5,549.0,839.73,613.97
2016,2,11,12,30,285.0,281.0,0.5,21.0,458.0,619.17,462.95
2016,2,11,12,45,268.5,280.5,0.55,21.0,446.5,600.47,452.92
2016,2,11,13,0,252.0,280.0,0.6,21.0,435.0,580.82,439.71
2016,2,11,13,15,312.0,261.5,0.6,21.0,449.0,615.77,466.5
2016,2,11,13,30,372.0,243.0,0.6,21.0,463.0,647.76,490.39
2016,2,11,13,45,259.0,248.5,0.6,21.0,399.5,537.69,410.47
2016,2,11,14,0,146.0,254.0,0.6,21.0,336.0,409.83,316.49
2016,2,11,14,15,223.5,233.0,0.6,20.5,350.5,452.32,352.46
2016,2,11,14,30,301.0,212.0,0.6,20.0,365.0,509.99,397.17
2016,2,11,14,45,371.5,183.5,0.6,20.0,359.0,525.74,410.44
2016,2,11,15,0,442.0,155.0,0.6,20.0,353.0,555.06,433.25
2016,2,11,15,15,414.0,144.0,0.6,19.5,316.0,501.61,394.71
2016,2,11,15,30,386.0,133.0,0.6,19.0,279.0,449.37,356.86
2016,2,11,15,45,345.0,124.5,0.65,18.5,243.5,392.64,314.41
2016,2,11,16,0,304.0,116.0,0.7,18.0,208.0,325.81,262.81
2016,2,11,16,15,271.5,99.0,0.75,17.5,171.0,272.81,220.38
2016,2,11,16,30,239.0,82.0,0.8,17.0,134.0,222.95,178.91
2016,2,11,16,45,190.0,64.0,0.85,16.5,98.5,167.61,131.84
2016,2,11,17,0,141.0,46.0,0.9,16.0,63.0,117.67,88.25
2016,2,11,17,15,70.5,27.5,0.9,15.5,36.0,62.9,34.85
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,7.08,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
