Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,15.0,0.75,11.5,25.0,47.64,0.0
2016,2,12,7,30,250.0,30.0,0.8,12.0,50.0,138.03,88.69
2016,2,12,7,45,353.0,41.5,0.85,12.5,91.5,209.49,161.75
2016,2,12,8,0,456.0,53.0,0.9,13.0,133.0,291.93,233.46
2016,2,12,8,15,522.5,61.0,0.9,13.5,179.0,363.16,294.42
2016,2,12,8,30,589.0,69.0,0.9,14.0,225.0,440.58,358.07
2016,2,12,8,45,634.5,74.5,0.9,14.5,270.5,507.88,411.39
2016,2,12,9,0,680.0,80.0,0.9,15.0,316.0,578.16,464.8
2016,2,12,9,15,710.5,84.5,0.9,15.5,358.0,639.0,509.08
2016,2,12,9,30,741.0,89.0,0.9,16.0,400.0,700.55,551.08
2016,2,12,9,45,761.5,92.5,0.95,16.5,437.5,753.14,585.98
2016,2,12,10,0,782.0,96.0,1.0,17.0,475.0,799.82,616.13
2016,2,12,10,15,526.5,165.0,1.1,17.5,427.0,676.65,527.03
2016,2,12,10,30,271.0,234.0,1.2,18.0,379.0,517.69,406.33
2016,2,12,10,45,464.0,191.5,1.3,18.5,454.0,681.18,530.4
2016,2,12,11,0,657.0,149.0,1.4,19.0,529.0,842.8,642.78
2016,2,12,11,15,634.5,162.5,1.5,19.0,538.5,849.65,645.99
2016,2,12,11,30,612.0,176.0,1.6,19.0,548.0,852.59,648.5
2016,2,12,11,45,564.0,197.0,1.7,19.0,544.0,825.89,630.58
2016,2,12,12,0,516.0,218.0,1.8,19.0,540.0,805.41,616.05
2016,2,12,12,15,528.5,213.5,1.8,19.0,544.5,815.52,623.5
2016,2,12,12,30,541.0,209.0,1.8,19.0,549.0,823.2,629.05
2016,2,12,12,45,560.5,200.0,1.8,19.0,549.0,830.4,634.65
2016,2,12,13,0,580.0,191.0,1.8,19.0,549.0,834.77,638.2
2016,2,12,13,15,517.5,207.5,1.8,18.5,521.5,783.03,602.45
2016,2,12,13,30,455.0,224.0,1.8,18.0,494.0,730.03,565.58
2016,2,12,13,45,529.0,191.5,1.8,18.0,495.0,755.22,586.66
2016,2,12,14,0,603.0,159.0,1.8,18.0,496.0,783.82,608.41
2016,2,12,14,15,549.0,165.5,1.7,17.5,460.5,714.18,559.41
2016,2,12,14,30,495.0,172.0,1.6,17.0,425.0,655.29,517.3
2016,2,12,14,45,457.0,166.5,1.5,17.0,388.0,598.21,475.33
2016,2,12,15,0,419.0,161.0,1.4,17.0,351.0,542.3,433.53
2016,2,12,15,15,446.5,140.5,1.25,16.5,326.0,521.86,419.63
2016,2,12,15,30,474.0,120.0,1.1,16.0,301.0,497.56,401.94
2016,2,12,15,45,431.5,114.0,0.95,15.5,263.5,438.6,355.84
2016,2,12,16,0,389.0,108.0,0.8,15.0,226.0,382.66,311.2
2016,2,12,16,15,352.0,93.5,0.8,14.5,187.0,324.15,264.05
2016,2,12,16,30,315.0,79.0,0.8,14.0,148.0,269.04,217.99
2016,2,12,16,45,257.5,63.0,0.8,14.0,110.0,206.64,164.35
2016,2,12,17,0,200.0,47.0,0.8,14.0,72.0,150.79,115.02
2016,2,12,17,15,100.0,30.0,0.8,13.5,42.5,76.62,46.19
2016,2,12,17,30,0.0,13.0,0.8,13.0,13.0,10.23,0.0
2016,2,12,17,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,13.5,1.3,9.5,28.5,59.97,0.0
2016,2,13,7,30,346.0,27.0,1.4,10.0,57.0,169.58,113.99
2016,2,13,7,45,449.0,36.5,1.55,11.0,101.0,243.13,189.56
2016,2,13,8,0,552.0,46.0,1.7,12.0,145.0,328.73,264.9
2016,2,13,8,15,615.0,52.5,1.7,12.5,193.0,401.28,328.11
2016,2,13,8,30,678.0,59.0,1.7,13.0,241.0,476.19,390.96
2016,2,13,8,45,720.5,63.0,1.75,13.5,288.0,544.36,446.22
2016,2,13,9,0,763.0,67.0,1.8,14.0,335.0,614.9,501.16
2016,2,13,9,15,391.5,113.5,1.85,14.5,251.5,431.61,354.89
2016,2,13,9,30,20.0,160.0,1.9,15.0,168.0,152.47,122.54
2016,2,13,9,45,55.5,186.5,2.0,15.5,213.0,223.89,182.3
2016,2,13,10,0,91.0,213.0,2.1,16.0,258.0,284.51,231.26
2016,2,13,10,15,115.0,230.0,2.15,16.5,290.0,346.04,279.45
2016,2,13,10,30,139.0,247.0,2.2,17.0,322.0,390.48,313.56
2016,2,13,10,45,129.0,258.0,2.25,17.5,330.5,396.98,317.04
2016,2,13,11,0,119.0,269.0,2.3,18.0,339.0,402.69,320.08
2016,2,13,11,15,531.0,174.0,2.3,18.0,497.5,749.16,588.92
2016,2,13,11,30,943.0,79.0,2.3,18.0,656.0,1051.33,794.06
2016,2,13,11,45,706.0,158.5,2.35,18.5,594.5,937.07,712.55
2016,2,13,12,0,469.0,238.0,2.4,19.0,533.0,778.55,599.54
2016,2,13,12,15,496.0,228.0,2.4,19.0,541.0,797.54,614.98
2016,2,13,12,30,523.0,218.0,2.4,19.0,549.0,814.12,627.22
2016,2,13,12,45,733.0,150.0,2.45,19.5,608.5,960.94,729.11
2016,2,13,13,0,943.0,82.0,2.5,20.0,668.0,1065.7,796.9
2016,2,13,13,15,938.5,81.5,2.55,20.0,654.0,1048.92,785.81
2016,2,13,13,30,934.0,81.0,2.6,20.0,640.0,1028.53,773.71
2016,2,13,13,45,927.5,79.5,2.65,20.0,618.0,1001.48,757.21
2016,2,13,14,0,921.0,78.0,2.7,20.0,596.0,971.16,738.51
2016,2,13,14,15,684.0,132.0,2.75,19.5,506.0,809.5,629.26
2016,2,13,14,30,447.0,186.0,2.8,19.0,416.0,627.6,497.69
2016,2,13,14,45,655.0,128.5,2.9,19.0,440.0,731.76,580.25
2016,2,13,15,0,863.0,71.0,3.0,19.0,464.0,801.93,632.33
2016,2,13,15,15,840.0,68.5,2.7,18.5,422.5,744.71,590.92
2016,2,13,15,30,817.0,66.0,2.4,18.0,381.0,686.87,549.32
2016,2,13,15,45,784.0,62.0,2.1,17.5,335.5,620.27,499.29
2016,2,13,16,0,751.0,58.0,1.8,17.0,290.0,554.77,447.51
2016,2,13,16,15,701.5,53.5,1.65,16.0,242.0,480.78,388.75
2016,2,13,16,30,652.0,49.0,1.5,15.0,194.0,410.35,330.33
2016,2,13,16,45,566.5,42.5,1.35,14.0,146.5,325.36,258.24
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,253.08,193.98
2016,2,13,17,15,240.5,28.5,1.2,12.5,60.0,132.35,85.69
2016,2,13,17,30,0.0,21.0,1.2,12.0,21.0,16.52,0.0
2016,2,13,17,45,0.0,10.5,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,131.5,14.0,1.4,10.5,25.5,61.8,0.0
2016,2,14,7,30,263.0,28.0,1.6,11.0,51.0,141.13,96.87
2016,2,14,7,45,322.5,42.0,1.85,12.0,88.5,196.56,153.47
2016,2,14,8,0,382.0,56.0,2.1,13.0,126.0,259.22,209.51
2016,2,14,8,15,422.0,67.5,2.15,13.5,165.5,311.33,255.93
2016,2,14,8,30,462.0,79.0,2.2,14.0,205.0,370.81,306.79
2016,2,14,8,45,484.0,90.5,2.3,15.0,243.5,422.52,349.09
2016,2,14,9,0,506.0,102.0,2.4,16.0,282.0,475.48,390.8
2016,2,14,9,15,551.5,107.0,2.6,16.5,325.0,547.24,446.9
2016,2,14,9,30,597.0,112.0,2.8,17.0,368.0,614.43,498.17
2016,2,14,9,45,378.0,165.5,3.0,18.0,333.0,514.04,415.57
2016,2,14,10,0,159.0,219.0,3.2,19.0,298.0,366.69,295.1
2016,2,14,10,15,222.5,227.5,3.35,19.0,345.0,436.79,351.75
2016,2,14,10,30,286.0,236.0,3.5,19.0,392.0,531.85,425.32
2016,2,14,10,45,389.0,223.0,3.7,19.5,445.5,621.66,494.32
2016,2,14,11,0,492.0,210.0,3.9,20.0,499.0,739.5,581.69
2016,2,14,11,15,524.0,204.5,3.95,20.0,520.5,776.05,607.91
2016,2,14,11,30,556.0,199.0,4.0,20.0,542.0,811.29,633.56
2016,2,14,11,45,504.5,222.0,4.05,20.5,537.0,792.13,616.66
2016,2,14,12,0,453.0,245.0,4.1,21.0,532.0,769.03,597.36
2016,2,14,12,15,455.0,246.0,4.1,21.0,534.5,774.24,601.16
2016,2,14,12,30,457.0,247.0,4.1,21.0,537.0,777.26,603.31
2016,2,14,12,45,681.0,165.0,4.1,21.0,593.5,923.93,711.18
2016,2,14,13,0,905.0,83.0,4.1,21.0,650.0,1027.89,782.27
2016,2,14,13,15,620.0,171.0,4.05,21.0,555.5,853.64,660.39
2016,2,14,13,30,335.0,259.0,4.0,21.0,461.0,627.36,491.84
2016,2,14,13,45,457.5,214.5,3.95,21.5,480.0,710.16,556.42
2016,2,14,14,0,580.0,170.0,3.9,22.0,499.0,763.33,596.9
2016,2,14,14,15,534.5,174.0,3.8,21.5,465.5,708.99,557.8
2016,2,14,14,30,489.0,178.0,3.7,21.0,432.0,655.02,518.8
2016,2,14,14,45,476.0,167.0,3.6,21.0,400.5,613.18,488.22
2016,2,14,15,0,463.0,156.0,3.5,21.0,369.0,570.69,456.65
2016,2,14,15,15,496.5,134.0,3.3,20.5,344.5,551.13,443.57
2016,2,14,15,30,530.0,112.0,3.1,20.0,320.0,526.94,426.26
2016,2,14,15,45,495.0,105.0,2.9,20.0,281.0,469.34,380.52
2016,2,14,16,0,460.0,98.0,2.7,20.0,242.0,413.96,335.65
2016,2,14,16,15,424.5,85.5,2.55,19.0,202.0,354.74,287.91
2016,2,14,16,30,389.0,73.0,2.4,18.0,162.0,298.61,240.98
2016,2,14,16,45,332.5,59.0,2.25,17.5,122.0,234.65,185.93
2016,2,14,17,0,276.0,45.0,2.1,17.0,82.0,176.99,134.93
2016,2,14,17,15,138.0,31.5,2.05,16.5,50.0,99.26,64.93
2016,2,14,17,30,0.0,18.0,2.0,16.0,18.0,14.16,0.0
2016,2,14,17,45,0.0,9.0,2.0,15.5,9.0,7.08,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,220.0,13.0,1.6,12.5,33.5,84.98,0.0
2016,2,15,7,30,440.0,26.0,1.8,13.0,67.0,195.64,136.01
2016,2,15,7,45,537.5,33.5,2.05,14.0,113.5,270.91,209.74
2016,2,15,8,0,635.0,41.0,2.3,15.0,160.0,356.89,285.15
2016,2,15,8,15,690.5,46.0,2.35,15.5,208.5,428.54,347.58
2016,2,15,8,30,746.0,51.0,2.4,16.0,257.0,504.85,411.31
2016,2,15,8,45,782.5,54.5,2.45,16.5,304.5,571.77,465.3
2016,2,15,9,0,819.0,58.0,2.5,17.0,352.0,640.46,518.51
2016,2,15,9,15,844.0,60.5,2.45,17.0,395.5,694.24,557.7
2016,2,15,9,30,869.0,63.0,2.4,17.0,439.0,753.87,599.66
2016,2,15,9,45,886.5,65.0,2.4,17.5,477.5,806.35,634.58
2016,2,15,10,0,904.0,67.0,2.4,18.0,516.0,857.4,667.74
2016,2,15,10,15,916.5,68.5,2.4,18.5,548.5,901.68,695.54
2016,2,15,10,30,929.0,70.0,2.4,19.0,581.0,943.58,721.31
2016,2,15,10,45,937.5,70.5,2.45,19.5,606.0,977.83,742.08
2016,2,15,11,0,946.0,71.0,2.5,20.0,631.0,1009.0,760.72
2016,2,15,11,15,951.0,72.0,2.5,20.0,649.0,1034.1,776.23
2016,2,15,11,30,956.0,73.0,2.5,20.0,667.0,1055.63,789.49
2016,2,15,11,45,715.0,156.5,2.55,20.5,605.0,942.73,712.41
2016,2,15,12,0,474.0,240.0,2.6,21.0,543.0,784.42,600.07
2016,2,15,12,15,717.5,157.0,2.65,21.0,616.5,955.18,722.52
2016,2,15,12,30,961.0,74.0,2.7,21.0,690.0,1084.79,807.57
2016,2,15,12,45,953.0,76.5,2.75,21.5,682.5,1075.66,799.4
2016,2,15,13,0,945.0,79.0,2.8,22.0,675.0,1062.72,790.36
2016,2,15,13,15,940.5,78.5,2.8,22.0,660.5,1045.87,779.94
2016,2,15,13,30,936.0,78.0,2.8,22.0,646.0,1025.39,767.26
2016,2,15,13,45,928.0,77.0,2.8,22.0,624.0,997.41,749.68
2016,2,15,14,0,920.0,76.0,2.8,22.0,602.0,966.22,729.99
2016,2,15,14,15,909.0,74.5,2.65,21.5,572.5,928.65,706.0
2016,2,15,14,30,898.0,73.0,2.5,21.0,543.0,888.45,680.08
2016,2,15,14,45,881.0,71.5,2.45,21.0,507.0,840.78,648.27
2016,2,15,15,0,864.0,70.0,2.4,21.0,471.0,791.42,614.92
2016,2,15,15,15,842.0,67.5,2.1,20.5,430.0,743.04,581.16
2016,2,15,15,30,820.0,65.0,1.8,20.0,389.0,685.8,540.35
2016,2,15,15,45,786.0,62.0,1.55,20.0,343.0,619.56,490.53
2016,2,15,16,0,752.0,59.0,1.3,20.0,297.0,554.46,439.25
2016,2,15,16,15,704.5,54.5,1.25,19.0,249.0,481.55,383.1
2016,2,15,16,30,657.0,50.0,1.2,18.0,201.0,412.01,326.96
2016,2,15,16,45,580.0,43.5,1.15,17.0,153.5,330.75,259.33
2016,2,15,17,0,503.0,37.0,1.1,16.0,106.0,260.91,198.28
2016,2,15,17,15,366.0,26.5,1.1,16.0,66.0,172.2,115.89
2016,2,15,17,30,229.0,16.0,1.1,16.0,26.0,89.98,0.0
2016,2,15,17,45,114.5,8.0,1.1,16.0,13.0,31.5,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,12.5,34.5,84.1,0.0
2016,2,16,7,30,417.0,28.0,1.1,13.0,69.0,192.68,136.03
2016,2,16,7,45,510.0,36.5,1.2,14.0,114.5,265.22,205.0
2016,2,16,8,0,603.0,45.0,1.3,15.0,160.0,345.33,274.59
2016,2,16,8,15,660.0,50.5,1.3,15.5,208.5,416.77,335.64
2016,2,16,8,30,717.0,56.0,1.3,16.0,257.0,493.03,397.94
2016,2,16,8,45,753.0,60.0,1.3,16.5,304.0,558.93,449.74
2016,2,16,9,0,789.0,64.0,1.3,17.0,351.0,626.57,500.65
2016,2,16,9,15,814.0,67.0,1.35,17.5,394.0,686.45,543.27
2016,2,16,9,30,839.0,70.0,1.4,18.0,437.0,746.24,583.79
2016,2,16,9,45,861.5,71.0,1.45,19.0,476.0,792.88,612.93
2016,2,16,10,0,884.0,72.0,1.5,20.0,515.0,846.0,645.95
2016,2,16,10,15,896.0,73.5,1.5,20.5,547.0,889.17,672.07
2016,2,16,10,30,908.0,75.0,1.5,21.0,579.0,929.99,696.28
2016,2,16,10,45,915.0,77.0,1.5,21.5,604.0,964.14,715.79
2016,2,16,11,0,922.0,79.0,1.5,22.0,629.0,995.2,733.18
2016,2,16,11,15,927.0,79.5,1.5,22.5,646.5,1019.21,745.95
2016,2,16,11,30,932.0,80.0,1.5,23.0,664.0,1039.73,756.58
2016,2,16,11,45,933.0,81.5,1.5,23.5,673.5,1053.85,763.25
2016,2,16,12,0,934.0,83.0,1.5,24.0,683.0,1064.19,767.74
2016,2,16,12,15,934.5,83.0,1.5,24.0,684.5,1068.37,770.04
2016,2,16,12,30,935.0,83.0,1.5,24.0,686.0,1068.7,770.2
2016,2,16,12,45,752.5,143.0,1.55,24.0,625.5,970.64,708.93
2016,2,16,13,0,570.0,203.0,1.6,24.0,565.0,835.28,621.73
2016,2,16,13,15,565.5,199.0,1.65,24.0,552.0,818.47,612.8
2016,2,16,13,30,561.0,195.0,1.7,24.0,539.0,799.33,600.98
2016,2,16,13,45,735.0,136.0,1.75,24.0,570.0,899.19,670.09
2016,2,16,14,0,909.0,77.0,1.8,24.0,601.0,956.31,708.25
2016,2,16,14,15,898.0,75.5,1.75,24.0,571.5,919.01,683.54
2016,2,16,14,30,887.0,74.0,1.7,24.0,542.0,879.11,658.02
2016,2,16,14,45,873.0,71.5,1.7,24.0,507.0,833.08,628.69
2016,2,16,15,0,859.0,69.0,1.7,24.0,472.0,785.15,597.67
2016,2,16,15,15,719.5,87.5,1.5,23.5,405.0,675.92,522.15
2016,2,16,15,30,580.0,106.0,1.3,23.0,338.0,562.62,439.91
2016,2,16,15,45,557.0,97.0,1.1,22.5,298.5,507.62,399.3
2016,2,16,16,0,534.0,88.0,0.9,22.0,259.0,453.37,357.52
2016,2,16,16,15,599.0,68.0,0.95,21.0,231.5,438.69,346.63
2016,2,16,16,30,664.0,48.0,1.0,20.0,204.0,412.43,324.37
2016,2,16,16,45,589.5,42.0,1.05,19.5,156.5,332.65,258.17
2016,2,16,17,0,515.0,36.0,1.1,19.0,109.0,260.17,195.68
2016,2,16,17,15,257.5,32.0,1.1,18.5,68.5,139.69,94.74
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,27.51,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,45.0,18.0,3.45,16.0,22.5,35.32,0.0
2016,2,17,7,30,90.0,36.0,3.6,16.0,45.0,78.23,54.27
2016,2,17,7,45,115.0,55.5,3.8,16.0,73.5,114.59,88.06
2016,2,17,8,0,140.0,75.0,4.0,16.0,102.0,153.6,122.78
2016,2,17,8,15,159.5,95.0,4.1,16.5,134.0,182.74,148.72
2016,2,17,8,30,179.0,115.0,4.2,17.0,166.0,222.96,183.16
2016,2,17,8,45,197.5,132.5,4.35,17.5,197.5,274.52,226.02
2016,2,17,9,0,216.0,150.0,4.5,18.0,229.0,316.07,259.97
2016,2,17,9,15,262.5,163.5,4.65,18.0,271.0,374.65,308.08
2016,2,17,9,30,309.0,177.0,4.8,18.0,313.0,437.0,358.44
2016,2,17,9,45,303.0,195.0,4.95,18.5,338.0,465.45,379.57
2016,2,17,10,0,297.0,213.0,5.1,19.0,363.0,492.62,399.43
2016,2,17,10,15,329.0,221.5,5.25,19.0,397.5,541.01,437.33
2016,2,17,10,30,361.0,230.0,5.4,19.0,432.0,590.47,475.62
2016,2,17,10,45,477.0,205.0,5.55,19.5,484.5,704.53,563.46
2016,2,17,11,0,593.0,180.0,5.7,20.0,537.0,810.21,642.93
2016,2,17,11,15,427.0,235.0,5.8,19.5,496.0,711.47,565.81
2016,2,17,11,30,261.0,290.0,5.9,19.0,455.0,592.62,472.42
2016,2,17,11,45,140.0,265.0,6.0,19.0,353.5,420.36,336.83
2016,2,17,12,0,19.0,240.0,6.1,19.0,252.0,224.15,177.48
2016,2,17,12,15,10.5,211.0,6.1,19.0,218.0,187.26,147.73
2016,2,17,12,30,2.0,182.0,6.1,19.0,184.0,151.37,118.4
2016,2,17,12,45,38.0,236.5,6.15,19.0,261.0,261.62,208.66
2016,2,17,13,0,74.0,291.0,6.2,19.0,338.0,359.54,287.39
2016,2,17,13,15,42.5,251.5,6.1,18.5,278.5,282.59,225.8
2016,2,17,13,30,11.0,212.0,6.0,18.0,219.0,189.34,150.25
2016,2,17,13,45,9.5,205.0,5.95,18.0,210.5,181.48,144.08
2016,2,17,14,0,8.0,198.0,5.9,18.0,202.0,173.78,137.96
2016,2,17,14,15,142.0,214.5,5.75,17.5,290.0,351.59,286.96
2016,2,17,14,30,276.0,231.0,5.6,17.0,378.0,504.2,411.59
2016,2,17,14,45,262.5,221.5,5.5,17.0,354.0,472.08,385.92
2016,2,17,15,0,249.0,212.0,5.4,17.0,330.0,440.24,360.82
2016,2,17,15,15,348.0,173.0,5.25,16.5,322.5,460.54,380.54
2016,2,17,15,30,447.0,134.0,5.1,16.0,315.0,489.02,405.6
2016,2,17,15,45,411.5,126.5,4.95,16.0,278.5,434.2,360.45
2016,2,17,16,0,376.0,119.0,4.8,16.0,242.0,381.79,316.69
2016,2,17,16,15,340.0,104.0,4.7,15.5,202.0,324.08,268.38
2016,2,17,16,30,304.0,89.0,4.6,15.0,162.0,269.7,221.61
2016,2,17,16,45,250.5,72.5,4.6,15.0,123.5,199.79,160.84
2016,2,17,17,0,197.0,56.0,4.6,15.0,85.0,147.03,113.8
2016,2,17,17,15,98.5,38.5,4.75,15.0,53.0,84.28,58.32
2016,2,17,17,30,0.0,21.0,4.9,15.0,21.0,17.81,0.0
2016,2,17,17,45,0.0,10.5,5.1,15.0,10.5,8.26,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,31.5,53.88,6.67
2016,2,18,7,30,185.0,44.0,3.0,11.0,63.0,127.38,93.49
2016,2,18,7,45,293.5,57.0,3.1,11.5,107.0,195.82,155.01
2016,2,18,8,0,402.0,70.0,3.2,12.0,151.0,277.3,226.27
2016,2,18,8,15,469.5,79.5,3.3,12.0,198.0,345.97,286.93
2016,2,18,8,30,537.0,89.0,3.4,12.0,245.0,426.09,355.52
2016,2,18,8,45,588.5,94.5,3.55,12.5,291.5,495.31,413.02
2016,2,18,9,0,640.0,100.0,3.7,13.0,338.0,567.99,471.57
2016,2,18,9,15,321.0,125.0,3.75,13.0,244.5,390.13,325.92
2016,2,18,9,30,2.0,150.0,3.8,13.0,151.0,126.6,101.7
2016,2,18,9,45,380.5,132.0,3.85,13.5,326.5,476.1,397.14
2016,2,18,10,0,759.0,114.0,3.9,14.0,502.0,802.06,648.32
2016,2,18,10,15,389.5,163.0,3.9,14.0,362.5,549.51,449.61
2016,2,18,10,30,20.0,212.0,3.9,14.0,223.0,198.77,160.17
2016,2,18,10,45,200.0,231.0,3.9,14.5,351.5,427.89,350.32
2016,2,18,11,0,380.0,250.0,3.9,15.0,480.0,650.08,523.38
2016,2,18,11,15,405.0,251.5,3.85,15.0,503.0,684.35,547.76
2016,2,18,11,30,430.0,253.0,3.8,15.0,526.0,740.75,588.82
2016,2,18,11,45,417.5,265.0,3.8,15.0,533.5,724.49,576.11
2016,2,18,12,0,405.0,277.0,3.8,15.0,541.0,729.06,578.78
2016,2,18,12,15,382.0,280.0,3.75,15.0,529.5,710.67,564.29
2016,2,18,12,30,359.0,283.0,3.7,15.0,518.0,690.5,548.68
2016,2,18,12,45,298.5,292.0,3.65,15.0,486.5,637.58,507.55
2016,2,18,13,0,238.0,301.0,3.6,15.0,455.0,559.76,447.79
2016,2,18,13,15,119.0,165.0,3.55,15.0,242.0,285.93,233.11
2016,2,18,13,30,0.0,29.0,3.5,15.0,29.0,22.22,13.03
2016,2,18,13,45,0.0,71.5,3.45,15.0,71.5,54.99,40.63
2016,2,18,14,0,0.0,114.0,3.4,15.0,114.0,89.45,69.43
2016,2,18,14,15,182.0,165.0,3.3,15.0,262.5,351.84,289.83
2016,2,18,14,30,364.0,216.0,3.2,15.0,411.0,563.03,457.65
2016,2,18,14,45,345.5,208.0,3.15,15.0,383.5,525.3,427.49
2016,2,18,15,0,327.0,200.0,3.1,15.0,356.0,487.91,398.68
2016,2,18,15,15,184.5,181.5,2.85,14.5,268.0,328.28,270.41
2016,2,18,15,30,42.0,163.0,2.6,14.0,180.0,183.93,150.19
2016,2,18,15,45,37.0,145.5,2.35,14.0,159.5,161.71,132.06
2016,2,18,16,0,32.0,128.0,2.1,14.0,139.0,140.14,113.97
2016,2,18,16,15,290.0,97.5,1.85,13.0,169.5,274.67,228.66
2016,2,18,16,30,548.0,67.0,1.6,12.0,200.0,374.06,306.83
2016,2,18,16,45,478.0,57.0,1.35,11.5,154.0,298.36,240.29
2016,2,18,17,0,408.0,47.0,1.1,11.0,108.0,229.94,179.4
2016,2,18,17,15,280.5,34.0,1.1,10.5,68.5,147.76,106.07
2016,2,18,17,30,153.0,21.0,1.1,10.0,29.0,73.04,0.0
2016,2,18,17,45,76.5,10.5,1.1,10.0,14.5,24.6,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,182.5,17.0,2.75,9.5,37.0,80.97,23.77
2016,2,19,7,30,365.0,34.0,3.0,10.0,74.0,178.52,132.23
2016,2,19,7,45,453.5,43.5,3.25,11.0,119.0,247.55,196.21
2016,2,19,8,0,542.0,53.0,3.5,12.0,164.0,326.61,266.28
2016,2,19,8,15,599.0,59.5,3.6,12.5,211.5,395.62,327.21
2016,2,19,8,30,656.0,66.0,3.7,13.0,259.0,469.76,390.38
2016,2,19,8,45,692.0,71.0,3.85,13.5,305.0,533.79,443.5
2016,2,19,9,0,728.0,76.0,4.0,14.0,351.0,596.57,494.01
2016,2,19,9,15,754.5,79.5,4.0,14.0,393.5,655.59,540.4
2016,2,19,9,30,781.0,83.0,4.0,14.0,436.0,714.76,584.23
2016,2,19,9,45,794.5,88.0,4.05,14.5,472.5,764.96,619.52
2016,2,19,10,0,808.0,93.0,4.1,15.0,509.0,813.61,653.08
2016,2,19,10,15,647.5,148.0,4.1,15.0,494.5,768.7,618.09
2016,2,19,10,30,487.0,203.0,4.1,15.0,480.0,694.98,559.5
2016,2,19,10,45,437.0,226.5,4.15,15.5,483.5,688.27,551.9
2016,2,19,11,0,387.0,250.0,4.2,16.0,487.0,655.85,525.08
2016,2,19,11,15,263.5,276.5,4.15,16.0,440.0,573.04,458.53
2016,2,19,11,30,140.0,303.0,4.1,16.0,393.0,460.87,368.68
2016,2,19,11,45,234.5,296.5,4.05,16.0,450.0,550.24,440.6
2016,2,19,12,0,329.0,290.0,4.0,16.0,507.0,665.56,529.03
2016,2,19,12,15,212.0,299.0,3.85,15.5,438.5,532.77,425.78
2016,2,19,12,30,95.0,308.0,3.7,15.0,370.0,399.11,319.87
2016,2,19,12,45,58.5,277.0,3.55,15.0,315.5,326.14,261.83
2016,2,19,13,0,22.0,246.0,3.4,15.0,261.0,232.36,186.0
2016,2,19,13,15,13.5,220.5,3.2,14.5,230.0,199.08,159.42
2016,2,19,13,30,5.0,195.0,3.0,14.0,199.0,166.62,133.07
2016,2,19,13,45,2.5,157.0,2.9,14.0,159.0,129.41,102.64
2016,2,19,14,0,0.0,119.0,2.8,14.0,119.0,93.7,73.12
2016,2,19,14,15,123.5,179.0,2.8,14.0,245.5,293.98,242.04
2016,2,19,14,30,247.0,239.0,2.8,14.0,372.0,485.8,395.64
2016,2,19,14,45,123.5,177.5,2.8,14.0,244.0,284.69,233.7
2016,2,19,15,0,0.0,116.0,2.8,14.0,116.0,92.27,72.36
2016,2,19,15,15,0.0,74.0,2.55,13.5,74.0,56.81,42.91
2016,2,19,15,30,0.0,32.0,2.3,13.0,32.0,24.42,15.4
2016,2,19,15,45,0.0,28.0,2.1,13.0,28.0,21.35,12.8
2016,2,19,16,0,0.0,24.0,1.9,13.0,24.0,18.28,10.17
2016,2,19,16,15,0.0,20.0,1.65,12.5,20.0,15.21,7.55
2016,2,19,16,30,0.0,16.0,1.4,12.0,16.0,12.15,4.89
2016,2,19,16,45,0.0,12.5,1.15,12.0,12.5,9.48,2.52
2016,2,19,17,0,0.0,9.0,0.9,12.0,9.0,6.82,0.14
2016,2,19,17,15,0.0,5.5,0.85,11.5,5.5,4.16,0.0
2016,2,19,17,30,0.0,2.0,0.8,11.0,2.0,1.51,0.0
2016,2,19,17,45,0.0,1.0,0.8,11.0,1.0,0.79,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,20.5,20.0,1.25,5.5,22.5,22.83,5.76
2016,2,20,7,30,41.0,40.0,1.3,6.0,45.0,57.5,41.74
2016,2,20,7,45,60.5,61.0,1.4,7.0,72.0,89.24,70.51
2016,2,20,8,0,80.0,82.0,1.5,8.0,99.0,122.93,100.48
2016,2,20,8,15,92.0,103.0,1.45,8.5,127.0,154.89,128.69
2016,2,20,8,30,104.0,124.0,1.4,9.0,155.0,188.16,157.36
2016,2,20,8,45,118.5,142.0,1.4,9.5,183.0,220.75,184.87
2016,2,20,9,0,133.0,160.0,1.4,10.0,211.0,254.83,212.99
2016,2,20,9,15,347.0,145.5,1.3,10.5,299.0,412.26,343.62
2016,2,20,9,30,561.0,131.0,1.2,11.0,387.0,602.21,490.74
2016,2,20,9,45,691.5,115.5,1.2,11.5,457.5,716.97,573.49
2016,2,20,10,0,822.0,100.0,1.2,12.0,528.0,832.44,652.19
2016,2,20,10,15,835.5,102.5,1.15,12.0,560.0,877.04,679.56
2016,2,20,10,30,849.0,105.0,1.1,12.0,592.0,919.45,705.85
2016,2,20,10,45,720.0,145.0,1.05,12.5,570.5,874.91,671.75
2016,2,20,11,0,591.0,185.0,1.0,13.0,549.0,802.54,619.71
2016,2,20,11,15,468.5,232.0,0.95,13.5,526.0,746.73,576.29
2016,2,20,11,30,346.0,279.0,0.9,14.0,503.0,661.81,512.03
2016,2,20,11,45,345.0,284.0,0.9,14.5,510.0,670.99,518.19
2016,2,20,12,0,344.0,289.0,0.9,15.0,517.0,678.64,522.2
2016,2,20,12,15,429.0,262.0,0.95,15.0,547.0,759.9,581.29
2016,2,20,12,30,514.0,235.0,1.0,15.0,577.0,817.95,623.08
2016,2,20,12,45,441.5,257.0,1.1,15.0,548.5,764.95,585.46
2016,2,20,13,0,369.0,279.0,1.2,15.0,520.0,688.91,532.61
2016,2,20,13,15,480.0,235.5,1.2,15.0,542.0,769.54,593.26
2016,2,20,13,30,591.0,192.0,1.2,15.0,564.0,821.63,631.84
2016,2,20,13,45,732.0,144.5,1.3,15.5,589.5,902.08,687.06
2016,2,20,14,0,873.0,97.0,1.4,16.0,615.0,953.84,721.95
2016,2,20,14,15,861.5,95.0,1.4,15.5,585.5,915.64,698.06
2016,2,20,14,30,850.0,93.0,1.4,15.0,556.0,874.88,673.3
2016,2,20,14,45,838.5,89.0,1.45,15.0,521.0,829.51,644.36
2016,2,20,15,0,827.0,85.0,1.5,15.0,486.0,782.1,613.46
2016,2,20,15,15,805.5,81.5,1.4,14.5,445.0,725.9,575.13
2016,2,20,15,30,784.0,78.0,1.3,14.0,404.0,669.05,535.58
2016,2,20,15,45,757.0,73.0,1.25,14.0,359.0,606.57,488.54
2016,2,20,16,0,730.0,68.0,1.2,14.0,314.0,544.67,440.33
2016,2,20,16,15,684.5,63.0,1.15,13.0,265.5,476.13,386.54
2016,2,20,16,30,639.0,58.0,1.1,12.0,217.0,408.25,330.94
2016,2,20,16,45,567.0,50.5,1.05,11.5,169.0,329.55,263.97
2016,2,20,17,0,495.0,43.0,1.0,11.0,121.0,258.26,201.09
2016,2,20,17,15,373.0,32.0,1.0,10.5,78.5,175.03,127.17
2016,2,20,17,30,251.0,21.0,1.0,10.0,36.0,100.99,28.26
2016,2,20,17,45,125.5,10.5,1.05,9.5,18.0,34.49,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,9.44,0.0
2016,2,21,7,15,213.5,23.5,1.2,8.0,49.0,97.0,47.22
2016,2,21,7,30,427.0,35.0,1.4,9.0,86.0,199.19,149.25
2016,2,21,7,45,518.0,43.5,1.6,10.0,134.0,271.77,215.26
2016,2,21,8,0,609.0,52.0,1.8,11.0,182.0,354.52,287.76
2016,2,21,8,15,664.0,58.0,1.85,11.5,232.0,425.58,349.39
2016,2,21,8,30,719.0,64.0,1.9,12.0,282.0,498.72,410.49
2016,2,21,8,45,759.0,67.5,2.0,12.5,330.5,566.94,465.63
2016,2,21,9,0,799.0,71.0,2.1,13.0,379.0,637.2,520.38
2016,2,21,9,15,824.5,74.0,2.1,13.5,423.5,698.13,564.97
2016,2,21,9,30,850.0,77.0,2.1,14.0,468.0,758.95,606.9
2016,2,21,9,45,870.0,79.0,2.1,14.5,508.0,813.68,643.34
2016,2,21,10,0,890.0,81.0,2.1,15.0,548.0,858.08,671.71
2016,2,21,10,15,902.5,82.5,2.1,15.0,581.0,902.0,700.65
2016,2,21,10,30,915.0,84.0,2.1,15.0,614.0,943.54,727.61
2016,2,21,10,45,798.0,120.0,2.1,15.5,596.5,911.95,702.92
2016,2,21,11,0,681.0,156.0,2.1,16.0,579.0,867.4,670.14
2016,2,21,11,15,813.5,122.5,2.1,16.0,641.0,966.86,738.19
2016,2,21,11,30,946.0,89.0,2.1,16.0,703.0,1060.86,799.27
2016,2,21,11,45,742.5,157.5,2.15,16.5,644.0,967.03,734.19
2016,2,21,12,0,539.0,226.0,2.2,17.0,585.0,830.66,638.87
2016,2,21,12,15,530.5,230.0,2.2,17.0,584.0,828.66,638.43
2016,2,21,12,30,522.0,234.0,2.2,17.0,583.0,824.12,635.02
2016,2,21,12,45,736.0,161.5,2.25,17.0,648.5,970.51,738.57
2016,2,21,13,0,950.0,89.0,2.3,17.0,714.0,1074.79,807.51
2016,2,21,13,15,701.5,167.5,2.35,17.0,624.0,925.6,707.21
2016,2,21,13,30,453.0,246.0,2.4,17.0,534.0,743.84,578.35
2016,2,21,13,45,686.0,167.0,2.5,17.0,586.0,881.22,682.57
2016,2,21,14,0,919.0,88.0,2.6,17.0,638.0,973.73,747.09
2016,2,21,14,15,705.0,140.0,2.6,16.5,550.0,829.83,648.22
2016,2,21,14,30,491.0,192.0,2.6,16.0,462.0,665.05,529.32
2016,2,21,14,45,675.0,137.0,2.6,16.0,482.5,749.78,596.73
2016,2,21,15,0,859.0,82.0,2.6,16.0,503.0,802.84,636.01
2016,2,21,15,15,654.0,111.0,2.4,15.5,415.5,647.07,521.33
2016,2,21,15,30,449.0,140.0,2.2,15.0,328.0,492.54,401.72
2016,2,21,15,45,426.0,128.5,2.0,15.0,291.5,441.66,361.87
2016,2,21,16,0,403.0,117.0,1.8,15.0,255.0,392.03,321.46
2016,2,21,16,15,379.5,102.0,1.65,14.0,216.0,339.97,279.34
2016,2,21,16,30,356.0,87.0,1.5,13.0,177.0,289.81,237.27
2016,2,21,16,45,314.0,71.5,1.4,12.0,138.0,233.03,188.43
2016,2,21,17,0,272.0,56.0,1.3,11.0,99.0,180.86,142.23
2016,2,21,17,15,200.5,39.5,1.3,10.5,65.0,122.9,90.28
2016,2,21,17,30,129.0,23.0,1.3,10.0,31.0,68.7,24.51
2016,2,21,17,45,64.5,11.5,1.3,10.0,15.5,22.37,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
