Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,11.8,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.5,104.54,56.74
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,212.33,159.05
2016,2,22,7,45,554.5,41.5,1.75,10.5,140.0,283.31,224.13
2016,2,22,8,0,638.0,49.0,2.0,11.0,188.0,361.07,293.36
2016,2,22,8,15,690.0,54.0,2.1,11.5,238.0,431.27,354.63
2016,2,22,8,30,742.0,59.0,2.2,12.0,288.0,505.7,417.06
2016,2,22,8,45,776.5,63.0,2.35,13.0,336.0,572.01,470.18
2016,2,22,9,0,811.0,67.0,2.5,14.0,384.0,639.87,522.46
2016,2,22,9,15,835.0,70.0,2.6,14.5,428.5,700.18,567.13
2016,2,22,9,30,859.0,73.0,2.7,15.0,473.0,760.24,609.37
2016,2,22,9,45,876.0,75.5,2.85,15.5,512.0,805.27,640.11
2016,2,22,10,0,893.0,78.0,3.0,16.0,551.0,856.23,674.8
2016,2,22,10,15,905.5,80.0,3.0,16.0,584.0,900.85,704.73
2016,2,22,10,30,918.0,82.0,3.0,16.0,617.0,943.07,732.72
2016,2,22,10,45,811.0,116.0,3.05,16.5,603.5,919.04,713.39
2016,2,22,11,0,704.0,150.0,3.1,17.0,590.0,882.12,685.73
2016,2,22,11,15,668.5,168.5,3.15,17.0,596.0,882.75,686.05
2016,2,22,11,30,633.0,187.0,3.2,17.0,602.0,878.5,682.76
2016,2,22,11,45,789.5,138.5,3.25,17.5,663.5,983.06,754.23
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,1080.07,817.75
2016,2,22,12,15,787.5,144.0,3.35,18.0,673.0,1005.98,766.96
2016,2,22,12,30,629.0,198.0,3.4,18.0,621.0,902.37,696.34
2016,2,22,12,45,573.0,215.5,3.45,18.5,598.5,852.11,660.25
2016,2,22,13,0,517.0,233.0,3.5,19.0,576.0,809.22,627.99
2016,2,22,13,15,555.5,213.5,3.5,19.0,575.0,818.89,636.76
2016,2,22,13,30,594.0,194.0,3.5,19.0,574.0,824.66,642.43
2016,2,22,13,45,602.5,183.5,3.5,19.0,557.5,816.94,637.6
2016,2,22,14,0,611.0,173.0,3.5,19.0,541.0,797.5,624.56
2016,2,22,14,15,675.5,143.0,3.4,18.5,532.0,805.26,632.01
2016,2,22,14,30,740.0,113.0,3.3,18.0,523.0,804.36,633.15
2016,2,22,14,45,803.5,97.0,3.2,18.0,516.5,806.7,635.61
2016,2,22,15,0,867.0,81.0,3.1,18.0,510.0,806.62,636.41
2016,2,22,15,15,847.0,78.0,2.8,17.5,468.0,750.46,596.44
2016,2,22,15,30,827.0,75.0,2.5,17.0,426.0,693.39,555.58
2016,2,22,15,45,797.5,71.5,2.2,16.5,379.5,628.9,506.47
2016,2,22,16,0,768.0,68.0,1.9,16.0,333.0,565.07,456.19
2016,2,22,16,15,724.5,63.0,1.75,15.0,283.5,492.88,399.19
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,423.62,342.18
2016,2,22,16,45,611.0,51.5,1.45,13.0,184.0,347.46,277.45
2016,2,22,17,0,541.0,45.0,1.3,12.0,134.0,275.53,214.22
2016,2,22,17,15,420.0,34.5,1.3,11.5,89.0,190.64,139.43
2016,2,22,17,30,299.0,24.0,1.3,11.0,44.0,116.36,51.47
2016,2,22,17,45,149.5,12.0,1.35,10.5,22.0,39.96,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,10.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,10.0,15.0,11.8,0.0
2016,2,23,7,15,185.0,28.0,0.6,10.0,51.5,93.07,54.4
2016,2,23,7,30,370.0,41.0,0.6,10.0,88.0,184.11,138.43
2016,2,23,7,45,449.5,50.5,0.6,10.5,133.0,250.08,197.2
2016,2,23,8,0,529.0,60.0,0.6,11.0,178.0,324.81,261.69
2016,2,23,8,15,578.5,67.0,0.65,11.5,224.5,389.93,317.0
2016,2,23,8,30,628.0,74.0,0.7,12.0,271.0,459.36,373.68
2016,2,23,8,45,683.5,71.5,0.75,12.5,316.0,525.6,426.05
2016,2,23,9,0,739.0,69.0,0.8,13.0,361.0,593.17,477.68
2016,2,23,9,15,803.5,74.5,0.9,13.5,424.5,682.01,542.84
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,774.47,606.75
2016,2,23,9,45,888.0,82.0,1.1,14.5,528.5,830.01,643.15
2016,2,23,10,0,908.0,84.0,1.2,15.0,569.0,875.09,672.24
2016,2,23,10,15,768.0,122.5,1.2,15.5,549.5,843.58,647.49
2016,2,23,10,30,628.0,161.0,1.2,16.0,530.0,784.07,604.43
2016,2,23,10,45,659.5,159.0,1.3,17.0,561.0,830.92,635.51
2016,2,23,11,0,691.0,157.0,1.4,18.0,592.0,876.44,663.91
2016,2,23,11,15,695.5,161.5,1.35,18.5,609.5,900.89,677.08
2016,2,23,11,30,700.0,166.0,1.3,19.0,627.0,922.5,688.49
2016,2,23,11,45,627.0,195.5,1.3,19.5,613.0,888.85,664.19
2016,2,23,12,0,554.0,225.0,1.3,20.0,599.0,842.94,631.19
2016,2,23,12,15,559.5,224.0,1.2,20.0,602.0,849.8,635.01
2016,2,23,12,30,565.0,223.0,1.1,20.0,605.0,854.06,636.46
2016,2,23,12,45,758.5,158.5,1.05,20.5,667.0,987.95,722.71
2016,2,23,13,0,952.0,94.0,1.0,21.0,729.0,1080.54,776.79
2016,2,23,13,15,946.5,93.5,0.9,21.0,713.5,1062.31,762.41
2016,2,23,13,30,941.0,93.0,0.8,21.0,698.0,1040.41,747.54
2016,2,23,13,45,711.0,157.5,0.75,21.0,606.0,892.86,654.18
2016,2,23,14,0,481.0,222.0,0.7,21.0,514.0,718.74,537.8
2016,2,23,14,15,494.0,206.0,0.65,21.0,494.0,698.01,526.37
2016,2,23,14,30,507.0,190.0,0.6,21.0,474.0,674.53,511.01
2016,2,23,14,45,685.0,137.0,0.55,21.0,494.0,755.63,569.33
2016,2,23,15,0,863.0,84.0,0.5,21.0,514.0,805.44,602.11
2016,2,23,15,15,841.0,81.0,0.5,20.5,471.5,747.86,565.12
2016,2,23,15,30,819.0,78.0,0.5,20.0,429.0,689.55,528.15
2016,2,23,15,45,787.5,74.0,0.55,19.5,381.5,623.49,483.11
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,558.34,436.62
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.0,485.64,383.24
2016,2,23,16,30,665.0,60.0,0.8,17.0,234.0,418.99,331.33
2016,2,23,16,45,587.0,53.5,0.9,16.5,183.5,337.42,264.63
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,263.8,201.88
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,181.45,131.05
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,110.24,53.61
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,37.36,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,13.38,0.0
2016,2,24,7,15,196.0,28.5,0.9,10.5,54.5,96.88,59.72
2016,2,24,7,30,392.0,40.0,1.0,11.0,92.0,190.13,143.05
2016,2,24,7,45,478.5,49.0,1.1,12.0,139.5,259.46,204.34
2016,2,24,8,0,565.0,58.0,1.2,13.0,187.0,338.4,272.17
2016,2,24,8,15,618.5,64.5,1.1,13.5,235.5,406.9,329.85
2016,2,24,8,30,672.0,71.0,1.0,14.0,284.0,480.12,388.65
2016,2,24,8,45,713.0,74.5,0.95,14.5,332.5,546.45,439.88
2016,2,24,9,0,754.0,78.0,0.9,15.0,381.0,612.35,488.66
2016,2,24,9,15,779.5,81.5,0.9,16.0,424.5,671.86,530.14
2016,2,24,9,30,805.0,85.0,0.9,17.0,468.0,731.37,568.44
2016,2,24,9,45,826.5,87.0,0.9,18.0,507.0,785.59,601.84
2016,2,24,10,0,848.0,89.0,0.9,19.0,546.0,838.73,633.57
2016,2,24,10,15,860.5,91.0,0.85,19.5,578.0,882.58,658.69
2016,2,24,10,30,873.0,93.0,0.8,20.0,610.0,924.11,681.81
2016,2,24,10,45,881.5,94.5,0.8,20.5,635.5,947.4,693.81
2016,2,24,11,0,890.0,96.0,0.8,21.0,661.0,978.44,710.95
2016,2,24,11,15,896.0,97.0,0.7,21.0,678.5,1003.35,723.17
2016,2,24,11,30,902.0,98.0,0.6,21.0,696.0,1024.88,733.18
2016,2,24,11,45,902.5,99.5,0.55,21.5,705.5,1037.94,737.76
2016,2,24,12,0,903.0,101.0,0.5,22.0,715.0,1047.29,740.27
2016,2,24,12,15,699.0,176.0,0.5,22.0,652.0,949.51,679.79
2016,2,24,12,30,495.0,251.0,0.5,22.0,589.0,811.79,590.63
2016,2,24,12,45,696.0,176.0,0.5,22.0,646.5,942.58,679.35
2016,2,24,13,0,897.0,101.0,0.5,22.0,704.0,1032.18,733.06
2016,2,24,13,15,892.0,100.0,0.6,22.0,689.0,1014.53,723.65
2016,2,24,13,30,887.0,99.0,0.7,22.0,674.0,993.41,713.78
2016,2,24,13,45,661.5,168.0,0.8,22.0,589.0,855.51,628.84
2016,2,24,14,0,436.0,237.0,0.9,22.0,504.0,691.26,518.85
2016,2,24,14,15,442.0,222.5,0.95,21.5,482.5,667.15,506.61
2016,2,24,14,30,448.0,208.0,1.0,21.0,461.0,640.9,490.96
2016,2,24,14,45,633.5,147.5,1.05,21.0,479.5,722.12,553.07
2016,2,24,15,0,819.0,87.0,1.1,21.0,498.0,772.39,589.02
2016,2,24,15,15,796.5,83.5,1.05,20.5,456.5,715.66,550.87
2016,2,24,15,30,774.0,80.0,1.0,20.0,415.0,658.39,512.43
2016,2,24,15,45,740.5,76.5,1.0,20.0,368.5,593.67,465.45
2016,2,24,16,0,707.0,73.0,1.0,20.0,322.0,532.92,419.72
2016,2,24,16,15,662.5,67.5,1.0,18.5,274.0,462.83,367.37
2016,2,24,16,30,618.0,62.0,1.0,17.0,226.0,396.1,314.96
2016,2,24,16,45,547.5,54.5,1.0,16.0,177.5,319.52,251.88
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,250.2,192.52
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,172.26,125.26
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,105.41,55.66
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,35.13,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,5.51,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,33.33,0.0
2016,2,25,7,15,233.0,29.0,0.35,13.0,55.5,109.03,69.29
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,182.34,136.09
2016,2,25,7,45,433.5,55.0,0.25,13.5,138.5,246.72,192.04
2016,2,25,8,0,507.0,66.0,0.2,14.0,184.0,319.27,253.06
2016,2,25,8,15,561.0,74.0,0.25,14.5,232.0,386.64,308.62
2016,2,25,8,30,615.0,82.0,0.3,15.0,280.0,458.84,365.88
2016,2,25,8,45,645.5,89.5,0.35,16.0,325.5,520.43,412.22
2016,2,25,9,0,676.0,97.0,0.4,17.0,371.0,583.54,457.84
2016,2,25,9,15,703.0,101.5,0.5,17.5,414.0,642.04,500.02
2016,2,25,9,30,730.0,106.0,0.6,18.0,457.0,700.9,541.12
2016,2,25,9,45,749.5,110.0,0.7,19.0,494.5,753.18,574.61
2016,2,25,10,0,769.0,114.0,0.8,20.0,532.0,804.49,606.81
2016,2,25,10,15,637.5,160.5,0.8,20.0,521.0,768.18,580.31
2016,2,25,10,30,506.0,207.0,0.8,20.0,510.0,711.43,538.68
2016,2,25,10,45,552.5,199.5,0.85,20.5,542.5,762.6,574.29
2016,2,25,11,0,599.0,192.0,0.9,21.0,575.0,822.3,613.43
2016,2,25,11,15,555.5,214.5,0.85,21.0,577.5,808.77,601.34
2016,2,25,11,30,512.0,237.0,0.8,21.0,580.0,799.65,592.97
2016,2,25,11,45,512.0,241.5,0.8,21.5,588.5,811.47,599.36
2016,2,25,12,0,512.0,246.0,0.8,22.0,597.0,820.86,603.91
2016,2,25,12,15,521.0,242.5,0.75,22.0,600.5,828.49,608.12
2016,2,25,12,30,530.0,239.0,0.7,22.0,604.0,833.62,610.78
2016,2,25,12,45,539.0,233.0,0.65,22.5,601.0,833.49,609.03
2016,2,25,13,0,548.0,227.0,0.6,23.0,598.0,830.69,605.7
2016,2,25,13,15,707.5,165.5,0.55,23.0,634.0,924.99,667.01
2016,2,25,13,30,867.0,104.0,0.5,23.0,670.0,990.97,706.22
2016,2,25,13,45,858.5,102.5,0.45,23.0,647.5,962.39,687.14
2016,2,25,14,0,850.0,101.0,0.4,23.0,625.0,930.76,667.71
2016,2,25,14,15,839.0,99.5,0.3,23.0,596.0,894.0,644.07
2016,2,25,14,30,828.0,98.0,0.2,23.0,567.0,854.71,618.99
2016,2,25,14,45,808.0,96.5,0.15,23.0,531.0,805.64,588.44
2016,2,25,15,0,788.0,95.0,0.1,23.0,495.0,755.17,556.76
2016,2,25,15,15,766.0,91.5,0.15,22.5,454.0,699.97,523.55
2016,2,25,15,30,744.0,88.0,0.2,22.0,413.0,647.69,490.54
2016,2,25,15,45,708.0,84.5,0.3,22.0,367.0,582.57,446.04
2016,2,25,16,0,672.0,81.0,0.4,22.0,321.0,519.03,400.86
2016,2,25,16,15,627.0,75.0,0.5,21.0,273.0,449.8,350.66
2016,2,25,16,30,582.0,69.0,0.6,20.0,225.0,384.0,300.26
2016,2,25,16,45,518.5,60.0,0.75,19.5,178.0,310.9,241.34
2016,2,25,17,0,455.0,51.0,0.9,19.0,131.0,244.32,185.24
2016,2,25,17,15,349.0,38.5,0.9,18.5,88.0,168.0,120.64
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,103.18,56.93
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,34.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,12.5,8.0,6.29,0.0
2016,2,26,7,0,0.0,16.0,0.8,13.0,16.0,12.55,0.0
2016,2,26,7,15,79.5,33.5,0.95,13.5,45.0,63.18,40.67
2016,2,26,7,30,159.0,51.0,1.1,14.0,74.0,112.39,84.23
2016,2,26,7,45,193.5,71.0,1.3,14.5,109.5,156.42,123.11
2016,2,26,8,0,228.0,91.0,1.5,15.0,145.0,204.38,164.85
2016,2,26,8,15,252.0,110.0,1.5,15.5,182.0,249.65,203.47
2016,2,26,8,30,276.0,129.0,1.5,16.0,219.0,297.35,242.94
2016,2,26,8,45,301.5,142.5,1.5,16.5,254.5,342.1,279.03
2016,2,26,9,0,327.0,156.0,1.5,17.0,290.0,388.99,315.8
2016,2,26,9,15,256.0,184.5,1.6,17.5,296.0,385.26,310.92
2016,2,26,9,30,185.0,213.0,1.7,18.0,302.0,357.76,287.48
2016,2,26,9,45,418.0,175.5,1.8,18.5,399.0,547.66,436.57
2016,2,26,10,0,651.0,138.0,1.9,19.0,496.0,730.94,571.83
2016,2,26,10,15,578.0,174.0,1.95,19.0,505.0,720.4,561.06
2016,2,26,10,30,505.0,210.0,2.0,19.0,514.0,712.78,553.39
2016,2,26,10,45,543.0,205.0,2.05,19.5,544.5,758.72,585.49
2016,2,26,11,0,581.0,200.0,2.1,20.0,575.0,804.11,616.27
2016,2,26,11,15,534.0,224.5,2.1,20.0,576.5,797.53,609.33
2016,2,26,11,30,487.0,249.0,2.1,20.0,578.0,786.44,599.81
2016,2,26,11,45,501.0,247.5,2.15,20.0,589.5,805.73,613.68
2016,2,26,12,0,515.0,246.0,2.2,20.0,601.0,822.87,625.83
2016,2,26,12,15,470.5,264.5,2.25,20.0,589.5,799.16,608.26
2016,2,26,12,30,426.0,283.0,2.3,20.0,578.0,772.55,588.98
2016,2,26,12,45,461.5,266.0,2.4,20.0,583.0,788.67,602.4
2016,2,26,13,0,497.0,249.0,2.5,20.0,588.0,801.76,613.41
2016,2,26,13,15,434.0,264.0,2.55,20.0,555.5,747.33,574.13
2016,2,26,13,30,371.0,279.0,2.6,20.0,523.0,671.96,520.23
2016,2,26,13,45,366.0,270.0,2.7,20.0,504.0,648.76,504.96
2016,2,26,14,0,361.0,261.0,2.8,20.0,485.0,624.34,488.26
2016,2,26,14,15,455.5,220.5,2.8,19.5,489.5,674.83,529.16
2016,2,26,14,30,550.0,180.0,2.8,19.0,494.0,697.27,549.33
2016,2,26,14,45,515.0,177.5,2.85,19.0,457.0,643.92,510.26
2016,2,26,15,0,480.0,175.0,2.9,19.0,420.0,591.28,471.52
2016,2,26,15,15,599.0,134.5,2.85,18.5,415.0,623.08,498.94
2016,2,26,15,30,718.0,94.0,2.8,18.0,410.0,634.57,510.05
2016,2,26,15,45,694.0,87.0,2.8,17.5,365.5,574.53,464.61
2016,2,26,16,0,670.0,80.0,2.8,17.0,321.0,515.06,418.48
2016,2,26,16,15,625.0,74.0,2.55,16.5,273.5,446.02,362.44
2016,2,26,16,30,580.0,68.0,2.3,16.0,226.0,380.45,307.47
2016,2,26,16,45,519.0,59.0,2.1,15.5,179.0,308.7,246.11
2016,2,26,17,0,458.0,50.0,1.9,15.0,132.0,243.23,188.48
2016,2,26,17,15,349.5,38.5,1.65,14.0,89.5,167.08,122.71
2016,2,26,17,30,241.0,27.0,1.4,13.0,47.0,103.49,61.06
2016,2,26,17,45,120.5,13.5,1.2,12.5,23.5,33.99,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,23.09,0.0
2016,2,27,7,15,218.5,34.0,1.0,11.5,66.0,107.3,72.31
2016,2,27,7,30,437.0,42.0,1.1,12.0,106.0,205.21,154.85
2016,2,27,7,45,520.0,49.5,1.25,12.5,154.5,274.15,215.95
2016,2,27,8,0,603.0,57.0,1.4,13.0,203.0,352.15,283.53
2016,2,27,8,15,652.5,63.0,1.4,13.5,252.5,420.04,341.08
2016,2,27,8,30,702.0,69.0,1.4,14.0,302.0,492.16,399.72
2016,2,27,8,45,741.0,71.5,1.45,14.5,350.0,555.39,449.66
2016,2,27,9,0,780.0,74.0,1.5,15.0,398.0,622.93,501.01
2016,2,27,9,15,532.5,138.5,1.5,15.5,370.5,549.33,441.49
2016,2,27,9,30,285.0,203.0,1.5,16.0,343.0,438.38,352.4
2016,2,27,9,45,339.5,210.0,1.55,16.5,389.0,502.04,401.79
2016,2,27,10,0,394.0,217.0,1.6,17.0,435.0,569.07,451.35
2016,2,27,10,15,640.5,153.0,1.6,17.0,531.5,761.58,594.06
2016,2,27,10,30,887.0,89.0,1.6,17.0,628.0,918.79,699.63
2016,2,27,10,45,893.5,91.0,1.6,17.5,653.0,951.81,717.43
2016,2,27,11,0,900.0,93.0,1.6,18.0,678.0,981.74,734.53
2016,2,27,11,15,905.0,94.0,1.6,18.0,695.5,1005.78,749.12
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,1026.37,761.57
2016,2,27,11,45,908.5,97.5,1.6,18.5,721.5,1038.57,767.27
2016,2,27,12,0,907.0,100.0,1.6,19.0,730.0,1046.97,770.75
2016,2,27,12,15,747.5,161.0,1.65,18.5,681.0,979.19,728.66
2016,2,27,12,30,588.0,222.0,1.7,18.0,632.0,871.96,659.21
2016,2,27,12,45,737.0,165.0,1.75,18.0,673.5,968.69,726.81
2016,2,27,13,0,886.0,108.0,1.8,18.0,715.0,1025.31,763.95
2016,2,27,13,15,654.0,188.0,1.8,18.0,631.0,893.11,675.8
2016,2,27,13,30,422.0,268.0,1.8,18.0,547.0,729.58,559.71
2016,2,27,13,45,648.5,183.0,1.85,18.0,595.5,854.67,654.7
2016,2,27,14,0,875.0,98.0,1.9,18.0,644.0,947.48,718.03
2016,2,27,14,15,759.5,124.0,1.9,18.0,582.5,852.73,653.5
2016,2,27,14,30,644.0,150.0,1.9,18.0,521.0,754.92,587.09
2016,2,27,14,45,736.5,119.0,1.9,18.0,518.0,773.03,602.15
2016,2,27,15,0,829.0,88.0,1.9,18.0,515.0,776.59,605.88
2016,2,27,15,15,808.0,84.5,1.7,17.5,473.0,720.48,566.53
2016,2,27,15,30,787.0,81.0,1.5,17.0,431.0,663.69,526.06
2016,2,27,15,45,759.5,77.0,1.35,17.0,385.0,601.74,478.93
2016,2,27,16,0,732.0,73.0,1.2,17.0,339.0,540.39,431.0
2016,2,27,16,15,690.0,67.5,1.1,16.0,290.0,472.83,378.54
2016,2,27,16,30,648.0,62.0,1.0,15.0,241.0,405.96,324.52
2016,2,27,16,45,590.0,54.5,0.95,14.5,192.5,333.44,263.61
2016,2,27,17,0,532.0,47.0,0.9,14.0,144.0,266.74,205.46
2016,2,27,17,15,423.5,37.0,0.9,13.5,99.0,187.88,137.47
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,122.24,74.32
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,40.75,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,7.08,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,14.12,0.0
2016,2,28,7,15,54.5,37.5,1.5,10.5,45.5,54.31,36.42
2016,2,28,7,30,109.0,57.0,1.7,11.0,73.0,94.69,71.96
2016,2,28,7,45,136.5,78.0,1.95,11.5,106.5,132.65,105.73
2016,2,28,8,0,164.0,99.0,2.2,12.0,140.0,173.77,141.92
2016,2,28,8,15,193.0,115.5,2.2,12.5,173.5,223.98,185.01
2016,2,28,8,30,222.0,132.0,2.2,13.0,207.0,268.42,222.46
2016,2,28,8,45,300.0,142.0,2.25,13.5,259.0,338.82,280.8
2016,2,28,9,0,378.0,152.0,2.3,14.0,311.0,432.1,355.61
2016,2,28,9,15,382.5,169.5,2.3,14.5,345.0,473.58,386.9
2016,2,28,9,30,387.0,187.0,2.3,15.0,379.0,497.29,404.3
2016,2,28,9,45,219.5,211.5,2.3,15.5,322.0,388.74,315.53
2016,2,28,10,0,52.0,236.0,2.3,16.0,265.0,264.59,212.29
2016,2,28,10,15,66.0,256.0,2.3,16.0,295.0,299.15,240.16
2016,2,28,10,30,80.0,276.0,2.3,16.0,325.0,334.73,267.97
2016,2,28,10,45,203.5,282.0,2.35,16.5,413.5,479.16,381.97
2016,2,28,11,0,327.0,288.0,2.4,17.0,502.0,631.46,496.39
2016,2,28,11,15,285.0,305.0,2.45,17.0,495.0,616.45,482.71
2016,2,28,11,30,243.0,322.0,2.5,17.0,488.0,574.97,451.14
2016,2,28,11,45,332.5,306.0,2.6,17.5,536.5,674.22,525.58
2016,2,28,12,0,422.0,290.0,2.7,18.0,585.0,771.86,596.03
2016,2,28,12,15,358.0,306.5,2.7,18.0,557.5,704.86,546.04
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,657.95,510.76
2016,2,28,12,45,282.0,322.5,2.75,18.0,519.5,643.65,500.71
2016,2,28,13,0,270.0,322.0,2.8,18.0,509.0,628.18,489.58
2016,2,28,13,15,231.0,319.5,2.75,18.0,477.0,559.2,438.35
2016,2,28,13,30,192.0,317.0,2.7,18.0,445.0,514.59,404.56
2016,2,28,13,45,346.0,270.0,2.65,18.0,491.5,627.14,493.1
2016,2,28,14,0,500.0,223.0,2.6,18.0,538.0,731.19,571.92
2016,2,28,14,15,374.0,241.5,2.55,17.5,470.5,600.73,474.77
2016,2,28,14,30,248.0,260.0,2.5,17.0,403.0,499.32,397.49
2016,2,28,14,45,365.5,219.0,2.45,17.0,415.5,541.97,434.02
2016,2,28,15,0,483.0,178.0,2.4,17.0,428.0,593.98,475.55
2016,2,28,15,15,430.5,172.0,2.15,16.5,382.0,525.7,423.06
2016,2,28,15,30,378.0,166.0,1.9,16.0,336.0,444.73,360.88
2016,2,28,15,45,190.0,146.5,1.7,16.0,232.0,282.56,230.41
2016,2,28,16,0,2.0,127.0,1.5,16.0,128.0,106.03,83.65
2016,2,28,16,15,1.0,108.5,1.35,15.5,109.0,89.58,70.45
2016,2,28,16,30,0.0,90.0,1.2,15.0,90.0,73.34,56.88
2016,2,28,16,45,0.0,71.5,1.1,14.5,71.5,57.72,43.61
2016,2,28,17,0,0.0,53.0,1.0,14.0,53.0,42.16,30.16
2016,2,28,17,15,0.0,36.5,1.0,13.5,36.5,28.47,18.15
2016,2,28,17,30,0.0,20.0,1.0,13.0,20.0,15.25,5.9
2016,2,28,17,45,0.0,10.0,1.0,13.0,10.0,7.87,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,22.04,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,68.94,17.46
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,133.46,93.15
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,209.48,159.55
2016,2,29,7,45,536.0,51.5,1.45,12.0,164.5,280.22,221.73
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,360.63,290.68
2016,2,29,8,15,370.0,99.0,1.6,13.5,197.0,306.04,250.37
2016,2,29,8,30,115.0,140.0,1.6,14.0,179.0,203.71,166.72
2016,2,29,8,45,456.0,107.0,1.65,15.0,295.5,410.41,337.08
2016,2,29,9,0,797.0,74.0,1.7,16.0,412.0,631.68,507.79
2016,2,29,9,15,819.5,77.0,1.75,16.5,456.0,690.29,549.0
2016,2,29,9,30,842.0,80.0,1.8,17.0,500.0,748.52,588.53
2016,2,29,9,45,853.5,84.0,1.85,17.5,538.0,798.39,621.28
2016,2,29,10,0,865.0,88.0,1.9,18.0,576.0,846.34,652.2
2016,2,29,10,15,876.5,90.0,1.85,18.0,608.0,879.94,673.03
2016,2,29,10,30,888.0,92.0,1.8,18.0,640.0,920.21,698.28
2016,2,29,10,45,891.0,95.5,1.8,18.5,664.0,951.6,716.48
2016,2,29,11,0,894.0,99.0,1.8,19.0,688.0,979.71,732.46
2016,2,29,11,15,899.5,100.0,1.75,19.0,705.5,1004.02,746.62
2016,2,29,11,30,905.0,101.0,1.7,19.0,723.0,1024.89,758.56
2016,2,29,11,45,696.0,182.0,1.7,19.5,664.5,937.49,699.18
2016,2,29,12,0,487.0,263.0,1.7,20.0,606.0,807.91,608.0
2016,2,29,12,15,478.5,267.5,1.75,20.0,605.0,805.93,608.12
2016,2,29,12,30,470.0,272.0,1.8,20.0,604.0,801.52,605.33
2016,2,29,12,45,699.5,181.0,1.85,20.5,670.0,944.15,705.14
2016,2,29,13,0,929.0,90.0,1.9,21.0,736.0,1043.64,768.12
2016,2,29,13,15,925.0,89.5,1.9,21.0,721.5,1026.85,756.6
2016,2,29,13,30,921.0,89.0,1.9,21.0,707.0,1006.4,744.21
2016,2,29,13,45,743.0,145.0,1.9,21.0,633.0,899.76,674.74
2016,2,29,14,0,565.0,201.0,1.9,21.0,559.0,765.11,583.46
2016,2,29,14,15,594.0,180.5,1.8,21.0,541.5,759.7,581.47
2016,2,29,14,30,623.0,160.0,1.7,21.0,524.0,742.52,570.18
2016,2,29,14,45,563.5,167.5,1.6,21.0,481.0,667.45,516.3
2016,2,29,15,0,504.0,175.0,1.5,21.0,438.0,604.4,470.39
2016,2,29,15,15,651.0,127.0,1.35,20.5,439.5,648.16,505.13
2016,2,29,15,30,798.0,79.0,1.2,20.0,441.0,663.63,517.71
2016,2,29,15,45,759.0,78.0,1.05,20.0,393.0,597.01,467.04
2016,2,29,16,0,720.0,77.0,0.9,20.0,345.0,534.36,418.81
2016,2,29,16,15,677.5,71.5,0.9,19.0,296.0,464.84,366.55
2016,2,29,16,30,635.0,66.0,0.9,18.0,247.0,398.45,314.31
2016,2,29,16,45,564.0,59.5,0.9,17.5,197.0,322.32,251.82
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,253.44,193.3
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,178.18,129.48
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,115.44,73.61
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,47.97,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,26.75,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,83.0,30.13
2016,3,1,7,15,382.5,32.0,1.35,13.5,80.0,148.88,103.17
2016,3,1,7,30,508.0,43.0,1.6,14.0,124.0,226.97,170.93
2016,3,1,7,45,583.5,50.0,1.85,14.5,175.0,296.39,232.55
2016,3,1,8,0,659.0,57.0,2.1,15.0,226.0,373.95,299.75
2016,3,1,8,15,705.0,62.0,2.15,15.5,276.5,440.36,356.2
2016,3,1,8,30,751.0,67.0,2.2,16.0,327.0,512.12,414.74
2016,3,1,8,45,559.0,113.0,2.3,16.5,321.5,485.99,394.16
2016,3,1,9,0,367.0,159.0,2.4,17.0,316.0,414.31,336.78
2016,3,1,9,15,556.5,127.0,2.45,17.5,393.5,559.15,451.02
2016,3,1,9,30,746.0,95.0,2.5,18.0,471.0,691.67,550.53
2016,3,1,9,45,735.0,108.5,2.65,18.5,502.5,734.19,578.98
2016,3,1,10,0,724.0,122.0,2.8,19.0,534.0,770.07,603.01
2016,3,1,10,15,712.5,135.5,2.8,19.0,559.5,802.02,624.35
2016,3,1,10,30,701.0,149.0,2.8,19.0,585.0,830.39,643.08
2016,3,1,10,45,632.0,182.0,2.85,19.5,587.0,821.62,634.77
2016,3,1,11,0,563.0,215.0,2.9,20.0,589.0,797.9,615.11
2016,3,1,11,15,555.5,224.5,2.9,20.0,601.5,813.22,625.23
2016,3,1,11,30,548.0,234.0,2.9,20.0,614.0,825.81,633.15
2016,3,1,11,45,538.0,241.5,2.9,20.0,618.5,831.03,636.02
2016,3,1,12,0,528.0,249.0,2.9,20.0,623.0,833.52,637.14
2016,3,1,12,15,523.0,251.5,2.85,20.0,622.5,833.15,636.3
2016,3,1,12,30,518.0,254.0,2.8,20.0,622.0,830.23,633.8
2016,3,1,12,45,733.5,171.0,2.8,20.0,687.0,966.3,730.25
2016,3,1,13,0,949.0,88.0,2.8,20.0,752.0,1059.78,791.73
2016,3,1,13,15,945.5,87.0,2.8,20.0,737.0,1042.57,779.94
2016,3,1,13,30,942.0,86.0,2.8,20.0,722.0,1021.62,766.89
2016,3,1,13,45,936.5,85.0,2.8,20.0,699.5,995.14,750.24
2016,3,1,14,0,931.0,84.0,2.8,20.0,677.0,965.24,731.33
2016,3,1,14,15,921.5,82.5,2.8,19.5,647.0,927.95,708.68
2016,3,1,14,30,912.0,81.0,2.8,19.0,617.0,887.83,683.88
2016,3,1,14,45,897.5,79.0,2.8,19.0,580.0,840.42,652.36
2016,3,1,15,0,883.0,77.0,2.8,19.0,543.0,791.05,619.08
2016,3,1,15,15,864.0,74.5,2.65,18.5,500.5,736.1,581.49
2016,3,1,15,30,845.0,72.0,2.5,18.0,458.0,686.33,546.73
2016,3,1,15,45,819.5,68.5,2.45,17.5,411.0,623.59,500.06
2016,3,1,16,0,794.0,65.0,2.4,17.0,364.0,561.18,452.06
2016,3,1,16,15,754.5,61.0,2.1,16.0,313.5,491.33,396.35
2016,3,1,16,30,715.0,57.0,1.8,15.0,263.0,424.04,340.64
2016,3,1,16,45,655.0,51.0,1.5,14.5,212.0,348.89,276.3
2016,3,1,17,0,595.0,45.0,1.2,14.0,161.0,279.54,215.08
2016,3,1,17,15,493.5,36.5,1.15,13.5,113.0,203.09,148.59
2016,3,1,17,30,392.0,28.0,1.1,13.0,65.0,137.27,88.79
2016,3,1,17,45,196.0,14.0,1.05,12.5,32.5,55.77,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,80.5,11.5,0.8,12.5,16.5,20.52,0.0
2016,3,2,7,0,161.0,23.0,0.9,13.0,33.0,63.58,27.64
2016,3,2,7,15,242.5,38.0,1.05,13.5,70.0,114.07,80.07
2016,3,2,7,30,324.0,53.0,1.2,14.0,107.0,172.24,130.67
2016,3,2,7,45,368.0,67.5,1.4,14.5,148.5,225.13,177.65
2016,3,2,8,0,412.0,82.0,1.6,15.0,190.0,282.95,227.9
2016,3,2,8,15,449.5,92.5,1.6,15.5,232.5,337.89,274.38
2016,3,2,8,30,487.0,103.0,1.6,16.0,275.0,396.27,322.09
2016,3,2,8,45,549.5,106.0,1.6,17.0,325.0,472.72,381.59
2016,3,2,9,0,612.0,109.0,1.6,18.0,375.0,547.7,437.81
2016,3,2,9,15,649.5,110.5,1.6,18.5,419.0,607.49,481.57
2016,3,2,9,30,687.0,112.0,1.6,19.0,463.0,668.55,525.04
2016,3,2,9,45,777.0,100.0,1.6,19.5,524.0,753.38,583.11
2016,3,2,10,0,867.0,88.0,1.6,20.0,585.0,846.0,643.96
2016,3,2,10,15,752.0,130.5,1.65,20.0,579.0,829.83,631.13
2016,3,2,10,30,637.0,173.0,1.7,20.0,573.0,796.52,607.78
2016,3,2,10,45,632.0,184.0,1.8,20.5,593.5,822.6,624.95
2016,3,2,11,0,627.0,195.0,1.9,21.0,614.0,845.69,639.33
2016,3,2,11,15,564.5,224.5,1.95,21.0,609.0,820.84,620.61
2016,3,2,11,30,502.0,254.0,2.0,21.0,604.0,800.07,604.84
2016,3,2,11,45,464.5,274.5,2.15,21.0,602.0,790.45,598.13
2016,3,2,12,0,427.0,295.0,2.3,21.0,600.0,777.47,588.93
2016,3,2,12,15,478.0,273.5,2.4,21.0,615.0,809.15,613.1
2016,3,2,12,30,529.0,252.0,2.5,21.0,630.0,837.95,634.9
2016,3,2,12,45,517.5,253.5,2.6,21.0,621.0,824.86,626.22
2016,3,2,13,0,506.0,255.0,2.7,21.0,612.0,809.42,616.27
2016,3,2,13,15,479.5,267.0,2.75,20.5,599.5,787.75,602.26
2016,3,2,13,30,453.0,279.0,2.8,20.0,587.0,764.18,586.86
2016,3,2,13,45,444.0,266.0,2.85,20.0,559.5,731.02,564.38
2016,3,2,14,0,435.0,253.0,2.9,20.0,532.0,696.27,540.59
2016,3,2,14,15,437.0,239.0,2.9,19.5,509.0,668.95,522.94
2016,3,2,14,30,439.0,225.0,2.9,19.0,486.0,639.73,503.58
2016,3,2,14,45,535.0,181.0,2.9,19.0,479.0,655.11,518.17
2016,3,2,15,0,631.0,137.0,2.9,19.0,472.0,669.79,531.38
2016,3,2,15,15,553.0,144.5,2.85,18.5,421.5,581.65,465.58
2016,3,2,15,30,475.0,152.0,2.8,18.0,371.0,508.1,409.62
2016,3,2,15,45,378.5,149.5,2.8,17.5,312.5,417.89,339.29
2016,3,2,16,0,282.0,147.0,2.8,17.0,254.0,323.41,263.89
2016,3,2,16,15,247.0,133.5,2.65,16.5,218.0,274.96,224.33
2016,3,2,16,30,212.0,120.0,2.5,16.0,182.0,230.08,186.75
2016,3,2,16,45,192.5,98.5,2.4,15.5,147.0,187.04,149.97
2016,3,2,17,0,173.0,77.0,2.3,15.0,112.0,146.18,114.24
2016,3,2,17,15,128.0,57.0,2.1,14.5,78.5,101.51,75.54
2016,3,2,17,30,83.0,37.0,1.9,14.0,45.0,62.31,41.07
2016,3,2,17,45,41.5,18.5,1.75,14.0,22.5,24.96,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
