Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,12.5,6.0,4.72,0.0
2016,3,3,7,0,0.0,12.0,0.9,13.0,12.0,9.11,0.37
2016,3,3,7,15,0.0,25.0,0.95,13.5,25.0,19.07,10.17
2016,3,3,7,30,0.0,38.0,1.0,14.0,38.0,29.05,19.01
2016,3,3,7,45,0.0,53.0,1.05,14.5,53.0,40.99,29.4
2016,3,3,8,0,0.0,68.0,1.1,15.0,68.0,53.19,39.86
2016,3,3,8,15,0.0,83.0,1.0,15.5,83.0,65.46,50.2
2016,3,3,8,30,0.0,98.0,0.9,16.0,98.0,77.81,60.41
2016,3,3,8,45,18.0,135.5,0.8,16.5,143.5,121.79,96.97
2016,3,3,9,0,36.0,173.0,0.7,17.0,189.0,180.49,144.54
2016,3,3,9,15,119.5,200.0,0.6,17.0,260.0,282.98,226.95
2016,3,3,9,30,203.0,227.0,0.5,17.0,331.0,379.76,301.57
2016,3,3,9,45,163.5,246.0,0.45,17.5,334.0,376.77,296.13
2016,3,3,10,0,124.0,265.0,0.4,18.0,337.0,370.3,288.83
2016,3,3,10,15,137.0,281.0,0.5,18.0,365.0,403.13,313.73
2016,3,3,10,30,150.0,297.0,0.6,18.0,393.0,436.49,338.48
2016,3,3,10,45,187.0,307.5,0.7,18.5,431.0,486.47,375.22
2016,3,3,11,0,224.0,318.0,0.8,19.0,469.0,537.71,412.16
2016,3,3,11,15,152.0,321.5,1.05,19.0,425.5,476.05,366.39
2016,3,3,11,30,80.0,325.0,1.3,19.0,382.0,387.82,300.34
2016,3,3,11,45,82.0,328.0,1.55,19.0,387.0,393.72,305.96
2016,3,3,12,0,84.0,331.0,1.8,19.0,392.0,399.44,310.81
2016,3,3,12,15,122.5,341.0,1.9,19.0,429.5,473.77,367.49
2016,3,3,12,30,161.0,351.0,2.0,19.0,467.0,523.56,405.18
2016,3,3,12,45,204.0,343.5,2.1,19.0,489.5,557.59,431.65
2016,3,3,13,0,247.0,336.0,2.2,19.0,512.0,590.13,457.03
2016,3,3,13,15,250.5,326.5,2.05,18.5,501.5,603.06,466.48
2016,3,3,13,30,254.0,317.0,1.9,18.0,491.0,590.95,458.3
2016,3,3,13,45,229.5,310.5,1.8,18.0,464.0,532.33,415.25
2016,3,3,14,0,205.0,304.0,1.7,18.0,437.0,496.85,388.83
2016,3,3,14,15,112.0,263.0,1.6,18.0,335.0,363.74,286.76
2016,3,3,14,30,19.0,222.0,1.5,18.0,233.0,201.59,158.63
2016,3,3,14,45,33.0,222.0,1.45,18.0,240.5,229.84,182.32
2016,3,3,15,0,47.0,222.0,1.4,18.0,248.0,240.62,191.47
2016,3,3,15,15,105.0,212.0,1.3,18.0,263.0,272.2,218.19
2016,3,3,15,30,163.0,202.0,1.2,18.0,278.0,312.8,251.11
2016,3,3,15,45,220.0,175.5,1.1,18.0,267.0,327.45,263.12
2016,3,3,16,0,277.0,149.0,1.0,18.0,256.0,321.25,258.38
2016,3,3,16,15,255.0,132.0,0.9,17.5,220.0,276.37,222.26
2016,3,3,16,30,233.0,115.0,0.8,17.0,184.0,233.6,187.15
2016,3,3,16,45,209.0,95.0,0.7,16.5,148.0,189.09,149.77
2016,3,3,17,0,185.0,75.0,0.6,16.0,112.0,147.27,113.82
2016,3,3,17,15,140.5,55.5,0.6,15.5,79.0,102.64,75.68
2016,3,3,17,30,96.0,36.0,0.6,15.0,46.0,63.41,41.66
2016,3,3,17,45,48.0,18.0,0.65,15.0,23.0,27.72,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,13.0,1.2,13.5,16.0,15.69,0.0
2016,3,4,7,0,78.0,26.0,1.3,14.0,32.0,45.23,23.52
2016,3,4,7,15,130.0,45.0,1.35,14.0,64.0,83.86,59.55
2016,3,4,7,30,182.0,64.0,1.4,14.0,96.0,128.21,98.02
2016,3,4,7,45,206.5,84.0,1.5,14.5,131.5,169.24,134.24
2016,3,4,8,0,231.0,104.0,1.6,15.0,167.0,213.07,172.17
2016,3,4,8,15,254.0,121.5,1.75,15.5,203.0,256.17,208.72
2016,3,4,8,30,277.0,139.0,1.9,16.0,239.0,301.56,246.26
2016,3,4,8,45,236.0,164.5,2.05,16.5,258.0,318.35,259.32
2016,3,4,9,0,195.0,190.0,2.2,17.0,277.0,316.48,257.0
2016,3,4,9,15,119.0,201.0,2.35,17.5,256.0,282.84,228.33
2016,3,4,9,30,43.0,212.0,2.5,18.0,235.0,226.13,180.66
2016,3,4,9,45,26.5,206.0,2.65,18.5,220.5,207.39,164.74
2016,3,4,10,0,10.0,200.0,2.8,19.0,206.0,173.29,136.34
2016,3,4,10,15,5.0,145.5,2.8,19.0,148.5,120.12,93.16
2016,3,4,10,30,0.0,91.0,2.8,19.0,91.0,70.16,52.2
2016,3,4,10,45,3.5,150.0,2.85,19.0,152.5,122.6,94.94
2016,3,4,11,0,7.0,209.0,2.9,19.0,214.0,177.99,139.27
2016,3,4,11,15,15.5,240.5,2.8,18.5,252.0,215.03,169.01
2016,3,4,11,30,24.0,272.0,2.7,18.0,290.0,252.97,199.28
2016,3,4,11,45,13.0,225.0,2.65,18.0,235.0,198.31,155.55
2016,3,4,12,0,2.0,178.0,2.6,18.0,180.0,145.33,112.88
2016,3,4,12,15,1.0,136.0,2.65,18.0,137.0,108.3,83.09
2016,3,4,12,30,0.0,94.0,2.7,18.0,94.0,72.64,54.11
2016,3,4,12,45,15.5,190.5,2.75,18.0,202.0,169.86,133.45
2016,3,4,13,0,31.0,287.0,2.8,18.0,310.0,297.65,234.55
2016,3,4,13,15,31.0,281.0,2.8,17.5,303.0,291.09,229.63
2016,3,4,13,30,31.0,275.0,2.8,17.0,296.0,284.5,225.13
2016,3,4,13,45,15.5,200.5,2.85,17.0,211.0,178.32,140.74
2016,3,4,14,0,0.0,126.0,2.9,17.0,126.0,98.97,76.17
2016,3,4,14,15,0.0,69.0,2.7,17.0,69.0,53.08,38.58
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,9.18,2.04
2016,3,4,14,45,0.0,71.5,2.35,17.0,71.5,54.96,40.38
2016,3,4,15,0,0.0,131.0,2.2,17.0,131.0,103.87,80.97
2016,3,4,15,15,0.0,86.0,1.95,16.5,86.0,66.15,49.96
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,31.36,20.96
2016,3,4,15,45,0.0,35.0,1.45,16.0,35.0,26.73,17.13
2016,3,4,16,0,0.0,29.0,1.2,16.0,29.0,22.12,13.26
2016,3,4,16,15,0.0,25.0,1.1,16.0,25.0,19.04,10.67
2016,3,4,16,30,0.0,21.0,1.0,16.0,21.0,15.98,8.06
2016,3,4,16,45,0.0,16.5,0.95,16.0,16.5,12.53,5.09
2016,3,4,17,0,0.0,12.0,0.9,16.0,12.0,9.1,2.1
2016,3,4,17,15,0.0,8.5,0.95,15.5,8.5,6.44,0.0
2016,3,4,17,30,0.0,5.0,1.0,15.0,5.0,3.78,0.0
2016,3,4,17,45,0.0,2.5,1.1,15.0,2.5,1.89,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.8,14.5,6.0,4.72,0.0
2016,3,5,7,0,0.0,12.0,3.1,15.0,12.0,9.11,1.02
2016,3,5,7,15,0.0,24.0,3.2,15.0,24.0,18.29,9.52
2016,3,5,7,30,0.0,36.0,3.3,15.0,36.0,27.5,17.63
2016,3,5,7,45,0.0,49.0,3.45,15.5,49.0,37.51,26.31
2016,3,5,8,0,0.0,62.0,3.6,16.0,62.0,47.79,35.11
2016,3,5,8,15,0.0,75.0,3.6,16.0,75.0,58.26,44.0
2016,3,5,8,30,0.0,88.0,3.6,16.0,88.0,68.81,52.84
2016,3,5,8,45,0.0,87.5,3.65,16.0,87.5,67.91,51.94
2016,3,5,9,0,0.0,87.0,3.7,16.0,87.0,67.2,51.19
2016,3,5,9,15,49.0,159.5,3.75,16.0,185.5,175.32,142.11
2016,3,5,9,30,98.0,232.0,3.8,16.0,284.0,288.01,234.17
2016,3,5,9,45,81.0,244.5,3.9,16.5,289.5,290.39,234.49
2016,3,5,10,0,64.0,257.0,4.0,17.0,295.0,291.38,233.91
2016,3,5,10,15,32.0,176.5,4.25,17.5,195.5,183.21,145.93
2016,3,5,10,30,0.0,96.0,4.5,18.0,96.0,74.13,55.65
2016,3,5,10,45,0.0,125.5,4.75,18.5,125.5,98.5,75.43
2016,3,5,11,0,0.0,155.0,5.0,19.0,155.0,123.48,95.44
2016,3,5,11,15,2.0,173.5,5.1,19.0,175.0,141.37,109.85
2016,3,5,11,30,4.0,192.0,5.2,19.0,195.0,159.54,124.45
2016,3,5,11,45,2.0,160.0,5.3,19.5,161.5,129.65,100.04
2016,3,5,12,0,0.0,128.0,5.4,20.0,128.0,100.56,76.31
2016,3,5,12,15,105.0,241.5,5.35,19.5,318.0,347.24,276.75
2016,3,5,12,30,210.0,355.0,5.3,19.0,508.0,574.81,453.48
2016,3,5,12,45,140.5,342.5,5.3,19.0,444.5,490.28,386.62
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,382.64,302.05
2016,3,5,13,15,73.0,321.5,5.35,18.5,373.0,374.71,297.09
2016,3,5,13,30,75.0,313.0,5.4,18.0,365.0,366.55,291.71
2016,3,5,13,45,40.0,255.0,5.5,18.0,283.0,271.07,215.75
2016,3,5,14,0,5.0,197.0,5.6,18.0,201.0,165.23,129.98
2016,3,5,14,15,2.5,135.0,5.85,17.5,137.0,108.81,84.47
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,56.16,41.2
2016,3,5,14,45,0.0,63.5,6.35,17.0,63.5,48.78,35.16
2016,3,5,15,0,0.0,54.0,6.6,17.0,54.0,41.42,29.11
2016,3,5,15,15,0.0,34.0,6.75,16.5,34.0,26.0,16.29
2016,3,5,15,30,0.0,14.0,6.9,16.0,14.0,10.67,3.4
2016,3,5,15,45,0.0,13.5,7.05,16.0,13.5,10.28,3.09
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,9.89,2.78
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,8.36,1.5
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,6.83,0.2
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,5.31,0.0
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.0,18.0,1.5,11.5,24.0,24.07,0.0
2016,3,6,7,0,144.0,36.0,1.6,12.0,48.0,69.24,41.96
2016,3,6,7,15,256.5,51.5,1.8,12.0,91.5,128.84,93.52
2016,3,6,7,30,369.0,67.0,2.0,12.0,135.0,198.2,152.88
2016,3,6,7,45,453.5,76.0,2.25,12.5,185.5,263.84,210.33
2016,3,6,8,0,538.0,85.0,2.5,13.0,236.0,343.69,278.85
2016,3,6,8,15,588.5,92.0,2.6,13.0,286.5,410.01,335.74
2016,3,6,8,30,639.0,99.0,2.7,13.0,337.0,480.6,394.58
2016,3,6,8,45,678.5,103.0,2.85,13.5,385.5,545.32,446.64
2016,3,6,9,0,718.0,107.0,3.0,14.0,434.0,612.19,498.86
2016,3,6,9,15,523.5,162.0,3.05,14.0,412.5,559.18,455.6
2016,3,6,9,30,329.0,217.0,3.1,14.0,391.0,477.67,389.23
2016,3,6,9,45,356.5,228.0,3.2,14.5,429.5,525.78,426.47
2016,3,6,10,0,384.0,239.0,3.3,15.0,468.0,575.0,463.25
2016,3,6,10,15,444.0,234.0,3.3,15.0,511.5,656.24,524.59
2016,3,6,10,30,504.0,229.0,3.3,15.0,555.0,721.35,573.0
2016,3,6,10,45,475.5,250.5,3.35,15.0,567.5,732.69,579.53
2016,3,6,11,0,447.0,272.0,3.4,15.0,580.0,740.39,583.74
2016,3,6,11,15,312.0,310.0,3.4,15.0,528.0,638.49,504.86
2016,3,6,11,30,177.0,348.0,3.4,15.0,476.0,528.71,418.81
2016,3,6,11,45,370.0,298.0,3.45,15.0,568.0,693.01,547.88
2016,3,6,12,0,563.0,248.0,3.5,15.0,660.0,861.11,673.19
2016,3,6,12,15,556.0,251.0,3.55,15.0,658.0,859.18,670.5
2016,3,6,12,30,549.0,254.0,3.6,15.0,656.0,854.56,667.31
2016,3,6,12,45,395.0,299.5,3.7,15.0,588.0,721.26,567.88
2016,3,6,13,0,241.0,345.0,3.8,15.0,520.0,589.94,467.33
2016,3,6,13,15,238.5,339.5,3.85,15.0,509.0,578.03,459.43
2016,3,6,13,30,236.0,334.0,3.9,15.0,498.0,565.21,450.23
2016,3,6,13,45,185.0,323.0,3.95,15.0,449.5,500.1,399.81
2016,3,6,14,0,134.0,312.0,4.0,15.0,401.0,436.75,350.21
2016,3,6,14,15,190.0,294.0,4.05,15.0,413.5,462.71,372.99
2016,3,6,14,30,246.0,276.0,4.1,15.0,426.0,484.64,392.12
2016,3,6,14,45,237.0,259.5,4.15,15.0,397.0,450.71,366.09
2016,3,6,15,0,228.0,243.0,4.2,15.0,368.0,416.85,340.04
2016,3,6,15,15,149.5,222.5,4.1,14.5,301.5,328.27,268.72
2016,3,6,15,30,71.0,202.0,4.0,14.0,235.0,232.47,190.2
2016,3,6,15,45,35.5,162.0,3.95,14.0,178.5,166.69,135.67
2016,3,6,16,0,0.0,122.0,3.9,14.0,122.0,98.16,77.93
2016,3,6,16,15,0.0,105.5,3.75,13.5,105.5,84.4,66.65
2016,3,6,16,30,0.0,89.0,3.6,13.0,89.0,70.75,55.21
2016,3,6,16,45,0.0,71.5,3.45,12.5,71.5,56.31,42.89
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,41.97,30.45
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,29.46,19.45
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,17.53,8.83
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,8.74,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,5.0,15.0,1.7,8.5,15.5,12.75,0.0
2016,3,7,7,0,10.0,30.0,1.8,9.0,31.0,27.52,15.79
2016,3,7,7,15,31.0,50.5,1.95,9.0,56.0,52.08,37.68
2016,3,7,7,30,52.0,71.0,2.1,9.0,81.0,79.16,61.51
2016,3,7,7,45,63.5,92.5,2.3,9.5,108.5,106.2,85.48
2016,3,7,8,0,75.0,114.0,2.5,10.0,136.0,134.68,110.39
2016,3,7,8,15,83.5,135.0,2.6,10.0,163.5,162.55,134.6
2016,3,7,8,30,92.0,156.0,2.7,10.0,191.0,191.43,159.29
2016,3,7,8,45,140.0,177.0,2.85,10.0,238.0,257.46,215.09
2016,3,7,9,0,188.0,198.0,3.0,10.0,285.0,317.53,265.18
2016,3,7,9,15,206.5,217.0,3.0,10.0,321.0,359.06,298.88
2016,3,7,9,30,225.0,236.0,3.0,10.0,357.0,401.91,333.19
2016,3,7,9,45,424.5,200.5,3.0,10.5,448.0,568.61,467.35
2016,3,7,10,0,624.0,165.0,3.0,11.0,539.0,725.58,588.13
2016,3,7,10,15,354.0,232.0,3.0,11.0,446.5,554.83,451.57
2016,3,7,10,30,84.0,299.0,3.0,11.0,354.0,354.73,287.79
2016,3,7,10,45,177.0,311.0,3.05,11.5,432.0,476.48,386.03
2016,3,7,11,0,270.0,323.0,3.1,12.0,510.0,604.26,484.21
2016,3,7,11,15,135.0,173.5,3.15,12.0,267.0,318.88,260.47
2016,3,7,11,30,0.0,24.0,3.2,12.0,24.0,18.44,9.9
2016,3,7,11,45,5.5,129.5,3.3,12.0,133.5,107.24,84.57
2016,3,7,12,0,11.0,235.0,3.4,12.0,243.0,204.67,164.51
2016,3,7,12,15,38.0,286.0,3.45,12.0,314.0,301.93,243.55
2016,3,7,12,30,65.0,337.0,3.5,12.0,385.0,382.99,308.18
2016,3,7,12,45,103.5,345.5,3.6,12.0,421.5,430.41,346.57
2016,3,7,13,0,142.0,354.0,3.7,12.0,458.0,500.35,401.89
2016,3,7,13,15,195.0,343.0,3.7,12.0,482.0,537.97,432.57
2016,3,7,13,30,248.0,332.0,3.7,12.0,506.0,573.13,461.3
2016,3,7,13,45,126.0,262.5,3.7,12.0,351.5,379.08,308.01
2016,3,7,14,0,4.0,193.0,3.7,12.0,197.0,160.35,128.29
2016,3,7,14,15,52.0,237.0,3.7,12.0,270.0,260.44,212.5
2016,3,7,14,30,100.0,281.0,3.7,12.0,343.0,346.1,282.88
2016,3,7,14,45,67.5,251.0,3.7,12.0,291.5,285.29,233.22
2016,3,7,15,0,35.0,221.0,3.7,12.0,240.0,227.31,185.61
2016,3,7,15,15,172.0,207.5,3.5,12.0,291.0,327.8,271.58
2016,3,7,15,30,309.0,194.0,3.3,12.0,342.0,413.88,342.89
2016,3,7,15,45,282.5,182.0,3.15,12.0,307.0,368.63,305.47
2016,3,7,16,0,256.0,170.0,3.0,12.0,272.0,325.49,269.78
2016,3,7,16,15,387.0,133.5,2.55,11.5,265.0,353.6,292.56
2016,3,7,16,30,518.0,97.0,2.1,11.0,258.0,355.05,290.95
2016,3,7,16,45,469.0,84.0,1.7,11.0,210.0,289.75,233.5
2016,3,7,17,0,420.0,71.0,1.3,11.0,162.0,229.66,179.83
2016,3,7,17,15,324.0,57.5,1.25,10.5,116.5,161.01,120.66
2016,3,7,17,30,228.0,44.0,1.2,10.0,71.0,104.21,71.95
2016,3,7,17,45,114.0,22.0,1.15,9.5,35.5,45.61,17.29
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,157.5,16.0,1.2,8.0,31.0,41.44,0.0
2016,3,8,7,0,315.0,32.0,1.2,9.0,62.0,104.45,65.86
2016,3,8,7,15,421.5,42.5,1.3,9.5,109.0,164.87,119.23
2016,3,8,7,30,528.0,53.0,1.4,10.0,156.0,238.34,183.33
2016,3,8,7,45,589.0,61.0,1.5,10.5,207.0,304.3,242.23
2016,3,8,8,0,650.0,69.0,1.6,11.0,258.0,376.63,305.03
2016,3,8,8,15,691.0,74.5,1.6,11.5,309.0,442.25,360.45
2016,3,8,8,30,732.0,80.0,1.6,12.0,360.0,510.99,416.22
2016,3,8,8,45,745.0,89.0,1.6,12.5,405.5,569.22,461.67
2016,3,8,9,0,758.0,98.0,1.6,13.0,451.0,626.96,505.02
2016,3,8,9,15,779.0,102.0,1.6,13.0,494.0,680.86,545.28
2016,3,8,9,30,800.0,106.0,1.6,13.0,537.0,737.28,585.8
2016,3,8,9,45,700.0,140.0,1.65,13.5,536.5,733.27,579.9
2016,3,8,10,0,600.0,174.0,1.7,14.0,536.0,713.3,562.47
2016,3,8,10,15,584.5,191.0,1.75,14.0,559.0,731.76,575.46
2016,3,8,10,30,569.0,208.0,1.8,14.0,582.0,755.7,591.62
2016,3,8,10,45,552.0,224.0,1.9,14.0,597.5,774.01,604.05
2016,3,8,11,0,535.0,240.0,2.0,14.0,613.0,789.11,614.22
2016,3,8,11,15,489.5,266.0,2.0,14.0,614.0,783.62,608.29
2016,3,8,11,30,444.0,292.0,2.0,14.0,615.0,773.86,599.59
2016,3,8,11,45,480.0,280.0,2.0,14.0,633.0,803.85,621.56
2016,3,8,12,0,516.0,268.0,2.0,14.0,651.0,831.82,641.65
2016,3,8,12,15,267.0,269.0,1.95,14.0,467.5,559.92,440.75
2016,3,8,12,30,18.0,270.0,1.9,14.0,284.0,243.58,192.37
2016,3,8,12,45,10.5,225.0,1.85,14.0,233.0,194.88,154.49
2016,3,8,13,0,3.0,180.0,1.8,14.0,182.0,147.64,116.31
2016,3,8,13,15,12.5,224.0,1.85,13.5,233.0,195.87,156.14
2016,3,8,13,30,22.0,268.0,1.9,13.0,284.0,245.43,196.49
2016,3,8,13,45,22.0,260.0,2.0,13.0,275.0,237.86,190.57
2016,3,8,14,0,22.0,252.0,2.1,13.0,266.0,230.3,184.86
2016,3,8,14,15,22.0,243.0,2.15,13.0,257.0,221.83,178.39
2016,3,8,14,30,22.0,234.0,2.2,13.0,248.0,213.39,171.94
2016,3,8,14,45,87.5,243.0,2.3,13.0,292.5,292.26,237.99
2016,3,8,15,0,153.0,252.0,2.4,13.0,337.0,366.01,298.4
2016,3,8,15,15,76.5,183.5,2.2,12.5,226.0,218.14,178.46
2016,3,8,15,30,0.0,115.0,2.0,12.0,115.0,90.47,71.39
2016,3,8,15,45,67.5,142.0,1.8,12.0,169.5,165.94,136.53
2016,3,8,16,0,135.0,169.0,1.6,12.0,224.0,241.23,199.14
2016,3,8,16,15,125.5,148.5,1.35,11.5,194.0,208.53,171.65
2016,3,8,16,30,116.0,128.0,1.1,11.0,164.0,176.86,144.93
2016,3,8,16,45,103.0,106.0,0.85,11.0,134.0,143.32,115.9
2016,3,8,17,0,90.0,84.0,0.6,11.0,104.0,111.38,87.85
2016,3,8,17,15,68.5,62.5,0.55,10.5,75.5,79.14,59.77
2016,3,8,17,30,47.0,41.0,0.5,10.0,47.0,49.57,33.96
2016,3,8,17,45,23.5,20.5,0.5,10.0,23.5,22.71,7.89
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,149.0,16.5,1.75,10.5,31.0,40.86,0.0
2016,3,9,7,0,298.0,33.0,1.9,11.0,62.0,101.44,64.53
2016,3,9,7,15,398.5,43.0,1.95,11.0,107.5,158.72,114.65
2016,3,9,7,30,499.0,53.0,2.0,11.0,153.0,228.25,175.62
2016,3,9,7,45,249.5,66.0,2.15,11.5,116.0,172.78,138.41
2016,3,9,8,0,0.0,79.0,2.3,12.0,79.0,61.98,47.82
2016,3,9,8,15,0.0,94.5,2.35,12.5,94.5,74.64,58.61
2016,3,9,8,30,0.0,110.0,2.4,13.0,110.0,87.39,69.19
2016,3,9,8,45,0.0,117.5,2.5,13.5,117.5,93.23,73.78
2016,3,9,9,0,0.0,125.0,2.6,14.0,125.0,99.18,78.4
2016,3,9,9,15,95.5,184.5,2.6,14.5,236.5,245.31,200.64
2016,3,9,9,30,191.0,244.0,2.6,15.0,348.0,382.75,310.87
2016,3,9,9,45,296.5,243.0,2.6,15.5,417.5,490.72,395.14
2016,3,9,10,0,402.0,242.0,2.6,16.0,487.0,589.75,470.41
2016,3,9,10,15,404.5,256.0,2.6,16.0,513.0,621.72,492.87
2016,3,9,10,30,407.0,270.0,2.6,16.0,539.0,652.43,514.59
2016,3,9,10,45,294.5,304.5,2.6,16.5,503.0,597.28,469.23
2016,3,9,11,0,182.0,339.0,2.6,17.0,467.0,513.37,402.8
2016,3,9,11,15,233.0,340.5,2.6,17.0,508.5,568.09,445.15
2016,3,9,11,30,284.0,342.0,2.6,17.0,550.0,646.86,503.22
2016,3,9,11,45,333.0,333.5,2.6,17.5,580.5,690.25,534.21
2016,3,9,12,0,382.0,325.0,2.6,18.0,611.0,732.91,564.5
2016,3,9,12,15,355.0,333.0,2.6,18.0,599.0,715.64,551.03
2016,3,9,12,30,328.0,341.0,2.6,18.0,587.0,696.6,536.77
2016,3,9,12,45,235.0,349.5,2.65,18.5,525.0,587.18,455.06
2016,3,9,13,0,142.0,358.0,2.7,19.0,463.0,502.12,389.66
2016,3,9,13,15,108.5,342.5,2.65,19.0,421.5,427.84,333.97
2016,3,9,13,30,75.0,327.0,2.6,19.0,380.0,377.61,295.36
2016,3,9,13,45,53.5,299.0,2.6,19.0,336.5,326.6,256.17
2016,3,9,14,0,32.0,271.0,2.6,19.0,293.0,276.93,217.49
2016,3,9,14,15,58.0,276.0,2.55,19.0,313.0,304.48,240.29
2016,3,9,14,30,84.0,281.0,2.5,19.0,333.0,330.5,261.48
2016,3,9,14,45,117.0,267.5,2.45,19.0,335.5,358.22,284.09
2016,3,9,15,0,150.0,254.0,2.4,19.0,338.0,364.59,290.16
2016,3,9,15,15,101.5,228.0,2.2,18.5,283.0,280.83,224.45
2016,3,9,15,30,53.0,202.0,2.0,18.0,228.0,217.78,174.11
2016,3,9,15,45,33.0,174.0,1.85,18.0,190.0,175.46,140.03
2016,3,9,16,0,13.0,146.0,1.7,18.0,152.0,126.74,100.23
2016,3,9,16,15,7.5,128.0,1.5,17.5,131.5,108.03,85.14
2016,3,9,16,30,2.0,110.0,1.3,17.0,111.0,90.03,70.39
2016,3,9,16,45,1.0,90.5,1.1,16.5,91.0,73.24,56.43
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,56.67,42.39
2016,3,9,17,15,0.0,51.5,0.9,15.5,51.5,40.59,28.55
2016,3,9,17,30,0.0,32.0,0.9,15.0,32.0,24.6,14.63
2016,3,9,17,45,0.0,18.0,0.9,14.5,18.0,13.72,3.39
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,1.0,17.5,2.5,12.0,17.5,13.5,0.0
2016,3,10,7,0,2.0,35.0,2.7,13.0,35.0,28.12,17.12
2016,3,10,7,15,18.5,55.5,2.8,13.5,59.0,52.45,37.96
2016,3,10,7,30,35.0,76.0,2.9,14.0,83.0,77.09,59.14
2016,3,10,7,45,44.5,97.5,3.0,14.5,109.5,102.18,80.81
2016,3,10,8,0,54.0,119.0,3.1,15.0,136.0,128.52,103.27
2016,3,10,8,15,61.0,139.5,3.3,15.5,161.5,153.82,124.51
2016,3,10,8,30,68.0,160.0,3.5,16.0,187.0,180.01,146.12
2016,3,10,8,45,71.0,181.0,3.7,16.5,212.0,205.13,166.43
2016,3,10,9,0,74.0,202.0,3.9,17.0,237.0,230.64,186.7
2016,3,10,9,15,50.5,207.5,4.0,17.0,232.5,221.88,178.76
2016,3,10,9,30,27.0,213.0,4.1,17.0,228.0,196.89,157.59
2016,3,10,9,45,16.5,204.0,4.2,17.5,213.5,180.53,143.49
2016,3,10,10,0,6.0,195.0,4.3,18.0,199.0,163.73,129.03
2016,3,10,10,15,4.0,189.0,4.3,18.0,192.0,156.48,122.88
2016,3,10,10,30,2.0,183.0,4.3,18.0,185.0,149.28,116.78
2016,3,10,10,45,199.5,240.5,4.3,18.5,382.5,440.72,352.59
2016,3,10,11,0,397.0,298.0,4.3,19.0,580.0,694.05,544.36
2016,3,10,11,15,270.0,328.5,4.2,19.0,522.0,612.45,478.65
2016,3,10,11,30,143.0,359.0,4.1,19.0,464.0,502.26,392.54
2016,3,10,11,45,142.5,362.5,4.1,19.5,468.5,507.35,395.85
2016,3,10,12,0,142.0,366.0,4.1,20.0,473.0,511.77,398.2
2016,3,10,12,15,71.0,239.5,4.05,20.0,293.0,286.26,225.17
2016,3,10,12,30,0.0,113.0,4.0,20.0,113.0,88.13,65.97
2016,3,10,12,45,47.5,232.5,3.95,20.0,268.0,255.46,201.21
2016,3,10,13,0,95.0,352.0,3.9,20.0,423.0,424.91,332.48
2016,3,10,13,15,49.0,268.5,3.75,19.5,305.5,291.75,229.1
2016,3,10,13,30,3.0,185.0,3.6,19.0,188.0,151.77,117.71
2016,3,10,13,45,1.5,134.0,3.45,19.0,135.5,106.82,81.8
2016,3,10,14,0,0.0,83.0,3.3,19.0,83.0,64.0,47.04
2016,3,10,14,15,0.0,102.5,3.1,19.0,102.5,79.41,59.76
2016,3,10,14,30,0.0,122.0,2.9,19.0,122.0,95.51,73.01
2016,3,10,14,45,0.0,78.5,2.75,19.0,78.5,60.41,44.38
2016,3,10,15,0,0.0,35.0,2.6,19.0,35.0,26.8,16.69
2016,3,10,15,15,0.0,40.5,2.35,18.5,40.5,31.01,20.32
2016,3,10,15,30,0.0,46.0,2.1,18.0,46.0,35.22,23.97
2016,3,10,15,45,0.0,39.5,1.9,18.0,39.5,30.2,19.83
2016,3,10,16,0,0.0,33.0,1.7,18.0,33.0,25.19,15.68
2016,3,10,16,15,0.0,28.5,1.5,17.5,28.5,21.73,12.84
2016,3,10,16,30,0.0,24.0,1.3,17.0,24.0,18.27,9.96
2016,3,10,16,45,0.0,19.5,1.15,16.5,19.5,14.83,7.04
2016,3,10,17,0,0.0,15.0,1.0,16.0,15.0,11.39,4.08
2016,3,10,17,15,0.0,11.0,1.05,15.5,11.0,8.34,1.41
2016,3,10,17,30,0.0,7.0,1.1,15.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,4.0,1.2,15.0,4.0,3.02,0.0
2016,3,10,18,0,0.0,1.0,1.3,15.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.02,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,6.06,0.0
2016,3,11,7,15,0.0,13.0,4.9,12.5,13.0,9.86,2.72
2016,3,11,7,30,0.0,18.0,4.8,12.0,18.0,13.68,6.13
2016,3,11,7,45,0.0,23.5,4.7,12.0,23.5,17.88,9.84
2016,3,11,8,0,0.0,29.0,4.6,12.0,29.0,22.1,13.52
2016,3,11,8,15,0.0,34.5,4.55,12.0,34.5,26.32,17.16
2016,3,11,8,30,0.0,40.0,4.5,12.0,40.0,30.56,20.76
2016,3,11,8,45,0.0,41.0,4.45,12.5,41.0,31.35,21.32
2016,3,11,9,0,0.0,42.0,4.4,13.0,42.0,32.14,21.87
2016,3,11,9,15,0.0,67.0,4.45,13.0,67.0,51.44,38.21
2016,3,11,9,30,0.0,92.0,4.5,13.0,92.0,70.92,54.54
2016,3,11,9,45,9.5,160.0,4.6,13.5,166.0,135.55,108.54
2016,3,11,10,0,19.0,228.0,4.7,14.0,240.0,204.2,164.7
2016,3,11,10,15,9.5,172.0,4.9,14.0,178.0,146.15,116.53
2016,3,11,10,30,0.0,116.0,5.1,14.0,116.0,90.47,70.04
2016,3,11,10,45,157.5,220.0,5.3,14.5,332.5,359.78,294.38
2016,3,11,11,0,315.0,324.0,5.5,15.0,549.0,642.67,515.93
2016,3,11,11,15,157.5,225.5,5.55,14.5,338.0,372.86,303.26
2016,3,11,11,30,0.0,127.0,5.6,14.0,127.0,99.6,77.12
2016,3,11,11,45,6.5,188.0,5.65,14.0,193.0,157.73,125.28
2016,3,11,12,0,13.0,249.0,5.7,14.0,259.0,218.34,174.71
2016,3,11,12,15,198.5,290.5,5.6,14.0,440.5,510.87,413.36
2016,3,11,12,30,384.0,332.0,5.5,14.0,622.0,739.89,591.4
2016,3,11,12,45,195.0,265.5,5.4,14.0,413.0,478.96,386.94
2016,3,11,13,0,6.0,199.0,5.3,14.0,204.0,166.78,132.23
2016,3,11,13,15,11.5,227.5,5.4,14.0,236.5,197.34,157.79
2016,3,11,13,30,17.0,256.0,5.5,14.0,269.0,228.4,183.3
2016,3,11,13,45,150.5,283.5,5.65,14.0,387.0,419.94,341.66
2016,3,11,14,0,284.0,311.0,5.8,14.0,505.0,585.61,474.56
2016,3,11,14,15,319.5,288.5,5.7,13.5,497.0,583.24,474.53
2016,3,11,14,30,355.0,266.0,5.6,13.0,489.0,577.52,472.37
2016,3,11,14,45,177.5,203.0,5.55,13.0,314.5,338.24,279.37
2016,3,11,15,0,0.0,140.0,5.5,13.0,140.0,110.95,87.91
2016,3,11,15,15,115.5,176.5,5.25,12.5,233.5,251.55,208.64
2016,3,11,15,30,231.0,213.0,5.0,12.0,327.0,360.67,300.24
2016,3,11,15,45,132.0,186.5,4.8,11.5,250.5,260.75,216.72
2016,3,11,16,0,33.0,160.0,4.6,11.0,174.0,159.82,131.44
2016,3,11,16,15,28.0,140.5,4.35,10.5,151.5,137.49,112.9
2016,3,11,16,30,23.0,121.0,4.1,10.0,129.0,109.18,88.86
2016,3,11,16,45,13.5,100.5,3.9,10.0,105.0,86.86,69.56
2016,3,11,17,0,4.0,80.0,3.7,10.0,81.0,65.75,51.23
2016,3,11,17,15,2.0,59.0,3.55,10.0,59.5,47.54,35.15
2016,3,11,17,30,0.0,38.0,3.4,10.0,38.0,29.66,19.32
2016,3,11,17,45,0.0,21.5,3.3,10.0,21.5,16.42,6.27
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,3.93,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,8.5,14.0,10.65,0.67
2016,3,12,7,0,0.0,28.0,2.1,9.0,28.0,21.39,12.25
2016,3,12,7,15,0.0,46.5,2.25,9.0,46.5,36.2,25.53
2016,3,12,7,30,0.0,65.0,2.4,9.0,65.0,51.25,38.93
2016,3,12,7,45,0.0,86.0,2.6,9.5,86.0,68.61,54.09
2016,3,12,8,0,0.0,107.0,2.8,10.0,107.0,86.12,69.11
2016,3,12,8,15,5.5,125.5,2.9,10.5,127.5,104.25,84.41
2016,3,12,8,30,11.0,144.0,3.0,11.0,148.0,123.1,100.15
2016,3,12,8,45,50.0,176.5,3.2,11.5,200.5,186.46,153.55
2016,3,12,9,0,89.0,209.0,3.4,12.0,253.0,246.1,202.95
2016,3,12,9,15,84.5,227.5,3.45,12.0,272.0,264.79,217.69
2016,3,12,9,30,80.0,246.0,3.5,12.0,291.0,283.06,232.0
2016,3,12,9,45,81.0,263.5,3.6,12.5,311.5,304.23,248.24
2016,3,12,10,0,82.0,281.0,3.7,13.0,332.0,325.45,264.32
2016,3,12,10,15,160.0,298.5,3.75,13.0,404.5,432.16,350.41
2016,3,12,10,30,238.0,316.0,3.8,13.0,477.0,525.49,424.06
2016,3,12,10,45,124.5,275.5,3.85,13.0,360.5,385.66,311.81
2016,3,12,11,0,11.0,235.0,3.9,13.0,244.0,203.32,162.54
2016,3,12,11,15,28.5,279.0,3.9,13.0,300.5,281.22,226.04
2016,3,12,11,30,46.0,323.0,3.9,13.0,357.0,343.98,275.97
2016,3,12,11,45,37.0,312.5,3.9,13.0,340.5,324.58,260.02
2016,3,12,12,0,28.0,302.0,3.9,13.0,324.0,305.02,244.17
2016,3,12,12,15,26.5,298.5,3.95,13.0,319.0,299.99,240.18
2016,3,12,12,30,25.0,295.0,4.0,13.0,314.0,272.3,218.19
2016,3,12,12,45,13.5,233.5,4.05,13.5,244.0,204.59,163.27
2016,3,12,13,0,2.0,172.0,4.1,14.0,174.0,139.38,109.79
2016,3,12,13,15,1.0,141.0,4.2,14.0,142.0,112.17,87.62
2016,3,12,13,30,0.0,110.0,4.3,14.0,110.0,85.59,65.75
2016,3,12,13,45,3.0,157.0,4.4,14.0,159.0,127.48,100.56
2016,3,12,14,0,6.0,204.0,4.5,14.0,208.0,170.98,136.42
2016,3,12,14,15,11.5,217.0,4.5,14.0,224.5,187.47,150.26
2016,3,12,14,30,17.0,230.0,4.5,14.0,241.0,203.95,164.12
2016,3,12,14,45,8.5,129.0,4.5,14.0,134.5,108.17,85.37
2016,3,12,15,0,0.0,28.0,4.5,14.0,28.0,21.43,12.52
2016,3,12,15,15,0.0,76.5,4.3,14.0,76.5,58.8,44.22
2016,3,12,15,30,0.0,125.0,4.1,14.0,125.0,98.66,77.89
2016,3,12,15,45,0.0,90.5,3.9,14.0,90.5,69.99,53.92
2016,3,12,16,0,0.0,56.0,3.7,14.0,56.0,42.89,31.06
2016,3,12,16,15,0.0,48.5,3.55,13.5,48.5,37.09,26.26
2016,3,12,16,30,0.0,41.0,3.4,13.0,41.0,31.31,21.4
2016,3,12,16,45,0.0,33.5,3.25,13.0,33.5,25.54,16.42
2016,3,12,17,0,0.0,26.0,3.1,13.0,26.0,19.79,11.4
2016,3,12,17,15,0.0,19.0,3.05,12.5,19.0,14.44,6.7
2016,3,12,17,30,0.0,12.0,3.0,12.0,12.0,9.1,1.98
2016,3,12,17,45,0.0,7.0,3.0,12.0,7.0,5.3,0.0
2016,3,12,18,0,0.0,2.0,3.0,12.0,2.0,1.57,0.0
2016,3,12,18,15,0.0,1.0,3.0,12.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,2.7,13.5,3.0,2.27,0.0
2016,3,13,7,0,0.0,6.0,2.9,14.0,6.0,4.54,0.0
2016,3,13,7,15,0.0,10.0,2.9,14.0,10.0,7.58,0.78
2016,3,13,7,30,0.0,14.0,2.9,14.0,14.0,10.63,3.47
2016,3,13,7,45,0.0,18.0,2.95,14.0,18.0,13.68,6.14
2016,3,13,8,0,0.0,22.0,3.0,14.0,22.0,16.74,8.79
2016,3,13,8,15,0.0,26.0,3.0,14.0,26.0,19.81,11.41
2016,3,13,8,30,0.0,30.0,3.0,14.0,30.0,22.89,14.01
2016,3,13,8,45,0.0,61.0,3.05,14.5,61.0,46.76,34.23
2016,3,13,9,0,0.0,92.0,3.1,15.0,92.0,71.07,54.51
2016,3,13,9,15,0.0,75.0,3.15,14.5,75.0,57.64,43.15
2016,3,13,9,30,0.0,58.0,3.2,14.0,58.0,44.52,32.07
2016,3,13,9,45,0.0,52.0,3.3,14.0,52.0,39.92,28.11
2016,3,13,10,0,0.0,46.0,3.4,14.0,46.0,35.32,24.17
2016,3,13,10,15,6.0,137.5,3.45,14.0,141.5,113.47,89.46
2016,3,13,10,30,12.0,229.0,3.5,14.0,237.0,198.5,158.87
2016,3,13,10,45,8.5,213.5,3.6,14.5,219.5,181.49,144.33
2016,3,13,11,0,5.0,198.0,3.7,15.0,202.0,164.61,130.14
2016,3,13,11,15,6.0,205.0,3.75,15.0,210.0,171.71,135.84
2016,3,13,11,30,7.0,212.0,3.8,15.0,218.0,178.86,141.54
2016,3,13,11,45,4.0,186.5,3.9,15.0,190.0,153.73,121.04
2016,3,13,12,0,1.0,161.0,4.0,15.0,162.0,128.99,100.81
2016,3,13,12,15,6.0,201.5,4.05,15.0,206.5,168.75,133.31
2016,3,13,12,30,11.0,242.0,4.1,15.0,251.0,209.52,166.29
2016,3,13,12,45,13.0,252.0,4.2,15.0,262.5,220.48,175.15
2016,3,13,13,0,15.0,262.0,4.3,15.0,274.0,231.46,184.12
2016,3,13,13,15,11.5,239.5,4.25,15.0,248.5,207.63,164.97
2016,3,13,13,30,8.0,217.0,4.2,15.0,223.0,184.15,146.09
2016,3,13,13,45,11.5,229.0,4.2,15.0,237.5,198.07,157.67
2016,3,13,14,0,15.0,241.0,4.2,15.0,252.0,212.02,169.23
