Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,7.5,191.0,4.1,15.0,196.5,160.68,127.57
2016,3,13,14,30,0.0,141.0,4.0,15.0,141.0,111.3,87.09
2016,3,13,14,45,0.0,143.0,3.9,15.0,143.0,113.12,88.84
2016,3,13,15,0,0.0,145.0,3.8,15.0,145.0,115.04,90.63
2016,3,13,15,15,0.0,123.0,3.65,15.0,123.0,96.6,75.56
2016,3,13,15,30,0.0,101.0,3.5,15.0,101.0,78.44,60.61
2016,3,13,15,45,0.0,106.5,3.4,15.0,106.5,83.26,64.86
2016,3,13,16,0,0.0,112.0,3.3,15.0,112.0,88.34,69.32
2016,3,13,16,15,0.0,97.5,3.1,14.5,97.5,76.49,59.62
2016,3,13,16,30,0.0,83.0,2.9,14.0,83.0,64.74,49.86
2016,3,13,16,45,0.0,68.5,2.75,14.0,68.5,53.08,39.93
2016,3,13,17,0,0.0,54.0,2.6,14.0,54.0,41.51,29.93
2016,3,13,17,15,0.0,40.0,2.55,14.0,40.0,30.58,20.36
2016,3,13,17,30,0.0,26.0,2.5,14.0,26.0,19.82,10.9
2016,3,13,17,45,0.0,15.0,2.5,14.0,15.0,11.41,2.94
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.15,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2016,3,14,6,45,88.5,30.5,1.8,10.5,41.5,42.03,20.86
2016,3,14,7,0,177.0,50.0,2.0,11.0,72.0,84.44,57.61
2016,3,14,7,15,247.5,67.5,2.1,11.0,114.5,136.48,101.92
2016,3,14,7,30,318.0,85.0,2.2,11.0,157.0,193.14,151.19
2016,3,14,7,45,361.5,101.0,2.3,11.5,202.5,246.58,198.21
2016,3,14,8,0,405.0,117.0,2.4,12.0,248.0,304.83,248.42
2016,3,14,8,15,472.5,116.5,2.45,12.0,293.5,363.67,298.61
2016,3,14,8,30,540.0,116.0,2.5,12.0,339.0,435.29,358.07
2016,3,14,8,45,458.0,152.0,2.55,12.5,356.5,445.53,365.83
2016,3,14,9,0,376.0,188.0,2.6,13.0,374.0,438.09,358.9
2016,3,14,9,15,423.5,195.0,2.6,13.0,422.0,513.37,418.16
2016,3,14,9,30,471.0,202.0,2.6,13.0,470.0,577.4,467.33
2016,3,14,9,45,488.5,210.5,2.6,13.5,505.0,621.74,499.41
2016,3,14,10,0,506.0,219.0,2.6,14.0,540.0,665.75,530.69
2016,3,14,10,15,524.0,224.0,2.6,14.0,571.0,706.07,559.8
2016,3,14,10,30,542.0,229.0,2.6,14.0,602.0,745.47,587.9
2016,3,14,10,45,370.0,290.0,2.6,14.0,548.5,645.14,509.66
2016,3,14,11,0,198.0,351.0,2.6,14.0,495.0,535.01,422.97
2016,3,14,11,15,378.0,304.5,2.6,14.0,587.0,685.68,540.15
2016,3,14,11,30,558.0,258.0,2.6,14.0,679.0,842.74,655.55
2016,3,14,11,45,534.5,270.0,2.6,14.5,677.5,838.78,649.15
2016,3,14,12,0,511.0,282.0,2.6,15.0,676.0,831.74,642.15
2016,3,14,12,15,533.5,274.5,2.6,15.0,685.5,848.09,654.22
2016,3,14,12,30,556.0,267.0,2.6,15.0,695.0,861.76,664.25
2016,3,14,12,45,512.5,280.5,2.65,15.5,672.0,828.58,639.05
2016,3,14,13,0,469.0,294.0,2.7,16.0,649.0,793.25,612.67
2016,3,14,13,15,506.0,272.5,2.75,15.5,648.5,799.52,620.39
2016,3,14,13,30,543.0,251.0,2.8,15.0,648.0,801.99,625.14
2016,3,14,13,45,515.0,252.5,2.85,15.0,619.5,763.69,597.89
2016,3,14,14,0,487.0,254.0,2.9,15.0,591.0,724.34,569.91
2016,3,14,14,15,390.5,269.0,2.9,15.0,532.0,619.54,491.8
2016,3,14,14,30,294.0,284.0,2.9,15.0,473.0,540.09,430.91
2016,3,14,14,45,522.5,208.5,2.95,15.0,520.0,650.73,520.37
2016,3,14,15,0,751.0,133.0,3.0,15.0,567.0,732.17,584.71
2016,3,14,15,15,605.0,153.5,2.95,14.5,487.0,613.02,493.94
2016,3,14,15,30,459.0,174.0,2.9,14.0,407.0,497.82,404.92
2016,3,14,15,45,551.0,143.5,2.9,14.0,396.5,498.92,406.98
2016,3,14,16,0,643.0,113.0,2.9,14.0,386.0,496.19,404.03
2016,3,14,16,15,600.0,106.0,2.65,13.5,335.5,429.32,349.05
2016,3,14,16,30,557.0,99.0,2.4,13.0,285.0,365.79,295.65
2016,3,14,16,45,494.0,90.0,2.15,12.5,234.5,292.31,233.13
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,230.75,179.39
2016,3,14,17,15,342.5,67.0,1.8,11.5,136.5,164.77,122.67
2016,3,14,17,30,254.0,53.0,1.7,11.0,89.0,109.64,76.0
2016,3,14,17,45,127.0,34.5,1.65,10.5,52.5,52.74,30.02
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,12.27,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.5,8.0,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,12.82,0.0
2016,3,15,6,45,187.5,28.5,1.15,8.0,50.5,56.32,29.28
2016,3,15,7,0,325.0,45.0,1.2,9.0,87.0,112.34,75.41
2016,3,15,7,15,415.0,56.0,1.25,9.5,135.0,171.39,125.96
2016,3,15,7,30,505.0,67.0,1.3,10.0,183.0,239.26,184.98
2016,3,15,7,45,574.0,72.5,1.4,10.5,235.5,304.4,242.18
2016,3,15,8,0,643.0,78.0,1.5,11.0,288.0,376.63,304.06
2016,3,15,8,15,681.5,83.5,1.6,11.5,339.0,440.4,357.79
2016,3,15,8,30,720.0,89.0,1.7,12.0,390.0,506.98,411.99
2016,3,15,8,45,753.0,91.5,1.8,13.0,438.5,567.67,459.18
2016,3,15,9,0,786.0,94.0,1.9,14.0,487.0,631.34,506.95
2016,3,15,9,15,805.5,97.0,1.95,14.5,530.5,686.93,547.76
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,741.79,586.47
2016,3,15,9,45,841.0,102.0,2.15,15.5,612.5,791.76,620.49
2016,3,15,10,0,857.0,104.0,2.3,16.0,651.0,840.06,652.93
2016,3,15,10,15,867.0,106.0,2.35,16.0,682.5,881.25,680.48
2016,3,15,10,30,877.0,108.0,2.4,16.0,714.0,908.9,698.56
2016,3,15,10,45,885.5,108.5,2.5,16.5,738.5,940.96,718.92
2016,3,15,11,0,894.0,109.0,2.6,17.0,763.0,969.94,737.06
2016,3,15,11,15,898.5,110.0,2.65,17.0,779.5,992.38,751.72
2016,3,15,11,30,903.0,111.0,2.7,17.0,796.0,1011.29,764.15
2016,3,15,11,45,906.0,111.0,2.75,17.5,805.0,1024.03,771.13
2016,3,15,12,0,909.0,111.0,2.8,18.0,814.0,1033.02,775.79
2016,3,15,12,15,909.5,111.0,2.85,18.0,814.5,1035.72,777.89
2016,3,15,12,30,910.0,111.0,2.9,18.0,815.0,1034.57,777.64
2016,3,15,12,45,913.5,107.5,2.95,18.0,808.5,1028.82,774.5
2016,3,15,13,0,917.0,104.0,3.0,18.0,802.0,1019.16,768.92
2016,3,15,13,15,913.0,103.5,3.0,18.0,786.0,1001.6,757.71
2016,3,15,13,30,909.0,103.0,3.0,18.0,770.0,980.42,744.22
2016,3,15,13,45,903.5,101.0,3.0,18.0,747.0,952.76,726.37
2016,3,15,14,0,898.0,99.0,3.0,18.0,724.0,921.8,706.29
2016,3,15,14,15,889.0,97.0,2.95,18.0,693.5,884.68,681.51
2016,3,15,14,30,880.0,95.0,2.9,18.0,663.0,844.83,654.74
2016,3,15,14,45,867.5,93.0,2.9,18.0,625.5,799.69,624.32
2016,3,15,15,0,855.0,91.0,2.9,18.0,588.0,759.88,597.44
2016,3,15,15,15,837.5,88.0,2.7,17.5,545.5,705.5,558.99
2016,3,15,15,30,820.0,85.0,2.5,17.0,503.0,650.1,517.76
2016,3,15,15,45,796.5,81.5,2.4,17.0,455.5,589.8,471.23
2016,3,15,16,0,773.0,78.0,2.3,17.0,408.0,529.71,423.58
2016,3,15,16,15,738.5,73.5,2.0,16.0,357.5,463.61,370.63
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,399.65,317.55
2016,3,15,16,45,655.0,62.5,1.45,14.5,255.0,331.19,258.93
2016,3,15,17,0,606.0,56.0,1.2,14.0,203.0,266.79,202.29
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.0,197.38,142.46
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,137.53,91.01
2016,3,15,17,45,305.0,28.0,1.2,11.5,62.5,76.12,41.27
2016,3,15,18,0,167.0,16.0,1.2,11.0,22.0,29.47,0.0
2016,3,15,18,15,83.5,8.0,1.2,10.5,11.0,7.69,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.0,7.0,0.9,8.5,8.5,5.51,0.0
2016,3,16,6,30,112.0,14.0,0.9,9.0,17.0,18.46,0.0
2016,3,16,6,45,258.5,27.5,0.95,10.0,56.5,65.99,34.78
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,126.08,83.09
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,185.24,133.94
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,254.75,194.57
2016,3,16,7,45,634.0,65.5,1.6,12.5,248.5,319.54,251.91
2016,3,16,8,0,689.0,72.0,1.8,13.0,301.0,389.84,312.48
2016,3,16,8,15,726.0,77.0,1.9,13.5,353.0,454.73,366.99
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,521.08,420.85
2016,3,16,8,45,789.0,86.0,2.1,14.5,453.5,582.8,469.39
2016,3,16,9,0,815.0,90.0,2.2,15.0,502.0,645.05,516.79
2016,3,16,9,15,834.0,93.0,2.25,15.5,546.0,701.51,558.2
2016,3,16,9,30,853.0,96.0,2.3,16.0,590.0,757.12,597.15
2016,3,16,9,45,866.5,98.5,2.35,16.5,628.5,806.68,629.96
2016,3,16,10,0,880.0,101.0,2.4,17.0,667.0,854.32,660.94
2016,3,16,10,15,890.5,102.5,2.4,17.0,699.0,886.16,681.41
2016,3,16,10,30,901.0,104.0,2.4,17.0,731.0,924.5,706.39
2016,3,16,10,45,908.0,105.5,2.45,17.5,755.5,956.79,726.14
2016,3,16,11,0,915.0,107.0,2.5,18.0,780.0,985.85,743.66
2016,3,16,11,15,919.0,107.5,2.5,18.5,796.5,1007.6,755.77
2016,3,16,11,30,923.0,108.0,2.5,19.0,813.0,1025.72,765.55
2016,3,16,11,45,925.5,108.5,2.55,19.5,821.5,1038.63,772.54
2016,3,16,12,0,928.0,109.0,2.6,20.0,830.0,1047.7,777.17
2016,3,16,12,15,703.5,204.5,2.6,20.0,751.5,950.88,712.78
2016,3,16,12,30,479.0,300.0,2.6,20.0,673.0,814.82,616.13
2016,3,16,12,45,707.0,200.5,2.6,20.0,745.0,944.02,710.69
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,1031.17,767.88
2016,3,16,13,15,930.0,100.5,2.6,20.0,800.0,1012.33,755.06
2016,3,16,13,30,925.0,100.0,2.6,20.0,783.0,989.84,741.0
2016,3,16,13,45,918.5,98.5,2.6,20.5,759.0,961.38,721.61
2016,3,16,14,0,912.0,97.0,2.6,21.0,735.0,929.62,700.1
2016,3,16,14,15,902.0,95.0,2.55,20.5,703.5,891.17,676.23
2016,3,16,14,30,892.0,93.0,2.5,20.0,672.0,850.02,650.31
2016,3,16,14,45,878.5,91.0,2.5,20.0,633.5,803.61,619.58
2016,3,16,15,0,865.0,89.0,2.5,20.0,595.0,755.25,587.08
2016,3,16,15,15,847.0,86.0,2.35,19.5,551.5,707.29,554.02
2016,3,16,15,30,829.0,83.0,2.2,19.0,508.0,651.16,512.9
2016,3,16,15,45,804.0,79.5,2.05,19.0,460.0,589.55,465.7
2016,3,16,16,0,779.0,76.0,1.9,19.0,412.0,528.32,417.53
2016,3,16,16,15,744.5,71.5,1.65,18.5,361.0,462.01,364.44
2016,3,16,16,30,710.0,67.0,1.4,18.0,310.0,397.86,311.38
2016,3,16,16,45,659.5,61.5,1.2,17.5,258.0,329.43,253.72
2016,3,16,17,0,609.0,56.0,1.0,17.0,206.0,265.45,198.29
2016,3,16,17,15,530.0,48.0,1.0,16.0,155.5,196.76,139.85
2016,3,16,17,30,451.0,40.0,1.0,15.0,105.0,137.34,89.42
2016,3,16,17,45,314.0,28.0,1.0,14.5,64.0,75.99,40.82
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,29.59,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,7.45,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,6.41,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,26.25,0.0
2016,3,17,6,45,308.5,27.0,1.05,12.5,62.0,71.59,37.69
2016,3,17,7,0,451.0,39.0,1.1,13.0,103.0,132.64,86.16
2016,3,17,7,15,534.0,47.5,1.15,13.5,154.0,192.98,137.92
2016,3,17,7,30,617.0,56.0,1.2,14.0,205.0,263.15,198.74
2016,3,17,7,45,669.0,62.0,1.3,15.0,258.0,328.4,255.43
2016,3,17,8,0,721.0,68.0,1.4,16.0,311.0,398.3,314.18
2016,3,17,8,15,756.5,72.0,1.45,16.5,363.0,462.98,367.47
2016,3,17,8,30,792.0,76.0,1.5,17.0,415.0,529.89,420.53
2016,3,17,8,45,817.0,79.5,1.6,18.0,464.0,591.81,467.37
2016,3,17,9,0,842.0,83.0,1.7,19.0,513.0,654.09,512.74
2016,3,17,9,15,860.0,86.0,1.65,19.5,557.5,710.94,552.52
2016,3,17,9,30,878.0,89.0,1.6,20.0,602.0,759.71,584.27
2016,3,17,9,45,890.5,91.5,1.6,20.5,640.5,808.53,615.06
2016,3,17,10,0,903.0,94.0,1.6,21.0,679.0,855.29,643.85
2016,3,17,10,15,912.5,95.5,1.55,21.0,711.0,896.09,668.85
2016,3,17,10,30,922.0,97.0,1.5,21.0,743.0,934.12,691.73
2016,3,17,10,45,928.0,98.5,1.45,21.5,767.0,965.98,708.97
2016,3,17,11,0,934.0,100.0,1.4,22.0,791.0,994.48,723.9
2016,3,17,11,15,938.0,100.5,1.3,22.0,807.5,1016.49,735.15
2016,3,17,11,30,942.0,101.0,1.2,22.0,824.0,1034.8,744.01
2016,3,17,11,45,943.0,101.5,1.2,22.5,832.0,1046.36,749.13
2016,3,17,12,0,944.0,102.0,1.2,23.0,840.0,1053.98,752.01
2016,3,17,12,15,943.5,102.0,1.2,23.0,840.0,1055.62,752.83
2016,3,17,12,30,943.0,102.0,1.2,23.0,840.0,1053.27,751.42
2016,3,17,12,45,940.5,102.0,1.2,23.5,831.5,1044.98,745.1
2016,3,17,13,0,938.0,102.0,1.2,24.0,823.0,1032.79,736.6
2016,3,17,13,15,933.5,101.0,1.2,24.0,806.5,1013.79,725.47
2016,3,17,13,30,929.0,100.0,1.2,24.0,790.0,991.1,712.18
2016,3,17,13,45,921.5,99.0,1.25,24.0,765.5,962.12,695.8
2016,3,17,14,0,914.0,98.0,1.3,24.0,741.0,929.87,677.26
2016,3,17,14,15,689.5,171.0,1.3,23.5,644.5,801.27,595.39
2016,3,17,14,30,465.0,244.0,1.3,23.0,548.0,653.9,493.16
2016,3,17,14,45,456.5,233.0,1.3,23.0,517.0,616.2,468.6
2016,3,17,15,0,448.0,222.0,1.3,23.0,486.0,577.55,441.84
2016,3,17,15,15,638.5,153.5,1.25,23.0,499.5,629.82,482.24
2016,3,17,15,30,829.0,85.0,1.2,23.0,513.0,650.53,498.22
2016,3,17,15,45,803.5,82.0,1.2,23.0,464.5,589.15,452.91
2016,3,17,16,0,778.0,79.0,1.2,23.0,416.0,528.17,407.17
2016,3,17,16,15,743.5,74.5,1.1,22.0,365.0,461.94,356.78
2016,3,17,16,30,709.0,70.0,1.0,21.0,314.0,397.85,306.01
2016,3,17,16,45,658.5,64.0,0.95,20.5,261.5,329.12,249.59
2016,3,17,17,0,608.0,58.0,0.9,20.0,209.0,264.77,195.05
2016,3,17,17,15,529.0,49.5,0.95,19.0,158.5,195.85,137.33
2016,3,17,17,30,450.0,41.0,1.0,18.0,108.0,136.23,87.52
2016,3,17,17,45,317.0,29.0,1.05,17.5,66.5,75.89,40.57
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,30.3,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,7.55,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,1.3,10.0,12.0,7.1,0.0
2016,3,18,6,30,170.0,17.0,1.5,11.0,24.0,28.22,0.0
2016,3,18,6,45,305.5,29.5,1.75,12.0,65.5,72.95,39.73
2016,3,18,7,0,441.0,42.0,2.0,13.0,107.0,132.85,87.05
2016,3,18,7,15,523.0,50.5,2.0,13.0,157.5,192.33,138.49
2016,3,18,7,30,605.0,59.0,2.0,13.0,208.0,261.49,199.23
2016,3,18,7,45,302.5,68.0,2.0,13.5,142.5,189.35,150.13
2016,3,18,8,0,0.0,77.0,2.0,14.0,77.0,59.49,45.27
2016,3,18,8,15,0.0,96.5,1.95,14.5,96.5,75.29,58.57
2016,3,18,8,30,0.0,116.0,1.9,15.0,116.0,91.28,71.68
2016,3,18,8,45,5.5,148.5,1.9,15.5,151.5,121.95,96.86
2016,3,18,9,0,11.0,181.0,1.9,16.0,187.0,153.7,122.49
2016,3,18,9,15,13.5,197.0,1.9,16.0,205.0,169.53,135.03
2016,3,18,9,30,16.0,213.0,1.9,16.0,223.0,185.68,147.76
2016,3,18,9,45,43.0,252.0,1.9,16.5,280.0,258.1,205.54
2016,3,18,10,0,70.0,291.0,1.9,17.0,337.0,320.56,253.98
2016,3,18,10,15,163.0,310.5,1.9,17.0,424.0,440.66,347.66
2016,3,18,10,30,256.0,330.0,1.9,17.0,511.0,568.47,443.44
2016,3,18,10,45,398.0,295.0,1.9,17.5,586.5,670.48,518.81
2016,3,18,11,0,540.0,260.0,1.9,18.0,662.0,799.78,610.3
2016,3,18,11,15,731.0,185.5,1.85,18.0,742.5,927.4,698.11
2016,3,18,11,30,922.0,111.0,1.8,18.0,823.0,1024.04,759.28
2016,3,18,11,45,923.0,112.0,1.8,18.5,831.5,1035.82,763.91
2016,3,18,12,0,924.0,113.0,1.8,19.0,840.0,1043.76,767.19
2016,3,18,12,15,695.0,211.5,1.8,19.0,758.0,945.44,702.92
2016,3,18,12,30,466.0,310.0,1.8,19.0,676.0,808.16,606.57
2016,3,18,12,45,534.5,281.5,1.85,19.0,697.5,843.72,634.66
2016,3,18,13,0,603.0,253.0,1.9,19.0,719.0,874.9,657.93
2016,3,18,13,15,577.0,255.0,1.9,19.0,693.5,842.09,635.23
2016,3,18,13,30,551.0,257.0,1.9,19.0,668.0,807.41,611.76
2016,3,18,13,45,482.0,275.5,1.95,19.0,627.5,748.07,570.24
2016,3,18,14,0,413.0,294.0,2.0,19.0,587.0,671.05,516.01
2016,3,18,14,15,421.0,276.0,2.05,18.5,563.5,663.42,513.03
2016,3,18,14,30,429.0,258.0,2.1,18.0,540.0,635.56,495.14
2016,3,18,14,45,535.5,206.0,2.15,18.0,537.5,650.0,509.16
2016,3,18,15,0,642.0,154.0,2.2,18.0,535.0,661.66,520.2
2016,3,18,15,15,617.5,148.0,2.2,17.5,492.5,607.51,481.0
2016,3,18,15,30,593.0,142.0,2.2,17.0,450.0,553.59,441.41
2016,3,18,15,45,538.5,140.0,2.2,16.5,399.5,479.09,384.77
2016,3,18,16,0,484.0,138.0,2.2,16.0,349.0,416.42,335.7
2016,3,18,16,15,443.0,130.5,2.0,15.5,306.0,359.69,289.69
2016,3,18,16,30,402.0,123.0,1.8,15.0,263.0,306.52,245.49
2016,3,18,16,45,374.5,106.0,1.6,14.5,219.5,253.76,200.59
2016,3,18,17,0,347.0,89.0,1.4,14.0,176.0,203.87,157.1
2016,3,18,17,15,296.5,71.5,1.3,13.0,134.0,150.72,111.42
2016,3,18,17,30,246.0,54.0,1.2,12.0,92.0,103.79,71.29
2016,3,18,17,45,123.0,38.0,1.1,11.5,57.0,52.12,31.17
2016,3,18,18,0,0.0,22.0,1.0,11.0,22.0,16.85,0.0
2016,3,18,18,15,0.0,11.0,1.0,10.5,11.0,8.65,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,10.5,7.5,5.9,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,11.44,0.0
2016,3,19,6,45,22.5,34.5,1.35,11.5,38.0,30.94,18.49
2016,3,19,7,0,45.0,54.0,1.5,12.0,61.0,53.2,37.51
2016,3,19,7,15,61.0,76.0,1.55,12.5,89.0,79.12,59.87
2016,3,19,7,30,77.0,98.0,1.6,13.0,117.0,112.78,88.85
2016,3,19,7,45,91.0,119.5,1.65,13.5,147.5,142.97,114.66
2016,3,19,8,0,105.0,141.0,1.7,14.0,178.0,174.93,141.58
2016,3,19,8,15,171.0,160.5,1.75,14.5,231.0,232.29,188.85
2016,3,19,8,30,237.0,180.0,1.8,15.0,284.0,307.86,250.02
2016,3,19,8,45,292.5,193.0,1.85,16.0,335.5,367.77,297.01
2016,3,19,9,0,348.0,206.0,1.9,17.0,387.0,432.74,346.84
2016,3,19,9,15,323.0,231.0,1.9,17.5,410.5,458.03,364.54
2016,3,19,9,30,298.0,256.0,1.9,18.0,434.0,480.29,379.61
2016,3,19,9,45,437.5,229.5,1.95,18.5,508.5,594.26,465.73
2016,3,19,10,0,577.0,203.0,2.0,19.0,583.0,701.72,544.09
2016,3,19,10,15,549.5,225.5,2.0,19.0,601.0,722.68,556.71
2016,3,19,10,30,522.0,248.0,2.0,19.0,619.0,739.65,567.09
2016,3,19,10,45,693.5,181.5,2.05,19.0,691.5,854.13,649.74
2016,3,19,11,0,865.0,115.0,2.1,19.0,764.0,942.11,707.91
2016,3,19,11,15,869.5,116.0,2.1,19.0,780.0,963.67,720.69
2016,3,19,11,30,874.0,117.0,2.1,19.0,796.0,981.82,731.96
2016,3,19,11,45,877.0,116.5,2.15,19.0,804.0,993.43,739.63
2016,3,19,12,0,880.0,116.0,2.2,19.0,812.0,1001.4,745.12
2016,3,19,12,15,630.5,233.0,2.2,19.0,731.5,900.57,676.81
2016,3,19,12,30,381.0,350.0,2.2,19.0,651.0,742.21,562.52
2016,3,19,12,45,393.5,337.0,2.2,19.5,645.5,738.14,560.65
2016,3,19,13,0,406.0,324.0,2.2,20.0,640.0,751.91,569.52
2016,3,19,13,15,376.0,330.0,2.2,20.0,618.5,702.72,534.93
2016,3,19,13,30,346.0,336.0,2.2,20.0,597.0,672.66,513.63
2016,3,19,13,45,363.5,319.5,2.2,20.0,586.0,662.49,507.7
2016,3,19,14,0,381.0,303.0,2.2,20.0,575.0,649.98,499.92
2016,3,19,14,15,385.0,286.5,2.15,19.5,551.0,623.49,482.45
2016,3,19,14,30,389.0,270.0,2.1,19.0,527.0,595.35,463.65
2016,3,19,14,45,427.5,243.5,2.1,19.0,511.5,599.37,467.92
2016,3,19,15,0,466.0,217.0,2.1,19.0,496.0,582.11,456.5
2016,3,19,15,15,468.0,198.5,2.1,18.5,461.0,542.19,428.25
2016,3,19,15,30,470.0,180.0,2.1,18.0,426.0,500.74,398.19
2016,3,19,15,45,417.5,171.0,2.15,18.0,374.5,434.15,346.84
2016,3,19,16,0,365.0,162.0,2.2,18.0,323.0,359.99,288.66
2016,3,19,16,15,347.0,146.0,2.15,17.5,284.0,314.28,252.02
2016,3,19,16,30,329.0,130.0,2.1,17.0,245.0,270.05,215.39
2016,3,19,16,45,310.0,110.5,2.05,16.5,205.5,223.76,176.14
2016,3,19,17,0,291.0,91.0,2.0,16.0,166.0,186.35,143.25
2016,3,19,17,15,255.0,72.5,1.85,15.0,127.0,139.61,102.94
2016,3,19,17,30,219.0,54.0,1.7,14.0,88.0,97.34,66.63
2016,3,19,17,45,109.5,38.5,1.6,13.5,55.5,50.04,30.06
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,17.59,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,50.0,9.5,1.2,11.5,12.5,7.59,0.0
2016,3,20,6,30,100.0,19.0,1.4,12.0,25.0,24.13,1.27
2016,3,20,6,45,184.5,35.5,1.65,13.0,59.5,59.78,35.1
2016,3,20,7,0,269.0,52.0,1.9,14.0,94.0,104.96,71.1
2016,3,20,7,15,315.0,68.5,2.0,14.5,136.0,151.06,110.87
2016,3,20,7,30,361.0,85.0,2.1,15.0,178.0,202.78,155.89
2016,3,20,7,45,395.5,98.0,2.25,15.5,220.5,252.25,199.08
2016,3,20,8,0,430.0,111.0,2.4,16.0,263.0,305.33,244.42
2016,3,20,8,15,433.0,130.5,2.45,16.5,303.0,352.39,283.78
2016,3,20,8,30,436.0,150.0,2.5,17.0,343.0,399.02,321.46
2016,3,20,8,45,373.0,183.0,2.65,17.5,361.0,405.28,326.26
2016,3,20,9,0,310.0,216.0,2.8,18.0,379.0,416.87,334.26
2016,3,20,9,15,407.5,209.5,2.9,18.0,442.5,509.72,407.0
2016,3,20,9,30,505.0,203.0,3.0,18.0,506.0,596.76,473.76
2016,3,20,9,45,668.0,157.0,3.15,18.5,583.5,710.5,559.48
2016,3,20,10,0,831.0,111.0,3.3,19.0,661.0,818.95,636.9
2016,3,20,10,15,841.0,113.0,3.4,19.0,692.0,858.91,663.76
2016,3,20,10,30,851.0,115.0,3.5,19.0,723.0,896.32,689.22
2016,3,20,10,45,452.5,224.5,3.65,19.5,549.0,667.27,520.2
2016,3,20,11,0,54.0,334.0,3.8,20.0,375.0,354.72,275.73
2016,3,20,11,15,52.5,340.0,3.9,20.0,381.0,360.4,280.84
2016,3,20,11,30,51.0,346.0,4.0,20.0,387.0,365.84,284.8
2016,3,20,11,45,28.5,274.5,4.1,20.0,298.0,273.09,212.8
2016,3,20,12,0,6.0,203.0,4.2,20.0,209.0,169.16,130.67
2016,3,20,12,15,3.0,171.5,4.25,19.5,174.5,139.43,107.3
2016,3,20,12,30,0.0,140.0,4.3,19.0,140.0,110.22,83.99
2016,3,20,12,45,3.0,171.5,4.35,19.0,174.0,139.39,107.6
2016,3,20,13,0,6.0,203.0,4.4,19.0,208.0,169.04,131.43
2016,3,20,13,15,3.0,115.0,4.35,19.0,117.5,92.53,69.97
2016,3,20,13,30,0.0,27.0,4.3,19.0,27.0,20.77,11.43
2016,3,20,13,45,18.5,161.5,4.3,19.0,175.0,155.0,121.29
2016,3,20,14,0,37.0,296.0,4.3,19.0,323.0,298.74,235.41
2016,3,20,14,15,28.0,270.0,4.2,18.5,290.0,264.28,208.46
2016,3,20,14,30,19.0,244.0,4.1,18.0,257.0,215.47,170.25
2016,3,20,14,45,9.5,199.0,4.05,18.0,205.5,167.86,132.18
2016,3,20,15,0,0.0,154.0,4.0,18.0,154.0,122.0,95.04
2016,3,20,15,15,18.5,182.0,3.85,17.5,192.0,159.18,126.36
2016,3,20,15,30,37.0,210.0,3.7,17.0,230.0,207.37,166.34
2016,3,20,15,45,18.5,113.0,3.55,17.0,123.0,104.91,82.41
2016,3,20,16,0,0.0,16.0,3.4,17.0,16.0,12.19,4.68
2016,3,20,16,15,0.0,14.0,3.15,16.5,14.0,10.66,3.43
2016,3,20,16,30,0.0,12.0,2.9,16.0,12.0,9.12,2.15
2016,3,20,16,45,0.0,10.0,2.7,16.0,10.0,7.59,0.85
2016,3,20,17,0,0.0,8.0,2.5,16.0,8.0,6.07,0.0
2016,3,20,17,15,0.0,6.0,2.3,15.5,6.0,4.54,0.0
2016,3,20,17,30,0.0,4.0,2.1,15.0,4.0,3.02,0.0
2016,3,20,17,45,0.0,2.5,1.95,15.0,2.5,1.89,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.75,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.39,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.0,1.3,10.5,11.5,8.67,0.0
2016,3,21,6,30,24.0,22.0,1.5,11.0,23.0,19.68,3.56
2016,3,21,6,45,78.5,42.0,1.75,12.0,53.5,46.32,29.08
2016,3,21,7,0,133.0,62.0,2.0,13.0,84.0,83.24,59.03
2016,3,21,7,15,168.5,83.5,2.15,13.0,121.0,121.46,91.85
2016,3,21,7,30,204.0,105.0,2.3,13.0,158.0,164.23,128.96
2016,3,21,7,45,243.0,120.0,2.5,13.5,197.0,206.51,165.37
2016,3,21,8,0,282.0,135.0,2.7,14.0,236.0,253.21,205.1
2016,3,21,8,15,350.5,145.0,2.8,14.0,289.5,313.75,255.87
2016,3,21,8,30,419.0,155.0,2.9,14.0,343.0,393.49,321.21
2016,3,21,8,45,360.0,187.5,3.05,14.5,361.5,400.9,326.82
2016,3,21,9,0,301.0,220.0,3.2,15.0,380.0,413.92,336.05
2016,3,21,9,15,377.5,221.5,3.35,15.0,439.0,484.36,392.44
2016,3,21,9,30,454.0,223.0,3.5,15.0,498.0,576.9,464.32
2016,3,21,9,45,483.5,227.0,3.65,15.0,535.5,625.34,501.1
2016,3,21,10,0,513.0,231.0,3.8,15.0,573.0,674.24,538.03
2016,3,21,10,15,416.0,277.5,3.9,15.0,563.5,656.23,521.6
2016,3,21,10,30,319.0,324.0,4.0,15.0,554.0,613.93,487.34
2016,3,21,10,45,221.0,346.0,4.1,15.5,508.0,536.85,425.98
2016,3,21,11,0,123.0,368.0,4.2,16.0,462.0,473.82,374.33
2016,3,21,11,15,68.0,311.5,4.35,16.0,363.5,345.63,274.46
2016,3,21,11,30,13.0,255.0,4.5,16.0,265.0,221.02,174.5
2016,3,21,11,45,6.5,202.5,4.65,16.0,207.5,169.06,132.83
2016,3,21,12,0,0.0,150.0,4.8,16.0,150.0,118.47,91.68
2016,3,21,12,15,0.0,150.0,4.9,16.0,150.0,118.47,91.73
2016,3,21,12,30,0.0,150.0,5.0,16.0,150.0,118.47,91.74
2016,3,21,12,45,0.0,152.5,5.1,16.5,152.5,120.52,93.26
2016,3,21,13,0,0.0,155.0,5.2,17.0,155.0,122.58,94.8
2016,3,21,13,15,0.0,152.0,5.1,16.5,152.0,120.05,93.0
2016,3,21,13,30,0.0,149.0,5.0,16.0,149.0,117.53,91.21
2016,3,21,13,45,0.0,100.0,4.95,16.0,100.0,77.47,58.51
2016,3,21,14,0,0.0,51.0,4.9,16.0,51.0,39.26,27.03
2016,3,21,14,15,0.0,43.5,4.8,16.0,43.5,33.45,22.26
2016,3,21,14,30,0.0,36.0,4.7,16.0,36.0,27.64,17.47
2016,3,21,14,45,4.0,116.5,4.6,16.0,119.0,93.81,72.65
2016,3,21,15,0,8.0,197.0,4.5,16.0,202.0,164.72,131.11
2016,3,21,15,15,4.0,141.0,4.35,15.5,143.5,113.9,89.67
2016,3,21,15,30,0.0,85.0,4.2,15.0,85.0,65.39,49.54
2016,3,21,15,45,0.0,51.0,4.1,15.0,51.0,39.07,27.52
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,12.96,5.41
2016,3,21,16,15,0.0,52.0,3.75,14.5,52.0,39.8,28.42
2016,3,21,16,30,0.0,87.0,3.5,14.0,87.0,67.55,52.23
2016,3,21,16,45,0.0,72.5,3.25,13.5,72.5,55.98,42.5
2016,3,21,17,0,0.0,58.0,3.0,13.0,58.0,44.52,32.71
2016,3,21,17,15,89.0,65.0,2.75,12.5,79.0,79.13,58.95
2016,3,21,17,30,178.0,72.0,2.5,12.0,100.0,99.58,70.89
2016,3,21,17,45,122.0,48.0,2.3,12.0,64.0,58.55,37.06
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,24.21,3.83
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,9.44,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,95.5,12.5,1.2,8.5,18.5,9.84,0.0
2016,3,22,6,30,191.0,25.0,1.4,9.0,37.0,34.92,10.65
2016,3,22,6,45,318.5,37.5,1.65,10.0,81.0,79.76,46.84
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,138.64,92.91
2016,3,22,7,15,524.0,58.5,2.05,11.0,176.5,197.29,143.84
2016,3,22,7,30,602.0,67.0,2.2,11.0,228.0,265.04,203.69
2016,3,22,7,45,654.5,73.0,2.35,11.5,281.5,329.51,260.93
2016,3,22,8,0,707.0,79.0,2.5,12.0,335.0,399.06,321.1
2016,3,22,8,15,741.0,83.5,2.55,12.0,387.0,462.68,375.56
2016,3,22,8,30,775.0,88.0,2.6,12.0,439.0,527.53,429.4
2016,3,22,8,45,806.5,89.5,2.65,12.5,489.0,590.24,479.19
2016,3,22,9,0,838.0,91.0,2.7,13.0,539.0,653.86,528.09
2016,3,22,9,15,662.0,152.5,2.75,13.0,524.5,637.2,513.4
2016,3,22,9,30,486.0,214.0,2.8,13.0,510.0,590.81,475.77
2016,3,22,9,45,533.0,210.5,2.85,13.5,553.5,646.67,518.02
2016,3,22,10,0,580.0,207.0,2.9,14.0,597.0,703.96,559.85
2016,3,22,10,15,651.0,191.5,2.9,14.0,648.0,779.34,615.25
2016,3,22,10,30,722.0,176.0,2.9,14.0,699.0,848.47,664.64
2016,3,22,10,45,745.5,173.5,2.95,14.5,728.5,888.0,690.24
2016,3,22,11,0,769.0,171.0,3.0,15.0,758.0,925.4,714.36
2016,3,22,11,15,761.0,180.0,3.0,15.0,771.5,942.58,725.3
2016,3,22,11,30,753.0,189.0,3.0,15.0,785.0,956.09,733.98
2016,3,22,11,45,697.0,219.5,3.05,15.0,775.0,940.58,723.17
2016,3,22,12,0,641.0,250.0,3.1,15.0,765.0,919.21,707.31
2016,3,22,12,15,585.5,271.5,3.15,15.0,741.5,881.33,680.08
2016,3,22,12,30,530.0,293.0,3.2,15.0,718.0,846.75,654.93
2016,3,22,12,45,516.5,293.5,3.25,15.0,704.5,829.95,643.49
2016,3,22,13,0,503.0,294.0,3.3,15.0,691.0,810.8,630.23
2016,3,22,13,15,514.5,282.5,3.35,15.0,682.0,801.49,624.75
2016,3,22,13,30,526.0,271.0,3.4,15.0,673.0,789.36,617.19
2016,3,22,13,45,527.0,260.5,3.5,15.0,652.5,765.87,601.43
2016,3,22,14,0,528.0,250.0,3.6,15.0,632.0,740.05,583.9
2016,3,22,14,15,526.0,239.0,3.6,15.0,605.5,708.99,561.87
2016,3,22,14,30,524.0,228.0,3.6,15.0,579.0,676.01,538.2
2016,3,22,14,45,515.5,217.5,3.65,15.0,547.0,636.7,509.52
2016,3,22,15,0,507.0,207.0,3.7,15.0,515.0,596.28,479.53
2016,3,22,15,15,674.5,146.5,3.6,14.5,525.0,635.61,512.89
2016,3,22,15,30,842.0,86.0,3.5,14.0,535.0,645.56,522.5
2016,3,22,15,45,817.5,83.0,3.45,14.0,486.0,584.32,473.67
2016,3,22,16,0,793.0,80.0,3.4,14.0,437.0,523.38,424.1
2016,3,22,16,15,760.0,75.5,3.15,13.5,385.5,457.47,369.45
2016,3,22,16,30,727.0,71.0,2.9,13.0,334.0,393.55,314.75
2016,3,22,16,45,677.0,66.0,2.65,13.0,280.5,325.25,254.72
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,261.63,197.65
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,194.56,139.07
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,136.27,89.0
2016,3,22,17,45,347.5,34.5,1.7,10.5,80.0,77.33,43.32
2016,3,22,18,0,219.0,23.0,1.5,10.0,36.0,33.79,7.65
2016,3,22,18,15,109.5,11.5,1.5,9.5,18.0,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,12.0,1.2,7.0,15.0,9.44,0.0
2016,3,23,6,30,74.0,24.0,1.4,8.0,30.0,25.3,9.34
2016,3,23,6,45,130.5,43.5,1.6,9.0,62.5,55.78,35.5
2016,3,23,7,0,187.0,63.0,1.8,10.0,95.0,93.42,66.26
2016,3,23,7,15,217.5,83.0,1.9,10.5,132.5,132.23,100.19
2016,3,23,7,30,248.0,103.0,2.0,11.0,170.0,174.88,137.68
2016,3,23,7,45,275.0,119.5,2.15,11.5,209.0,216.6,174.22
2016,3,23,8,0,302.0,136.0,2.3,12.0,248.0,261.28,212.63
2016,3,23,8,15,353.0,149.0,2.35,12.5,298.0,317.11,259.23
2016,3,23,8,30,404.0,162.0,2.4,13.0,348.0,389.94,318.32
2016,3,23,8,45,346.0,194.5,2.5,13.5,365.0,397.34,323.82
2016,3,23,9,0,288.0,227.0,2.6,14.0,382.0,410.23,332.89
2016,3,23,9,15,465.0,193.5,2.65,14.5,468.0,531.2,428.71
2016,3,23,9,30,642.0,160.0,2.7,15.0,554.0,660.28,527.19
2016,3,23,9,45,701.0,151.0,2.8,15.5,605.0,725.94,574.87
2016,3,23,10,0,760.0,142.0,2.9,16.0,656.0,792.91,622.44
2016,3,23,10,15,780.5,142.5,2.9,16.5,691.0,832.66,647.98
2016,3,23,10,30,801.0,143.0,2.9,17.0,726.0,875.96,675.89
2016,3,23,10,45,730.5,183.0,2.9,17.5,727.5,882.24,677.73
2016,3,23,11,0,660.0,223.0,2.9,18.0,729.0,873.8,668.91
2016,3,23,11,15,702.5,209.0,2.85,18.0,757.5,914.37,696.94
2016,3,23,11,30,745.0,195.0,2.8,18.0,786.0,952.43,721.7
2016,3,23,11,45,715.5,212.5,2.75,18.0,785.0,949.62,718.66
2016,3,23,12,0,686.0,230.0,2.7,18.0,784.0,942.52,713.03
2016,3,23,12,15,691.5,227.0,2.7,18.0,785.5,946.39,715.84
2016,3,23,12,30,697.0,224.0,2.7,18.0,787.0,946.94,716.28
2016,3,23,12,45,662.5,237.0,2.7,18.5,767.5,920.52,696.42
2016,3,23,13,0,628.0,250.0,2.7,19.0,748.0,891.02,674.65
2016,3,23,13,15,619.5,246.5,2.65,19.0,729.5,868.83,659.58
2016,3,23,13,30,611.0,243.0,2.6,19.0,711.0,844.0,642.62
2016,3,23,13,45,662.5,211.5,2.6,19.0,705.0,845.27,645.61
2016,3,23,14,0,714.0,180.0,2.6,19.0,699.0,839.81,643.55
2016,3,23,14,15,723.0,166.0,2.55,18.5,672.0,809.4,624.15
2016,3,23,14,30,732.0,152.0,2.5,18.0,645.0,775.54,602.2
2016,3,23,14,45,702.5,150.5,2.5,18.0,602.0,721.38,563.67
2016,3,23,15,0,673.0,149.0,2.5,18.0,559.0,666.97,524.34
2016,3,23,15,15,648.0,143.0,2.4,17.5,515.5,611.43,483.95
2016,3,23,15,30,623.0,137.0,2.3,17.0,472.0,556.14,442.75
2016,3,23,15,45,652.5,115.0,2.2,17.0,437.5,518.11,413.3
2016,3,23,16,0,682.0,93.0,2.1,17.0,403.0,475.03,378.66
2016,3,23,16,15,532.5,108.0,1.85,16.5,332.5,377.69,300.79
2016,3,23,16,30,383.0,123.0,1.6,16.0,262.0,289.18,229.42
