Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,45,477.5,97.0,1.4,15.5,243.0,274.24,213.36
2016,3,23,17,0,572.0,71.0,1.2,15.0,224.0,251.82,188.36
2016,3,23,17,15,494.5,61.5,1.2,14.0,173.0,185.83,132.19
2016,3,23,17,30,417.0,52.0,1.2,13.0,122.0,128.99,84.62
2016,3,23,17,45,291.0,38.5,1.2,12.0,79.0,72.72,41.91
2016,3,23,18,0,165.0,25.0,1.2,11.0,36.0,30.47,8.52
2016,3,23,18,15,82.5,12.5,1.15,10.5,18.0,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.25,9.5,20.5,10.62,0.0
2016,3,24,6,30,188.0,27.0,1.5,10.0,41.0,36.19,14.91
2016,3,24,6,45,295.0,41.0,1.75,11.0,83.5,76.74,45.67
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,133.52,90.37
2016,3,24,7,15,474.5,64.5,2.05,12.5,176.0,188.86,137.81
2016,3,24,7,30,547.0,74.0,2.1,13.0,226.0,252.7,193.3
2016,3,24,7,45,590.0,83.0,2.2,13.5,277.0,313.14,246.43
2016,3,24,8,0,633.0,92.0,2.3,14.0,328.0,377.73,301.74
2016,3,24,8,15,668.5,98.0,2.35,14.5,379.0,439.54,353.31
2016,3,24,8,30,704.0,104.0,2.4,15.0,430.0,503.78,405.14
2016,3,24,8,45,713.0,115.0,2.45,15.5,475.0,559.3,448.52
2016,3,24,9,0,722.0,126.0,2.5,16.0,520.0,613.9,489.78
2016,3,24,9,15,595.0,175.5,2.55,16.5,517.5,609.38,483.99
2016,3,24,9,30,468.0,225.0,2.6,17.0,515.0,585.43,463.35
2016,3,24,9,45,613.5,191.5,2.65,17.5,595.0,695.26,545.93
2016,3,24,10,0,759.0,158.0,2.7,18.0,675.0,806.94,626.58
2016,3,24,10,15,771.0,160.5,2.7,18.0,706.0,847.2,652.91
2016,3,24,10,30,783.0,163.0,2.7,18.0,737.0,885.2,677.99
2016,3,24,10,45,730.5,190.0,2.7,18.5,738.5,887.37,676.97
2016,3,24,11,0,678.0,217.0,2.7,19.0,740.0,882.99,671.41
2016,3,24,11,15,675.5,225.5,2.7,19.0,755.5,902.7,684.33
2016,3,24,11,30,673.0,234.0,2.7,19.0,771.0,919.2,694.84
2016,3,24,11,45,590.5,270.0,2.75,19.5,745.0,875.4,661.73
2016,3,24,12,0,508.0,306.0,2.8,20.0,719.0,834.41,630.67
2016,3,24,12,15,511.5,304.0,2.8,20.0,719.0,836.91,632.81
2016,3,24,12,30,515.0,302.0,2.8,20.0,719.0,836.79,632.87
2016,3,24,12,45,527.0,293.5,2.85,20.0,717.0,835.94,633.15
2016,3,24,13,0,539.0,285.0,2.9,20.0,715.0,832.25,631.54
2016,3,24,13,15,496.0,295.0,2.9,20.0,684.0,791.85,602.79
2016,3,24,13,30,453.0,305.0,2.9,20.0,653.0,750.24,573.22
2016,3,24,13,45,449.5,297.5,2.9,20.0,634.0,727.13,557.64
2016,3,24,14,0,446.0,290.0,2.9,20.0,615.0,702.15,540.5
2016,3,24,14,15,644.0,205.0,2.9,19.5,652.5,777.86,600.8
2016,3,24,14,30,842.0,120.0,2.9,19.0,690.0,824.21,637.23
2016,3,24,14,45,827.5,117.5,2.9,19.0,652.0,777.23,604.75
2016,3,24,15,0,813.0,115.0,2.9,19.0,614.0,728.49,570.41
2016,3,24,15,15,794.0,112.0,2.85,18.5,570.5,674.72,531.83
2016,3,24,15,30,775.0,109.0,2.8,18.0,527.0,620.18,491.59
2016,3,24,15,45,728.5,111.0,2.75,18.0,476.0,555.97,441.76
2016,3,24,16,0,682.0,113.0,2.7,18.0,425.0,492.08,391.05
2016,3,24,16,15,645.5,106.0,2.5,17.5,374.0,427.48,338.93
2016,3,24,16,30,609.0,99.0,2.3,17.0,323.0,365.54,287.44
2016,3,24,16,45,564.0,89.5,2.15,16.5,272.0,301.32,233.03
2016,3,24,17,0,519.0,80.0,2.0,16.0,221.0,241.58,181.22
2016,3,24,17,15,446.5,68.5,1.9,15.0,171.0,178.4,127.55
2016,3,24,17,30,374.0,57.0,1.8,14.0,121.0,121.34,79.94
2016,3,24,17,45,285.5,40.5,1.7,13.5,79.5,70.48,40.3
2016,3,24,18,0,197.0,24.0,1.6,13.0,38.0,31.77,9.9
2016,3,24,18,15,98.5,12.0,1.6,12.5,19.0,9.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.5,14.5,1.0,9.5,23.5,11.41,0.0
2016,3,25,6,30,227.0,29.0,1.1,10.0,47.0,40.13,17.77
2016,3,25,6,45,327.0,43.0,1.25,10.5,91.0,84.18,50.76
2016,3,25,7,0,427.0,57.0,1.4,11.0,135.0,139.41,94.59
2016,3,25,7,15,498.0,66.5,1.5,11.0,186.0,195.89,143.39
2016,3,25,7,30,569.0,76.0,1.6,11.0,237.0,260.63,200.18
2016,3,25,7,45,446.0,107.0,1.7,11.5,249.0,275.59,219.22
2016,3,25,8,0,323.0,138.0,1.8,12.0,261.0,270.65,219.24
2016,3,25,8,15,321.0,160.5,1.9,12.5,297.0,310.64,253.08
2016,3,25,8,30,319.0,183.0,2.0,13.0,333.0,349.99,285.15
2016,3,25,8,45,203.5,212.0,2.15,14.0,311.5,315.53,256.3
2016,3,25,9,0,88.0,241.0,2.3,15.0,290.0,267.12,215.27
2016,3,25,9,15,231.5,247.5,2.3,15.5,388.5,404.27,325.19
2016,3,25,9,30,375.0,254.0,2.3,16.0,487.0,527.99,420.52
2016,3,25,9,45,617.0,183.0,2.35,16.5,594.0,688.77,542.23
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,834.78,646.49
2016,3,25,10,15,868.5,114.0,2.4,17.5,732.0,874.81,670.62
2016,3,25,10,30,878.0,116.0,2.4,18.0,763.0,901.1,686.02
2016,3,25,10,45,750.0,180.0,2.4,18.5,745.0,893.04,678.07
2016,3,25,11,0,622.0,244.0,2.4,19.0,727.0,854.15,647.56
2016,3,25,11,15,631.5,247.0,2.4,19.0,746.0,879.02,664.65
2016,3,25,11,30,641.0,250.0,2.4,19.0,765.0,901.21,679.27
2016,3,25,11,45,648.5,247.5,2.45,19.5,772.5,913.64,686.57
2016,3,25,12,0,656.0,245.0,2.5,20.0,780.0,922.99,691.92
2016,3,25,12,15,656.0,244.5,2.5,20.0,779.5,923.72,692.3
2016,3,25,12,30,656.0,244.0,2.5,20.0,779.0,921.25,690.7
2016,3,25,12,45,667.0,235.0,2.55,20.0,773.5,918.32,689.72
2016,3,25,13,0,678.0,226.0,2.6,20.0,768.0,911.94,686.47
2016,3,25,13,15,795.0,166.5,2.6,20.0,790.0,942.26,707.94
2016,3,25,13,30,912.0,107.0,2.6,20.0,812.0,961.2,721.02
2016,3,25,13,45,908.5,104.0,2.65,20.0,788.5,933.75,703.6
2016,3,25,14,0,905.0,101.0,2.7,20.0,765.0,902.9,684.23
2016,3,25,14,15,896.0,99.5,2.7,20.0,733.5,865.74,660.02
2016,3,25,14,30,887.0,98.0,2.7,20.0,702.0,825.85,633.78
2016,3,25,14,45,876.5,95.0,2.7,20.0,664.0,780.75,603.62
2016,3,25,15,0,866.0,92.0,2.7,20.0,626.0,733.5,571.59
2016,3,25,15,15,849.5,89.0,2.65,19.5,582.5,686.01,537.71
2016,3,25,15,30,833.0,86.0,2.6,19.0,539.0,630.81,497.2
2016,3,25,15,45,806.5,84.0,2.6,18.5,490.0,570.04,451.37
2016,3,25,16,0,780.0,82.0,2.6,18.0,441.0,509.79,404.34
2016,3,25,16,15,748.0,77.5,2.45,17.5,389.5,445.32,352.05
2016,3,25,16,30,716.0,73.0,2.3,17.0,338.0,382.77,299.6
2016,3,25,16,45,660.5,69.0,2.2,16.5,284.5,314.37,241.43
2016,3,25,17,0,605.0,65.0,2.1,16.0,231.0,251.46,186.67
2016,3,25,17,15,533.0,57.0,1.95,15.0,180.0,186.78,131.13
2016,3,25,17,30,461.0,49.0,1.8,14.0,129.0,130.49,83.77
2016,3,25,17,45,335.0,37.0,1.7,13.0,84.5,73.61,41.12
2016,3,25,18,0,209.0,25.0,1.6,12.0,40.0,32.32,11.26
2016,3,25,18,15,104.5,12.5,1.6,11.5,20.0,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.5,13.0,1.55,9.5,26.5,10.23,0.0
2016,3,26,6,30,317.0,26.0,1.8,10.0,53.0,44.19,19.04
2016,3,26,6,45,423.5,35.5,2.05,11.0,99.0,89.2,50.85
2016,3,26,7,0,530.0,45.0,2.3,12.0,145.0,147.55,96.91
2016,3,26,7,15,594.0,51.5,2.4,12.5,196.5,205.44,147.53
2016,3,26,7,30,658.0,58.0,2.5,13.0,248.0,271.15,205.69
2016,3,26,7,45,701.0,63.0,2.6,14.0,300.5,333.7,260.88
2016,3,26,8,0,744.0,68.0,2.7,15.0,353.0,400.08,317.67
2016,3,26,8,15,773.0,71.5,2.8,15.5,404.0,461.57,369.55
2016,3,26,8,30,802.0,75.0,2.9,16.0,455.0,524.5,420.85
2016,3,26,8,45,822.5,78.5,3.0,16.5,502.0,583.47,467.47
2016,3,26,9,0,843.0,82.0,3.1,17.0,549.0,637.41,508.99
2016,3,26,9,15,858.5,84.5,3.1,17.5,592.0,690.44,548.15
2016,3,26,9,30,874.0,87.0,3.1,18.0,635.0,742.19,584.51
2016,3,26,9,45,881.0,91.0,3.15,18.5,671.5,787.36,614.56
2016,3,26,10,0,888.0,95.0,3.2,19.0,708.0,830.03,642.46
2016,3,26,10,15,896.5,96.5,3.15,19.0,738.5,868.68,667.86
2016,3,26,10,30,905.0,98.0,3.1,19.0,769.0,904.52,691.1
2016,3,26,10,45,907.5,100.5,3.1,19.5,791.5,932.98,708.14
2016,3,26,11,0,910.0,103.0,3.1,20.0,814.0,957.99,722.79
2016,3,26,11,15,913.5,103.5,3.05,20.0,829.0,978.29,735.26
2016,3,26,11,30,917.0,104.0,3.0,20.0,844.0,994.97,745.37
2016,3,26,11,45,921.0,102.5,3.0,20.5,852.0,1006.33,751.02
2016,3,26,12,0,925.0,101.0,3.0,21.0,860.0,1013.89,754.29
2016,3,26,12,15,924.5,101.0,3.0,21.0,859.0,1014.77,754.76
2016,3,26,12,30,924.0,101.0,3.0,21.0,858.0,1011.77,752.85
2016,3,26,12,45,819.0,152.5,3.0,21.0,818.0,971.17,726.04
2016,3,26,13,0,714.0,204.0,3.0,21.0,778.0,922.4,693.87
2016,3,26,13,15,712.0,199.5,2.95,21.0,762.5,904.01,681.91
2016,3,26,13,30,710.0,195.0,2.9,21.0,747.0,882.53,667.64
2016,3,26,13,45,687.5,200.5,2.9,21.0,721.5,849.5,645.41
2016,3,26,14,0,665.0,206.0,2.9,21.0,696.0,814.37,621.27
2016,3,26,14,15,580.5,225.0,2.9,21.0,639.5,731.65,562.35
2016,3,26,14,30,496.0,244.0,2.9,21.0,583.0,659.62,510.04
2016,3,26,14,45,448.0,245.0,2.9,21.0,538.5,601.94,468.09
2016,3,26,15,0,400.0,246.0,2.9,21.0,494.0,531.6,416.2
2016,3,26,15,15,499.0,197.5,2.85,20.5,484.5,547.19,430.49
2016,3,26,15,30,598.0,149.0,2.8,20.0,475.0,544.02,429.62
2016,3,26,15,45,523.5,152.5,2.8,19.5,419.5,464.26,368.51
2016,3,26,16,0,449.0,156.0,2.8,19.0,364.0,397.79,316.5
2016,3,26,16,15,535.0,120.0,2.7,18.5,340.0,377.15,299.07
2016,3,26,16,30,621.0,84.0,2.6,18.0,316.0,351.49,275.29
2016,3,26,16,45,557.0,82.0,2.55,17.5,266.5,287.44,221.06
2016,3,26,17,0,493.0,80.0,2.5,17.0,217.0,229.69,171.47
2016,3,26,17,15,423.0,69.0,2.4,16.0,168.5,166.24,117.83
2016,3,26,17,30,353.0,58.0,2.3,15.0,120.0,115.33,75.64
2016,3,26,17,45,248.0,43.0,2.2,14.5,79.0,65.94,38.43
2016,3,26,18,0,143.0,28.0,2.1,14.0,38.0,29.7,11.73
2016,3,26,18,15,71.5,14.0,2.05,13.5,19.0,11.02,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,134.0,15.0,2.35,11.0,27.0,12.13,0.0
2016,3,27,6,30,268.0,30.0,2.5,11.0,54.0,44.24,21.12
2016,3,27,6,45,374.5,41.5,2.65,11.5,100.0,87.88,51.95
2016,3,27,7,0,481.0,53.0,2.8,12.0,146.0,144.95,96.93
2016,3,27,7,15,549.5,61.0,2.8,12.5,198.0,202.47,146.72
2016,3,27,7,30,618.0,69.0,2.8,13.0,250.0,267.84,204.08
2016,3,27,7,45,663.5,75.0,2.85,13.5,303.0,330.21,259.22
2016,3,27,8,0,709.0,81.0,2.9,14.0,356.0,396.81,316.56
2016,3,27,8,15,741.0,85.5,2.95,14.0,408.0,458.83,369.47
2016,3,27,8,30,773.0,90.0,3.0,14.0,460.0,522.81,422.42
2016,3,27,8,45,715.0,112.0,3.05,14.5,481.0,553.74,447.04
2016,3,27,9,0,657.0,134.0,3.1,15.0,502.0,576.02,463.85
2016,3,27,9,15,532.0,192.0,3.2,15.0,504.5,571.15,458.87
2016,3,27,9,30,407.0,250.0,3.3,15.0,507.0,559.89,448.09
2016,3,27,9,45,432.0,257.5,3.4,15.5,545.0,606.02,482.49
2016,3,27,10,0,457.0,265.0,3.5,16.0,583.0,652.45,516.23
2016,3,27,10,15,595.0,222.5,3.55,16.0,654.5,752.59,592.3
2016,3,27,10,30,733.0,180.0,3.6,16.0,726.0,853.06,666.39
2016,3,27,10,45,730.5,189.0,3.7,16.5,748.0,880.57,683.6
2016,3,27,11,0,728.0,198.0,3.8,17.0,770.0,904.87,699.05
2016,3,27,11,15,815.0,162.0,3.8,17.0,814.0,956.09,734.04
2016,3,27,11,30,902.0,126.0,3.8,17.0,858.0,1000.54,763.82
2016,3,27,11,45,904.5,126.5,3.85,17.0,866.5,1012.29,771.5
2016,3,27,12,0,907.0,127.0,3.9,17.0,875.0,1020.28,777.01
2016,3,27,12,15,907.5,127.0,3.85,17.0,875.0,1022.04,777.74
2016,3,27,12,30,908.0,127.0,3.8,17.0,875.0,1019.96,776.06
2016,3,27,12,45,769.5,191.5,3.8,17.0,821.0,969.34,741.55
2016,3,27,13,0,631.0,256.0,3.8,17.0,767.0,889.87,684.98
2016,3,27,13,15,635.5,247.0,3.8,17.0,752.5,874.75,675.53
2016,3,27,13,30,640.0,238.0,3.8,17.0,738.0,856.5,663.37
2016,3,27,13,45,679.5,211.0,3.8,17.0,727.0,849.71,660.29
2016,3,27,14,0,719.0,184.0,3.8,17.0,716.0,837.24,653.04
2016,3,27,14,15,697.5,181.5,3.8,16.5,680.0,792.45,622.28
2016,3,27,14,30,676.0,179.0,3.8,16.0,644.0,746.3,590.18
2016,3,27,14,45,661.0,175.5,3.8,16.0,609.5,703.11,558.67
2016,3,27,15,0,646.0,172.0,3.8,16.0,575.0,658.69,525.66
2016,3,27,15,15,671.5,145.5,3.75,15.5,538.5,619.16,497.33
2016,3,27,15,30,697.0,119.0,3.7,15.0,502.0,574.66,464.17
2016,3,27,15,45,507.5,150.5,3.7,15.0,416.5,450.86,365.58
2016,3,27,16,0,318.0,182.0,3.7,15.0,331.0,340.16,276.0
2016,3,27,16,15,306.0,161.5,3.5,14.5,291.5,296.08,239.93
2016,3,27,16,30,294.0,141.0,3.3,14.0,252.0,252.97,203.54
2016,3,27,16,45,250.0,127.0,3.15,13.5,211.5,205.63,163.41
2016,3,27,17,0,206.0,113.0,3.0,13.0,171.0,163.27,127.26
2016,3,27,17,15,175.5,91.5,2.85,12.5,133.5,122.63,92.25
2016,3,27,17,30,145.0,70.0,2.7,12.0,96.0,85.94,61.01
2016,3,27,17,45,90.0,49.0,2.55,11.5,63.5,49.51,32.0
2016,3,27,18,0,35.0,28.0,2.4,11.0,31.0,23.49,10.48
2016,3,27,18,15,17.5,14.0,2.45,11.0,15.5,11.02,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,3.15,8.5,31.5,12.57,0.0
2016,3,28,6,30,331.0,31.0,3.4,9.0,63.0,48.45,23.29
2016,3,28,6,45,450.0,40.5,3.7,9.5,112.5,95.8,55.9
2016,3,28,7,0,569.0,50.0,4.0,10.0,162.0,158.05,105.14
2016,3,28,7,15,633.0,56.5,4.15,10.0,216.0,218.35,158.77
2016,3,28,7,30,697.0,63.0,4.3,10.0,270.0,286.37,220.34
2016,3,28,7,45,742.5,67.0,4.45,10.5,325.5,351.16,279.13
2016,3,28,8,0,788.0,71.0,4.6,11.0,381.0,419.93,340.03
2016,3,28,8,15,816.5,74.5,4.6,11.0,433.5,483.53,395.77
2016,3,28,8,30,845.0,78.0,4.6,11.0,486.0,548.41,450.91
2016,3,28,8,45,865.5,80.5,4.6,11.5,534.5,608.42,499.7
2016,3,28,9,0,886.0,83.0,4.6,12.0,583.0,663.33,543.1
2016,3,28,9,15,901.0,85.5,4.6,12.0,627.5,717.83,585.85
2016,3,28,9,30,916.0,88.0,4.6,12.0,672.0,770.87,625.72
2016,3,28,9,45,661.5,187.5,4.6,12.5,622.0,722.84,583.69
2016,3,28,10,0,407.0,287.0,4.6,13.0,572.0,614.89,495.49
2016,3,28,10,15,581.5,229.0,4.6,13.0,655.5,739.39,593.63
2016,3,28,10,30,756.0,171.0,4.6,13.0,739.0,862.13,686.13
2016,3,28,10,45,702.0,205.0,4.65,13.5,745.0,868.6,687.87
2016,3,28,11,0,648.0,239.0,4.7,14.0,751.0,867.98,684.39
2016,3,28,11,15,663.0,238.5,4.65,14.0,770.5,894.96,703.43
2016,3,28,11,30,678.0,238.0,4.6,14.0,790.0,919.29,720.28
2016,3,28,11,45,643.5,258.0,4.6,14.0,786.0,911.9,713.61
2016,3,28,12,0,609.0,278.0,4.6,14.0,782.0,900.27,704.19
2016,3,28,12,15,607.5,278.5,4.55,14.0,780.5,900.2,703.79
2016,3,28,12,30,606.0,279.0,4.5,14.0,779.0,893.66,698.85
2016,3,28,12,45,571.0,287.5,4.5,14.0,755.5,863.49,676.58
2016,3,28,13,0,536.0,296.0,4.5,14.0,732.0,831.03,652.74
2016,3,28,13,15,523.0,292.5,4.4,14.0,710.0,805.77,634.1
2016,3,28,13,30,510.0,289.0,4.3,14.0,688.0,778.48,613.93
2016,3,28,13,45,540.0,267.5,4.25,14.0,679.0,770.43,609.27
2016,3,28,14,0,570.0,246.0,4.2,14.0,670.0,758.45,601.58
2016,3,28,14,15,568.5,233.5,4.1,14.0,641.0,725.0,577.18
2016,3,28,14,30,567.0,221.0,4.0,14.0,612.0,689.48,551.13
2016,3,28,14,45,554.0,214.0,3.9,14.0,579.0,648.61,520.46
2016,3,28,15,0,541.0,207.0,3.8,14.0,546.0,606.83,488.69
2016,3,28,15,15,677.5,154.5,3.65,13.5,548.5,628.97,508.07
2016,3,28,15,30,814.0,102.0,3.5,13.0,551.0,626.06,507.09
2016,3,28,15,45,407.0,55.5,3.4,13.0,280.0,301.14,248.58
2016,3,28,16,0,0.0,9.0,3.3,13.0,9.0,6.86,0.21
2016,3,28,16,15,277.0,54.0,3.0,12.5,159.5,193.09,157.98
2016,3,28,16,30,554.0,99.0,2.7,12.0,310.0,333.24,267.6
2016,3,28,16,45,587.0,83.5,2.4,12.0,277.0,294.66,230.19
2016,3,28,17,0,620.0,68.0,2.1,12.0,244.0,251.3,188.01
2016,3,28,17,15,548.5,60.0,1.95,11.0,191.5,186.51,131.71
2016,3,28,17,30,477.0,52.0,1.8,10.0,139.0,130.03,83.94
2016,3,28,17,45,367.0,40.0,1.65,9.5,94.0,74.98,42.29
2016,3,28,18,0,257.0,28.0,1.5,9.0,49.0,33.83,14.53
2016,3,28,18,15,128.5,14.0,1.5,9.0,24.5,11.02,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,159.0,16.5,0.95,7.5,32.5,13.34,0.0
2016,3,29,6,30,318.0,33.0,1.0,8.0,65.0,48.94,24.71
2016,3,29,6,45,434.0,42.0,1.1,9.0,114.0,94.59,55.79
2016,3,29,7,0,550.0,51.0,1.2,10.0,163.0,154.72,102.78
2016,3,29,7,15,613.5,58.0,1.35,10.5,216.5,214.09,154.52
2016,3,29,7,30,677.0,65.0,1.5,11.0,270.0,280.59,213.17
2016,3,29,7,45,727.5,68.0,1.65,11.5,325.0,345.63,270.54
2016,3,29,8,0,778.0,71.0,1.8,12.0,380.0,414.59,329.84
2016,3,29,8,15,806.5,74.5,1.8,12.5,432.5,477.52,382.45
2016,3,29,8,30,835.0,78.0,1.8,13.0,485.0,541.75,434.11
2016,3,29,8,45,858.0,80.0,1.85,13.5,534.5,602.09,481.22
2016,3,29,9,0,881.0,82.0,1.9,14.0,584.0,657.69,523.37
2016,3,29,9,15,896.5,84.5,1.9,14.0,628.0,712.19,563.98
2016,3,29,9,30,912.0,87.0,1.9,14.0,672.0,765.29,601.81
2016,3,29,9,45,923.0,89.0,1.9,14.5,710.0,812.71,632.5
2016,3,29,10,0,934.0,91.0,1.9,15.0,748.0,857.79,661.08
2016,3,29,10,15,942.5,92.5,1.9,15.0,779.5,897.66,686.93
2016,3,29,10,30,951.0,94.0,1.9,15.0,811.0,934.55,710.57
2016,3,29,10,45,956.0,95.0,1.95,15.5,834.5,964.61,728.76
2016,3,29,11,0,961.0,96.0,2.0,16.0,858.0,991.14,744.58
2016,3,29,11,15,964.0,97.0,2.05,16.0,873.5,1012.12,758.18
2016,3,29,11,30,967.0,98.0,2.1,16.0,889.0,1029.26,769.39
2016,3,29,11,45,967.5,98.5,2.2,16.0,896.5,1039.54,776.89
2016,3,29,12,0,968.0,99.0,2.3,16.0,904.0,1045.79,781.92
2016,3,29,12,15,839.5,160.0,2.35,16.0,857.5,999.16,751.47
2016,3,29,12,30,711.0,221.0,2.4,16.0,811.0,943.0,714.78
2016,3,29,12,45,698.0,228.0,2.45,16.5,802.0,931.54,706.69
2016,3,29,13,0,685.0,235.0,2.5,17.0,793.0,916.86,695.81
2016,3,29,13,15,693.5,221.5,2.5,16.5,777.0,900.12,686.55
2016,3,29,13,30,702.0,208.0,2.5,16.0,761.0,879.81,674.8
2016,3,29,13,45,697.5,202.5,2.55,16.0,737.5,852.21,656.65
2016,3,29,14,0,693.0,197.0,2.6,16.0,714.0,821.89,636.44
2016,3,29,14,15,687.5,188.5,2.55,16.0,684.0,785.35,610.96
2016,3,29,14,30,682.0,180.0,2.5,16.0,654.0,746.52,583.56
2016,3,29,14,45,680.0,167.5,2.5,16.0,618.0,704.42,553.81
2016,3,29,15,0,678.0,155.0,2.5,16.0,582.0,660.12,521.84
2016,3,29,15,15,661.5,149.0,2.45,15.5,542.0,610.34,485.48
2016,3,29,15,30,645.0,143.0,2.4,15.0,502.0,560.02,447.77
2016,3,29,15,45,718.0,114.0,2.35,15.0,481.0,538.55,430.8
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,506.76,404.25
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,442.52,351.24
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,380.17,298.32
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,313.26,240.56
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,250.87,185.5
2016,3,29,17,15,568.5,57.5,1.4,12.0,195.5,186.48,129.94
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,130.01,82.48
2016,3,29,17,45,387.0,39.0,1.25,10.5,97.0,74.48,41.16
2016,3,29,18,0,274.0,28.0,1.2,10.0,51.0,33.22,14.58
2016,3,29,18,15,137.0,14.0,1.2,9.5,25.5,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,14.15,0.0
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,47.37,25.05
2016,3,30,6,45,367.0,49.5,2.05,9.5,111.5,92.3,56.85
2016,3,30,7,0,461.0,62.0,2.3,10.0,158.0,147.19,100.53
2016,3,30,7,15,527.0,71.0,2.3,10.5,210.0,203.65,149.34
2016,3,30,7,30,593.0,80.0,2.3,11.0,262.0,267.66,205.42
2016,3,30,7,45,638.5,86.5,2.3,11.5,315.5,328.98,259.43
2016,3,30,8,0,684.0,93.0,2.3,12.0,369.0,394.53,315.64
2016,3,30,8,15,716.0,98.0,2.3,12.5,420.0,455.95,367.07
2016,3,30,8,30,748.0,103.0,2.3,13.0,471.0,519.25,418.26
2016,3,30,8,45,612.5,151.5,2.3,13.5,472.5,526.73,423.84
2016,3,30,9,0,477.0,200.0,2.3,14.0,474.0,511.82,411.09
2016,3,30,9,15,656.0,157.0,2.35,14.0,564.0,626.48,500.81
2016,3,30,9,30,835.0,114.0,2.4,14.0,654.0,742.01,588.28
2016,3,30,9,45,850.5,115.0,2.45,14.5,692.0,789.74,620.58
2016,3,30,10,0,866.0,116.0,2.5,15.0,730.0,835.62,650.81
2016,3,30,10,15,875.0,118.0,2.55,15.0,760.5,864.74,670.18
2016,3,30,10,30,884.0,120.0,2.6,15.0,791.0,900.49,694.27
2016,3,30,10,45,790.0,169.5,2.65,15.5,782.5,900.04,691.87
2016,3,30,11,0,696.0,219.0,2.7,16.0,774.0,889.46,682.4
2016,3,30,11,15,700.5,221.0,2.7,16.0,788.5,909.42,695.99
2016,3,30,11,30,705.0,223.0,2.7,16.0,803.0,926.34,707.19
2016,3,30,11,45,613.0,268.5,2.75,16.5,776.0,887.6,676.85
2016,3,30,12,0,521.0,314.0,2.8,17.0,749.0,842.37,642.38
2016,3,30,12,15,526.5,309.0,2.8,17.0,748.5,843.62,643.83
2016,3,30,12,30,532.0,304.0,2.8,17.0,748.0,842.17,643.08
2016,3,30,12,45,518.5,306.5,2.8,17.0,735.5,827.06,632.41
2016,3,30,13,0,505.0,309.0,2.8,17.0,723.0,809.58,620.2
2016,3,30,13,15,510.0,297.5,2.8,17.0,708.5,793.83,609.9
2016,3,30,13,30,515.0,286.0,2.8,17.0,694.0,775.5,597.73
2016,3,30,13,45,560.0,261.0,2.85,17.0,692.0,777.0,600.86
2016,3,30,14,0,605.0,236.0,2.9,17.0,690.0,779.48,604.34
2016,3,30,14,15,604.5,224.0,2.9,17.0,661.5,746.69,581.45
2016,3,30,14,30,604.0,212.0,2.9,17.0,633.0,711.51,556.8
2016,3,30,14,45,611.5,194.0,2.9,17.0,600.5,674.76,530.83
2016,3,30,15,0,619.0,176.0,2.9,17.0,568.0,635.16,502.23
2016,3,30,15,15,600.0,170.0,2.9,16.5,528.5,586.12,466.32
2016,3,30,15,30,581.0,164.0,2.9,16.0,489.0,536.9,429.37
2016,3,30,15,45,669.5,128.0,2.95,16.0,471.0,521.65,417.59
2016,3,30,16,0,758.0,92.0,3.0,16.0,453.0,493.65,394.23
2016,3,30,16,15,725.0,87.5,3.0,15.5,401.5,430.4,342.26
2016,3,30,16,30,692.0,83.0,3.0,15.0,350.0,368.89,290.16
2016,3,30,16,45,645.0,76.5,3.0,14.5,297.0,303.17,233.45
2016,3,30,17,0,598.0,70.0,3.0,14.0,244.0,242.01,179.54
2016,3,30,17,15,529.0,62.0,2.8,13.0,192.5,179.6,125.65
2016,3,30,17,30,460.0,54.0,2.6,12.0,141.0,125.21,80.14
2016,3,30,17,45,347.0,42.0,2.4,11.5,96.0,71.71,40.61
2016,3,30,18,0,234.0,30.0,2.2,11.0,51.0,30.95,14.25
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.5,11.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,14.91,1.99
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,48.96,26.35
2016,3,31,6,45,361.5,53.5,1.9,10.5,116.0,91.95,56.7
2016,3,31,7,0,443.0,68.0,2.0,11.0,162.0,148.31,101.86
2016,3,31,7,15,221.5,71.0,1.95,11.0,118.0,123.64,92.63
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,56.97,43.74
2016,3,31,7,45,0.0,88.5,1.9,11.5,88.5,68.41,53.47
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,79.95,63.03
2016,3,31,8,15,5.5,138.5,1.9,12.5,141.0,111.47,89.29
2016,3,31,8,30,11.0,174.0,1.9,13.0,179.0,144.18,116.06
2016,3,31,8,45,12.0,188.5,1.9,13.5,195.0,157.37,126.33
2016,3,31,9,0,13.0,203.0,1.9,14.0,211.0,170.71,136.65
2016,3,31,9,15,35.0,242.0,1.95,14.5,265.0,231.83,185.8
2016,3,31,9,30,57.0,281.0,2.0,15.0,319.0,286.02,228.33
2016,3,31,9,45,75.5,306.0,2.05,15.5,359.0,326.45,259.37
2016,3,31,10,0,94.0,331.0,2.1,16.0,399.0,368.36,291.15
2016,3,31,10,15,207.0,339.0,2.15,16.0,495.5,491.49,386.92
2016,3,31,10,30,320.0,347.0,2.2,16.0,592.0,622.77,485.11
2016,3,31,10,45,511.5,282.0,2.3,16.5,686.0,759.29,585.81
2016,3,31,11,0,703.0,217.0,2.4,17.0,780.0,891.83,680.32
2016,3,31,11,15,816.5,164.0,2.45,17.0,830.0,950.4,719.26
2016,3,31,11,30,930.0,111.0,2.5,17.0,880.0,1002.56,753.76
2016,3,31,11,45,933.0,110.5,2.6,17.5,887.5,1013.69,759.91
2016,3,31,12,0,936.0,110.0,2.7,18.0,895.0,1020.96,764.01
2016,3,31,12,15,935.5,110.0,2.8,18.0,894.0,1021.48,765.22
2016,3,31,12,30,935.0,110.0,2.9,18.0,893.0,1018.06,763.98
2016,3,31,12,45,938.0,106.5,3.05,18.0,885.0,1010.53,760.56
2016,3,31,13,0,941.0,103.0,3.2,18.0,877.0,999.02,754.52
2016,3,31,13,15,937.0,102.0,3.25,18.0,859.5,979.62,742.4
2016,3,31,13,30,933.0,101.0,3.3,18.0,842.0,956.57,727.88
2016,3,31,13,45,926.5,100.0,3.4,18.0,817.0,927.76,709.74
2016,3,31,14,0,920.0,99.0,3.5,18.0,792.0,895.67,689.22
2016,3,31,14,15,911.5,97.5,3.55,17.5,760.0,858.32,665.79
2016,3,31,14,30,903.0,96.0,3.6,17.0,728.0,818.18,640.08
2016,3,31,14,45,890.0,94.5,3.65,17.0,689.5,772.1,608.53
2016,3,31,15,0,877.0,93.0,3.7,17.0,651.0,724.04,574.33
2016,3,31,15,15,861.0,90.5,3.7,16.5,607.0,671.28,535.58
2016,3,31,15,30,845.0,88.0,3.7,16.0,563.0,621.81,498.05
2016,3,31,15,45,820.5,85.5,3.7,15.5,514.0,561.42,450.96
2016,3,31,16,0,796.0,83.0,3.7,15.0,465.0,501.36,402.59
2016,3,31,16,15,766.0,79.0,3.55,14.5,413.0,438.01,349.77
2016,3,31,16,30,736.0,75.0,3.4,14.0,361.0,376.33,296.67
2016,3,31,16,45,691.5,70.0,3.3,13.5,307.5,310.14,238.82
2016,3,31,17,0,647.0,65.0,3.2,13.0,254.0,248.61,183.89
2016,3,31,17,15,581.5,58.0,2.85,12.5,202.0,185.2,128.3
2016,3,31,17,30,516.0,51.0,2.5,12.0,150.0,129.3,81.1
2016,3,31,17,45,407.5,40.5,2.15,11.5,103.0,74.37,40.73
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,33.1,15.69
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,12.19,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,14.9,3.52
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,52.32,27.57
2016,4,1,6,45,430.0,48.0,2.55,10.5,124.0,97.61,58.63
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,154.01,103.52
2016,4,1,7,15,578.5,66.5,2.6,11.5,224.0,210.83,152.93
2016,4,1,7,30,638.0,74.0,2.6,12.0,276.0,274.28,208.85
2016,4,1,7,45,328.0,112.5,2.65,12.5,217.5,231.48,184.22
2016,4,1,8,0,18.0,151.0,2.7,13.0,159.0,126.9,102.01
2016,4,1,8,15,16.5,165.5,2.65,13.0,173.0,139.1,112.19
2016,4,1,8,30,15.0,180.0,2.6,13.0,187.0,151.16,121.91
2016,4,1,8,45,50.5,218.5,2.6,13.5,247.5,215.19,174.32
2016,4,1,9,0,86.0,257.0,2.6,14.0,308.0,275.87,222.95
2016,4,1,9,15,53.5,250.5,2.6,14.5,283.0,251.77,202.18
2016,4,1,9,30,21.0,244.0,2.6,15.0,258.0,212.29,169.15
2016,4,1,9,45,54.0,287.5,2.6,15.5,326.0,291.66,232.43
2016,4,1,10,0,87.0,331.0,2.6,16.0,394.0,361.86,286.75
2016,4,1,10,15,232.5,331.5,2.55,16.0,508.5,521.83,411.2
2016,4,1,10,30,378.0,332.0,2.5,16.0,623.0,656.73,512.27
2016,4,1,10,45,643.0,223.0,2.5,16.5,734.0,824.88,636.09
2016,4,1,11,0,908.0,114.0,2.5,17.0,845.0,954.09,723.34
2016,4,1,11,15,911.5,115.0,2.45,17.0,860.5,974.3,734.58
2016,4,1,11,30,915.0,116.0,2.4,17.0,876.0,990.89,744.51
2016,4,1,11,45,916.5,116.0,2.35,17.5,883.0,1000.87,748.72
2016,4,1,12,0,918.0,116.0,2.3,18.0,890.0,1007.04,750.55
2016,4,1,12,15,918.0,116.0,2.25,18.0,889.0,1007.94,750.47
2016,4,1,12,30,918.0,116.0,2.2,18.0,888.0,1004.98,748.04
2016,4,1,12,45,919.5,113.5,2.2,18.0,879.5,997.12,743.14
2016,4,1,13,0,921.0,111.0,2.2,18.0,871.0,985.4,735.85
2016,4,1,13,15,917.0,110.0,2.2,18.0,854.0,966.28,723.79
2016,4,1,13,30,913.0,109.0,2.2,18.0,837.0,943.57,709.46
2016,4,1,13,45,907.5,107.5,2.25,18.0,812.5,915.58,692.11
2016,4,1,14,0,902.0,106.0,2.3,18.0,788.0,884.32,672.47
2016,4,1,14,15,893.0,104.0,2.3,18.0,756.0,846.6,647.81
2016,4,1,14,30,884.0,102.0,2.3,18.0,724.0,806.19,621.12
2016,4,1,14,45,872.5,99.5,2.35,18.0,686.0,760.95,591.08
2016,4,1,15,0,861.0,97.0,2.4,18.0,648.0,713.66,558.03
2016,4,1,15,15,845.0,94.5,2.4,17.5,604.0,667.0,524.46
2016,4,1,15,30,829.0,92.0,2.4,17.0,560.0,612.98,484.5
2016,4,1,15,45,807.0,88.5,2.45,17.0,511.5,553.8,438.67
2016,4,1,16,0,785.0,85.0,2.5,17.0,463.0,494.76,391.44
2016,4,1,16,15,755.5,80.5,2.45,16.0,412.0,431.82,340.7
2016,4,1,16,30,726.0,76.0,2.4,15.0,361.0,370.55,289.37
2016,4,1,16,45,683.0,70.5,2.4,14.5,308.0,305.07,232.84
2016,4,1,17,0,640.0,65.0,2.4,14.0,255.0,244.15,179.01
2016,4,1,17,15,576.0,58.0,2.15,13.0,203.0,181.73,124.99
2016,4,1,17,30,512.0,51.0,1.9,12.0,151.0,126.65,79.0
2016,4,1,17,45,408.0,40.5,1.65,11.5,104.5,72.75,39.68
2016,4,1,18,0,304.0,30.0,1.4,11.0,58.0,31.91,15.53
2016,4,1,18,15,152.0,15.0,1.3,10.5,29.0,12.16,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,165.0,19.5,0.8,10.0,39.5,15.66,5.16
2016,4,2,6,30,330.0,39.0,0.8,10.0,79.0,52.92,28.73
2016,4,2,6,45,412.5,51.5,0.85,10.5,126.5,97.93,59.72
2016,4,2,7,0,495.0,64.0,0.9,11.0,174.0,153.25,103.56
2016,4,2,7,15,276.5,96.0,0.85,11.5,160.5,152.65,114.46
2016,4,2,7,30,58.0,128.0,0.8,12.0,147.0,121.96,97.0
2016,4,2,7,45,66.5,149.5,0.75,12.5,174.5,147.32,118.3
2016,4,2,8,0,75.0,171.0,0.7,13.0,202.0,173.83,139.97
2016,4,2,8,15,184.5,188.5,0.7,13.5,278.5,254.82,205.07
2016,4,2,8,30,294.0,206.0,0.7,14.0,355.0,350.29,279.96
2016,4,2,8,45,533.0,164.5,0.7,15.0,465.5,481.78,380.33
2016,4,2,9,0,772.0,123.0,0.7,16.0,576.0,629.98,488.3
2016,4,2,9,15,789.0,126.5,0.7,16.5,619.0,680.14,521.99
2016,4,2,9,30,806.0,130.0,0.7,17.0,662.0,731.51,556.53
2016,4,2,9,45,806.0,139.5,0.7,17.5,696.0,774.28,583.91
2016,4,2,10,0,806.0,149.0,0.7,18.0,730.0,814.18,608.41
2016,4,2,10,15,815.5,151.5,0.75,18.5,760.0,852.43,631.84
2016,4,2,10,30,825.0,154.0,0.8,19.0,790.0,888.09,653.37
2016,4,2,10,45,826.0,159.0,0.85,20.0,811.5,915.8,668.37
2016,4,2,11,0,827.0,164.0,0.9,21.0,833.0,940.17,681.22
2016,4,2,11,15,831.0,165.0,0.95,21.5,848.0,960.07,692.56
2016,4,2,11,30,835.0,166.0,1.0,22.0,863.0,976.52,701.81
2016,4,2,11,45,839.0,165.0,1.1,22.5,870.0,987.51,708.67
2016,4,2,12,0,843.0,164.0,1.2,23.0,877.0,994.85,713.37
2016,4,2,12,15,740.5,217.0,1.25,23.0,843.0,959.5,691.79
2016,4,2,12,30,638.0,270.0,1.3,23.0,809.0,907.99,658.09
2016,4,2,12,45,603.5,281.5,1.4,23.0,787.0,876.46,639.15
2016,4,2,13,0,569.0,293.0,1.5,23.0,765.0,847.16,620.96
2016,4,2,13,15,714.5,216.0,1.55,23.0,796.0,903.27,662.61
2016,4,2,13,30,860.0,139.0,1.6,23.0,827.0,935.12,684.15
2016,4,2,13,45,850.0,138.0,1.7,23.0,801.5,904.11,665.54
2016,4,2,14,0,840.0,137.0,1.8,23.0,776.0,870.18,645.44
2016,4,2,14,15,829.5,135.0,1.85,22.5,744.0,832.16,623.0
2016,4,2,14,30,819.0,133.0,1.9,22.0,712.0,791.7,598.52
2016,4,2,14,45,680.5,169.0,1.95,22.0,633.0,694.97,530.09
2016,4,2,15,0,542.0,205.0,2.0,22.0,554.0,593.38,456.69
2016,4,2,15,15,522.0,196.5,2.0,21.5,513.5,545.12,422.74
2016,4,2,15,30,502.0,188.0,2.0,21.0,473.0,497.11,387.67
2016,4,2,15,45,519.0,165.5,2.05,21.0,438.0,457.54,357.71
2016,4,2,16,0,536.0,143.0,2.1,21.0,403.0,415.03,324.28
2016,4,2,16,15,585.5,114.5,2.1,20.0,369.5,384.7,299.64
2016,4,2,16,30,635.0,86.0,2.1,19.0,336.0,341.23,262.73
2016,4,2,16,45,547.5,91.5,2.1,18.5,285.0,276.76,209.23
2016,4,2,17,0,460.0,97.0,2.1,18.0,234.0,216.9,159.49
2016,4,2,17,15,412.5,83.0,2.0,17.0,187.5,163.26,114.24
2016,4,2,17,30,365.0,69.0,1.9,16.0,141.0,115.24,74.83
2016,4,2,17,45,262.5,53.0,1.8,15.0,97.0,66.88,40.09
2016,4,2,18,0,160.0,37.0,1.7,14.0,53.0,31.54,17.46
2016,4,2,18,15,80.0,18.5,1.65,13.5,26.5,14.05,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
