Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,7.87,0.0
2016,4,3,6,15,175.5,26.5,1.15,9.5,46.5,20.16,9.3
2016,4,3,6,30,305.0,43.0,1.2,10.0,82.0,52.29,29.16
2016,4,3,6,45,397.5,54.5,1.3,10.5,130.0,98.12,60.68
2016,4,3,7,0,490.0,66.0,1.4,11.0,178.0,153.38,104.07
2016,4,3,7,15,550.0,74.5,1.4,11.5,230.5,209.35,152.04
2016,4,3,7,30,610.0,83.0,1.4,12.0,283.0,272.05,206.41
2016,4,3,7,45,305.0,97.0,1.4,12.5,197.0,207.63,164.02
2016,4,3,8,0,0.0,111.0,1.4,13.0,111.0,86.21,67.78
2016,4,3,8,15,0.0,134.0,1.4,13.5,134.0,104.77,83.18
2016,4,3,8,30,0.0,157.0,1.4,14.0,157.0,123.57,98.29
2016,4,3,8,45,1.5,167.0,1.4,14.5,168.0,132.62,105.21
2016,4,3,9,0,3.0,177.0,1.4,15.0,179.0,141.87,112.26
2016,4,3,9,15,22.5,226.0,1.4,15.5,241.0,196.5,156.18
2016,4,3,9,30,42.0,275.0,1.4,16.0,303.0,267.56,211.9
2016,4,3,9,45,220.5,288.5,1.45,16.5,447.0,448.64,353.53
2016,4,3,10,0,399.0,302.0,1.5,17.0,591.0,614.06,476.06
2016,4,3,10,15,527.0,264.0,1.5,17.5,662.5,716.98,548.79
2016,4,3,10,30,655.0,226.0,1.5,18.0,734.0,815.39,616.72
2016,4,3,10,45,639.5,243.0,1.55,18.5,750.5,835.78,627.92
2016,4,3,11,0,624.0,260.0,1.6,19.0,767.0,852.47,637.38
2016,4,3,11,15,620.5,268.5,1.65,19.0,780.5,869.32,648.53
2016,4,3,11,30,617.0,277.0,1.7,19.0,794.0,883.09,657.64
2016,4,3,11,45,582.0,295.0,1.75,19.5,786.5,870.19,647.17
2016,4,3,12,0,547.0,313.0,1.8,20.0,779.0,857.45,637.04
2016,4,3,12,15,530.5,317.5,1.85,20.0,768.5,846.51,629.96
2016,4,3,12,30,514.0,322.0,1.9,20.0,758.0,832.89,621.06
2016,4,3,12,45,529.5,312.5,1.95,20.0,757.5,833.83,622.9
2016,4,3,13,0,545.0,303.0,2.0,20.0,757.0,831.82,622.64
2016,4,3,13,15,610.5,267.0,2.1,20.0,765.5,851.43,638.83
2016,4,3,13,30,676.0,231.0,2.2,20.0,774.0,864.06,650.09
2016,4,3,13,45,619.0,244.0,2.3,20.0,730.0,807.69,611.52
2016,4,3,14,0,562.0,257.0,2.4,20.0,686.0,747.03,569.87
2016,4,3,14,15,683.0,202.5,2.45,19.5,702.0,780.64,598.23
2016,4,3,14,30,804.0,148.0,2.5,19.0,718.0,791.16,609.61
2016,4,3,14,45,792.0,143.5,2.55,19.0,680.5,745.47,577.38
2016,4,3,15,0,780.0,139.0,2.6,19.0,643.0,701.53,546.03
2016,4,3,15,15,761.5,134.5,2.6,18.5,598.5,647.77,507.48
2016,4,3,15,30,743.0,130.0,2.6,18.0,554.0,593.38,467.33
2016,4,3,15,45,734.0,119.5,2.65,17.5,508.5,538.23,425.56
2016,4,3,16,0,725.0,109.0,2.7,17.0,463.0,482.2,381.48
2016,4,3,16,15,693.0,103.0,2.6,16.5,411.5,419.53,330.31
2016,4,3,16,30,661.0,97.0,2.5,16.0,360.0,358.96,279.32
2016,4,3,16,45,628.0,87.5,2.45,15.5,308.5,297.38,226.29
2016,4,3,17,0,595.0,78.0,2.4,15.0,257.0,238.82,174.77
2016,4,3,17,15,529.5,69.0,2.15,14.0,205.0,177.29,122.34
2016,4,3,17,30,464.0,60.0,1.9,13.0,153.0,123.4,78.18
2016,4,3,17,45,364.0,47.5,1.65,12.0,107.0,71.8,41.17
2016,4,3,18,0,264.0,35.0,1.4,11.0,61.0,30.99,16.91
2016,4,3,18,15,132.0,17.5,1.3,10.5,30.5,13.38,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,7.08,0.0
2016,4,4,6,15,47.0,28.0,2.15,11.5,34.0,21.16,10.67
2016,4,4,6,30,94.0,47.0,2.3,12.0,59.0,41.64,26.45
2016,4,4,6,45,125.0,68.5,2.45,12.5,93.0,69.7,48.23
2016,4,4,7,0,156.0,90.0,2.6,13.0,127.0,105.12,77.37
2016,4,4,7,15,187.5,108.5,2.55,13.5,163.5,140.41,107.11
2016,4,4,7,30,219.0,127.0,2.5,14.0,200.0,179.57,140.37
2016,4,4,7,45,178.5,153.0,2.5,14.5,219.0,196.34,156.37
2016,4,4,8,0,138.0,179.0,2.5,15.0,238.0,213.67,171.67
2016,4,4,8,15,191.5,198.5,2.55,15.5,291.5,265.63,213.8
2016,4,4,8,30,245.0,218.0,2.6,16.0,345.0,333.17,267.7
2016,4,4,8,45,251.5,239.5,2.65,16.5,380.0,371.56,297.51
2016,4,4,9,0,258.0,261.0,2.7,17.0,415.0,410.15,326.91
2016,4,4,9,15,422.0,230.5,2.8,17.0,503.5,521.08,414.13
2016,4,4,9,30,586.0,200.0,2.9,17.0,592.0,638.67,504.15
2016,4,4,9,45,735.5,159.5,3.0,17.5,678.0,740.84,579.9
2016,4,4,10,0,885.0,119.0,3.1,18.0,764.0,844.01,652.98
2016,4,4,10,15,893.5,120.5,3.05,18.0,794.5,872.39,670.66
2016,4,4,10,30,902.0,122.0,3.0,18.0,825.0,907.23,693.3
2016,4,4,10,45,907.5,123.5,3.0,18.5,848.0,936.37,710.86
2016,4,4,11,0,913.0,125.0,3.0,19.0,871.0,962.18,726.08
2016,4,4,11,15,916.5,126.0,3.0,19.0,886.0,982.18,738.77
2016,4,4,11,30,920.0,127.0,3.0,19.0,901.0,998.54,749.13
2016,4,4,11,45,920.5,128.0,3.0,19.0,908.0,1008.33,755.22
2016,4,4,12,0,921.0,129.0,3.0,19.0,915.0,1014.28,758.93
2016,4,4,12,15,920.5,129.0,3.0,19.0,913.5,1014.48,758.98
2016,4,4,12,30,920.0,129.0,3.0,19.0,912.0,1010.82,756.65
2016,4,4,12,45,923.5,125.0,3.0,19.5,904.0,1003.27,750.46
2016,4,4,13,0,927.0,121.0,3.0,20.0,896.0,991.78,741.82
2016,4,4,13,15,923.0,120.0,3.0,20.0,878.5,972.43,729.48
2016,4,4,13,30,919.0,119.0,3.0,20.0,861.0,949.49,714.83
2016,4,4,13,45,911.0,118.5,3.0,20.0,835.0,920.06,695.82
2016,4,4,14,0,903.0,118.0,3.0,20.0,809.0,887.49,674.65
2016,4,4,14,15,893.0,116.0,3.05,19.5,776.0,848.89,650.76
2016,4,4,14,30,883.0,114.0,3.1,19.0,743.0,807.67,624.7
2016,4,4,14,45,750.5,147.5,3.2,19.0,662.5,719.9,561.52
2016,4,4,15,0,618.0,181.0,3.3,19.0,582.0,625.7,491.39
2016,4,4,15,15,717.0,143.0,3.4,18.5,577.5,624.06,492.77
2016,4,4,15,30,816.0,105.0,3.5,18.0,573.0,608.64,482.3
2016,4,4,15,45,787.5,102.5,3.6,18.0,522.5,547.51,434.21
2016,4,4,16,0,759.0,100.0,3.7,18.0,472.0,487.53,385.78
2016,4,4,16,15,726.0,95.0,3.5,17.0,419.5,423.78,333.85
2016,4,4,16,30,693.0,90.0,3.3,16.0,367.0,362.16,281.99
2016,4,4,16,45,641.0,84.5,3.15,15.5,313.0,296.4,225.4
2016,4,4,17,0,589.0,79.0,3.0,15.0,259.0,235.74,172.46
2016,4,4,17,15,520.5,70.5,2.55,14.0,206.5,174.63,120.46
2016,4,4,17,30,452.0,62.0,2.1,13.0,154.0,121.52,77.23
2016,4,4,17,45,340.5,50.0,1.7,12.5,107.5,68.15,39.25
2016,4,4,18,0,229.0,38.0,1.3,12.0,61.0,31.58,18.31
2016,4,4,18,15,114.5,19.0,1.2,11.5,30.5,14.44,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.0,9.0,5.51,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,11.02,0.0
2016,4,5,6,15,275.5,26.5,1.3,10.5,57.5,21.71,11.75
2016,4,5,6,30,425.0,39.0,1.4,11.0,97.0,56.7,29.66
2016,4,5,6,45,503.0,49.0,1.55,12.0,147.0,104.75,61.56
2016,4,5,7,0,581.0,59.0,1.7,13.0,197.0,162.39,106.97
2016,4,5,7,15,637.0,65.5,1.75,13.5,251.5,220.83,157.25
2016,4,5,7,30,693.0,72.0,1.8,14.0,306.0,285.33,213.5
2016,4,5,7,45,733.0,76.5,1.9,14.5,360.5,348.66,268.81
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,414.27,324.69
2016,4,5,8,15,800.0,85.0,2.0,15.5,467.0,476.12,375.87
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,539.07,426.05
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,598.15,470.69
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,657.09,513.49
2016,4,5,9,15,886.5,95.5,2.1,18.5,660.0,705.07,548.62
2016,4,5,9,30,901.0,98.0,2.2,19.0,703.0,756.27,585.05
2016,4,5,9,45,911.5,100.0,2.35,19.5,740.5,802.14,615.9
2016,4,5,10,0,922.0,102.0,2.5,20.0,778.0,845.64,644.48
2016,4,5,10,15,929.5,103.5,2.6,20.0,808.0,883.54,669.87
2016,4,5,10,30,937.0,105.0,2.7,20.0,838.0,918.43,693.16
2016,4,5,10,45,943.0,105.5,2.85,20.5,861.0,947.8,711.76
2016,4,5,11,0,949.0,106.0,3.0,21.0,884.0,973.73,728.04
2016,4,5,11,15,951.5,106.5,3.05,21.0,899.0,992.85,740.42
2016,4,5,11,30,954.0,107.0,3.1,21.0,914.0,1008.16,750.41
2016,4,5,11,45,955.5,107.0,3.2,21.5,920.5,1018.14,755.97
2016,4,5,12,0,957.0,107.0,3.3,22.0,927.0,1024.17,759.06
2016,4,5,12,15,956.5,107.0,3.25,22.0,925.5,1024.32,758.68
2016,4,5,12,30,956.0,107.0,3.2,22.0,924.0,1020.48,755.84
2016,4,5,12,45,954.0,106.5,3.2,22.5,914.5,1010.76,748.25
2016,4,5,13,0,952.0,106.0,3.2,23.0,905.0,997.13,738.26
2016,4,5,13,15,948.0,105.0,3.15,23.0,887.0,977.33,725.37
2016,4,5,13,30,944.0,104.0,3.1,23.0,869.0,953.85,710.14
2016,4,5,13,45,938.0,103.0,3.05,23.0,843.5,925.07,691.42
2016,4,5,14,0,932.0,102.0,3.0,23.0,818.0,892.95,670.46
2016,4,5,14,15,923.0,100.0,2.9,23.0,785.5,854.26,644.64
2016,4,5,14,30,914.0,98.0,2.8,23.0,753.0,812.79,616.82
2016,4,5,14,45,902.0,96.5,2.7,23.0,713.5,767.07,585.87
2016,4,5,15,0,890.0,95.0,2.6,23.0,674.0,719.26,551.58
2016,4,5,15,15,874.0,92.0,2.45,23.0,629.0,665.59,511.85
2016,4,5,15,30,858.0,89.0,2.3,23.0,584.0,614.79,473.23
2016,4,5,15,45,836.0,86.0,2.2,23.0,534.5,554.97,427.27
2016,4,5,16,0,814.0,83.0,2.1,23.0,485.0,495.23,380.09
2016,4,5,16,15,785.0,79.0,1.85,22.0,432.5,431.86,329.69
2016,4,5,16,30,756.0,75.0,1.6,21.0,380.0,370.05,278.81
2016,4,5,16,45,714.0,70.0,1.4,20.5,326.0,305.02,223.89
2016,4,5,17,0,672.0,65.0,1.2,20.0,272.0,242.53,170.3
2016,4,5,17,15,610.0,58.5,1.15,19.0,218.5,179.95,118.13
2016,4,5,17,30,548.0,52.0,1.1,18.0,165.0,124.39,73.8
2016,4,5,17,45,445.5,42.0,1.1,17.0,116.5,70.2,36.83
2016,4,5,18,0,343.0,32.0,1.1,16.0,68.0,28.83,18.45
2016,4,5,18,15,171.5,16.0,1.1,15.5,34.0,12.94,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.5,7.5,1.1,13.5,9.5,5.9,0.0
2016,4,6,6,0,111.0,15.0,1.1,14.0,19.0,11.47,0.0
2016,4,6,6,15,252.0,28.5,1.15,15.0,58.5,23.22,13.11
2016,4,6,6,30,393.0,42.0,1.2,16.0,98.0,56.96,30.41
2016,4,6,6,45,481.0,51.5,1.25,17.5,148.5,103.67,60.35
2016,4,6,7,0,569.0,61.0,1.3,19.0,199.0,161.2,103.94
2016,4,6,7,15,625.0,68.0,1.35,19.5,253.0,219.28,152.52
2016,4,6,7,30,681.0,75.0,1.4,20.0,307.0,283.45,206.89
2016,4,6,7,45,719.0,80.0,1.5,20.5,361.0,344.94,259.23
2016,4,6,8,0,757.0,85.0,1.6,21.0,415.0,410.11,313.18
2016,4,6,8,15,784.5,89.0,1.65,21.5,467.0,471.27,362.47
2016,4,6,8,30,812.0,93.0,1.7,22.0,519.0,533.59,410.93
2016,4,6,8,45,831.0,96.5,1.8,23.0,567.0,591.3,453.78
2016,4,6,9,0,850.0,100.0,1.9,24.0,615.0,648.61,494.81
2016,4,6,9,15,865.0,103.0,1.95,24.0,657.5,701.99,533.45
2016,4,6,9,30,880.0,106.0,2.0,24.0,700.0,747.11,565.65
2016,4,6,9,45,888.5,109.0,2.05,24.5,736.5,791.52,594.59
2016,4,6,10,0,897.0,112.0,2.1,25.0,773.0,833.47,620.74
2016,4,6,10,15,904.0,114.0,2.05,25.5,803.0,870.54,642.44
2016,4,6,10,30,911.0,116.0,2.0,26.0,833.0,904.65,661.89
2016,4,6,10,45,913.0,119.0,1.95,26.5,854.5,932.17,676.82
2016,4,6,11,0,915.0,122.0,1.9,27.0,876.0,956.17,689.39
2016,4,6,11,15,917.5,122.5,1.8,27.0,890.0,974.62,699.14
2016,4,6,11,30,920.0,123.0,1.7,27.0,904.0,989.39,706.55
2016,4,6,11,45,918.5,125.0,1.65,27.5,910.0,998.09,709.47
2016,4,6,12,0,917.0,127.0,1.6,28.0,916.0,1002.94,710.13
2016,4,6,12,15,822.0,178.0,1.55,28.0,884.0,977.75,693.66
2016,4,6,12,30,727.0,229.0,1.5,28.0,852.0,944.36,672.32
2016,4,6,12,45,724.0,225.5,1.45,28.5,840.5,931.93,663.06
2016,4,6,13,0,721.0,222.0,1.4,29.0,829.0,916.22,651.57
2016,4,6,13,15,642.5,252.5,1.3,29.0,785.5,859.96,613.36
2016,4,6,13,30,564.0,283.0,1.2,29.0,742.0,799.21,572.44
2016,4,6,13,45,564.5,271.5,1.15,29.0,719.5,773.11,556.14
2016,4,6,14,0,565.0,260.0,1.1,29.0,697.0,744.62,537.78
2016,4,6,14,15,567.5,245.0,1.05,29.0,668.5,712.18,516.74
2016,4,6,14,30,570.0,230.0,1.0,29.0,640.0,677.44,493.94
2016,4,6,14,45,491.5,244.0,0.95,29.5,584.0,608.18,445.16
2016,4,6,15,0,413.0,258.0,0.9,30.0,528.0,542.55,398.54
2016,4,6,15,15,453.5,226.5,0.85,30.0,505.0,518.52,382.72
2016,4,6,15,30,494.0,195.0,0.8,30.0,482.0,489.34,362.25
2016,4,6,15,45,589.5,149.0,0.8,30.0,462.5,477.85,353.88
2016,4,6,16,0,685.0,103.0,0.8,30.0,443.0,448.16,331.01
2016,4,6,16,15,478.0,130.5,0.75,29.0,355.5,336.68,249.59
2016,4,6,16,30,271.0,158.0,0.7,28.0,268.0,244.14,181.76
2016,4,6,16,45,244.5,140.0,0.7,27.5,229.0,201.71,148.74
2016,4,6,17,0,218.0,122.0,0.7,27.0,190.0,162.25,117.34
2016,4,6,17,15,192.0,101.0,0.75,26.0,152.5,123.6,86.71
2016,4,6,17,30,166.0,80.0,0.8,25.0,115.0,88.33,59.1
2016,4,6,17,45,124.0,59.0,0.85,24.5,81.0,55.49,35.04
2016,4,6,18,0,82.0,38.0,0.9,24.0,47.0,28.54,17.63
2016,4,6,18,15,41.0,19.0,0.85,23.5,23.5,14.63,0.0
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.35,14.5,7.5,5.9,0.0
2016,4,7,6,0,0.0,15.0,2.5,15.0,15.0,11.45,0.0
2016,4,7,6,15,58.0,34.5,2.7,15.0,43.0,25.76,15.49
2016,4,7,6,30,116.0,54.0,2.9,15.0,71.0,48.05,31.17
2016,4,7,6,45,151.0,75.5,3.1,15.5,107.0,79.04,54.57
2016,4,7,7,0,186.0,97.0,3.3,16.0,143.0,114.82,83.38
2016,4,7,7,15,222.0,113.5,3.4,16.0,181.5,151.28,113.88
2016,4,7,7,30,258.0,130.0,3.5,16.0,220.0,192.01,148.51
2016,4,7,7,45,385.0,130.0,3.6,16.5,288.0,262.73,205.7
2016,4,7,8,0,512.0,130.0,3.7,17.0,356.0,341.3,269.63
2016,4,7,8,15,492.5,154.0,3.65,17.0,392.0,384.98,306.76
2016,4,7,8,30,473.0,178.0,3.6,17.0,428.0,425.62,340.24
2016,4,7,8,45,403.5,216.0,3.6,17.5,442.5,446.46,356.19
2016,4,7,9,0,334.0,254.0,3.6,18.0,457.0,448.08,356.41
2016,4,7,9,15,393.5,255.5,3.55,18.0,511.0,507.1,402.41
2016,4,7,9,30,453.0,257.0,3.5,18.0,565.0,584.36,460.83
2016,4,7,9,45,519.0,247.0,3.45,18.5,617.5,646.35,506.33
2016,4,7,10,0,585.0,237.0,3.4,19.0,670.0,710.78,552.72
2016,4,7,10,15,574.5,254.0,3.35,19.0,693.5,739.61,572.14
2016,4,7,10,30,564.0,271.0,3.3,19.0,717.0,765.55,589.44
2016,4,7,10,45,547.5,288.0,3.3,19.0,730.5,783.3,600.93
2016,4,7,11,0,531.0,305.0,3.3,19.0,744.0,797.88,610.17
2016,4,7,11,15,528.0,313.5,3.25,19.0,756.5,813.87,620.53
2016,4,7,11,30,525.0,322.0,3.2,19.0,769.0,827.23,629.02
2016,4,7,11,45,532.5,316.5,3.15,19.0,773.5,834.79,634.01
2016,4,7,12,0,540.0,311.0,3.1,19.0,778.0,839.71,637.25
2016,4,7,12,15,526.5,321.0,3.05,19.0,775.5,836.66,634.33
2016,4,7,12,30,513.0,331.0,3.0,19.0,773.0,830.89,629.64
2016,4,7,12,45,531.0,320.5,3.0,19.0,773.5,832.99,631.81
2016,4,7,13,0,549.0,310.0,3.0,19.0,774.0,832.09,631.87
2016,4,7,13,15,414.0,349.5,3.0,19.0,695.5,735.48,561.26
2016,4,7,13,30,279.0,389.0,3.0,19.0,617.0,627.67,481.87
2016,4,7,13,45,204.0,382.5,3.0,19.0,546.5,530.79,410.65
2016,4,7,14,0,129.0,376.0,3.0,19.0,476.0,455.18,353.38
2016,4,7,14,15,240.0,344.5,3.0,18.5,521.5,524.56,409.43
2016,4,7,14,30,351.0,313.0,3.0,18.0,567.0,568.98,445.64
2016,4,7,14,45,279.5,308.5,3.0,18.0,504.0,496.94,390.59
2016,4,7,15,0,208.0,304.0,3.0,18.0,441.0,416.38,328.94
2016,4,7,15,15,257.5,274.5,2.95,17.5,432.5,422.15,335.16
2016,4,7,15,30,307.0,245.0,2.9,17.0,424.0,409.66,326.57
2016,4,7,15,45,239.0,230.5,2.85,17.0,363.0,341.77,272.78
2016,4,7,16,0,171.0,216.0,2.8,17.0,302.0,271.53,216.81
2016,4,7,16,15,126.0,191.5,2.65,16.5,251.5,219.56,175.26
2016,4,7,16,30,81.0,167.0,2.5,16.0,201.0,166.52,132.46
2016,4,7,16,45,69.0,146.0,2.4,16.0,172.0,139.56,110.13
2016,4,7,17,0,57.0,125.0,2.3,16.0,143.0,114.16,88.92
2016,4,7,17,15,44.5,102.0,2.15,15.5,114.5,88.74,67.81
2016,4,7,17,30,32.0,79.0,2.0,15.0,86.0,65.25,48.3
2016,4,7,17,45,16.0,57.0,1.85,15.0,60.5,44.35,31.05
2016,4,7,18,0,0.0,35.0,1.7,15.0,35.0,26.19,16.55
2016,4,7,18,15,0.0,17.5,1.6,14.5,17.5,13.36,0.5
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,17.5,1.2,13.5,17.5,13.31,5.51
2016,4,8,6,30,0.0,29.0,1.4,14.0,29.0,22.12,12.99
2016,4,8,6,45,0.0,43.0,1.6,14.5,43.0,32.89,22.4
2016,4,8,7,0,0.0,57.0,1.8,15.0,57.0,43.65,31.7
2016,4,8,7,15,0.0,73.0,1.8,15.0,73.0,56.02,42.29
2016,4,8,7,30,0.0,89.0,1.8,15.0,89.0,68.52,52.84
2016,4,8,7,45,10.0,126.0,1.8,15.5,130.5,101.44,80.03
2016,4,8,8,0,20.0,163.0,1.8,16.0,172.0,136.14,108.3
2016,4,8,8,15,35.0,191.0,1.8,16.0,208.5,174.1,139.06
2016,4,8,8,30,50.0,219.0,1.8,16.0,245.0,208.83,166.86
2016,4,8,8,45,57.0,242.0,1.85,16.5,274.5,236.33,188.23
2016,4,8,9,0,64.0,265.0,1.9,17.0,304.0,264.64,209.97
2016,4,8,9,15,37.5,245.0,1.9,17.0,268.5,232.25,183.59
2016,4,8,9,30,11.0,225.0,1.9,17.0,233.0,187.19,147.03
2016,4,8,9,45,55.0,288.0,1.9,17.0,329.0,288.47,227.63
2016,4,8,10,0,99.0,351.0,1.9,17.0,425.0,384.28,301.31
2016,4,8,10,15,95.5,364.5,1.95,17.0,438.5,397.93,310.74
2016,4,8,10,30,92.0,378.0,2.0,17.0,452.0,411.08,320.19
2016,4,8,10,45,117.0,395.0,2.05,17.0,491.5,470.18,364.59
2016,4,8,11,0,142.0,412.0,2.1,17.0,531.0,512.52,395.95
2016,4,8,11,15,73.5,294.5,2.15,17.0,356.0,322.81,252.42
2016,4,8,11,30,5.0,177.0,2.2,17.0,181.0,144.71,111.7
2016,4,8,11,45,9.0,219.5,2.25,17.5,227.0,183.81,142.93
2016,4,8,12,0,13.0,262.0,2.3,18.0,273.0,223.54,173.81
2016,4,8,12,15,15.0,280.0,2.3,18.0,293.5,240.82,187.19
2016,4,8,12,30,17.0,298.0,2.3,18.0,314.0,258.11,200.61
2016,4,8,12,45,14.5,274.5,2.3,18.0,287.5,235.38,182.93
2016,4,8,13,0,12.0,251.0,2.3,18.0,261.0,212.82,165.42
2016,4,8,13,15,9.5,229.5,2.35,18.0,237.5,192.13,149.3
2016,4,8,13,30,7.0,208.0,2.4,18.0,214.0,171.66,133.25
2016,4,8,13,45,16.5,254.0,2.45,18.0,267.0,218.2,170.48
2016,4,8,14,0,26.0,300.0,2.5,18.0,320.0,280.65,219.54
2016,4,8,14,15,48.5,314.0,2.5,18.0,350.0,310.17,243.11
2016,4,8,14,30,71.0,328.0,2.5,18.0,380.0,338.05,265.36
2016,4,8,14,45,36.5,251.5,2.5,18.0,278.5,239.76,188.57
2016,4,8,15,0,2.0,175.0,2.5,18.0,177.0,139.1,108.23
2016,4,8,15,15,1.0,163.5,2.5,17.5,164.5,128.93,100.62
2016,4,8,15,30,0.0,152.0,2.5,17.0,152.0,118.9,92.91
2016,4,8,15,45,0.0,150.5,2.5,17.0,150.5,117.67,92.21
2016,4,8,16,0,0.0,149.0,2.5,17.0,149.0,116.43,91.49
2016,4,8,16,15,0.0,102.5,2.45,16.5,102.5,79.17,61.03
2016,4,8,16,30,0.0,56.0,2.4,16.0,56.0,42.88,30.81
2016,4,8,16,45,0.0,48.0,2.35,16.0,48.0,36.7,25.67
2016,4,8,17,0,0.0,40.0,2.3,16.0,40.0,30.54,20.47
2016,4,8,17,15,0.0,31.5,2.15,15.5,31.5,24.01,14.91
2016,4,8,17,30,0.0,23.0,2.0,15.0,23.0,17.5,9.3
2016,4,8,17,45,0.0,16.0,1.9,15.0,16.0,12.15,4.6
2016,4,8,18,0,0.0,9.0,1.8,15.0,9.0,6.82,0.16
2016,4,8,18,15,0.0,4.5,1.75,14.5,4.5,3.4,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.18,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.27,0.0
2016,4,9,6,15,0.0,9.0,1.75,13.0,9.0,6.82,0.13
2016,4,9,6,30,0.0,15.0,1.9,13.0,15.0,11.39,4.0
2016,4,9,6,45,0.0,22.5,2.05,13.5,22.5,17.11,9.03
2016,4,9,7,0,0.0,30.0,2.2,14.0,30.0,22.86,14.03
2016,4,9,7,15,0.0,38.0,2.2,14.0,38.0,29.0,19.34
2016,4,9,7,30,0.0,46.0,2.2,14.0,46.0,35.16,24.6
2016,4,9,7,45,0.0,85.0,2.25,14.5,85.0,65.39,50.17
2016,4,9,8,0,0.0,124.0,2.3,15.0,124.0,96.23,75.77
2016,4,9,8,15,1.5,146.5,2.25,15.0,147.5,115.04,91.11
2016,4,9,8,30,3.0,169.0,2.2,15.0,171.0,134.23,106.62
2016,4,9,8,45,3.0,174.0,2.2,15.5,176.0,138.5,109.56
2016,4,9,9,0,3.0,179.0,2.2,16.0,181.0,142.78,112.52
2016,4,9,9,15,3.0,181.0,2.15,16.0,183.0,144.6,113.69
2016,4,9,9,30,3.0,183.0,2.1,16.0,185.0,146.43,114.9
2016,4,9,9,45,14.0,234.5,2.1,16.5,245.0,197.72,155.78
2016,4,9,10,0,25.0,286.0,2.1,17.0,305.0,250.74,197.11
2016,4,9,10,15,47.5,327.0,2.1,17.0,365.0,322.52,252.87
2016,4,9,10,30,70.0,368.0,2.1,17.0,425.0,382.0,298.16
2016,4,9,10,45,40.0,300.5,2.1,17.0,333.5,294.96,230.51
2016,4,9,11,0,10.0,233.0,2.1,17.0,242.0,195.34,152.09
2016,4,9,11,15,71.0,330.5,2.05,17.0,392.0,353.39,276.65
2016,4,9,11,30,132.0,428.0,2.0,17.0,542.0,523.49,403.51
2016,4,9,11,45,89.5,406.0,1.95,17.0,483.5,444.45,342.98
2016,4,9,12,0,47.0,384.0,1.9,17.0,425.0,384.06,296.86
2016,4,9,12,15,32.5,343.5,1.85,17.0,372.0,332.07,257.47
2016,4,9,12,30,18.0,303.0,1.8,17.0,319.0,263.1,204.46
2016,4,9,12,45,101.0,364.5,1.8,17.0,451.0,434.25,337.25
2016,4,9,13,0,184.0,426.0,1.8,17.0,583.0,566.92,435.37
2016,4,9,13,15,178.5,417.0,1.8,17.0,566.5,549.32,421.79
2016,4,9,13,30,173.0,408.0,1.8,17.0,550.0,531.04,408.83
2016,4,9,13,45,100.0,356.5,1.8,17.0,438.0,397.03,308.69
2016,4,9,14,0,27.0,305.0,1.8,17.0,326.0,285.5,222.72
2016,4,9,14,15,29.5,297.5,1.8,16.5,320.0,279.19,219.11
2016,4,9,14,30,32.0,290.0,1.8,16.0,314.0,272.63,214.85
2016,4,9,14,45,16.0,195.5,1.85,16.0,207.5,166.09,130.66
2016,4,9,15,0,0.0,101.0,1.9,16.0,101.0,78.05,59.19
2016,4,9,15,15,0.0,90.0,1.9,16.0,90.0,69.36,52.27
2016,4,9,15,30,0.0,79.0,1.9,16.0,79.0,60.79,45.31
2016,4,9,15,45,7.0,129.0,1.9,16.0,132.5,104.0,81.39
2016,4,9,16,0,14.0,179.0,1.9,16.0,186.0,147.47,117.31
2016,4,9,16,15,7.0,139.5,1.7,15.5,143.0,111.6,88.12
2016,4,9,16,30,0.0,100.0,1.5,15.0,100.0,77.16,59.86
2016,4,9,16,45,0.0,86.0,1.35,15.0,86.0,66.15,50.77
2016,4,9,17,0,0.0,72.0,1.2,15.0,72.0,55.24,41.61
2016,4,9,17,15,0.0,58.0,1.05,14.5,58.0,44.43,32.48
2016,4,9,17,30,0.0,44.0,0.9,14.0,44.0,33.65,23.19
2016,4,9,17,45,0.0,31.5,0.8,14.0,31.5,24.04,14.74
2016,4,9,18,0,0.0,19.0,0.7,14.0,19.0,14.46,6.78
2016,4,9,18,15,0.0,9.5,0.65,13.5,9.5,7.21,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.5,12.5,5.0,3.93,0.0
2016,4,10,6,0,0.0,10.0,1.6,13.0,10.0,7.59,0.0
2016,4,10,6,15,0.0,23.5,1.65,13.0,23.5,17.92,9.66
2016,4,10,6,30,0.0,37.0,1.7,13.0,37.0,28.29,18.34
2016,4,10,6,45,0.0,54.0,1.8,13.0,54.0,41.19,29.69
2016,4,10,7,0,0.0,71.0,1.9,13.0,71.0,54.28,41.1
2016,4,10,7,15,0.0,89.0,1.9,13.0,89.0,68.31,53.14
2016,4,10,7,30,0.0,107.0,1.9,13.0,107.0,82.51,65.13
2016,4,10,7,45,0.0,67.5,1.95,13.5,67.5,51.77,38.73
2016,4,10,8,0,0.0,28.0,2.0,14.0,28.0,21.38,12.66
2016,4,10,8,15,0.0,30.5,2.0,14.0,30.5,23.31,14.26
2016,4,10,8,30,0.0,33.0,2.0,14.0,33.0,25.25,15.85
2016,4,10,8,45,0.0,47.5,2.05,14.0,47.5,36.44,25.24
2016,4,10,9,0,0.0,62.0,2.1,14.0,62.0,47.66,34.59
2016,4,10,9,15,0.0,69.5,2.15,14.0,69.5,53.5,39.36
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,59.36,44.14
2016,4,10,9,45,0.0,93.5,2.25,14.5,93.5,72.23,54.6
2016,4,10,10,0,0.0,110.0,2.3,15.0,110.0,85.37,65.18
2016,4,10,10,15,0.0,92.0,2.35,15.0,92.0,71.17,53.4
2016,4,10,10,30,0.0,74.0,2.4,15.0,74.0,57.21,41.84
2016,4,10,10,45,0.0,76.5,2.45,15.0,76.5,59.19,43.42
2016,4,10,11,0,0.0,79.0,2.5,15.0,79.0,61.17,45.01
2016,4,10,11,15,0.0,72.0,2.55,15.0,72.0,55.76,40.51
2016,4,10,11,30,0.0,65.0,2.6,15.0,65.0,50.33,36.03
2016,4,10,11,45,0.0,91.0,2.7,15.0,91.0,70.71,52.75
2016,4,10,12,0,0.0,117.0,2.8,15.0,117.0,91.44,69.65
2016,4,10,12,15,2.0,142.5,2.85,15.0,144.5,113.84,87.92
2016,4,10,12,30,4.0,168.0,2.9,15.0,172.0,136.41,106.25
2016,4,10,12,45,2.0,132.5,2.95,15.0,134.5,105.68,81.3
2016,4,10,13,0,0.0,97.0,3.0,15.0,97.0,75.4,56.59
2016,4,10,13,15,0.0,100.0,3.05,15.0,100.0,77.72,58.57
2016,4,10,13,30,0.0,103.0,3.1,15.0,103.0,80.04,60.52
2016,4,10,13,45,1.5,137.5,3.15,15.0,139.0,108.84,84.21
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,137.93,108.0
2016,4,10,14,15,8.5,208.5,3.15,15.0,215.0,172.13,135.96
2016,4,10,14,30,14.0,245.0,3.1,15.0,255.0,206.4,163.81
2016,4,10,14,45,16.0,242.5,3.1,15.0,253.5,205.11,163.04
2016,4,10,15,0,18.0,240.0,3.1,15.0,252.0,203.61,162.2
2016,4,10,15,15,30.5,240.5,3.0,14.5,259.5,220.9,177.01
2016,4,10,15,30,43.0,241.0,2.9,14.0,267.0,226.55,182.33
2016,4,10,15,45,45.5,223.0,2.85,14.0,248.5,209.27,168.61
2016,4,10,16,0,48.0,205.0,2.8,14.0,230.0,191.78,154.58
2016,4,10,16,15,125.5,188.0,2.65,13.5,242.5,213.59,172.29
2016,4,10,16,30,203.0,171.0,2.5,13.0,255.0,218.46,174.59
2016,4,10,16,45,176.5,152.5,2.45,13.0,218.5,181.0,142.82
2016,4,10,17,0,150.0,134.0,2.4,13.0,182.0,146.57,113.69
2016,4,10,17,15,127.5,111.0,2.15,12.5,146.5,112.6,85.19
2016,4,10,17,30,105.0,88.0,1.9,12.0,111.0,81.71,59.73
2016,4,10,17,45,74.0,65.5,1.7,12.0,79.5,53.96,37.93
2016,4,10,18,0,43.0,43.0,1.5,12.0,48.0,31.71,21.8
2016,4,10,18,15,21.5,21.5,1.4,12.0,24.0,16.52,5.02
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,9.44,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,18.07,4.58
2016,4,11,6,15,169.0,43.0,1.05,11.5,67.0,32.02,22.01
2016,4,11,6,30,264.0,62.0,1.2,12.0,106.0,61.21,39.15
2016,4,11,6,45,345.0,75.0,1.35,12.5,154.0,101.27,65.89
2016,4,11,7,0,426.0,88.0,1.5,13.0,202.0,151.24,104.31
2016,4,11,7,15,284.0,117.5,1.55,13.0,200.5,167.02,125.42
2016,4,11,7,30,142.0,147.0,1.6,13.0,199.0,164.14,129.4
2016,4,11,7,45,188.0,167.5,1.65,13.5,247.5,207.85,165.3
2016,4,11,8,0,234.0,188.0,1.7,14.0,296.0,263.9,210.9
2016,4,11,8,15,280.5,204.0,1.7,14.5,347.0,315.24,252.07
2016,4,11,8,30,327.0,220.0,1.7,15.0,398.0,371.12,296.14
2016,4,11,8,45,177.5,231.0,1.75,15.5,329.0,304.17,242.94
2016,4,11,9,0,28.0,242.0,1.8,16.0,260.0,220.05,174.36
2016,4,11,9,15,32.0,262.0,1.8,16.0,284.0,242.34,192.01
2016,4,11,9,30,36.0,282.0,1.8,16.0,308.0,265.08,209.52
2016,4,11,9,45,66.5,319.0,1.85,16.5,369.0,323.58,254.83
2016,4,11,10,0,97.0,356.0,1.9,17.0,430.0,384.73,301.13
2016,4,11,10,15,56.0,313.5,1.9,17.0,357.0,315.7,246.99
2016,4,11,10,30,15.0,271.0,1.9,17.0,284.0,230.65,179.97
2016,4,11,10,45,16.0,277.5,1.9,17.5,291.5,237.54,185.12
2016,4,11,11,0,17.0,284.0,1.9,18.0,299.0,244.42,189.95
2016,4,11,11,15,17.5,288.5,1.9,18.0,304.0,249.12,193.44
2016,4,11,11,30,18.0,293.0,1.9,18.0,309.0,253.74,196.91
2016,4,11,11,45,280.0,302.0,1.95,18.0,547.5,558.0,433.04
2016,4,11,12,0,542.0,311.0,2.0,18.0,786.0,832.15,628.67
2016,4,11,12,15,525.5,324.5,2.0,18.0,784.5,829.42,623.48
2016,4,11,12,30,509.0,338.0,2.0,18.0,783.0,823.92,619.23
2016,4,11,12,45,276.5,355.0,2.05,18.0,596.5,603.14,460.89
2016,4,11,13,0,44.0,372.0,2.1,18.0,410.0,366.53,282.34
2016,4,11,13,15,39.5,357.0,2.1,18.0,391.0,347.24,268.97
2016,4,11,13,30,35.0,342.0,2.1,18.0,372.0,328.0,254.54
2016,4,11,13,45,35.5,332.0,2.1,18.0,361.0,317.73,247.08
2016,4,11,14,0,36.0,322.0,2.1,18.0,350.0,307.31,239.47
2016,4,11,14,15,52.0,325.5,2.1,18.0,364.5,321.36,251.05
2016,4,11,14,30,68.0,329.0,2.1,18.0,379.0,334.11,261.5
2016,4,11,14,45,68.0,311.5,2.15,18.0,359.5,314.76,247.04
2016,4,11,15,0,68.0,294.0,2.2,18.0,340.0,295.33,232.52
2016,4,11,15,15,400.5,210.5,2.15,17.5,451.0,460.09,364.73
2016,4,11,15,30,733.0,127.0,2.1,17.0,562.0,560.81,441.7
2016,4,11,15,45,707.5,123.0,2.1,17.0,514.5,504.03,396.18
2016,4,11,16,0,682.0,119.0,2.1,17.0,467.0,448.01,351.08
2016,4,11,16,15,650.0,113.0,2.05,16.5,416.5,388.56,302.58
2016,4,11,16,30,618.0,107.0,2.0,16.0,366.0,331.33,254.5
2016,4,11,16,45,578.5,98.5,1.95,16.0,315.0,272.21,203.67
2016,4,11,17,0,539.0,90.0,1.9,16.0,264.0,216.93,155.72
2016,4,11,17,15,477.5,80.0,1.7,15.5,214.0,160.55,108.81
2016,4,11,17,30,416.0,70.0,1.5,15.0,164.0,108.33,67.82
2016,4,11,17,45,336.0,56.0,1.35,14.5,119.0,62.88,37.38
2016,4,11,18,0,256.0,42.0,1.2,14.0,74.0,31.77,21.73
2016,4,11,18,15,142.0,25.5,1.15,13.5,41.5,19.31,7.51
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,7.08,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.5,12.5,1.75,10.5,15.5,9.83,0.0
2016,4,12,6,0,87.0,25.0,2.0,11.0,31.0,18.86,6.54
2016,4,12,6,15,179.5,44.0,2.15,11.0,70.0,32.77,22.82
2016,4,12,6,30,272.0,63.0,2.3,11.0,109.0,61.94,39.88
2016,4,12,6,45,346.5,76.5,2.45,11.5,156.5,102.04,66.88
2016,4,12,7,0,421.0,90.0,2.6,12.0,204.0,151.27,105.13
2016,4,12,7,15,210.5,52.5,2.55,12.0,109.5,98.61,71.17
2016,4,12,7,30,0.0,15.0,2.5,12.0,15.0,11.41,4.24
2016,4,12,7,45,0.0,32.0,2.5,12.5,32.0,24.43,15.44
2016,4,12,8,0,0.0,49.0,2.5,13.0,49.0,37.51,26.53
2016,4,12,8,15,0.0,92.5,2.5,13.0,92.5,71.24,55.03
2016,4,12,8,30,0.0,136.0,2.5,13.0,136.0,105.73,83.72
2016,4,12,8,45,2.0,161.0,2.5,13.5,162.5,127.05,100.93
2016,4,12,9,0,4.0,186.0,2.5,14.0,189.0,148.8,118.3
2016,4,12,9,15,2.0,149.0,2.55,14.0,150.5,117.68,92.46
2016,4,12,9,30,0.0,112.0,2.6,14.0,112.0,86.82,66.83
2016,4,12,9,45,3.5,163.5,2.65,14.5,166.5,130.85,102.78
2016,4,12,10,0,7.0,215.0,2.7,15.0,221.0,176.07,138.97
2016,4,12,10,15,7.5,218.5,2.75,15.0,225.0,179.72,141.63
2016,4,12,10,30,8.0,222.0,2.8,15.0,229.0,183.39,144.4
2016,4,12,10,45,7.5,211.5,2.9,15.0,218.0,174.55,137.18
2016,4,12,11,0,7.0,201.0,3.0,15.0,207.0,165.69,129.99
2016,4,12,11,15,6.5,197.0,3.05,15.0,203.0,162.15,127.06
2016,4,12,11,30,6.0,193.0,3.1,15.0,199.0,158.56,124.11
2016,4,12,11,45,8.0,212.0,3.2,15.0,219.5,176.23,138.31
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,193.98,152.52
2016,4,12,12,15,13.5,263.5,3.3,15.0,275.5,224.56,176.88
2016,4,12,12,30,17.0,296.0,3.3,15.0,311.0,255.38,201.24
2016,4,12,12,45,12.0,248.0,3.35,15.0,258.5,209.85,165.13
2016,4,12,13,0,7.0,200.0,3.4,15.0,206.0,165.09,129.42
2016,4,12,13,15,43.0,295.5,3.4,15.0,331.5,292.83,232.19
2016,4,12,13,30,79.0,391.0,3.4,15.0,457.0,411.37,324.56
2016,4,12,13,45,78.5,379.5,3.45,15.0,444.0,397.56,313.86
2016,4,12,14,0,78.0,368.0,3.5,15.0,431.0,383.49,303.47
2016,4,12,14,15,117.5,360.0,3.55,15.0,449.0,418.97,332.31
2016,4,12,14,30,157.0,352.0,3.6,15.0,467.0,435.2,346.03
2016,4,12,14,45,114.5,325.0,3.65,15.0,406.5,372.48,297.0
2016,4,12,15,0,72.0,298.0,3.7,15.0,346.0,300.81,240.54
2016,4,12,15,15,45.5,258.0,3.7,15.0,288.0,244.64,195.92
2016,4,12,15,30,19.0,218.0,3.7,15.0,230.0,183.43,146.56
2016,4,12,15,45,154.5,213.5,3.7,15.0,294.0,266.02,214.81
2016,4,12,16,0,290.0,209.0,3.7,15.0,358.0,324.16,260.55
2016,4,12,16,15,187.0,191.5,3.6,14.5,283.5,240.37,192.75
2016,4,12,16,30,84.0,174.0,3.5,14.0,209.0,170.33,136.4
2016,4,12,16,45,70.0,153.0,3.45,13.5,179.5,142.87,113.8
2016,4,12,17,0,56.0,132.0,3.4,13.0,150.0,117.19,92.48
2016,4,12,17,15,44.0,109.0,3.15,12.5,121.5,92.24,71.63
2016,4,12,17,30,32.0,86.0,2.9,12.0,93.0,69.15,52.36
2016,4,12,17,45,17.5,63.5,2.65,12.0,67.5,48.33,35.04
2016,4,12,18,0,3.0,41.0,2.4,12.0,42.0,30.49,20.88
2016,4,12,18,15,1.5,23.0,2.35,11.5,23.5,17.44,6.86
2016,4,12,18,30,0.0,5.0,2.3,11.0,5.0,3.93,0.0
2016,4,12,18,45,0.0,2.5,2.3,11.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
