Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,5.5,12.0,1.75,10.0,12.5,9.44,0.0
2016,4,13,6,0,11.0,24.0,1.9,11.0,25.0,18.25,7.21
2016,4,13,6,15,56.5,45.5,2.1,11.5,55.0,33.47,23.5
2016,4,13,6,30,102.0,67.0,2.3,12.0,85.0,54.93,38.44
2016,4,13,6,45,143.5,88.5,2.55,12.5,123.0,84.42,60.48
2016,4,13,7,0,185.0,110.0,2.8,13.0,161.0,122.08,90.55
2016,4,13,7,15,220.5,126.0,2.8,13.0,199.5,157.7,120.29
2016,4,13,7,30,256.0,142.0,2.8,13.0,238.0,197.44,154.06
2016,4,13,7,45,208.5,170.0,2.85,13.5,256.0,215.98,171.86
2016,4,13,8,0,161.0,198.0,2.9,14.0,274.0,233.75,187.79
2016,4,13,8,15,160.0,222.0,2.9,14.5,304.0,264.58,212.93
2016,4,13,8,30,159.0,246.0,2.9,15.0,334.0,295.23,237.28
2016,4,13,8,45,469.5,188.5,2.9,15.5,479.5,452.82,362.9
2016,4,13,9,0,780.0,131.0,2.9,16.0,625.0,624.11,494.86
2016,4,13,9,15,795.5,134.5,2.85,16.0,666.5,672.82,530.89
2016,4,13,9,30,811.0,138.0,2.8,16.0,708.0,722.12,567.17
2016,4,13,9,45,838.5,132.0,2.8,16.5,748.0,769.9,600.98
2016,4,13,10,0,866.0,126.0,2.8,17.0,788.0,816.43,632.48
2016,4,13,10,15,873.5,128.0,2.8,17.0,817.0,842.9,649.75
2016,4,13,10,30,881.0,130.0,2.8,17.0,846.0,875.79,671.62
2016,4,13,10,45,884.0,132.5,2.85,17.5,867.0,902.23,687.95
2016,4,13,11,0,887.0,135.0,2.9,18.0,888.0,925.3,701.98
2016,4,13,11,15,890.0,136.0,2.9,18.0,902.0,943.55,713.7
2016,4,13,11,30,893.0,137.0,2.9,18.0,916.0,958.27,723.13
2016,4,13,11,45,894.5,137.0,2.95,18.0,922.0,967.09,729.11
2016,4,13,12,0,896.0,137.0,3.0,18.0,928.0,972.23,732.78
2016,4,13,12,15,895.5,137.0,3.05,18.0,926.0,971.83,732.86
2016,4,13,12,30,895.0,137.0,3.1,18.0,924.0,967.72,730.61
2016,4,13,12,45,889.5,138.0,3.15,18.5,913.0,956.26,722.13
2016,4,13,13,0,884.0,139.0,3.2,19.0,902.0,941.25,711.4
2016,4,13,13,15,880.0,138.0,3.2,18.5,884.5,922.33,700.43
2016,4,13,13,30,876.0,137.0,3.2,18.0,867.0,900.0,687.14
2016,4,13,13,45,863.0,138.5,3.25,18.0,840.0,880.84,675.1
2016,4,13,14,0,850.0,140.0,3.3,18.0,813.0,846.53,652.39
2016,4,13,14,15,840.5,138.0,3.3,18.0,781.0,809.07,627.11
2016,4,13,14,30,831.0,136.0,3.3,18.0,749.0,769.12,598.81
2016,4,13,14,45,769.0,146.0,3.3,18.0,691.0,700.83,548.6
2016,4,13,15,0,707.0,156.0,3.3,18.0,633.0,637.97,501.49
2016,4,13,15,15,543.0,196.0,3.2,17.5,548.0,531.4,420.26
2016,4,13,15,30,379.0,236.0,3.1,17.0,463.0,432.45,343.51
2016,4,13,15,45,540.0,179.5,3.05,16.5,474.0,455.4,361.75
2016,4,13,16,0,701.0,123.0,3.0,16.0,485.0,455.12,359.27
2016,4,13,16,15,670.0,117.0,2.9,15.5,434.0,395.25,309.38
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,337.43,260.14
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,276.6,207.45
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,220.02,158.22
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,163.36,111.16
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,110.61,70.01
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,64.5,40.09
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,36.59,26.25
2016,4,13,18,15,128.0,29.5,1.4,11.5,45.0,22.16,10.83
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,7.87,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,75.0,15.0,1.65,10.5,21.0,11.8,0.0
2016,4,14,6,0,150.0,30.0,1.8,11.0,42.0,22.6,11.23
2016,4,14,6,15,268.0,45.0,2.0,11.0,85.5,33.98,24.1
2016,4,14,6,30,386.0,60.0,2.2,11.0,129.0,64.36,39.32
2016,4,14,6,45,463.0,71.0,2.4,11.5,180.5,112.64,71.04
2016,4,14,7,0,540.0,82.0,2.6,12.0,232.0,167.52,113.52
2016,4,14,7,15,634.5,71.5,2.7,12.0,284.0,217.17,154.61
2016,4,14,7,30,729.0,61.0,2.8,12.0,336.0,277.76,207.08
2016,4,14,7,45,739.0,69.5,2.9,12.5,383.5,334.05,258.21
2016,4,14,8,0,749.0,78.0,3.0,13.0,431.0,390.21,307.91
2016,4,14,8,15,576.5,143.0,3.05,13.5,432.0,412.06,329.49
2016,4,14,8,30,404.0,208.0,3.1,14.0,433.0,407.06,327.0
2016,4,14,8,45,468.0,206.0,3.15,14.5,488.0,465.96,373.9
2016,4,14,9,0,532.0,204.0,3.2,15.0,543.0,529.42,423.23
2016,4,14,9,15,607.5,192.0,3.25,15.0,603.0,601.68,479.23
2016,4,14,9,30,683.0,180.0,3.3,15.0,663.0,672.58,533.32
2016,4,14,9,45,771.5,158.0,3.4,15.5,729.5,746.41,588.09
2016,4,14,10,0,860.0,136.0,3.5,16.0,796.0,819.14,640.82
2016,4,14,10,15,867.5,138.0,3.55,16.0,824.5,855.57,665.57
2016,4,14,10,30,875.0,140.0,3.6,16.0,853.0,889.12,688.44
2016,4,14,10,45,869.5,147.5,3.7,16.5,871.5,913.72,703.96
2016,4,14,11,0,864.0,155.0,3.8,17.0,890.0,934.51,716.88
2016,4,14,11,15,674.0,249.5,3.85,17.0,829.0,875.54,673.32
2016,4,14,11,30,484.0,344.0,3.9,17.0,768.0,794.02,611.18
2016,4,14,11,45,475.0,351.0,3.95,17.0,769.5,797.05,613.67
2016,4,14,12,0,466.0,358.0,4.0,17.0,771.0,797.49,613.8
2016,4,14,12,15,482.5,352.0,4.1,17.0,778.5,807.36,621.65
2016,4,14,12,30,499.0,346.0,4.2,17.0,786.0,814.61,627.63
2016,4,14,12,45,691.0,245.0,4.35,17.0,847.5,896.47,691.67
2016,4,14,13,0,883.0,144.0,4.5,17.0,909.0,941.68,725.85
2016,4,14,13,15,879.0,143.0,4.55,16.5,891.5,922.75,714.52
2016,4,14,13,30,875.0,142.0,4.6,16.0,874.0,913.14,710.24
2016,4,14,13,45,697.5,213.5,4.65,16.0,786.5,816.3,639.96
2016,4,14,14,0,520.0,285.0,4.7,16.0,699.0,710.06,559.35
2016,4,14,14,15,510.5,278.5,4.7,16.0,671.0,677.37,535.76
2016,4,14,14,30,501.0,272.0,4.7,16.0,643.0,643.29,510.45
2016,4,14,14,45,641.0,209.0,4.7,16.0,658.5,668.59,532.03
2016,4,14,15,0,781.0,146.0,4.7,16.0,674.0,674.59,538.08
2016,4,14,15,15,762.5,142.0,4.65,15.5,629.5,621.89,497.73
2016,4,14,15,30,744.0,138.0,4.6,15.0,585.0,568.59,456.12
2016,4,14,15,45,732.5,128.0,4.6,15.0,538.5,513.17,411.07
2016,4,14,16,0,721.0,118.0,4.6,15.0,492.0,457.16,364.25
2016,4,14,16,15,689.5,112.5,4.5,14.5,440.5,396.65,313.12
2016,4,14,16,30,658.0,107.0,4.4,14.0,389.0,338.21,262.47
2016,4,14,16,45,622.0,98.0,4.3,14.0,336.5,277.86,209.12
2016,4,14,17,0,586.0,89.0,4.2,14.0,284.0,220.88,158.56
2016,4,14,17,15,524.5,80.5,3.9,13.5,232.0,163.59,110.3
2016,4,14,17,30,463.0,72.0,3.6,13.0,180.0,113.44,71.27
2016,4,14,17,45,371.5,59.5,3.35,12.5,132.0,63.32,38.54
2016,4,14,18,0,280.0,47.0,3.1,12.0,84.0,35.46,25.31
2016,4,14,18,15,140.0,30.5,2.95,11.5,49.0,22.93,11.87
2016,4,14,18,30,0.0,14.0,2.8,11.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,14.5,1.6,8.0,23.5,11.41,0.0
2016,4,15,6,0,231.0,29.0,1.7,9.0,47.0,23.71,12.93
2016,4,15,6,15,347.5,41.0,2.05,9.5,92.5,33.44,23.88
2016,4,15,6,30,464.0,53.0,2.4,10.0,138.0,64.56,37.88
2016,4,15,6,45,535.5,62.0,2.8,10.5,190.5,112.49,68.18
2016,4,15,7,0,607.0,71.0,3.2,11.0,243.0,169.02,112.32
2016,4,15,7,15,655.5,77.5,3.4,11.5,297.5,226.31,161.79
2016,4,15,7,30,704.0,84.0,3.6,12.0,352.0,288.62,216.86
2016,4,15,7,45,733.0,90.5,3.8,12.5,405.5,348.74,270.55
2016,4,15,8,0,762.0,97.0,4.0,13.0,459.0,410.91,324.87
2016,4,15,8,15,787.0,101.5,4.0,13.5,510.5,471.49,376.33
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,532.11,426.22
2016,4,15,8,45,827.0,111.0,4.0,14.5,608.5,588.02,470.91
2016,4,15,9,0,842.0,116.0,4.0,15.0,655.0,643.11,513.57
2016,4,15,9,15,856.5,119.0,3.95,15.5,697.5,694.87,552.33
2016,4,15,9,30,871.0,122.0,3.9,16.0,740.0,745.15,588.88
2016,4,15,9,45,885.0,122.5,3.9,16.5,777.5,790.89,621.41
2016,4,15,10,0,899.0,123.0,3.9,17.0,815.0,825.57,644.48
2016,4,15,10,15,906.5,124.5,3.9,17.0,844.5,861.67,669.03
2016,4,15,10,30,914.0,126.0,3.9,17.0,874.0,894.8,691.34
2016,4,15,10,45,921.5,126.0,3.95,17.5,897.0,923.43,709.35
2016,4,15,11,0,929.0,126.0,4.0,18.0,920.0,948.76,725.02
2016,4,15,11,15,931.5,126.5,4.05,18.0,934.0,966.62,736.94
2016,4,15,11,30,934.0,127.0,4.1,18.0,948.0,980.77,746.45
2016,4,15,11,45,939.0,125.0,4.2,18.5,954.5,991.14,752.37
2016,4,15,12,0,944.0,123.0,4.3,19.0,961.0,997.7,755.8
2016,4,15,12,15,943.0,122.5,4.35,19.0,958.5,996.25,755.06
2016,4,15,12,30,942.0,122.0,4.4,19.0,956.0,990.92,751.86
2016,4,15,12,45,944.0,118.5,4.45,19.0,946.5,981.66,746.26
2016,4,15,13,0,946.0,115.0,4.5,19.0,937.0,968.48,738.07
2016,4,15,13,15,941.0,114.0,4.55,19.0,918.0,947.59,724.63
2016,4,15,13,30,936.0,113.0,4.6,19.0,899.0,923.14,708.75
2016,4,15,13,45,932.5,110.0,4.65,19.0,873.0,894.59,689.97
2016,4,15,14,0,929.0,107.0,4.7,19.0,847.0,862.64,668.7
2016,4,15,14,15,919.5,105.5,4.7,19.0,813.5,824.21,642.34
2016,4,15,14,30,910.0,104.0,4.7,19.0,780.0,783.1,613.88
2016,4,15,14,45,897.0,102.0,4.7,19.0,739.5,736.6,579.71
2016,4,15,15,0,884.0,100.0,4.7,19.0,699.0,688.16,543.14
2016,4,15,15,15,868.0,97.0,4.55,19.0,654.0,635.28,501.82
2016,4,15,15,30,852.0,94.0,4.4,19.0,609.0,584.65,461.25
2016,4,15,15,45,830.0,91.5,4.25,19.0,559.0,526.39,413.93
2016,4,15,16,0,808.0,89.0,4.1,19.0,509.0,468.25,365.67
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.0,406.93,314.17
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,347.03,262.5
2016,4,15,16,45,717.0,75.5,3.25,17.5,351.5,285.08,208.52
2016,4,15,17,0,681.0,70.0,3.0,17.0,298.0,224.31,155.36
2016,4,15,17,15,626.5,63.5,2.75,16.0,244.5,164.67,105.45
2016,4,15,17,30,572.0,57.0,2.5,15.0,191.0,111.11,64.3
2016,4,15,17,45,491.5,47.5,2.25,14.5,142.0,60.27,33.27
2016,4,15,18,0,411.0,38.0,2.0,14.0,93.0,31.33,21.58
2016,4,15,18,15,269.5,25.5,1.9,13.5,55.0,20.88,10.57
2016,4,15,18,30,128.0,13.0,1.8,13.0,17.0,10.23,0.0
2016,4,15,18,45,64.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.5,1.25,9.0,25.0,11.41,0.0
2016,4,16,6,0,255.0,29.0,1.3,10.0,50.0,23.72,13.43
2016,4,16,6,15,362.5,41.0,1.4,10.5,95.5,33.46,23.9
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,64.21,37.56
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,112.01,67.31
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,167.95,110.31
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.0,224.7,158.52
2016,4,16,7,30,700.0,84.0,1.7,14.0,353.0,286.28,211.87
2016,4,16,7,45,733.0,89.0,1.7,15.0,406.5,346.09,263.33
2016,4,16,8,0,766.0,94.0,1.7,16.0,460.0,409.29,316.04
2016,4,16,8,15,790.5,98.0,1.75,16.5,511.0,468.42,364.76
2016,4,16,8,30,815.0,102.0,1.8,17.0,562.0,528.33,412.46
2016,4,16,8,45,834.0,105.0,1.85,17.5,609.5,584.6,455.92
2016,4,16,9,0,853.0,108.0,1.9,18.0,657.0,640.4,497.63
2016,4,16,9,15,866.5,110.5,1.95,18.5,699.0,691.3,534.56
2016,4,16,9,30,880.0,113.0,2.0,19.0,741.0,733.99,564.85
2016,4,16,9,45,893.5,113.0,2.1,20.0,778.0,778.19,594.66
2016,4,16,10,0,907.0,113.0,2.2,21.0,815.0,820.25,620.92
2016,4,16,10,15,914.5,114.5,2.25,21.0,844.5,856.47,644.75
2016,4,16,10,30,922.0,116.0,2.3,21.0,874.0,889.72,666.5
2016,4,16,10,45,926.0,117.5,2.35,21.5,895.5,916.81,682.78
2016,4,16,11,0,930.0,119.0,2.4,22.0,917.0,940.44,696.75
2016,4,16,11,15,932.5,120.0,2.45,22.0,931.0,958.69,708.56
2016,4,16,11,30,935.0,121.0,2.5,22.0,945.0,973.23,718.07
2016,4,16,11,45,938.0,120.0,2.55,22.5,951.0,982.61,722.92
2016,4,16,12,0,941.0,119.0,2.6,23.0,957.0,988.17,725.42
2016,4,16,12,15,940.0,119.0,2.6,23.0,955.0,987.14,724.68
2016,4,16,12,30,939.0,119.0,2.6,23.0,953.0,982.23,721.62
2016,4,16,12,45,938.5,117.5,2.65,23.0,942.5,972.55,716.02
2016,4,16,13,0,938.0,116.0,2.7,23.0,932.0,959.04,708.03
2016,4,16,13,15,933.5,115.0,2.65,23.0,914.0,938.71,694.76
2016,4,16,13,30,929.0,114.0,2.6,23.0,896.0,914.82,679.24
2016,4,16,13,45,922.0,113.0,2.6,23.0,870.0,885.42,660.46
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,852.84,639.51
2016,4,16,14,15,906.0,110.5,2.55,23.0,811.0,815.26,614.69
2016,4,16,14,30,897.0,109.0,2.5,23.0,778.0,775.01,587.77
2016,4,16,14,45,886.0,106.5,2.45,23.0,739.0,729.97,555.75
2016,4,16,15,0,875.0,104.0,2.4,23.0,700.0,682.87,521.59
2016,4,16,15,15,860.0,101.0,2.3,23.0,655.0,635.4,486.0
2016,4,16,15,30,845.0,98.0,2.2,23.0,610.0,581.5,444.96
2016,4,16,15,45,827.5,94.0,2.1,23.0,561.5,524.51,400.57
2016,4,16,16,0,810.0,90.0,2.0,23.0,513.0,467.22,354.67
2016,4,16,16,15,783.0,85.5,1.8,22.5,461.0,405.64,304.64
2016,4,16,16,30,756.0,81.0,1.6,22.0,409.0,345.44,254.33
2016,4,16,16,45,720.0,76.0,1.45,21.5,355.5,283.91,202.3
2016,4,16,17,0,684.0,71.0,1.3,21.0,302.0,223.49,150.94
2016,4,16,17,15,630.5,64.5,1.25,20.0,248.5,164.02,102.59
2016,4,16,17,30,577.0,58.0,1.2,19.0,195.0,110.5,62.66
2016,4,16,17,45,482.5,49.5,1.15,18.0,144.5,59.84,33.31
2016,4,16,18,0,388.0,41.0,1.1,17.0,94.0,33.62,23.32
2016,4,16,18,15,256.5,27.5,1.1,16.5,56.0,22.47,11.95
2016,4,16,18,30,125.0,14.0,1.1,16.0,18.0,11.02,0.0
2016,4,16,18,45,62.5,7.0,1.1,16.0,9.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,11.84,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,23.65,13.53
2016,4,17,6,15,325.0,45.0,0.85,14.5,95.5,36.46,26.17
2016,4,17,6,30,426.0,59.0,0.9,15.0,140.0,66.48,40.19
2016,4,17,6,45,487.5,70.0,0.95,16.0,190.5,112.38,68.71
2016,4,17,7,0,549.0,81.0,1.0,17.0,241.0,165.72,108.98
2016,4,17,7,15,596.5,88.5,1.0,17.5,294.0,220.01,153.79
2016,4,17,7,30,644.0,96.0,1.0,18.0,347.0,279.29,203.61
2016,4,17,7,45,676.0,103.0,1.05,18.5,399.0,337.36,252.64
2016,4,17,8,0,708.0,110.0,1.1,19.0,451.0,397.9,302.47
2016,4,17,8,15,733.5,115.0,1.15,19.5,501.5,455.76,348.93
2016,4,17,8,30,759.0,120.0,1.2,20.0,552.0,514.64,394.63
2016,4,17,8,45,777.0,124.5,1.3,21.0,598.0,569.5,435.43
2016,4,17,9,0,795.0,129.0,1.4,22.0,644.0,622.56,473.6
2016,4,17,9,15,810.0,132.0,1.45,22.5,685.5,672.44,508.92
2016,4,17,9,30,825.0,135.0,1.5,23.0,727.0,721.0,542.36
2016,4,17,9,45,843.5,133.5,1.6,23.5,764.5,766.32,573.36
2016,4,17,10,0,862.0,132.0,1.7,24.0,802.0,809.92,602.47
2016,4,17,10,15,870.0,134.0,1.75,24.0,831.0,846.45,626.03
2016,4,17,10,30,878.0,136.0,1.8,24.0,860.0,868.81,640.19
2016,4,17,10,45,888.0,134.0,1.85,24.5,882.5,896.74,656.9
2016,4,17,11,0,898.0,132.0,1.9,25.0,905.0,921.6,671.48
2016,4,17,11,15,901.0,133.0,1.9,25.0,919.0,939.68,682.45
2016,4,17,11,30,904.0,134.0,1.9,25.0,933.0,954.19,691.25
2016,4,17,11,45,907.0,133.0,1.9,25.5,939.5,963.27,695.32
2016,4,17,12,0,910.0,132.0,1.9,26.0,946.0,968.67,697.19
2016,4,17,12,15,909.5,131.5,1.85,26.0,943.5,967.59,695.84
2016,4,17,12,30,909.0,131.0,1.8,26.0,941.0,962.77,692.3
2016,4,17,12,45,906.5,130.5,1.75,26.5,930.5,952.43,684.05
2016,4,17,13,0,904.0,130.0,1.7,27.0,920.0,938.45,673.67
2016,4,17,13,15,900.0,129.0,1.6,27.0,902.0,919.12,660.74
2016,4,17,13,30,896.0,128.0,1.5,27.0,884.0,896.34,645.71
2016,4,17,13,45,793.0,173.0,1.4,27.5,828.0,841.94,609.1
2016,4,17,14,0,690.0,218.0,1.3,28.0,772.0,783.68,567.47
2016,4,17,14,15,674.0,213.0,1.25,28.0,736.5,742.49,540.41
2016,4,17,14,30,658.0,208.0,1.2,28.0,701.0,699.81,511.76
2016,4,17,14,45,756.5,158.5,1.15,28.0,697.0,695.18,509.98
2016,4,17,15,0,855.0,109.0,1.1,28.0,693.0,676.79,497.92
2016,4,17,15,15,839.5,105.5,1.1,27.5,648.5,624.18,461.81
2016,4,17,15,30,824.0,102.0,1.1,27.0,604.0,570.53,424.01
2016,4,17,15,45,809.0,96.5,1.1,27.0,556.5,514.5,382.35
2016,4,17,16,0,794.0,91.0,1.1,27.0,509.0,457.99,338.87
2016,4,17,16,15,767.5,87.0,1.1,26.5,457.5,398.06,292.06
2016,4,17,16,30,741.0,83.0,1.1,26.0,406.0,339.47,244.69
2016,4,17,16,45,706.5,77.0,1.1,25.5,353.0,276.69,193.12
2016,4,17,17,0,672.0,71.0,1.1,25.0,300.0,218.42,144.62
2016,4,17,17,15,619.5,64.5,1.1,23.5,247.5,160.06,98.33
2016,4,17,17,30,567.0,58.0,1.1,22.0,195.0,107.53,60.12
2016,4,17,17,45,486.0,49.0,1.1,20.5,145.5,57.94,32.03
2016,4,17,18,0,405.0,40.0,1.1,19.0,96.0,32.87,22.51
2016,4,17,18,15,275.5,27.0,1.1,18.5,57.5,22.09,11.79
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,11.34,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.5,0.65,15.5,29.0,12.53,0.0
2016,4,18,6,0,283.0,31.0,0.6,16.0,58.0,25.39,15.12
2016,4,18,6,15,387.0,42.5,0.6,16.5,104.0,34.71,24.51
2016,4,18,6,30,491.0,54.0,0.6,17.0,150.0,64.67,37.06
2016,4,18,6,45,561.0,62.0,0.65,17.5,203.5,112.93,65.75
2016,4,18,7,0,631.0,70.0,0.7,18.0,257.0,169.5,107.9
2016,4,18,7,15,675.5,76.0,0.7,18.5,311.0,226.48,154.93
2016,4,18,7,30,720.0,82.0,0.7,19.0,365.0,287.93,206.57
2016,4,18,7,45,751.5,87.0,0.7,19.5,419.0,349.53,258.15
2016,4,18,8,0,783.0,92.0,0.7,20.0,473.0,411.58,308.69
2016,4,18,8,15,806.5,95.5,0.8,20.5,524.0,470.43,355.88
2016,4,18,8,30,830.0,99.0,0.9,21.0,575.0,529.9,402.02
2016,4,18,8,45,846.0,102.5,1.0,22.0,621.5,585.42,443.02
2016,4,18,9,0,862.0,106.0,1.1,23.0,668.0,640.15,482.01
2016,4,18,9,15,875.0,108.5,1.2,23.5,709.5,685.41,514.32
2016,4,18,9,30,888.0,111.0,1.3,24.0,751.0,733.54,547.71
2016,4,18,9,45,900.5,111.0,1.45,24.5,787.5,777.07,577.73
2016,4,18,10,0,913.0,111.0,1.6,25.0,824.0,818.35,604.55
2016,4,18,10,15,919.0,112.5,1.65,25.5,852.5,853.34,625.7
2016,4,18,10,30,925.0,114.0,1.7,26.0,881.0,885.25,644.71
2016,4,18,10,45,929.5,115.0,1.75,26.5,902.0,912.18,660.4
2016,4,18,11,0,934.0,116.0,1.8,27.0,923.0,935.67,673.87
2016,4,18,11,15,936.0,116.5,1.8,27.0,936.0,952.9,684.14
2016,4,18,11,30,938.0,117.0,1.8,27.0,949.0,966.41,692.18
2016,4,18,11,45,938.5,117.5,1.8,27.0,954.5,974.78,697.09
2016,4,18,12,0,939.0,118.0,1.8,27.0,960.0,979.32,699.75
2016,4,18,12,15,937.5,118.0,1.75,27.0,957.0,977.72,698.06
2016,4,18,12,30,936.0,118.0,1.7,27.0,954.0,972.28,694.13
2016,4,18,12,45,930.0,119.5,1.65,27.5,942.0,960.38,684.92
2016,4,18,13,0,924.0,121.0,1.6,28.0,930.0,944.82,673.6
2016,4,18,13,15,919.0,120.0,1.55,28.0,911.5,924.27,660.61
2016,4,18,13,30,914.0,119.0,1.5,28.0,893.0,900.24,645.51
2016,4,18,13,45,904.0,119.0,1.45,28.0,866.0,869.66,626.26
2016,4,18,14,0,894.0,119.0,1.4,28.0,839.0,836.13,605.12
2016,4,18,14,15,885.0,117.5,1.4,28.0,806.0,799.25,582.28
2016,4,18,14,30,876.0,116.0,1.4,28.0,773.0,759.78,556.86
2016,4,18,14,45,856.0,117.0,1.4,28.0,732.0,719.22,529.2
2016,4,18,15,0,836.0,118.0,1.4,28.0,691.0,669.94,495.14
2016,4,18,15,15,819.5,115.0,1.35,28.0,647.0,618.04,458.16
2016,4,18,15,30,803.0,112.0,1.3,28.0,603.0,565.23,419.55
2016,4,18,15,45,769.5,112.5,1.3,28.0,552.0,506.35,375.77
2016,4,18,16,0,736.0,113.0,1.3,28.0,501.0,448.48,331.47
2016,4,18,16,15,706.0,107.5,1.3,27.0,450.0,388.39,285.4
2016,4,18,16,30,676.0,102.0,1.3,26.0,399.0,330.18,239.14
2016,4,18,16,45,629.0,97.0,1.35,25.5,345.0,269.81,190.15
2016,4,18,17,0,582.0,92.0,1.4,25.0,291.0,213.97,144.52
2016,4,18,17,15,525.0,82.5,1.3,23.5,239.5,157.73,100.52
2016,4,18,17,30,468.0,73.0,1.2,22.0,188.0,108.08,64.78
2016,4,18,17,45,382.5,61.0,1.2,20.5,140.0,59.55,36.12
2016,4,18,18,0,297.0,49.0,1.2,19.0,92.0,37.01,26.08
2016,4,18,18,15,148.5,33.5,1.2,18.0,55.0,25.13,14.47
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,13.47,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,17.5,0.55,14.5,28.5,13.33,0.0
2016,4,19,6,0,224.0,35.0,0.5,15.0,57.0,26.55,16.43
2016,4,19,6,15,321.5,48.5,0.5,15.5,101.5,36.85,26.55
2016,4,19,6,30,419.0,62.0,0.5,16.0,146.0,67.38,41.46
2016,4,19,6,45,498.5,70.0,0.55,16.5,198.5,112.08,67.98
2016,4,19,7,0,578.0,78.0,0.6,17.0,251.0,166.36,107.96
2016,4,19,7,15,624.0,84.5,0.55,17.5,304.0,220.91,152.67
2016,4,19,7,30,670.0,91.0,0.5,18.0,357.0,280.19,202.07
2016,4,19,7,45,714.0,93.0,0.5,18.5,412.0,339.14,251.0
2016,4,19,8,0,758.0,95.0,0.5,19.0,467.0,402.77,302.36
2016,4,19,8,15,782.0,99.0,0.4,19.5,517.5,460.86,347.46
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,519.67,391.04
2016,4,19,8,45,825.5,105.5,0.25,21.0,615.0,574.94,429.87
2016,4,19,9,0,845.0,108.0,0.2,22.0,662.0,629.78,466.64
2016,4,19,9,15,858.5,111.0,0.3,23.0,703.5,680.44,500.91
2016,4,19,9,30,872.0,114.0,0.4,24.0,745.0,723.05,529.1
2016,4,19,9,45,873.0,120.5,0.55,25.0,778.5,763.35,555.64
2016,4,19,10,0,874.0,127.0,0.7,26.0,812.0,800.64,579.23
2016,4,19,10,15,734.0,203.5,0.8,26.0,792.5,803.31,579.17
2016,4,19,10,30,594.0,280.0,0.9,26.0,773.0,773.9,558.39
2016,4,19,10,45,630.5,271.0,1.0,26.5,806.5,816.52,586.95
2016,4,19,11,0,667.0,262.0,1.1,27.0,840.0,855.25,611.92
2016,4,19,11,15,670.0,264.5,1.2,27.0,852.5,872.32,623.54
2016,4,19,11,30,673.0,267.0,1.3,27.0,865.0,886.4,633.5
2016,4,19,11,45,596.0,310.0,1.4,27.0,842.5,858.39,614.75
2016,4,19,12,0,519.0,353.0,1.5,27.0,820.0,829.8,595.7
2016,4,19,12,15,449.5,376.5,1.55,27.0,780.5,787.02,567.1
2016,4,19,12,30,380.0,400.0,1.6,27.0,741.0,728.16,527.8
2016,4,19,12,45,417.5,377.5,1.65,27.5,748.0,751.59,544.16
2016,4,19,13,0,455.0,355.0,1.7,28.0,755.0,758.28,548.89
2016,4,19,13,15,462.5,344.0,1.75,27.5,743.5,745.57,542.37
2016,4,19,13,30,470.0,333.0,1.8,27.0,732.0,730.38,534.28
2016,4,19,13,45,358.5,360.0,1.9,27.0,659.5,634.62,468.17
2016,4,19,14,0,247.0,387.0,2.0,27.0,587.0,558.17,414.02
2016,4,19,14,15,195.5,374.0,2.0,26.5,528.5,482.66,361.36
2016,4,19,14,30,144.0,361.0,2.0,26.0,470.0,424.63,319.94
2016,4,19,14,45,89.0,318.0,2.05,25.5,384.5,328.75,249.86
2016,4,19,15,0,34.0,275.0,2.1,25.0,299.0,250.85,191.42
2016,4,19,15,15,36.0,260.5,2.15,24.5,284.5,237.05,181.9
2016,4,19,15,30,38.0,246.0,2.2,24.0,270.0,223.06,171.87
2016,4,19,15,45,21.5,208.5,2.3,23.5,222.5,174.02,134.17
2016,4,19,16,0,5.0,171.0,2.4,23.0,175.0,135.15,104.01
2016,4,19,16,15,153.0,170.0,2.45,22.0,238.5,202.24,156.69
2016,4,19,16,30,301.0,169.0,2.5,21.0,302.0,245.75,187.73
2016,4,19,16,45,272.0,154.0,2.6,20.0,262.5,204.77,154.29
2016,4,19,17,0,243.0,139.0,2.7,19.0,223.0,166.86,123.46
2016,4,19,17,15,218.5,117.5,2.6,18.0,183.5,128.05,92.05
2016,4,19,17,30,194.0,96.0,2.5,17.0,144.0,92.4,64.42
2016,4,19,17,45,163.0,74.5,2.45,16.5,108.5,59.89,41.72
2016,4,19,18,0,132.0,53.0,2.4,16.0,73.0,38.87,28.08
2016,4,19,18,15,66.0,34.0,2.15,15.5,44.0,25.44,15.11
2016,4,19,18,30,0.0,15.0,1.9,15.0,15.0,11.45,0.0
2016,4,19,18,45,0.0,7.5,1.7,15.0,7.5,5.9,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.95,12.5,32.5,13.73,0.0
2016,4,20,6,0,306.0,34.0,0.9,13.0,65.0,27.88,17.9
2016,4,20,6,15,406.5,45.0,1.0,13.5,112.0,36.76,26.73
2016,4,20,6,30,507.0,56.0,1.1,14.0,159.0,65.63,38.55
2016,4,20,6,45,578.0,62.5,1.25,15.0,213.0,113.52,66.49
2016,4,20,7,0,649.0,69.0,1.4,16.0,267.0,169.75,108.42
2016,4,20,7,15,691.5,75.0,1.35,16.5,321.0,227.08,156.4
2016,4,20,7,30,734.0,81.0,1.3,17.0,375.0,288.61,208.99
2016,4,20,7,45,766.5,84.5,1.3,18.0,429.0,349.86,260.82
2016,4,20,8,0,799.0,88.0,1.3,19.0,483.0,411.48,311.5
2016,4,20,8,15,820.5,91.5,1.35,19.5,533.0,469.97,359.06
2016,4,20,8,30,842.0,95.0,1.4,20.0,583.0,528.83,405.26
2016,4,20,8,45,857.0,98.5,1.5,20.5,629.5,584.1,447.58
2016,4,20,9,0,872.0,102.0,1.6,21.0,676.0,634.26,485.04
2016,4,20,9,15,883.5,104.0,1.65,21.0,716.5,682.81,520.89
2016,4,20,9,30,895.0,106.0,1.7,21.0,757.0,729.53,554.6
2016,4,20,9,45,906.0,106.5,1.8,21.5,792.5,772.43,584.3
2016,4,20,10,0,917.0,107.0,1.9,22.0,828.0,812.97,610.66
2016,4,20,10,15,922.5,109.0,1.95,22.0,856.5,847.94,633.48
2016,4,20,10,30,928.0,111.0,2.0,22.0,885.0,879.8,654.16
2016,4,20,10,45,923.0,117.5,2.05,22.5,903.5,903.64,668.22
2016,4,20,11,0,918.0,124.0,2.1,23.0,922.0,923.59,679.76
2016,4,20,11,15,920.0,125.0,2.15,23.0,935.0,940.86,690.93
2016,4,20,11,30,922.0,126.0,2.2,23.0,948.0,954.47,699.82
2016,4,20,11,45,910.0,134.0,2.3,23.5,950.0,958.01,701.42
2016,4,20,12,0,898.0,142.0,2.4,24.0,952.0,957.58,700.61
2016,4,20,12,15,897.0,142.0,2.45,24.0,949.0,956.35,700.29
2016,4,20,12,30,896.0,142.0,2.5,24.0,946.0,951.47,697.69
2016,4,20,12,45,895.5,139.5,2.55,24.0,936.0,941.19,691.69
2016,4,20,13,0,895.0,137.0,2.6,24.0,926.0,927.28,683.4
2016,4,20,13,15,890.0,136.0,2.65,23.5,907.0,907.22,672.39
2016,4,20,13,30,885.0,135.0,2.7,23.0,888.0,883.79,659.12
2016,4,20,13,45,877.0,133.5,2.75,23.0,862.0,854.22,640.36
2016,4,20,14,0,869.0,132.0,2.8,23.0,836.0,821.7,619.49
2016,4,20,14,15,859.5,130.0,2.85,22.5,803.0,793.82,602.57
2016,4,20,14,30,850.0,128.0,2.9,22.0,770.0,753.5,575.59
2016,4,20,14,45,835.0,126.5,2.95,22.0,730.5,707.61,542.9
2016,4,20,15,0,820.0,125.0,3.0,22.0,691.0,660.11,508.29
2016,4,20,15,15,765.0,129.0,3.0,21.5,630.5,592.33,458.47
2016,4,20,15,30,710.0,133.0,3.0,21.0,570.0,528.08,410.04
2016,4,20,15,45,726.5,121.5,3.0,21.0,538.0,487.51,377.46
2016,4,20,16,0,743.0,110.0,3.0,21.0,506.0,443.52,340.83
2016,4,20,16,15,714.0,105.0,2.9,20.0,454.5,384.19,292.54
2016,4,20,16,30,685.0,100.0,2.8,19.0,403.0,326.63,244.28
2016,4,20,16,45,649.0,92.5,2.7,18.5,351.0,267.06,193.28
2016,4,20,17,0,613.0,85.0,2.6,18.0,299.0,210.78,145.0
2016,4,20,17,15,558.5,77.0,2.3,17.0,247.0,154.8,99.49
2016,4,20,17,30,504.0,69.0,2.0,16.0,195.0,105.01,62.97
2016,4,20,17,45,426.5,58.0,1.7,15.5,147.0,58.56,36.57
2016,4,20,18,0,349.0,47.0,1.4,15.0,99.0,38.13,27.62
2016,4,20,18,15,174.5,35.0,1.3,14.5,61.0,26.33,16.11
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,16.84,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,65.0,20.0,0.3,13.5,27.0,15.21,0.43
2016,4,21,6,0,130.0,40.0,0.4,14.0,54.0,29.72,19.6
2016,4,21,6,15,196.0,59.0,0.5,14.5,93.0,43.41,32.51
2016,4,21,6,30,262.0,78.0,0.6,15.0,132.0,68.02,46.18
2016,4,21,6,45,306.0,95.5,0.75,15.5,176.5,106.89,72.12
2016,4,21,7,0,350.0,113.0,0.9,16.0,221.0,150.73,105.6
2016,4,21,7,15,410.0,117.5,1.0,16.0,267.0,193.31,139.71
2016,4,21,7,30,470.0,122.0,1.1,16.0,313.0,242.23,180.33
2016,4,21,7,45,498.5,134.5,1.25,16.5,361.5,293.08,223.31
2016,4,21,8,0,527.0,147.0,1.4,17.0,410.0,346.4,267.58
2016,4,21,8,15,454.5,186.5,1.5,17.0,429.5,378.72,295.72
2016,4,21,8,30,382.0,226.0,1.6,17.0,449.0,393.51,308.93
2016,4,21,8,45,379.5,247.5,1.75,17.5,484.0,432.36,339.14
2016,4,21,9,0,377.0,269.0,1.9,18.0,519.0,470.15,367.65
2016,4,21,9,15,324.5,302.0,2.0,18.0,526.5,484.47,377.94
2016,4,21,9,30,272.0,335.0,2.1,18.0,534.0,493.58,383.96
2016,4,21,9,45,233.0,359.0,2.25,18.5,535.0,486.71,377.71
2016,4,21,10,0,194.0,383.0,2.4,19.0,536.0,488.54,377.6
2016,4,21,10,15,186.5,398.5,2.45,19.0,550.0,504.55,388.98
2016,4,21,10,30,179.0,414.0,2.5,19.0,564.0,519.41,399.36
2016,4,21,10,45,279.0,400.5,2.55,19.5,641.0,613.29,468.74
2016,4,21,11,0,379.0,387.0,2.6,20.0,718.0,694.78,527.38
2016,4,21,11,15,426.0,373.5,2.65,20.0,750.5,745.69,563.42
2016,4,21,11,30,473.0,360.0,2.7,20.0,783.0,782.58,589.88
2016,4,21,11,45,485.5,352.5,2.75,20.0,789.0,791.95,596.64
2016,4,21,12,0,498.0,345.0,2.8,20.0,795.0,798.88,601.97
2016,4,21,12,15,524.5,343.0,2.85,20.0,816.5,820.78,617.79
2016,4,21,12,30,551.0,341.0,2.9,20.0,838.0,839.89,631.55
2016,4,21,12,45,310.5,378.0,3.0,20.0,657.5,637.6,485.53
2016,4,21,13,0,70.0,415.0,3.1,20.0,477.0,421.62,323.0
2016,4,21,13,15,54.5,388.0,3.2,20.0,436.0,381.62,293.92
2016,4,21,13,30,39.0,361.0,3.3,20.0,395.0,342.16,264.18
2016,4,21,13,45,235.5,344.5,3.4,20.5,537.0,516.17,399.7
2016,4,21,14,0,432.0,328.0,3.5,21.0,679.0,660.66,507.42
2016,4,21,14,15,433.5,312.5,3.55,20.5,652.5,631.41,486.88
2016,4,21,14,30,435.0,297.0,3.6,20.0,626.0,600.38,465.68
2016,4,21,14,45,643.5,200.0,3.65,20.0,659.5,643.55,501.08
2016,4,21,15,0,852.0,103.0,3.7,20.0,693.0,652.01,509.58
2016,4,21,15,15,837.0,100.5,3.7,19.5,650.0,605.92,474.58
2016,4,21,15,30,822.0,98.0,3.7,19.0,607.0,553.98,434.49
2016,4,21,15,45,801.5,95.5,3.7,19.0,559.0,498.5,389.67
2016,4,21,16,0,781.0,93.0,3.7,19.0,511.0,443.08,343.63
2016,4,21,16,15,754.0,89.0,3.6,18.5,460.0,384.13,294.13
2016,4,21,16,30,727.0,85.0,3.5,18.0,409.0,326.62,244.54
2016,4,21,16,45,690.0,80.0,3.4,18.0,356.5,265.22,190.99
2016,4,21,17,0,653.0,75.0,3.3,18.0,304.0,208.81,141.84
2016,4,21,17,15,600.0,68.5,3.0,17.0,252.0,152.27,95.67
2016,4,21,17,30,547.0,62.0,2.7,16.0,200.0,101.61,58.76
2016,4,21,17,45,471.0,53.0,2.4,15.5,151.5,54.44,33.13
2016,4,21,18,0,395.0,44.0,2.1,15.0,103.0,35.92,25.73
2016,4,21,18,15,197.5,34.5,1.95,14.5,64.0,26.08,16.06
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,18.18,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,2.9,12.5,3.5,2.64,0.0
2016,4,22,6,0,0.0,7.0,3.2,13.0,7.0,5.3,0.0
2016,4,22,6,15,0.0,12.0,3.3,13.0,12.0,9.1,2.41
2016,4,22,6,30,0.0,17.0,3.4,13.0,17.0,12.91,5.45
2016,4,22,6,45,0.0,22.5,3.5,13.5,22.5,17.12,9.11
2016,4,22,7,0,0.0,28.0,3.6,14.0,28.0,21.33,12.73
2016,4,22,7,15,0.0,33.5,3.65,14.0,33.5,25.56,16.34
2016,4,22,7,30,0.0,39.0,3.7,14.0,39.0,29.8,19.91
2016,4,22,7,45,0.0,66.5,3.75,14.5,66.5,51.01,37.82
2016,4,22,8,0,0.0,94.0,3.8,15.0,94.0,72.34,55.53
2016,4,22,8,15,0.0,100.0,3.9,15.0,100.0,77.06,59.27
2016,4,22,8,30,0.0,106.0,4.0,15.0,106.0,81.8,63.02
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,52.69,38.59
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,23.79,14.33
2016,4,22,9,15,0.0,52.0,4.45,15.0,52.0,40.02,27.84
2016,4,22,9,30,0.0,73.0,4.7,15.0,73.0,56.32,41.3
2016,4,22,9,45,2.0,126.0,4.95,15.5,127.5,99.39,76.63
2016,4,22,10,0,4.0,179.0,5.2,16.0,182.0,143.49,112.24
2016,4,22,10,15,3.5,173.5,5.3,16.0,177.0,138.93,108.35
2016,4,22,10,30,3.0,168.0,5.4,16.0,172.0,134.32,104.48
2016,4,22,10,45,76.5,302.5,5.5,16.5,370.5,321.08,255.14
2016,4,22,11,0,150.0,437.0,5.6,17.0,569.0,525.07,412.48
2016,4,22,11,15,128.0,440.0,5.6,16.5,554.0,512.15,401.97
2016,4,22,11,30,106.0,443.0,5.6,16.0,539.0,480.44,377.9
2016,4,22,11,45,60.5,365.0,5.65,16.0,420.0,368.97,291.13
2016,4,22,12,0,15.0,287.0,5.7,16.0,301.0,243.91,191.84
2016,4,22,12,15,7.5,215.0,5.65,15.5,222.5,177.43,139.11
2016,4,22,12,30,0.0,143.0,5.6,15.0,144.0,112.21,86.45
2016,4,22,12,45,11.5,236.5,5.6,15.0,247.0,198.44,156.6
2016,4,22,13,0,23.0,330.0,5.6,15.0,350.0,286.41,226.9
2016,4,22,13,15,11.5,232.0,5.45,14.5,242.0,194.11,153.36
2016,4,22,13,30,0.0,134.0,5.3,14.0,134.0,104.7,80.84
2016,4,22,13,45,147.5,257.0,5.2,14.0,377.0,349.71,282.66
2016,4,22,14,0,295.0,380.0,5.1,14.0,620.0,584.28,465.99
2016,4,22,14,15,418.5,319.0,4.9,14.0,645.0,623.39,497.18
2016,4,22,14,30,542.0,258.0,4.7,14.0,670.0,641.42,512.57
2016,4,22,14,45,667.5,197.5,4.55,14.0,679.0,655.03,523.99
2016,4,22,15,0,793.0,137.0,4.4,14.0,688.0,647.89,518.97
2016,4,22,15,15,484.5,209.5,4.4,14.0,540.0,487.51,392.04
2016,4,22,15,30,176.0,282.0,4.4,14.0,392.0,335.79,270.2
2016,4,22,15,45,88.0,156.5,4.45,14.0,211.5,176.2,141.48
2016,4,22,16,0,0.0,31.0,4.5,14.0,31.0,23.72,14.49
2016,4,22,16,15,0.0,47.0,4.4,13.5,47.0,35.99,25.09
2016,4,22,16,30,0.0,63.0,4.3,13.0,63.0,48.3,35.76
2016,4,22,16,45,0.0,55.0,4.2,13.0,55.0,42.11,30.57
2016,4,22,17,0,0.0,47.0,4.1,13.0,47.0,35.93,25.35
2016,4,22,17,15,272.0,57.5,3.7,12.5,126.5,89.37,58.98
2016,4,22,17,30,544.0,68.0,3.3,12.0,206.0,104.49,62.67
2016,4,22,17,45,452.0,59.5,2.9,12.0,156.0,57.68,37.45
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,38.87,28.7
2016,4,22,18,15,233.0,36.5,2.25,11.5,67.0,27.68,17.78
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,16.62,0.0
2016,4,22,18,45,53.0,11.0,1.8,10.5,14.0,8.65,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
