Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.5,20.0,1.7,11.5,35.5,15.27,3.53
2016,4,23,6,0,267.0,40.0,1.9,12.0,71.0,30.39,20.56
2016,4,23,6,15,362.5,52.5,2.0,12.0,117.0,40.0,29.89
2016,4,23,6,30,458.0,65.0,2.1,12.0,163.0,68.8,43.57
2016,4,23,6,45,516.5,74.5,2.25,12.5,214.0,114.47,70.92
2016,4,23,7,0,575.0,84.0,2.4,13.0,265.0,167.09,110.86
2016,4,23,7,15,450.0,117.5,2.4,13.0,275.0,200.6,146.22
2016,4,23,7,30,325.0,151.0,2.4,13.0,285.0,217.5,167.25
2016,4,23,7,45,359.5,166.5,2.4,13.5,333.0,263.51,206.03
2016,4,23,8,0,394.0,182.0,2.4,14.0,381.0,319.9,252.6
2016,4,23,8,15,388.0,205.5,2.45,14.5,417.5,353.93,281.05
2016,4,23,8,30,382.0,229.0,2.5,15.0,454.0,393.71,313.07
2016,4,23,8,45,604.5,172.5,2.6,15.5,561.5,505.88,400.91
2016,4,23,9,0,827.0,116.0,2.7,16.0,669.0,618.61,487.66
2016,4,23,9,15,840.0,118.5,2.75,16.0,709.5,667.27,524.61
2016,4,23,9,30,853.0,121.0,2.8,16.0,750.0,714.37,559.98
2016,4,23,9,45,549.0,249.5,2.85,16.5,661.5,642.34,501.8
2016,4,23,10,0,245.0,378.0,2.9,17.0,573.0,533.83,415.33
2016,4,23,10,15,410.5,334.5,2.95,17.0,675.0,648.79,503.82
2016,4,23,10,30,576.0,291.0,3.0,17.0,777.0,760.22,586.54
2016,4,23,10,45,743.0,206.0,3.1,17.5,848.5,844.55,648.34
2016,4,23,11,0,910.0,121.0,3.2,18.0,920.0,905.71,690.1
2016,4,23,11,15,912.5,122.0,3.2,18.0,933.0,923.06,701.05
2016,4,23,11,30,915.0,123.0,3.2,18.0,946.0,936.81,709.98
2016,4,23,11,45,914.5,123.5,3.2,18.5,951.0,943.78,713.04
2016,4,23,12,0,914.0,124.0,3.2,19.0,956.0,947.03,713.72
2016,4,23,12,15,913.0,124.0,3.2,19.0,953.0,945.67,712.79
2016,4,23,12,30,912.0,124.0,3.2,19.0,950.0,940.61,709.49
2016,4,23,12,45,703.5,236.0,3.25,19.0,869.0,873.55,662.71
2016,4,23,13,0,495.0,348.0,3.3,19.0,788.0,777.68,591.49
2016,4,23,13,15,508.0,328.5,3.35,19.0,772.5,761.5,581.77
2016,4,23,13,30,521.0,309.0,3.4,19.0,757.0,742.46,569.34
2016,4,23,13,45,692.5,219.5,3.5,19.0,795.5,791.39,608.79
2016,4,23,14,0,864.0,130.0,3.6,19.0,834.0,806.84,623.26
2016,4,23,14,15,854.0,128.0,3.65,18.5,801.5,778.47,604.56
2016,4,23,14,30,844.0,126.0,3.7,18.0,769.0,738.13,576.5
2016,4,23,14,45,694.0,175.0,3.8,18.0,686.5,650.38,510.05
2016,4,23,15,0,544.0,224.0,3.9,18.0,604.0,560.66,441.35
2016,4,23,15,15,659.5,172.0,3.85,17.5,603.5,561.69,443.44
2016,4,23,15,30,775.0,120.0,3.8,17.0,603.0,543.13,428.99
2016,4,23,15,45,745.0,119.0,3.8,17.0,553.5,486.41,382.79
2016,4,23,16,0,715.0,118.0,3.8,17.0,504.0,430.56,336.32
2016,4,23,16,15,686.0,112.5,3.75,16.5,454.0,372.6,287.63
2016,4,23,16,30,657.0,107.0,3.7,16.0,404.0,316.46,239.29
2016,4,23,16,45,612.0,102.0,3.65,15.5,351.5,258.57,189.4
2016,4,23,17,0,567.0,97.0,3.6,15.0,299.0,205.0,143.47
2016,4,23,17,15,512.0,88.0,3.35,14.5,248.0,151.39,99.8
2016,4,23,17,30,457.0,79.0,3.1,14.0,197.0,100.94,62.78
2016,4,23,17,45,366.0,68.5,2.85,13.5,149.0,58.26,39.59
2016,4,23,18,0,275.0,58.0,2.6,13.0,101.0,43.18,32.39
2016,4,23,18,15,173.5,40.0,2.45,12.5,63.5,29.9,19.7
2016,4,23,18,30,72.0,22.0,2.3,12.0,26.0,16.59,0.11
2016,4,23,18,45,36.0,11.0,2.15,12.0,13.0,8.65,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,10.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,11.0,6.0,4.72,0.0
2016,4,24,5,45,44.5,26.5,2.55,11.5,32.0,19.9,7.54
2016,4,24,6,0,89.0,47.0,2.9,12.0,58.0,34.44,24.15
2016,4,24,6,15,146.0,68.5,2.9,12.0,96.5,49.31,38.16
2016,4,24,6,30,203.0,90.0,2.9,12.0,135.0,72.6,52.43
2016,4,24,6,45,248.5,109.0,2.95,12.5,179.0,107.56,76.28
2016,4,24,7,0,294.0,128.0,3.0,13.0,223.0,148.14,107.51
2016,4,24,7,15,362.5,131.0,2.95,13.0,268.5,190.67,141.52
2016,4,24,7,30,431.0,134.0,2.9,13.0,314.0,237.94,180.89
2016,4,24,7,45,316.0,175.5,2.9,13.0,316.5,255.09,200.6
2016,4,24,8,0,201.0,217.0,2.9,13.0,319.0,258.04,206.52
2016,4,24,8,15,161.0,241.5,2.9,13.5,328.5,273.41,219.61
2016,4,24,8,30,121.0,266.0,2.9,14.0,338.0,284.46,228.29
2016,4,24,8,45,345.5,235.0,2.95,14.5,462.0,399.18,319.84
2016,4,24,9,0,570.0,204.0,3.0,15.0,586.0,536.67,426.9
2016,4,24,9,15,316.5,266.0,3.0,15.5,481.0,443.96,352.84
2016,4,24,9,30,63.0,328.0,3.0,16.0,376.0,317.13,250.28
2016,4,24,9,45,238.5,328.5,3.05,17.0,517.5,472.8,372.22
2016,4,24,10,0,414.0,329.0,3.1,18.0,659.0,628.85,488.43
2016,4,24,10,15,493.0,312.0,3.1,18.0,719.0,692.69,535.08
2016,4,24,10,30,572.0,295.0,3.1,18.0,779.0,758.32,582.87
2016,4,24,10,45,527.5,320.5,3.1,18.5,775.5,759.34,580.74
2016,4,24,11,0,483.0,346.0,3.1,19.0,772.0,755.98,575.93
2016,4,24,11,15,486.5,348.5,3.25,19.0,783.0,770.67,586.89
2016,4,24,11,30,490.0,351.0,3.4,19.0,794.0,783.07,596.1
2016,4,24,11,45,488.0,354.5,3.6,19.0,798.0,789.04,600.95
2016,4,24,12,0,486.0,358.0,3.8,19.0,802.0,792.48,604.06
2016,4,24,12,15,691.5,251.0,3.95,19.0,880.5,883.87,674.12
2016,4,24,12,30,897.0,144.0,4.1,19.0,959.0,941.73,716.31
2016,4,24,12,45,884.0,150.5,4.35,19.0,945.5,928.05,707.98
2016,4,24,13,0,871.0,157.0,4.6,19.0,932.0,925.61,708.66
2016,4,24,13,15,680.0,244.5,4.7,18.5,842.5,834.91,644.57
2016,4,24,13,30,489.0,332.0,4.8,18.0,753.0,733.47,569.44
2016,4,24,13,45,424.0,347.5,4.95,18.0,705.0,679.42,529.84
2016,4,24,14,0,359.0,363.0,5.1,18.0,657.0,615.28,482.04
2016,4,24,14,15,465.0,306.5,5.15,17.5,671.5,643.26,506.71
2016,4,24,14,30,571.0,250.0,5.2,17.0,686.0,650.26,515.1
2016,4,24,14,45,587.0,227.5,5.3,16.5,657.0,620.76,494.11
2016,4,24,15,0,603.0,205.0,5.4,16.0,628.0,584.31,467.33
2016,4,24,15,15,513.0,220.5,5.35,15.5,564.5,509.48,408.67
2016,4,24,15,30,423.0,236.0,5.3,15.0,501.0,445.71,357.95
2016,4,24,15,45,348.0,231.0,5.3,14.5,438.0,371.47,298.68
2016,4,24,16,0,273.0,226.0,5.3,14.0,375.0,313.19,251.58
2016,4,24,16,15,384.0,197.5,5.2,13.5,384.5,314.0,249.63
2016,4,24,16,30,495.0,169.0,5.1,13.0,394.0,307.54,239.41
2016,4,24,16,45,477.0,150.5,5.0,13.0,345.5,255.07,193.14
2016,4,24,17,0,459.0,132.0,4.9,13.0,297.0,204.24,148.54
2016,4,24,17,15,402.5,118.0,4.65,12.5,245.5,152.94,106.94
2016,4,24,17,30,346.0,104.0,4.4,12.0,194.0,108.21,74.03
2016,4,24,17,45,292.0,84.5,4.2,12.0,148.5,66.53,48.34
2016,4,24,18,0,238.0,65.0,4.0,12.0,103.0,47.53,36.39
2016,4,24,18,15,147.0,44.0,3.9,11.5,64.5,32.45,22.07
2016,4,24,18,30,56.0,23.0,3.8,11.0,26.0,17.27,1.98
2016,4,24,18,45,28.0,11.5,3.75,10.5,13.0,9.05,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,42.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,84.0,11.0,2.0,7.0,12.0,8.65,0.0
2016,4,25,5,45,240.5,23.5,2.3,8.0,48.0,19.21,8.16
2016,4,25,6,0,397.0,36.0,2.6,9.0,84.0,29.73,20.46
2016,4,25,6,15,487.0,44.5,2.9,9.5,133.5,36.7,27.34
2016,4,25,6,30,577.0,53.0,3.2,10.0,183.0,62.35,36.56
2016,4,25,6,45,636.0,59.0,3.55,10.5,236.5,112.21,64.86
2016,4,25,7,0,695.0,65.0,3.9,11.0,290.0,171.45,110.15
2016,4,25,7,15,734.0,70.0,4.0,11.5,345.0,228.87,159.55
2016,4,25,7,30,773.0,75.0,4.1,12.0,400.0,289.95,213.91
2016,4,25,7,45,800.5,79.0,4.2,12.5,453.5,349.55,267.51
2016,4,25,8,0,828.0,83.0,4.3,13.0,507.0,410.77,321.52
2016,4,25,8,15,849.0,86.5,4.3,13.0,558.0,469.9,373.11
2016,4,25,8,30,870.0,90.0,4.3,13.0,609.0,527.41,422.07
2016,4,25,8,45,886.5,92.0,4.3,13.5,656.0,582.01,466.55
2016,4,25,9,0,903.0,94.0,4.3,14.0,703.0,635.7,508.93
2016,4,25,9,15,914.5,96.5,4.35,14.0,745.0,685.46,548.3
2016,4,25,9,30,926.0,99.0,4.4,14.0,787.0,733.31,585.37
2016,4,25,9,45,935.5,100.5,4.45,14.5,823.0,776.64,617.2
2016,4,25,10,0,945.0,102.0,4.5,15.0,859.0,817.42,645.53
2016,4,25,10,15,951.0,103.0,4.55,15.0,887.5,852.22,669.94
2016,4,25,10,30,957.0,104.0,4.6,15.0,916.0,883.84,692.02
2016,4,25,10,45,962.0,104.5,4.65,15.5,937.5,910.83,709.41
2016,4,25,11,0,967.0,105.0,4.7,16.0,959.0,934.3,724.28
2016,4,25,11,15,969.0,106.0,4.7,16.0,972.0,951.97,736.11
2016,4,25,11,30,971.0,107.0,4.7,16.0,985.0,965.83,745.37
2016,4,25,11,45,970.5,107.5,4.75,16.5,990.0,973.14,749.11
2016,4,25,12,0,970.0,108.0,4.8,17.0,995.0,976.51,750.26
2016,4,25,12,15,969.0,108.0,4.7,17.0,992.0,975.04,748.41
2016,4,25,12,30,968.0,108.0,4.6,17.0,989.0,969.65,743.98
2016,4,25,12,45,955.5,113.5,4.6,17.0,975.0,955.32,734.28
2016,4,25,13,0,943.0,119.0,4.6,17.0,961.0,937.36,722.19
2016,4,25,13,15,938.5,118.5,4.5,17.0,942.0,917.35,707.97
2016,4,25,13,30,934.0,118.0,4.4,17.0,923.0,893.82,691.36
2016,4,25,13,45,926.5,117.0,4.3,17.0,896.5,864.01,670.37
2016,4,25,14,0,919.0,116.0,4.2,17.0,870.0,831.09,647.44
2016,4,25,14,15,910.0,114.5,4.15,17.0,836.5,793.66,621.41
2016,4,25,14,30,901.0,113.0,4.1,17.0,803.0,753.58,591.73
2016,4,25,14,45,889.0,111.0,4.05,17.0,763.5,708.62,557.9
2016,4,25,15,0,877.0,109.0,4.0,17.0,724.0,661.69,521.91
2016,4,25,15,15,861.5,106.0,3.95,17.0,679.0,613.96,484.39
2016,4,25,15,30,846.0,103.0,3.9,17.0,634.0,560.38,441.54
2016,4,25,15,45,827.0,99.5,3.9,17.0,585.0,503.85,395.39
2016,4,25,16,0,808.0,96.0,3.9,17.0,536.0,447.19,347.81
2016,4,25,16,15,781.5,92.0,3.75,16.5,484.0,387.43,297.02
2016,4,25,16,30,755.0,88.0,3.6,16.0,432.0,329.0,246.12
2016,4,25,16,45,718.0,83.0,3.5,15.5,378.0,266.35,191.51
2016,4,25,17,0,681.0,78.0,3.4,15.0,324.0,208.83,141.52
2016,4,25,17,15,629.5,71.5,3.15,14.0,270.5,151.53,94.87
2016,4,25,17,30,578.0,65.0,2.9,13.0,217.0,99.9,58.2
2016,4,25,17,45,495.5,56.5,2.65,12.5,166.0,52.02,34.73
2016,4,25,18,0,413.0,48.0,2.4,12.0,115.0,39.13,29.05
2016,4,25,18,15,291.5,35.5,2.25,11.5,74.0,28.93,19.2
2016,4,25,18,30,170.0,23.0,2.1,11.0,33.0,17.55,3.44
2016,4,25,18,45,85.0,11.5,2.0,10.5,16.5,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,10.23,0.0
2016,4,26,5,45,146.5,27.5,1.3,9.0,46.5,20.78,9.99
2016,4,26,6,0,293.0,42.0,1.4,10.0,80.0,32.0,22.47
2016,4,26,6,15,375.5,54.5,1.45,10.5,125.5,43.83,33.65
2016,4,26,6,30,458.0,67.0,1.5,11.0,171.0,68.29,44.26
2016,4,26,6,45,506.5,77.5,1.55,11.5,220.5,113.42,71.01
2016,4,26,7,0,555.0,88.0,1.6,12.0,270.0,164.23,109.5
2016,4,26,7,15,628.0,82.0,1.65,12.5,321.0,212.14,148.35
2016,4,26,7,30,701.0,76.0,1.7,13.0,372.0,269.4,196.96
2016,4,26,7,45,572.5,125.5,1.75,14.0,388.0,309.73,236.69
2016,4,26,8,0,444.0,175.0,1.8,15.0,404.0,330.66,257.97
2016,4,26,8,15,451.0,194.0,1.8,15.5,446.0,377.1,295.97
2016,4,26,8,30,458.0,213.0,1.8,16.0,488.0,423.41,332.59
2016,4,26,8,45,530.5,203.5,1.8,16.5,545.5,481.46,377.39
2016,4,26,9,0,603.0,194.0,1.8,17.0,603.0,549.7,428.73
2016,4,26,9,15,552.0,228.5,1.8,17.0,620.0,571.19,444.31
2016,4,26,9,30,501.0,263.0,1.8,17.0,637.0,592.0,458.91
2016,4,26,9,45,527.0,270.0,1.8,17.5,679.5,638.77,492.03
2016,4,26,10,0,553.0,277.0,1.8,18.0,722.0,685.45,524.17
2016,4,26,10,15,525.5,300.0,1.9,18.0,734.5,703.82,536.62
2016,4,26,10,30,498.0,323.0,2.0,18.0,747.0,718.46,546.53
2016,4,26,10,45,508.0,331.5,2.1,18.5,773.0,748.3,566.72
2016,4,26,11,0,518.0,340.0,2.2,19.0,799.0,776.3,585.3
2016,4,26,11,15,669.0,261.0,2.3,19.0,862.5,850.33,640.17
2016,4,26,11,30,820.0,182.0,2.4,19.0,926.0,911.62,684.3
2016,4,26,11,45,622.0,284.0,2.55,19.0,850.5,842.74,634.42
2016,4,26,12,0,424.0,386.0,2.7,19.0,775.0,756.73,571.37
2016,4,26,12,15,413.5,390.0,2.8,19.0,768.5,750.42,567.92
2016,4,26,12,30,403.0,394.0,2.9,19.0,762.0,741.87,562.28
2016,4,26,12,45,416.0,383.0,3.05,19.0,759.0,739.19,561.71
2016,4,26,13,0,429.0,372.0,3.2,19.0,756.0,734.03,559.33
2016,4,26,13,15,521.5,329.0,3.3,18.5,787.0,766.09,586.03
2016,4,26,13,30,614.0,286.0,3.4,18.0,818.0,793.49,609.03
2016,4,26,13,45,702.0,229.0,3.5,18.0,820.0,798.9,615.46
2016,4,26,14,0,790.0,172.0,3.6,18.0,822.0,788.18,610.56
2016,4,26,14,15,780.0,169.0,3.65,18.0,790.0,751.63,584.37
2016,4,26,14,30,770.0,166.0,3.7,18.0,758.0,716.87,559.06
2016,4,26,14,45,764.5,159.0,3.75,18.0,722.0,674.85,528.12
2016,4,26,15,0,759.0,152.0,3.8,18.0,686.0,630.77,494.95
2016,4,26,15,15,742.0,148.0,3.8,17.5,643.0,580.88,457.22
2016,4,26,15,30,725.0,144.0,3.8,17.0,600.0,530.35,417.93
2016,4,26,15,45,710.0,136.0,3.8,16.5,554.5,476.95,375.25
2016,4,26,16,0,695.0,128.0,3.8,16.0,509.0,423.36,331.08
2016,4,26,16,15,666.0,122.5,3.75,15.5,458.5,366.74,283.33
2016,4,26,16,30,637.0,117.0,3.7,15.0,408.0,311.97,236.06
2016,4,26,16,45,606.5,107.5,3.65,14.5,357.5,255.68,187.1
2016,4,26,17,0,576.0,98.0,3.6,14.0,307.0,202.15,140.76
2016,4,26,17,15,522.5,89.5,3.4,13.5,256.0,149.2,97.92
2016,4,26,17,30,469.0,81.0,3.2,13.0,205.0,99.2,61.99
2016,4,26,17,45,390.5,69.5,3.0,12.5,157.0,56.07,44.53
2016,4,26,18,0,312.0,58.0,2.8,12.0,109.0,43.45,32.89
2016,4,26,18,15,208.5,41.5,2.65,11.5,70.5,31.15,21.19
2016,4,26,18,30,105.0,25.0,2.5,11.0,32.0,18.86,5.27
2016,4,26,18,45,52.5,12.5,2.4,11.0,16.0,9.83,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,45.0,12.0,2.1,11.0,14.0,9.44,0.0
2016,4,27,5,45,177.0,27.0,2.35,11.5,48.0,20.54,10.2
2016,4,27,6,0,309.0,42.0,2.6,12.0,82.0,34.08,24.13
2016,4,27,6,15,397.0,52.5,2.65,12.0,128.5,42.31,32.1
2016,4,27,6,30,485.0,63.0,2.7,12.0,175.0,65.35,41.38
2016,4,27,6,45,242.5,64.0,2.75,12.5,120.0,73.93,48.08
2016,4,27,7,0,0.0,65.0,2.8,13.0,65.0,49.84,37.31
2016,4,27,7,15,0.0,81.0,2.85,13.0,81.0,62.06,47.69
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,74.36,58.0
2016,4,27,7,45,0.0,96.0,3.0,13.5,96.0,73.77,57.18
2016,4,27,8,0,0.0,95.0,3.1,14.0,95.0,73.1,56.3
2016,4,27,8,15,7.5,152.5,3.3,14.0,157.0,121.19,96.17
2016,4,27,8,30,15.0,210.0,3.5,14.0,219.0,170.86,136.73
2016,4,27,8,45,15.0,221.5,3.7,14.5,231.5,181.2,144.54
2016,4,27,9,0,15.0,233.0,3.9,15.0,244.0,191.53,152.33
2016,4,27,9,15,22.0,262.5,4.0,15.0,279.0,220.89,175.76
2016,4,27,9,30,29.0,292.0,4.1,15.0,314.0,261.3,207.78
2016,4,27,9,45,30.0,306.5,4.25,15.0,330.0,276.59,219.59
2016,4,27,10,0,31.0,321.0,4.4,15.0,346.0,291.93,231.47
2016,4,27,10,15,61.0,365.0,4.5,15.0,416.5,355.9,282.08
2016,4,27,10,30,91.0,409.0,4.6,15.0,487.0,422.01,333.6
2016,4,27,10,45,49.5,305.5,4.7,15.0,348.0,298.61,236.61
2016,4,27,11,0,8.0,202.0,4.8,15.0,209.0,166.24,130.3
2016,4,27,11,15,11.0,240.5,4.85,14.5,250.5,200.52,158.25
2016,4,27,11,30,14.0,279.0,4.9,14.0,292.0,235.18,186.22
2016,4,27,11,45,270.5,320.0,4.95,14.0,568.5,542.54,433.53
2016,4,27,12,0,527.0,361.0,5.0,14.0,845.0,824.5,646.67
2016,4,27,12,15,700.5,262.5,5.0,14.0,904.0,893.47,699.75
2016,4,27,12,30,874.0,164.0,5.0,14.0,963.0,944.9,738.6
2016,4,27,12,45,854.0,175.0,5.0,14.0,949.0,929.37,727.41
2016,4,27,13,0,834.0,186.0,5.0,14.0,935.0,910.39,714.25
2016,4,27,13,15,656.5,262.5,4.95,14.0,844.5,822.08,646.96
2016,4,27,13,30,479.0,339.0,4.9,14.0,754.0,724.16,571.21
2016,4,27,13,45,382.0,363.5,4.9,14.0,688.5,640.79,507.79
2016,4,27,14,0,285.0,388.0,4.9,14.0,623.0,574.57,456.09
2016,4,27,14,15,239.0,379.0,4.85,14.0,571.0,508.22,405.08
2016,4,27,14,30,193.0,370.0,4.8,14.0,519.0,457.33,365.3
2016,4,27,14,45,186.5,355.5,4.8,14.0,493.5,430.61,344.8
2016,4,27,15,0,180.0,341.0,4.8,14.0,468.0,403.8,323.96
2016,4,27,15,15,285.0,295.0,4.7,14.0,481.5,424.3,341.13
2016,4,27,15,30,390.0,249.0,4.6,14.0,495.0,424.57,341.16
2016,4,27,15,45,415.0,221.0,4.55,14.0,465.0,398.77,319.35
2016,4,27,16,0,440.0,193.0,4.5,14.0,435.0,361.02,287.26
2016,4,27,16,15,253.5,190.5,4.35,13.5,327.0,255.14,202.75
2016,4,27,16,30,67.0,188.0,4.2,13.0,219.0,167.83,134.38
2016,4,27,16,45,55.0,167.0,4.05,13.0,190.5,142.84,113.82
2016,4,27,17,0,43.0,146.0,3.9,13.0,162.0,119.4,94.5
2016,4,27,17,15,34.5,123.0,3.7,12.5,134.5,96.72,75.86
2016,4,27,17,30,26.0,100.0,3.5,12.0,107.0,75.49,58.45
2016,4,27,17,45,15.5,78.0,3.3,12.0,82.0,57.04,45.52
2016,4,27,18,0,5.0,56.0,3.1,12.0,57.0,41.31,31.03
2016,4,27,18,15,2.5,36.0,3.0,11.5,36.5,27.0,17.7
2016,4,27,18,30,0.0,16.0,2.9,11.0,16.0,12.19,2.02
2016,4,27,18,45,0.0,8.0,2.8,11.0,8.0,6.29,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,7.0,1.8,9.5,8.5,5.51,0.0
2016,4,28,5,30,78.0,14.0,2.1,10.0,17.0,11.02,0.0
2016,4,28,5,45,209.5,28.0,2.4,10.5,52.5,21.4,11.36
2016,4,28,6,0,341.0,42.0,2.7,11.0,88.0,34.2,24.41
2016,4,28,6,15,427.5,52.0,2.75,11.5,135.0,42.08,32.0
2016,4,28,6,30,514.0,62.0,2.8,12.0,182.0,64.82,40.75
2016,4,28,6,45,567.5,70.0,2.85,12.5,233.5,111.61,67.05
2016,4,28,7,0,621.0,78.0,2.9,13.0,285.0,164.55,106.6
2016,4,28,7,15,661.5,83.5,2.9,13.5,338.0,218.43,151.86
2016,4,28,7,30,702.0,89.0,2.9,14.0,391.0,276.22,202.11
2016,4,28,7,45,734.5,92.5,2.9,14.5,443.5,333.16,252.06
2016,4,28,8,0,767.0,96.0,2.9,15.0,496.0,393.88,304.2
2016,4,28,8,15,788.5,99.5,2.9,15.5,545.0,449.74,351.37
2016,4,28,8,30,810.0,103.0,2.9,16.0,594.0,506.0,397.39
2016,4,28,8,45,829.0,105.0,2.9,17.0,640.0,559.59,439.13
2016,4,28,9,0,848.0,107.0,2.9,18.0,686.0,612.67,478.98
2016,4,28,9,15,860.5,109.5,2.9,18.0,727.0,656.45,512.67
2016,4,28,9,30,873.0,112.0,2.9,18.0,768.0,702.47,547.12
2016,4,28,9,45,893.0,108.0,2.95,18.5,805.5,746.07,578.39
2016,4,28,10,0,913.0,104.0,3.0,19.0,843.0,787.92,607.35
2016,4,28,10,15,919.5,105.5,3.05,19.5,871.0,822.3,629.47
2016,4,28,10,30,926.0,107.0,3.1,20.0,899.0,853.66,649.35
2016,4,28,10,45,928.5,109.5,3.15,20.5,919.5,879.42,665.27
2016,4,28,11,0,931.0,112.0,3.2,21.0,940.0,901.69,678.79
2016,4,28,11,15,934.0,112.5,3.25,21.0,953.5,918.99,690.27
2016,4,28,11,30,937.0,113.0,3.3,21.0,967.0,932.66,699.4
2016,4,28,11,45,936.5,114.5,3.35,21.5,972.5,940.45,703.33
2016,4,28,12,0,936.0,116.0,3.4,22.0,978.0,944.46,704.86
2016,4,28,12,15,936.0,115.5,3.5,22.0,975.5,943.36,704.76
2016,4,28,12,30,936.0,115.0,3.6,22.0,973.0,938.48,702.24
2016,4,28,12,45,936.0,113.5,3.7,22.0,963.0,928.95,696.68
2016,4,28,13,0,936.0,112.0,3.8,22.0,953.0,915.67,688.64
2016,4,28,13,15,932.5,111.0,3.85,22.0,935.5,896.19,676.15
2016,4,28,13,30,929.0,110.0,3.9,22.0,918.0,873.19,661.27
2016,4,28,13,45,922.0,110.0,3.95,22.0,892.0,844.9,642.7
2016,4,28,14,0,915.0,110.0,4.0,22.0,866.0,813.5,621.9
2016,4,28,14,15,907.0,108.0,4.0,21.5,833.5,776.62,597.8
2016,4,28,14,30,899.0,106.0,4.0,21.0,801.0,737.06,570.17
2016,4,28,14,45,886.5,105.5,4.05,21.0,762.0,693.4,537.93
2016,4,28,15,0,874.0,105.0,4.1,21.0,723.0,647.83,503.52
2016,4,28,15,15,859.5,102.0,4.1,20.5,679.5,597.24,465.3
2016,4,28,15,30,845.0,99.0,4.1,20.0,636.0,547.97,426.83
2016,4,28,15,45,821.0,98.0,4.1,19.5,586.5,491.75,381.85
2016,4,28,16,0,797.0,97.0,4.1,19.0,537.0,435.87,335.76
2016,4,28,16,15,772.0,93.0,4.05,18.0,486.0,377.64,287.03
2016,4,28,16,30,747.0,89.0,4.0,17.0,435.0,320.59,237.92
2016,4,28,16,45,703.5,86.0,3.95,16.5,380.5,258.75,184.44
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,202.87,136.55
2016,4,28,17,15,610.5,76.5,3.75,15.0,273.5,147.6,92.23
2016,4,28,17,30,561.0,70.0,3.6,14.0,221.0,97.76,57.94
2016,4,28,17,45,472.0,62.0,3.5,13.5,170.5,51.94,40.72
2016,4,28,18,0,383.0,54.0,3.4,13.0,120.0,43.66,33.01
2016,4,28,18,15,270.5,40.5,3.2,12.5,79.0,30.78,20.93
2016,4,28,18,30,158.0,27.0,3.0,12.0,38.0,20.44,7.99
2016,4,28,18,45,79.0,13.5,2.85,11.5,19.0,10.62,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,5.51,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,10.68,0.0
2016,4,29,5,45,83.0,36.0,2.45,11.0,47.5,26.54,15.83
2016,4,29,6,0,166.0,58.0,2.5,11.0,81.0,42.17,31.47
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.5,55.15,43.75
2016,4,29,6,30,326.0,94.0,2.6,11.0,172.0,78.07,55.96
2016,4,29,6,45,395.0,105.5,2.65,11.5,223.0,117.91,79.76
2016,4,29,7,0,464.0,117.0,2.7,12.0,274.0,165.82,115.02
2016,4,29,7,15,509.0,127.0,2.7,12.0,325.0,215.24,155.98
2016,4,29,7,30,554.0,137.0,2.7,12.0,376.0,269.3,202.35
2016,4,29,7,45,592.5,142.5,2.75,12.5,427.5,326.45,251.36
2016,4,29,8,0,631.0,148.0,2.8,13.0,479.0,382.52,298.93
2016,4,29,8,15,656.5,154.0,2.8,13.0,527.0,436.11,344.34
2016,4,29,8,30,682.0,160.0,2.8,13.0,575.0,490.82,389.56
2016,4,29,8,45,704.0,163.5,2.85,13.5,620.0,542.28,430.58
2016,4,29,9,0,726.0,167.0,2.9,14.0,665.0,593.81,470.53
2016,4,29,9,15,740.5,170.5,2.9,14.0,704.0,640.36,506.45
2016,4,29,9,30,755.0,174.0,2.9,14.0,743.0,685.71,540.69
2016,4,29,9,45,790.0,163.0,2.95,14.5,782.0,727.17,571.16
2016,4,29,10,0,825.0,152.0,3.0,15.0,821.0,771.75,603.25
2016,4,29,10,15,832.5,153.5,3.0,15.0,848.5,805.19,627.14
2016,4,29,10,30,840.0,155.0,3.0,15.0,876.0,835.87,648.57
2016,4,29,10,45,847.0,155.5,3.0,15.5,897.0,862.32,665.08
2016,4,29,11,0,854.0,156.0,3.0,16.0,918.0,885.67,679.35
2016,4,29,11,15,857.5,157.0,3.15,16.0,931.0,903.22,691.94
2016,4,29,11,30,861.0,158.0,3.3,16.0,944.0,917.32,702.25
2016,4,29,11,45,861.0,159.0,3.5,16.5,949.5,924.82,707.1
2016,4,29,12,0,861.0,160.0,3.7,17.0,955.0,928.7,709.54
2016,4,29,12,15,861.0,160.0,3.8,17.0,953.0,928.03,709.67
2016,4,29,12,30,861.0,160.0,3.9,17.0,951.0,923.74,707.41
2016,4,29,12,45,864.5,156.0,4.05,17.5,942.5,915.2,701.24
2016,4,29,13,0,868.0,152.0,4.2,18.0,934.0,889.17,682.9
2016,4,29,13,15,864.5,151.0,4.2,17.5,916.5,884.0,681.21
2016,4,29,13,30,861.0,150.0,4.2,17.0,899.0,861.65,667.29
2016,4,29,13,45,852.0,150.0,4.25,17.0,873.5,832.6,647.64
2016,4,29,14,0,843.0,150.0,4.3,17.0,848.0,800.71,625.07
2016,4,29,14,15,834.0,147.5,4.3,17.0,816.0,763.92,598.29
2016,4,29,14,30,825.0,145.0,4.3,17.0,784.0,724.72,569.29
2016,4,29,14,45,690.0,185.5,4.35,17.0,702.0,641.25,505.47
2016,4,29,15,0,555.0,226.0,4.4,17.0,620.0,555.87,439.54
2016,4,29,15,15,535.0,221.0,4.35,16.5,582.0,512.07,406.04
2016,4,29,15,30,515.0,216.0,4.3,16.0,544.0,468.46,371.75
2016,4,29,15,45,455.0,211.0,4.25,16.0,484.5,406.29,321.74
2016,4,29,16,0,395.0,206.0,4.2,16.0,425.0,348.95,275.13
2016,4,29,16,15,523.0,162.0,4.1,15.5,423.0,335.42,260.44
2016,4,29,16,30,651.0,118.0,4.0,15.0,421.0,311.09,234.31
2016,4,29,16,45,612.5,111.0,3.95,15.0,369.0,254.43,184.86
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,201.38,139.29
2016,4,29,17,15,520.5,95.5,3.7,14.5,265.5,149.07,97.66
2016,4,29,17,30,467.0,87.0,3.5,14.0,214.0,99.41,62.97
2016,4,29,17,45,391.0,75.0,3.3,13.5,165.5,56.61,44.89
2016,4,29,18,0,315.0,63.0,3.1,13.0,117.0,46.94,35.93
2016,4,29,18,15,211.0,46.0,2.95,12.5,77.0,34.35,24.09
2016,4,29,18,30,107.0,29.0,2.8,12.0,37.0,21.7,9.55
2016,4,29,18,45,53.5,14.5,2.7,11.5,18.5,11.41,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,6.29,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,12.2,0.0
2016,4,30,5,45,230.5,30.5,2.8,11.5,57.5,23.32,13.48
2016,4,30,6,0,354.0,45.0,3.0,12.0,95.0,36.63,26.56
2016,4,30,6,15,438.5,55.0,3.25,12.5,143.5,44.46,34.04
2016,4,30,6,30,523.0,65.0,3.5,13.0,192.0,65.91,42.14
2016,4,30,6,45,580.5,72.5,3.75,14.0,244.5,113.0,67.63
2016,4,30,7,0,638.0,80.0,4.0,15.0,297.0,166.69,106.89
2016,4,30,7,15,677.5,86.0,4.15,15.5,350.5,221.56,152.69
2016,4,30,7,30,717.0,92.0,4.3,16.0,404.0,280.2,203.58
2016,4,30,7,45,746.5,96.5,4.5,16.5,456.5,337.68,254.21
2016,4,30,8,0,776.0,101.0,4.7,17.0,509.0,398.62,306.98
2016,4,30,8,15,797.0,104.5,4.7,17.5,558.5,454.56,354.56
2016,4,30,8,30,818.0,108.0,4.7,18.0,608.0,510.81,401.0
2016,4,30,8,45,834.5,111.0,4.7,18.5,654.0,564.18,443.87
2016,4,30,9,0,851.0,114.0,4.7,19.0,700.0,616.79,484.85
2016,4,30,9,15,862.5,116.5,4.7,19.0,740.0,664.74,522.2
2016,4,30,9,30,874.0,119.0,4.7,19.0,780.0,704.85,553.06
2016,4,30,9,45,891.0,116.5,4.75,19.5,816.5,747.57,584.35
2016,4,30,10,0,908.0,114.0,4.8,20.0,853.0,788.36,613.56
2016,4,30,10,15,914.0,115.0,4.8,20.0,880.5,821.58,636.5
2016,4,30,10,30,920.0,116.0,4.8,20.0,908.0,851.75,657.08
2016,4,30,10,45,925.0,116.5,4.8,20.5,928.5,877.47,673.14
2016,4,30,11,0,930.0,117.0,4.8,21.0,949.0,899.81,686.78
2016,4,30,11,15,734.0,236.0,4.75,21.0,898.0,874.04,666.17
2016,4,30,11,30,538.0,355.0,4.7,21.0,847.0,814.73,619.1
2016,4,30,11,45,737.0,236.5,4.7,21.5,915.5,892.33,677.71
2016,4,30,12,0,936.0,118.0,4.7,22.0,984.0,940.3,710.22
2016,4,30,12,15,935.0,118.0,4.65,22.0,981.0,938.71,708.44
2016,4,30,12,30,934.0,118.0,4.6,22.0,978.0,933.38,704.54
2016,4,30,12,45,931.0,117.5,4.55,22.0,967.0,922.15,696.72
2016,4,30,13,0,928.0,117.0,4.5,22.0,956.0,907.28,686.53
2016,4,30,13,15,924.0,116.0,4.45,22.0,937.0,887.55,673.09
2016,4,30,13,30,920.0,115.0,4.4,22.0,918.0,864.36,657.39
2016,4,30,13,45,915.0,113.0,4.35,22.5,892.5,836.13,637.01
2016,4,30,14,0,910.0,111.0,4.3,23.0,867.0,804.73,614.47
2016,4,30,14,15,901.5,109.5,4.2,23.0,834.0,768.19,588.72
2016,4,30,14,30,893.0,108.0,4.1,23.0,801.0,729.03,559.94
2016,4,30,14,45,883.5,105.0,4.05,23.0,763.0,685.45,527.64
2016,4,30,15,0,874.0,102.0,4.0,23.0,725.0,639.77,493.1
2016,4,30,15,15,860.0,99.5,3.9,23.0,681.0,590.09,454.64
2016,4,30,15,30,846.0,97.0,3.8,23.0,637.0,541.43,415.94
2016,4,30,15,45,830.0,93.0,3.7,23.0,589.5,486.44,371.5
2016,4,30,16,0,814.0,89.0,3.6,23.0,542.0,431.04,325.55
2016,4,30,16,15,790.0,85.5,3.4,22.5,491.0,373.05,277.0
2016,4,30,16,30,766.0,82.0,3.2,22.0,440.0,316.1,228.22
2016,4,30,16,45,736.0,77.0,3.0,21.5,387.5,257.68,178.02
2016,4,30,17,0,706.0,72.0,2.8,21.0,335.0,201.65,130.47
2016,4,30,17,15,659.5,66.0,2.6,20.0,282.0,142.24,83.91
2016,4,30,17,30,613.0,60.0,2.4,19.0,229.0,90.56,49.8
2016,4,30,17,45,546.0,52.5,2.2,18.5,179.0,43.06,32.17
2016,4,30,18,0,479.0,45.0,2.0,18.0,129.0,37.03,26.64
2016,4,30,18,15,367.0,34.5,1.95,17.5,86.5,28.31,18.51
2016,4,30,18,30,255.0,24.0,1.9,17.0,44.0,19.66,8.4
2016,4,30,18,45,127.5,12.0,1.85,16.5,22.0,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.5,0.55,12.5,11.5,6.69,0.0
2016,5,1,5,30,139.0,17.0,0.4,13.0,23.0,13.02,0.0
2016,5,1,5,45,269.0,29.0,0.3,13.5,61.0,23.65,13.94
2016,5,1,6,0,399.0,41.0,0.2,14.0,99.0,33.57,23.84
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.5,40.4,30.3
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,60.86,37.34
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,108.84,62.35
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,162.72,101.12
2016,5,1,7,15,704.0,76.0,0.65,17.0,353.0,220.32,147.89
2016,5,1,7,30,741.0,81.0,0.7,18.0,406.0,278.32,196.46
2016,5,1,7,45,768.0,85.0,0.8,19.0,458.0,335.23,244.47
2016,5,1,8,0,795.0,89.0,0.9,20.0,510.0,393.73,292.68
2016,5,1,8,15,815.0,92.5,0.85,20.5,559.0,449.97,337.71
2016,5,1,8,30,835.0,96.0,0.8,21.0,608.0,506.39,381.12
2016,5,1,8,45,850.0,98.5,0.8,22.0,653.0,556.53,417.99
2016,5,1,9,0,865.0,101.0,0.8,23.0,698.0,607.42,453.87
2016,5,1,9,15,876.0,103.0,0.75,23.0,738.5,654.12,486.76
2016,5,1,9,30,887.0,105.0,0.7,23.0,779.0,698.97,517.34
2016,5,1,9,45,893.5,108.0,0.7,23.5,812.5,739.47,543.69
2016,5,1,10,0,900.0,111.0,0.7,24.0,846.0,777.33,567.6
2016,5,1,10,15,906.5,112.5,0.8,24.0,873.5,811.05,589.99
2016,5,1,10,30,913.0,114.0,0.9,24.0,901.0,841.78,610.3
2016,5,1,10,45,916.0,115.5,1.0,24.5,921.0,866.51,625.54
2016,5,1,11,0,919.0,117.0,1.1,25.0,941.0,887.83,638.63
2016,5,1,11,15,921.5,118.0,1.25,25.0,954.0,904.76,650.96
2016,5,1,11,30,924.0,119.0,1.4,25.0,967.0,918.11,661.08
2016,5,1,11,45,922.5,120.0,1.55,25.5,971.0,924.34,665.39
2016,5,1,12,0,921.0,121.0,1.7,26.0,975.0,926.86,667.4
2016,5,1,12,15,920.5,121.0,1.8,26.0,972.5,925.69,667.82
2016,5,1,12,30,920.0,121.0,1.9,26.0,970.0,920.85,665.96
2016,5,1,12,45,917.0,121.0,2.05,26.0,959.0,910.2,660.92
2016,5,1,13,0,914.0,121.0,2.2,26.0,948.0,895.96,653.51
2016,5,1,13,15,910.0,120.0,2.3,26.0,930.0,876.49,642.18
2016,5,1,13,30,906.0,119.0,2.4,26.0,912.0,853.62,628.55
2016,5,1,13,45,897.5,119.0,2.55,26.0,885.5,824.79,611.17
2016,5,1,14,0,889.0,119.0,2.7,26.0,859.0,793.03,591.58
2016,5,1,14,15,881.0,117.5,2.75,25.5,827.0,757.57,568.76
2016,5,1,14,30,873.0,116.0,2.8,25.0,795.0,719.52,543.22
2016,5,1,14,45,859.0,115.0,2.85,25.0,756.5,675.58,511.76
2016,5,1,15,0,845.0,114.0,2.9,25.0,718.0,634.54,481.48
2016,5,1,15,15,830.5,111.5,2.9,24.5,674.5,584.97,445.03
2016,5,1,15,30,816.0,109.0,2.9,24.0,631.0,534.31,406.63
2016,5,1,15,45,792.5,107.0,2.95,23.5,582.5,479.06,363.67
2016,5,1,16,0,769.0,105.0,3.0,23.0,534.0,424.2,319.59
2016,5,1,16,15,743.0,100.5,2.9,22.5,483.5,365.21,270.91
2016,5,1,16,30,717.0,96.0,2.8,22.0,433.0,308.92,223.27
2016,5,1,16,45,676.0,92.0,2.75,21.5,380.0,250.99,174.41
2016,5,1,17,0,635.0,88.0,2.7,21.0,327.0,196.75,129.3
2016,5,1,17,15,585.5,81.0,2.45,20.0,275.0,143.04,87.8
2016,5,1,17,30,536.0,74.0,2.2,19.0,223.0,94.78,56.24
2016,5,1,17,45,458.5,65.0,1.95,18.5,173.5,51.9,39.9
2016,5,1,18,0,381.0,56.0,1.7,18.0,124.0,42.62,31.52
2016,5,1,18,15,274.5,42.0,1.6,17.0,82.5,31.9,21.67
2016,5,1,18,30,168.0,28.0,1.5,16.0,41.0,21.22,10.06
2016,5,1,18,45,84.0,14.0,1.45,15.5,20.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,38.0,9.5,1.05,10.5,11.0,7.47,0.0
2016,5,2,5,30,76.0,19.0,1.2,11.0,22.0,14.45,0.0
2016,5,2,5,45,188.0,35.0,1.35,12.0,58.5,26.39,16.47
2016,5,2,6,0,300.0,51.0,1.5,13.0,95.0,38.45,28.18
2016,5,2,6,15,381.0,62.5,1.5,13.5,142.0,47.18,36.39
2016,5,2,6,30,462.0,74.0,1.5,14.0,189.0,69.51,46.79
2016,5,2,6,45,515.0,83.0,1.55,14.5,239.0,113.4,70.61
2016,5,2,7,0,568.0,92.0,1.6,15.0,289.0,163.47,106.88
2016,5,2,7,15,608.5,99.0,1.5,15.5,341.0,215.11,148.96
2016,5,2,7,30,649.0,106.0,1.4,16.0,393.0,270.75,195.84
2016,5,2,7,45,676.5,112.5,1.35,16.5,443.5,325.37,242.37
2016,5,2,8,0,704.0,119.0,1.3,17.0,494.0,381.85,289.41
2016,5,2,8,15,726.5,123.5,1.25,17.5,542.0,435.94,333.35
2016,5,2,8,30,749.0,128.0,1.2,18.0,590.0,490.67,376.25
2016,5,2,8,45,765.0,132.5,1.2,19.0,634.0,541.95,414.62
2016,5,2,9,0,781.0,137.0,1.2,20.0,678.0,592.34,450.88
2016,5,2,9,15,794.0,139.5,1.2,20.5,717.5,638.2,483.57
2016,5,2,9,30,807.0,142.0,1.2,21.0,757.0,682.59,514.27
2016,5,2,9,45,630.5,230.0,1.25,21.5,723.5,670.35,502.57
2016,5,2,10,0,454.0,318.0,1.3,22.0,690.0,635.16,474.79
2016,5,2,10,15,659.5,227.0,1.25,22.5,787.0,735.51,546.39
2016,5,2,10,30,865.0,136.0,1.2,23.0,884.0,820.19,603.57
2016,5,2,10,45,868.0,138.5,1.15,23.5,904.0,844.56,616.11
2016,5,2,11,0,871.0,141.0,1.1,24.0,924.0,865.67,627.09
2016,5,2,11,15,874.0,141.5,1.1,24.0,936.5,881.78,636.78
2016,5,2,11,30,877.0,142.0,1.1,24.0,949.0,894.51,644.43
2016,5,2,11,45,874.0,144.5,1.1,24.5,953.0,900.25,646.48
2016,5,2,12,0,871.0,147.0,1.1,25.0,957.0,902.48,646.48
2016,5,2,12,15,870.0,147.0,1.2,25.0,953.5,900.89,646.97
2016,5,2,12,30,869.0,147.0,1.3,25.0,950.0,895.86,645.33
2016,5,2,12,45,861.5,149.0,1.4,25.5,938.0,883.45,637.74
2016,5,2,13,0,854.0,151.0,1.5,26.0,926.0,867.78,628.1
2016,5,2,13,15,849.0,150.0,1.6,25.5,907.5,861.36,626.91
2016,5,2,13,30,844.0,149.0,1.7,25.0,889.0,838.19,614.59
2016,5,2,13,45,716.0,214.5,1.85,25.0,830.0,780.79,575.74
2016,5,2,14,0,588.0,280.0,2.0,25.0,771.0,714.28,529.7
2016,5,2,14,15,597.0,259.0,2.1,24.5,741.5,684.28,511.5
2016,5,2,14,30,606.0,238.0,2.2,24.0,712.0,649.49,489.09
2016,5,2,14,45,599.0,227.0,2.35,24.0,676.0,609.52,461.32
2016,5,2,15,0,592.0,216.0,2.5,24.0,640.0,568.1,431.72
2016,5,2,15,15,587.5,200.5,2.55,23.5,599.5,523.2,399.26
2016,5,2,15,30,583.0,185.0,2.6,23.0,559.0,477.02,364.79
2016,5,2,15,45,578.0,169.5,2.7,22.5,517.5,429.5,328.24
2016,5,2,16,0,573.0,154.0,2.8,22.0,476.0,381.12,289.73
2016,5,2,16,15,456.0,165.5,2.8,21.0,406.5,308.87,233.8
2016,5,2,16,30,339.0,177.0,2.8,20.0,337.0,247.8,186.76
2016,5,2,16,45,333.5,155.5,2.85,19.5,297.5,207.0,152.57
2016,5,2,17,0,328.0,134.0,2.9,19.0,258.0,166.71,118.78
2016,5,2,17,15,276.5,123.0,2.85,18.0,216.5,128.62,90.11
2016,5,2,17,30,225.0,112.0,2.8,17.0,175.0,96.21,68.31
2016,5,2,17,45,180.5,92.0,2.75,16.5,135.5,65.22,51.95
2016,5,2,18,0,136.0,72.0,2.7,16.0,96.0,51.61,39.65
2016,5,2,18,15,85.5,50.5,2.55,15.5,64.0,36.92,26.17
2016,5,2,18,30,35.0,29.0,2.4,15.0,32.0,21.76,10.91
2016,5,2,18,45,17.5,14.5,2.25,14.5,16.0,11.41,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
