Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.55,12.0,7.0,5.51,0.0
2016,5,3,5,30,0.0,14.0,0.6,12.0,14.0,10.67,0.0
2016,5,3,5,45,15.5,34.0,0.65,12.5,36.5,25.49,15.88
2016,5,3,6,0,31.0,54.0,0.7,13.0,59.0,39.59,29.26
2016,5,3,6,15,50.5,76.5,0.6,13.0,88.0,55.03,43.49
2016,5,3,6,30,70.0,99.0,0.5,13.0,117.0,72.42,55.48
2016,5,3,6,45,92.5,119.0,0.45,13.5,148.0,95.58,72.38
2016,5,3,7,0,115.0,139.0,0.4,14.0,179.0,122.08,92.66
2016,5,3,7,15,98.5,161.0,0.4,14.5,199.0,144.61,111.79
2016,5,3,7,30,82.0,183.0,0.4,15.0,219.0,162.25,126.75
2016,5,3,7,45,109.5,208.0,0.45,15.5,263.0,201.0,157.22
2016,5,3,8,0,137.0,233.0,0.5,16.0,307.0,239.87,187.44
2016,5,3,8,15,339.5,211.0,0.6,16.5,416.0,326.33,252.91
2016,5,3,8,30,542.0,189.0,0.7,17.0,525.0,435.01,334.85
2016,5,3,8,45,515.0,216.0,0.85,17.5,554.0,472.79,363.67
2016,5,3,9,0,488.0,243.0,1.0,18.0,583.0,506.74,389.3
2016,5,3,9,15,402.5,292.0,1.05,18.5,583.0,518.3,396.6
2016,5,3,9,30,317.0,341.0,1.1,19.0,583.0,512.64,391.0
2016,5,3,9,45,317.5,358.0,1.2,19.5,609.5,542.26,412.03
2016,5,3,10,0,318.0,375.0,1.3,20.0,636.0,570.83,431.69
2016,5,3,10,15,240.5,402.5,1.25,20.5,604.0,547.68,412.18
2016,5,3,10,30,163.0,430.0,1.2,21.0,572.0,506.16,379.97
2016,5,3,10,45,158.5,440.5,1.2,21.5,581.0,517.32,387.08
2016,5,3,11,0,154.0,451.0,1.2,22.0,590.0,527.5,393.03
2016,5,3,11,15,308.5,414.0,1.15,22.0,697.0,643.99,476.97
2016,5,3,11,30,463.0,377.0,1.1,22.0,804.0,761.86,557.68
2016,5,3,11,45,390.5,410.0,1.1,22.0,771.5,719.22,526.36
2016,5,3,12,0,318.0,443.0,1.1,22.0,739.0,687.13,503.36
2016,5,3,12,15,307.0,445.0,1.1,22.0,730.0,678.96,497.95
2016,5,3,12,30,296.0,447.0,1.1,22.0,721.0,669.13,491.19
2016,5,3,12,45,406.0,401.5,1.1,22.0,773.0,719.2,527.86
2016,5,3,13,0,516.0,356.0,1.1,22.0,825.0,778.69,569.25
2016,5,3,13,15,496.5,350.5,1.2,22.0,794.5,747.21,548.73
2016,5,3,13,30,477.0,345.0,1.3,22.0,764.0,714.16,527.78
2016,5,3,13,45,499.0,325.5,1.4,22.0,753.0,700.55,520.47
2016,5,3,14,0,521.0,306.0,1.5,22.0,742.0,683.7,510.49
2016,5,3,14,15,448.5,322.0,1.6,21.5,687.0,624.93,470.27
2016,5,3,14,30,376.0,338.0,1.7,21.0,632.0,559.17,424.53
2016,5,3,14,45,340.0,328.0,1.8,21.0,584.5,509.91,389.46
2016,5,3,15,0,304.0,318.0,1.9,21.0,537.0,462.37,354.81
2016,5,3,15,15,279.5,301.5,2.0,20.5,493.5,418.01,322.65
2016,5,3,15,30,255.0,285.0,2.1,20.0,450.0,375.16,290.87
2016,5,3,15,45,184.5,266.0,2.25,19.5,381.0,304.02,236.86
2016,5,3,16,0,114.0,247.0,2.4,19.0,312.0,247.29,193.44
2016,5,3,16,15,207.0,216.0,2.45,18.5,319.5,247.39,192.09
2016,5,3,16,30,300.0,185.0,2.5,18.0,327.0,241.01,183.68
2016,5,3,16,45,290.5,163.0,2.55,18.0,287.5,201.05,149.96
2016,5,3,17,0,281.0,141.0,2.6,18.0,248.0,162.12,117.36
2016,5,3,17,15,234.0,128.0,2.5,17.5,208.0,125.95,89.91
2016,5,3,17,30,187.0,115.0,2.4,17.0,168.0,95.05,68.69
2016,5,3,17,45,156.0,93.5,2.3,16.5,131.5,66.56,53.14
2016,5,3,18,0,125.0,72.0,2.2,16.0,95.0,51.92,39.96
2016,5,3,18,15,78.5,50.5,2.0,15.5,63.5,36.97,26.28
2016,5,3,18,30,32.0,29.0,1.8,15.0,32.0,21.81,11.3
2016,5,3,18,45,16.0,14.5,1.6,14.5,16.0,11.41,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,4.72,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,9.12,0.0
2016,5,4,5,45,2.5,32.0,2.1,12.5,32.5,24.09,14.79
2016,5,4,6,0,5.0,52.0,2.2,13.0,53.0,38.41,28.22
2016,5,4,6,15,18.5,74.0,2.2,13.0,78.5,53.38,42.02
2016,5,4,6,30,32.0,96.0,2.2,13.0,104.0,69.53,53.62
2016,5,4,6,45,49.0,117.0,2.2,13.5,132.5,89.83,69.37
2016,5,4,7,0,66.0,138.0,2.2,14.0,161.0,112.51,87.2
2016,5,4,7,15,117.5,162.0,2.15,14.0,211.5,148.95,115.47
2016,5,4,7,30,169.0,186.0,2.1,14.0,262.0,190.48,148.41
2016,5,4,7,45,255.0,198.0,2.1,14.0,327.5,244.23,190.86
2016,5,4,8,0,341.0,210.0,2.1,14.0,393.0,303.85,238.53
2016,5,4,8,15,277.0,244.0,2.0,14.5,402.0,324.73,256.53
2016,5,4,8,30,213.0,278.0,1.9,15.0,411.0,331.8,262.48
2016,5,4,8,45,222.5,299.0,1.8,15.5,447.0,367.04,289.49
2016,5,4,9,0,232.0,320.0,1.7,16.0,483.0,402.73,316.07
2016,5,4,9,15,218.5,342.5,1.6,16.0,502.5,425.69,332.82
2016,5,4,9,30,205.0,365.0,1.5,16.0,522.0,447.02,347.97
2016,5,4,9,45,241.5,376.0,1.4,16.5,569.0,503.02,388.38
2016,5,4,10,0,278.0,387.0,1.3,17.0,616.0,550.31,421.33
2016,5,4,10,15,313.5,392.5,1.3,17.0,659.0,593.3,452.09
2016,5,4,10,30,349.0,398.0,1.3,17.0,702.0,636.93,482.95
2016,5,4,10,45,352.0,405.5,1.3,17.5,718.0,656.12,494.86
2016,5,4,11,0,355.0,413.0,1.3,18.0,734.0,673.83,505.85
2016,5,4,11,15,347.5,424.0,1.4,18.0,741.5,684.17,513.24
2016,5,4,11,30,340.0,435.0,1.5,18.0,749.0,692.6,519.37
2016,5,4,11,45,323.0,441.5,1.65,18.5,741.0,686.94,515.06
2016,5,4,12,0,306.0,448.0,1.8,19.0,733.0,679.34,509.45
2016,5,4,12,15,314.0,444.0,1.85,19.5,736.5,682.36,511.21
2016,5,4,12,30,322.0,440.0,1.9,20.0,740.0,683.58,511.65
2016,5,4,12,45,385.5,406.5,2.0,20.5,761.0,704.18,527.4
2016,5,4,13,0,449.0,373.0,2.1,21.0,782.0,734.35,549.18
2016,5,4,13,15,445.0,365.5,2.15,21.0,764.0,715.11,536.14
2016,5,4,13,30,441.0,358.0,2.2,21.0,746.0,693.92,522.04
2016,5,4,13,45,432.5,350.0,2.3,21.0,722.0,667.0,503.98
2016,5,4,14,0,424.0,342.0,2.4,21.0,698.0,638.64,484.66
2016,5,4,14,15,378.5,345.5,2.5,21.0,654.5,581.68,443.99
2016,5,4,14,30,333.0,349.0,2.6,21.0,611.0,537.45,411.87
2016,5,4,14,45,357.5,323.5,2.75,21.0,592.0,515.83,397.09
2016,5,4,15,0,382.0,298.0,2.9,21.0,573.0,491.29,379.48
2016,5,4,15,15,390.0,275.5,2.95,20.5,541.5,456.97,354.32
2016,5,4,15,30,398.0,253.0,3.0,20.0,510.0,421.03,327.17
2016,5,4,15,45,300.5,250.0,3.05,20.0,435.5,350.48,272.41
2016,5,4,16,0,203.0,247.0,3.1,20.0,361.0,283.14,220.1
2016,5,4,16,15,253.5,216.0,3.15,19.0,345.5,267.76,207.15
2016,5,4,16,30,304.0,185.0,3.2,18.0,330.0,241.18,183.85
2016,5,4,16,45,300.5,162.5,3.3,17.5,292.0,202.16,150.92
2016,5,4,17,0,297.0,140.0,3.4,17.0,254.0,163.48,118.34
2016,5,4,17,15,245.5,128.5,3.3,16.5,213.5,127.01,90.76
2016,5,4,17,30,194.0,117.0,3.2,16.0,173.0,96.24,69.91
2016,5,4,17,45,160.5,95.5,3.15,15.5,135.5,67.85,54.51
2016,5,4,18,0,127.0,74.0,3.1,15.0,98.0,53.21,41.28
2016,5,4,18,15,80.5,52.0,2.9,14.5,65.5,37.99,27.32
2016,5,4,18,30,34.0,30.0,2.7,14.0,33.0,22.54,12.21
2016,5,4,18,45,17.0,15.0,2.55,13.5,16.5,11.54,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,5.0,10.0,1.4,12.0,10.5,7.87,0.0
2016,5,5,5,30,10.0,20.0,1.6,12.0,21.0,15.3,1.46
2016,5,5,5,45,70.0,40.5,1.85,12.5,51.0,29.97,19.91
2016,5,5,6,0,130.0,61.0,2.1,13.0,81.0,44.23,33.37
2016,5,5,6,15,172.0,81.0,2.15,13.0,118.5,57.99,46.13
2016,5,5,6,30,214.0,101.0,2.2,13.0,156.0,76.32,57.14
2016,5,5,6,45,267.0,113.0,2.3,13.5,197.5,106.75,75.31
2016,5,5,7,0,320.0,125.0,2.4,14.0,239.0,143.16,101.52
2016,5,5,7,15,167.0,141.5,2.4,14.5,202.0,144.24,109.25
2016,5,5,7,30,14.0,158.0,2.4,15.0,165.0,123.52,97.91
2016,5,5,7,45,145.5,190.5,2.45,15.5,269.0,198.5,155.79
2016,5,5,8,0,277.0,223.0,2.5,16.0,373.0,288.85,226.29
2016,5,5,8,15,169.0,244.0,2.5,16.0,338.5,271.35,214.47
2016,5,5,8,30,61.0,265.0,2.5,16.0,304.0,240.61,190.75
2016,5,5,8,45,181.0,286.5,2.55,16.5,411.5,334.0,264.24
2016,5,5,9,0,301.0,308.0,2.6,17.0,519.0,440.23,345.88
2016,5,5,9,15,194.0,331.5,2.6,17.0,470.5,400.37,314.24
2016,5,5,9,30,87.0,355.0,2.6,17.0,422.0,349.46,273.72
2016,5,5,9,45,57.5,338.0,2.6,17.5,383.0,319.08,249.34
2016,5,5,10,0,28.0,321.0,2.6,18.0,344.0,286.13,222.7
2016,5,5,10,15,169.5,364.5,2.6,18.0,511.5,445.88,347.2
2016,5,5,10,30,311.0,408.0,2.6,18.0,679.0,614.04,472.05
2016,5,5,10,45,155.5,259.5,2.6,18.5,395.0,365.71,285.12
2016,5,5,11,0,0.0,111.0,2.6,19.0,111.0,86.52,64.18
2016,5,5,11,15,9.0,214.5,2.6,19.0,223.5,176.91,136.46
2016,5,5,11,30,18.0,318.0,2.6,19.0,336.0,269.53,208.29
2016,5,5,11,45,36.0,371.5,2.6,19.5,405.5,345.63,265.82
2016,5,5,12,0,54.0,425.0,2.6,20.0,475.0,408.92,312.58
2016,5,5,12,15,30.5,308.0,2.6,20.0,336.5,285.45,219.29
2016,5,5,12,30,7.0,191.0,2.6,20.0,198.0,156.53,119.45
2016,5,5,12,45,17.5,275.0,2.65,20.0,291.5,233.53,179.99
2016,5,5,13,0,28.0,359.0,2.7,20.0,385.0,325.93,250.67
2016,5,5,13,15,111.5,399.0,2.7,19.5,498.0,442.76,340.78
2016,5,5,13,30,195.0,439.0,2.7,19.0,611.0,540.53,414.65
2016,5,5,13,45,97.5,278.5,2.7,19.0,364.5,318.95,248.03
2016,5,5,14,0,0.0,118.0,2.7,19.0,118.0,91.73,68.65
2016,5,5,14,15,203.0,221.0,2.65,18.5,381.0,345.83,273.64
2016,5,5,14,30,406.0,324.0,2.6,18.0,644.0,574.2,446.06
2016,5,5,14,45,216.5,300.5,2.6,18.0,470.5,404.24,315.89
2016,5,5,15,0,27.0,277.0,2.6,18.0,297.0,240.94,188.37
2016,5,5,15,15,16.0,234.5,2.6,17.5,246.5,191.56,150.34
2016,5,5,15,30,5.0,192.0,2.6,17.0,196.0,151.31,118.67
2016,5,5,15,45,2.5,162.5,2.65,17.0,164.5,126.58,98.99
2016,5,5,16,0,0.0,133.0,2.7,17.0,133.0,102.37,79.5
2016,5,5,16,15,0.0,107.5,2.6,16.5,107.5,82.62,63.6
2016,5,5,16,30,0.0,82.0,2.5,16.0,82.0,63.03,47.58
2016,5,5,16,45,157.5,110.5,2.45,16.0,171.0,127.23,95.53
2016,5,5,17,0,315.0,139.0,2.4,16.0,260.0,165.18,119.31
2016,5,5,17,15,275.5,125.0,2.15,15.5,219.5,127.56,90.17
2016,5,5,17,30,236.0,111.0,1.9,15.0,179.0,94.38,67.43
2016,5,5,17,45,205.0,90.5,1.65,15.0,141.0,64.66,51.81
2016,5,5,18,0,174.0,70.0,1.4,15.0,103.0,50.78,39.2
2016,5,5,18,15,122.5,51.0,1.25,14.5,70.5,37.41,26.9
2016,5,5,18,30,71.0,32.0,1.1,14.0,38.0,23.84,13.53
2016,5,5,18,45,35.5,16.0,1.0,13.5,19.0,12.31,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.35,11.0,4.5,3.54,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,6.83,0.0
2016,5,6,5,45,0.0,21.0,1.65,11.5,21.0,16.0,8.13
2016,5,6,6,0,0.0,33.0,1.8,12.0,33.0,25.2,16.75
2016,5,6,6,15,0.0,48.0,1.75,12.0,48.0,36.69,27.35
2016,5,6,6,30,0.0,63.0,1.7,12.0,63.0,47.79,35.69
2016,5,6,6,45,0.0,79.0,1.7,12.5,79.0,59.81,45.97
2016,5,6,7,0,0.0,95.0,1.7,13.0,95.0,72.0,56.21
2016,5,6,7,15,0.0,58.5,1.7,13.0,58.5,44.81,32.89
2016,5,6,7,30,0.0,22.0,1.7,13.0,22.0,16.78,8.79
2016,5,6,7,45,9.5,109.0,1.7,13.5,114.5,86.69,67.76
2016,5,6,8,0,19.0,196.0,1.7,14.0,207.0,157.36,125.65
2016,5,6,8,15,80.0,240.0,1.75,14.0,290.0,223.63,178.42
2016,5,6,8,30,141.0,284.0,1.8,14.0,373.0,300.31,238.98
2016,5,6,8,45,70.5,201.5,1.85,14.5,246.0,198.48,157.68
2016,5,6,9,0,0.0,119.0,1.9,15.0,119.0,92.04,70.7
2016,5,6,9,15,0.0,83.5,1.95,15.0,83.5,64.48,48.01
2016,5,6,9,30,0.0,48.0,2.0,15.0,48.0,37.0,25.2
2016,5,6,9,45,5.5,143.5,2.05,15.5,148.0,115.44,89.53
2016,5,6,10,0,11.0,239.0,2.1,16.0,248.0,195.91,153.58
2016,5,6,10,15,6.5,195.5,2.1,16.0,201.5,158.18,123.12
2016,5,6,10,30,2.0,152.0,2.1,16.0,155.0,120.33,92.63
2016,5,6,10,45,3.5,162.5,2.15,16.5,166.5,130.08,100.3
2016,5,6,11,0,5.0,173.0,2.2,17.0,178.0,139.9,107.9
2016,5,6,11,15,8.5,216.0,2.15,17.0,224.5,177.63,137.81
2016,5,6,11,30,12.0,259.0,2.1,17.0,271.0,215.77,167.65
2016,5,6,11,45,12.0,257.0,2.1,17.5,269.0,214.32,166.06
2016,5,6,12,0,12.0,255.0,2.1,18.0,267.0,212.78,164.52
2016,5,6,12,15,22.0,318.0,2.05,18.0,339.5,286.44,221.56
2016,5,6,12,30,32.0,381.0,2.0,18.0,412.0,349.82,269.46
2016,5,6,12,45,40.5,394.0,2.0,18.0,432.0,367.74,282.92
2016,5,6,13,0,49.0,407.0,2.0,18.0,452.0,385.12,296.17
2016,5,6,13,15,24.5,249.5,1.95,17.5,272.0,227.11,176.09
2016,5,6,13,30,0.0,92.0,1.9,17.0,92.0,71.47,52.7
2016,5,6,13,45,0.0,90.0,1.85,17.0,90.0,69.83,51.6
2016,5,6,14,0,0.0,88.0,1.8,17.0,88.0,68.19,50.34
2016,5,6,14,15,0.0,108.0,1.8,16.5,108.0,83.77,63.22
2016,5,6,14,30,0.0,128.0,1.8,16.0,128.0,99.37,76.14
2016,5,6,14,45,29.5,221.5,1.8,16.0,243.0,198.53,156.55
2016,5,6,15,0,59.0,315.0,1.8,16.0,358.0,291.13,229.47
2016,5,6,15,15,29.5,221.5,1.7,16.0,243.0,194.24,152.91
2016,5,6,15,30,0.0,128.0,1.6,16.0,128.0,98.87,76.25
2016,5,6,15,45,0.0,104.0,1.55,16.0,104.0,80.17,61.24
2016,5,6,16,0,0.0,80.0,1.5,16.0,80.0,61.54,46.0
2016,5,6,16,15,0.0,76.5,1.35,16.0,76.5,58.79,43.88
2016,5,6,16,30,0.0,73.0,1.2,16.0,73.0,56.05,41.75
2016,5,6,16,45,27.0,112.0,1.1,16.0,122.5,93.0,71.81
2016,5,6,17,0,54.0,151.0,1.0,16.0,172.0,122.73,95.28
2016,5,6,17,15,42.5,130.0,0.85,15.5,145.0,100.85,77.87
2016,5,6,17,30,31.0,109.0,0.7,15.0,118.0,80.65,62.07
2016,5,6,17,45,20.5,87.5,0.55,15.0,93.0,62.65,50.05
2016,5,6,18,0,10.0,66.0,0.4,15.0,68.0,48.4,37.17
2016,5,6,18,15,5.0,45.5,0.45,14.5,46.5,33.83,23.89
2016,5,6,18,30,0.0,25.0,0.5,14.0,25.0,19.08,9.91
2016,5,6,18,45,0.0,12.5,0.55,13.5,12.5,9.52,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,10.5,5.5,4.33,0.0
2016,5,7,5,30,0.0,11.0,1.4,11.0,11.0,8.35,0.0
2016,5,7,5,45,0.0,24.5,1.65,11.5,24.5,18.69,10.5
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,29.06,20.19
2016,5,7,6,15,0.0,55.5,1.95,12.0,55.5,41.91,32.03
2016,5,7,6,30,0.0,73.0,2.0,12.0,73.0,54.67,41.6
2016,5,7,6,45,0.0,92.5,2.1,12.5,92.5,69.28,54.06
2016,5,7,7,0,0.0,112.0,2.2,13.0,112.0,84.15,66.52
2016,5,7,7,15,0.0,123.5,2.25,13.5,123.5,93.45,74.05
2016,5,7,7,30,0.0,135.0,2.3,14.0,135.0,102.71,81.43
2016,5,7,7,45,132.0,181.5,2.35,14.5,253.5,186.41,146.74
2016,5,7,8,0,264.0,228.0,2.4,15.0,372.0,286.05,224.84
2016,5,7,8,15,312.0,240.5,2.4,15.0,426.0,334.01,263.24
2016,5,7,8,30,360.0,253.0,2.4,15.0,480.0,386.21,304.87
2016,5,7,8,45,217.5,284.0,2.4,15.5,424.0,349.63,276.57
2016,5,7,9,0,75.0,315.0,2.4,16.0,368.0,297.52,234.76
2016,5,7,9,15,50.5,304.5,2.35,16.5,341.0,278.56,219.18
2016,5,7,9,30,26.0,294.0,2.3,17.0,314.0,257.07,201.36
2016,5,7,9,45,13.0,217.0,2.3,17.5,227.0,178.89,139.24
2016,5,7,10,0,0.0,140.0,2.3,18.0,140.0,108.98,82.98
2016,5,7,10,15,5.5,190.5,2.25,18.0,195.5,153.38,118.54
2016,5,7,10,30,11.0,241.0,2.2,18.0,251.0,198.61,154.1
2016,5,7,10,45,10.0,231.0,2.2,18.5,240.5,190.22,146.97
2016,5,7,11,0,9.0,221.0,2.2,19.0,230.0,181.71,139.92
2016,5,7,11,15,22.0,303.5,2.15,19.0,324.5,272.3,210.29
2016,5,7,11,30,35.0,386.0,2.1,19.0,419.0,355.9,273.31
2016,5,7,11,45,24.5,332.5,2.05,19.5,355.5,300.69,230.59
2016,5,7,12,0,14.0,279.0,2.0,20.0,292.0,234.01,179.29
2016,5,7,12,15,11.5,242.0,1.95,20.0,253.0,201.63,154.5
2016,5,7,12,30,9.0,205.0,1.9,20.0,214.0,169.41,129.52
2016,5,7,12,45,10.5,227.5,1.9,20.0,238.0,188.67,144.67
2016,5,7,13,0,12.0,250.0,1.9,20.0,262.0,207.87,159.59
2016,5,7,13,15,17.5,290.5,1.9,20.0,307.0,244.94,188.3
2016,5,7,13,30,23.0,331.0,1.9,20.0,352.0,281.85,216.58
2016,5,7,13,45,17.5,291.0,1.95,20.0,307.0,243.9,187.6
2016,5,7,14,0,12.0,251.0,2.0,20.0,262.0,206.55,159.01
2016,5,7,14,15,8.5,219.5,2.0,19.5,227.0,178.08,137.31
2016,5,7,14,30,5.0,188.0,2.0,19.0,192.0,150.08,115.66
2016,5,7,14,45,46.0,259.5,2.05,19.0,293.0,240.15,187.5
2016,5,7,15,0,87.0,331.0,2.1,19.0,394.0,320.54,249.87
2016,5,7,15,15,47.0,265.5,2.1,18.5,299.5,239.33,187.1
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,158.4,123.65
2016,5,7,15,45,3.5,169.0,2.1,18.0,171.5,131.96,102.83
2016,5,7,16,0,0.0,138.0,2.1,18.0,138.0,106.16,82.21
2016,5,7,16,15,0.0,116.0,2.05,17.5,116.0,89.08,68.63
2016,5,7,16,30,0.0,94.0,2.0,17.0,94.0,72.18,54.99
2016,5,7,16,45,0.0,101.5,1.95,17.0,101.5,77.57,59.7
2016,5,7,17,0,0.0,109.0,1.9,17.0,109.0,82.54,64.03
2016,5,7,17,15,0.0,92.0,1.8,16.5,92.0,69.51,53.34
2016,5,7,17,30,0.0,75.0,1.7,16.0,75.0,56.66,42.63
2016,5,7,17,45,0.0,59.0,1.65,16.0,59.0,44.75,34.12
2016,5,7,18,0,0.0,43.0,1.6,16.0,43.0,32.9,23.41
2016,5,7,18,15,0.0,29.5,1.45,15.5,29.5,22.51,13.96
2016,5,7,18,30,0.0,16.0,1.3,15.0,16.0,12.17,4.32
2016,5,7,18,45,0.0,8.0,1.2,14.5,8.0,6.07,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.57,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.02,0.0
2016,5,8,5,45,0.0,9.0,1.15,13.0,9.0,6.82,0.24
2016,5,8,6,0,0.0,14.0,1.3,14.0,14.0,10.62,3.76
2016,5,8,6,15,0.0,20.5,1.35,14.0,20.5,15.58,8.32
2016,5,8,6,30,0.0,27.0,1.4,14.0,27.0,20.56,12.08
2016,5,8,6,45,0.0,33.5,1.45,14.5,33.5,25.55,16.35
2016,5,8,7,0,0.0,40.0,1.5,15.0,40.0,30.55,20.56
2016,5,8,7,15,3.0,96.0,1.45,15.5,97.5,73.88,56.98
2016,5,8,7,30,6.0,152.0,1.4,16.0,155.0,116.79,92.19
2016,5,8,7,45,15.0,177.5,1.4,16.5,185.5,139.92,110.36
2016,5,8,8,0,24.0,203.0,1.4,17.0,216.0,164.29,129.43
2016,5,8,8,15,70.5,244.0,1.4,17.0,287.5,221.91,174.72
2016,5,8,8,30,117.0,285.0,1.4,17.0,359.0,288.27,226.29
2016,5,8,8,45,122.0,307.0,1.45,17.5,389.5,317.1,247.89
2016,5,8,9,0,127.0,329.0,1.5,18.0,420.0,346.24,269.54
2016,5,8,9,15,86.0,328.5,1.55,18.0,391.5,319.76,248.8
2016,5,8,9,30,45.0,328.0,1.6,18.0,363.0,297.5,231.12
2016,5,8,9,45,73.5,362.5,1.7,18.5,423.0,349.29,270.45
2016,5,8,10,0,102.0,397.0,1.8,19.0,483.0,403.25,310.46
2016,5,8,10,15,103.5,411.5,1.9,19.0,501.0,421.35,323.56
2016,5,8,10,30,105.0,426.0,2.0,19.0,519.0,439.17,336.6
2016,5,8,10,45,109.5,432.5,2.1,19.5,531.0,452.03,345.46
2016,5,8,11,0,114.0,439.0,2.2,20.0,543.0,478.46,364.11
2016,5,8,11,15,82.0,427.5,2.3,20.0,503.0,430.2,328.03
2016,5,8,11,30,50.0,416.0,2.4,20.0,463.0,394.48,301.06
2016,5,8,11,45,69.5,437.0,2.5,20.5,502.5,430.47,327.84
2016,5,8,12,0,89.0,458.0,2.6,21.0,542.0,466.27,353.85
2016,5,8,12,15,263.5,424.0,2.65,21.0,671.0,614.51,465.2
2016,5,8,12,30,438.0,390.0,2.7,21.0,800.0,743.42,558.73
2016,5,8,12,45,372.5,413.5,2.8,21.0,759.5,691.95,521.08
2016,5,8,13,0,307.0,437.0,2.9,21.0,719.0,651.93,492.12
2016,5,8,13,15,319.0,417.5,2.9,20.5,705.0,637.75,483.87
2016,5,8,13,30,331.0,398.0,2.9,20.0,691.0,621.69,474.01
2016,5,8,13,45,571.5,276.5,2.95,20.0,766.0,706.18,539.97
2016,5,8,14,0,812.0,155.0,3.0,20.0,841.0,757.66,580.73
2016,5,8,14,15,803.0,152.5,3.0,20.0,810.0,722.38,554.82
2016,5,8,14,30,794.0,150.0,3.0,20.0,779.0,684.81,527.44
2016,5,8,14,45,789.0,143.5,3.0,20.0,743.0,644.25,497.42
2016,5,8,15,0,784.0,137.0,3.0,20.0,707.0,601.54,465.1
2016,5,8,15,15,768.5,133.5,2.95,19.5,665.0,553.67,428.74
2016,5,8,15,30,753.0,130.0,2.9,19.0,623.0,504.99,390.72
2016,5,8,15,45,734.5,125.5,2.9,19.0,577.0,452.69,348.26
2016,5,8,16,0,716.0,121.0,2.9,19.0,531.0,400.77,304.98
2016,5,8,16,15,690.0,116.0,2.85,18.5,482.0,346.16,259.18
2016,5,8,16,30,664.0,111.0,2.8,18.0,433.0,293.01,213.72
2016,5,8,16,45,636.0,103.0,2.8,18.0,383.0,238.71,166.92
2016,5,8,17,0,608.0,95.0,2.8,18.0,333.0,186.77,123.15
2016,5,8,17,15,562.0,87.5,2.75,17.5,282.5,135.73,84.27
2016,5,8,17,30,516.0,80.0,2.7,17.0,232.0,89.73,55.73
2016,5,8,17,45,460.0,69.0,2.65,16.5,185.0,54.66,42.77
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,46.5,35.36
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.5,35.0,24.81
2016,5,8,18,30,215.0,34.0,2.3,15.0,55.0,25.79,15.61
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.5,12.96,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,11.02,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,21.04,8.86
2016,5,9,5,45,225.5,42.5,2.1,11.5,75.5,31.96,22.09
2016,5,9,6,0,336.0,57.0,2.2,12.0,115.0,42.94,32.54
2016,5,9,6,15,168.0,51.5,2.2,12.0,80.5,38.86,29.32
2016,5,9,6,30,0.0,46.0,2.2,12.0,46.0,35.16,24.82
2016,5,9,6,45,0.0,57.0,2.25,12.5,57.0,43.65,32.1
2016,5,9,7,0,0.0,68.0,2.3,13.0,68.0,52.16,39.27
2016,5,9,7,15,0.0,75.0,2.3,13.0,75.0,57.58,43.78
2016,5,9,7,30,0.0,82.0,2.3,13.0,82.0,63.02,48.25
2016,5,9,7,45,0.0,100.5,2.3,13.5,100.5,77.18,59.91
2016,5,9,8,0,0.0,119.0,2.3,14.0,119.0,91.45,71.49
2016,5,9,8,15,0.5,145.0,2.3,14.0,145.5,111.83,88.14
2016,5,9,8,30,1.0,171.0,2.3,14.0,172.0,132.48,104.83
2016,5,9,8,45,1.5,172.0,2.35,14.5,173.5,133.9,105.48
2016,5,9,9,0,2.0,173.0,2.4,15.0,175.0,135.31,106.18
2016,5,9,9,15,7.0,207.0,2.4,15.5,213.0,165.49,130.16
2016,5,9,9,30,12.0,241.0,2.4,16.0,251.0,196.36,154.33
2016,5,9,9,45,14.5,262.0,2.45,16.5,274.0,215.72,169.08
2016,5,9,10,0,17.0,283.0,2.5,17.0,297.0,235.34,183.94
2016,5,9,10,15,36.0,338.5,2.55,17.5,370.0,307.29,239.49
2016,5,9,10,30,55.0,394.0,2.6,18.0,443.0,371.77,287.99
2016,5,9,10,45,66.5,414.0,2.65,18.5,474.0,400.68,309.0
2016,5,9,11,0,78.0,434.0,2.7,19.0,505.0,429.86,330.14
2016,5,9,11,15,241.0,417.5,2.75,19.0,641.5,580.98,444.85
2016,5,9,11,30,404.0,401.0,2.8,19.0,778.0,719.22,545.95
2016,5,9,11,45,656.0,264.0,2.85,19.5,880.0,822.8,622.66
2016,5,9,12,0,908.0,127.0,2.9,20.0,982.0,898.38,675.84
2016,5,9,12,15,907.5,127.0,2.95,20.0,979.0,897.13,674.71
2016,5,9,12,30,907.0,127.0,3.0,20.0,976.0,892.33,671.93
2016,5,9,12,45,903.0,127.5,3.05,20.0,965.0,881.45,665.12
2016,5,9,13,0,899.0,128.0,3.1,20.0,954.0,867.13,656.04
2016,5,9,13,15,895.0,127.0,3.15,20.0,936.0,848.15,643.81
2016,5,9,13,30,891.0,126.0,3.2,20.0,918.0,825.87,629.3
2016,5,9,13,45,885.0,125.0,3.25,20.0,893.0,798.84,611.45
2016,5,9,14,0,879.0,124.0,3.3,20.0,868.0,768.82,590.66
2016,5,9,14,15,871.0,122.0,3.3,20.0,836.5,733.7,565.29
2016,5,9,14,30,863.0,120.0,3.3,20.0,805.0,696.06,537.63
2016,5,9,14,45,853.0,117.5,3.35,20.0,767.5,654.38,506.62
2016,5,9,15,0,843.0,115.0,3.4,20.0,730.0,614.8,476.29
2016,5,9,15,15,829.5,112.5,3.35,19.5,687.5,566.57,439.36
2016,5,9,15,30,816.0,110.0,3.3,19.0,645.0,517.19,400.46
2016,5,9,15,45,798.5,106.5,3.3,18.5,598.5,464.24,357.74
2016,5,9,16,0,781.0,103.0,3.3,18.0,552.0,411.09,313.52
2016,5,9,16,15,757.5,99.0,3.2,17.5,502.0,355.53,266.17
2016,5,9,16,30,734.0,95.0,3.1,17.0,452.0,298.48,216.78
2016,5,9,16,45,702.0,90.0,3.05,17.0,400.5,242.07,167.71
2016,5,9,17,0,670.0,85.0,3.0,17.0,349.0,188.3,122.16
2016,5,9,17,15,626.0,78.5,2.85,16.5,297.5,134.88,81.28
2016,5,9,17,30,582.0,72.0,2.7,16.0,246.0,86.14,51.49
2016,5,9,17,45,511.5,65.0,2.55,15.5,195.5,52.06,40.65
2016,5,9,18,0,441.0,58.0,2.4,15.0,145.0,46.77,35.77
2016,5,9,18,15,342.5,46.0,2.1,14.0,102.0,37.24,26.98
2016,5,9,18,30,244.0,34.0,1.8,13.0,59.0,25.93,16.04
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.5,13.0,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,14.0,1.8,11.0,19.0,11.02,0.0
2016,5,10,5,30,125.0,28.0,1.9,11.0,38.0,21.06,9.51
2016,5,10,5,45,239.0,42.5,2.0,11.5,78.0,32.04,22.24
2016,5,10,6,0,353.0,57.0,2.1,12.0,118.0,43.08,32.69
2016,5,10,6,15,426.0,67.5,2.05,12.0,166.0,51.07,40.26
2016,5,10,6,30,499.0,78.0,2.0,12.0,214.0,67.03,48.36
2016,5,10,6,45,249.5,74.0,1.95,12.5,142.0,75.54,50.16
2016,5,10,7,0,0.0,70.0,1.9,13.0,70.0,53.71,40.57
2016,5,10,7,15,0.0,85.5,1.85,13.5,85.5,65.49,50.4
2016,5,10,7,30,0.0,101.0,1.8,14.0,101.0,77.33,60.11
2016,5,10,7,45,0.0,122.0,1.75,15.0,122.0,93.44,73.07
2016,5,10,8,0,0.0,143.0,1.7,16.0,143.0,109.72,85.93
2016,5,10,8,15,3.0,168.5,1.55,16.5,170.5,130.88,102.68
2016,5,10,8,30,6.0,194.0,1.4,17.0,198.0,152.58,119.6
2016,5,10,8,45,8.5,211.0,1.3,17.5,217.0,167.89,131.21
2016,5,10,9,0,11.0,228.0,1.2,18.0,236.0,183.51,142.94
2016,5,10,9,15,34.0,285.0,1.2,18.5,311.0,251.19,195.33
2016,5,10,9,30,57.0,342.0,1.2,19.0,386.0,316.04,244.05
2016,5,10,9,45,128.5,374.0,1.25,20.0,479.5,406.0,310.7
2016,5,10,10,0,200.0,406.0,1.3,21.0,573.0,490.98,371.6
2016,5,10,10,15,514.5,286.0,1.35,21.5,734.0,655.94,492.71
2016,5,10,10,30,829.0,166.0,1.4,22.0,895.0,809.2,600.35
2016,5,10,10,45,835.5,166.5,1.45,22.5,915.5,834.28,614.88
2016,5,10,11,0,842.0,167.0,1.5,23.0,936.0,856.32,628.3
2016,5,10,11,15,845.0,167.5,1.55,23.0,948.5,872.27,638.72
2016,5,10,11,30,848.0,168.0,1.6,23.0,961.0,884.85,647.08
2016,5,10,11,45,852.0,166.5,1.7,23.5,966.5,893.1,652.04
2016,5,10,12,0,856.0,165.0,1.8,24.0,972.0,897.88,654.83
2016,5,10,12,15,855.0,164.5,1.9,24.0,968.5,895.76,654.49
2016,5,10,12,30,854.0,164.0,2.0,24.0,965.0,890.13,651.97
2016,5,10,12,45,862.5,156.0,2.15,24.5,957.5,868.23,637.95
2016,5,10,13,0,871.0,148.0,2.3,25.0,950.0,857.95,631.7
2016,5,10,13,15,866.5,147.0,2.4,25.0,931.5,839.11,620.42
2016,5,10,13,30,862.0,146.0,2.5,25.0,913.0,817.09,606.99
2016,5,10,13,45,855.5,144.5,2.6,25.0,888.0,800.3,596.38
2016,5,10,14,0,849.0,143.0,2.7,25.0,863.0,769.43,575.65
2016,5,10,14,15,840.0,140.5,2.75,25.0,831.0,733.16,550.57
2016,5,10,14,30,831.0,138.0,2.8,25.0,799.0,694.51,523.3
2016,5,10,14,45,821.0,135.0,2.9,25.0,762.0,652.61,493.29
2016,5,10,15,0,811.0,132.0,3.0,25.0,725.0,608.85,461.12
2016,5,10,15,15,796.5,128.5,3.05,24.5,682.5,560.57,425.41
2016,5,10,15,30,782.0,125.0,3.1,24.0,640.0,511.3,387.81
2016,5,10,15,45,765.5,120.0,3.2,23.5,594.0,459.16,346.9
2016,5,10,16,0,749.0,115.0,3.3,23.0,548.0,405.21,303.26
2016,5,10,16,15,724.5,110.5,3.35,22.5,498.5,350.09,257.51
2016,5,10,16,30,700.0,106.0,3.4,22.0,449.0,296.2,211.84
2016,5,10,16,45,671.0,99.0,3.45,21.5,398.0,240.75,164.9
2016,5,10,17,0,642.0,92.0,3.5,21.0,347.0,187.68,121.01
2016,5,10,17,15,597.5,85.5,3.45,20.0,295.5,135.9,82.35
2016,5,10,17,30,553.0,79.0,3.4,19.0,244.0,88.9,54.34
2016,5,10,17,45,490.5,69.5,3.35,18.0,195.5,55.28,43.06
2016,5,10,18,0,428.0,60.0,3.3,17.0,147.0,48.21,36.74
2016,5,10,18,15,332.5,48.0,3.1,16.5,103.5,36.58,26.13
2016,5,10,18,30,237.0,36.0,2.9,16.0,60.0,27.34,17.09
2016,5,10,18,45,118.5,18.0,2.7,15.5,30.0,13.73,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,103.0,13.0,1.65,11.5,21.0,10.23,0.0
2016,5,11,5,30,206.0,26.0,1.9,12.0,42.0,19.91,9.11
2016,5,11,5,45,314.5,38.0,2.15,12.5,83.0,30.89,21.2
2016,5,11,6,0,423.0,50.0,2.4,13.0,124.0,40.61,30.39
2016,5,11,6,15,494.0,58.5,2.35,13.5,173.0,47.21,36.59
2016,5,11,6,30,565.0,67.0,2.3,14.0,222.0,59.03,47.22
2016,5,11,6,45,282.5,82.5,2.25,14.5,160.0,83.76,55.63
2016,5,11,7,0,0.0,98.0,2.2,15.0,98.0,74.17,57.54
2016,5,11,7,15,3.0,125.5,2.1,15.5,127.0,95.42,74.96
2016,5,11,7,30,6.0,153.0,2.0,16.0,156.0,117.37,92.65
2016,5,11,7,45,12.5,176.5,1.95,16.5,183.5,138.12,109.01
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,159.8,125.97
2016,5,11,8,15,29.0,227.5,1.85,17.5,245.5,190.57,150.0
2016,5,11,8,30,39.0,255.0,1.8,18.0,280.0,219.96,172.61
2016,5,11,8,45,66.5,290.5,1.75,18.5,336.5,266.08,208.01
2016,5,11,9,0,94.0,326.0,1.7,19.0,393.0,315.13,245.05
2016,5,11,9,15,75.0,333.5,1.65,19.5,389.0,315.55,244.2
2016,5,11,9,30,56.0,341.0,1.6,20.0,385.0,314.06,241.98
2016,5,11,9,45,247.0,336.5,1.6,20.5,542.0,464.73,356.44
2016,5,11,10,0,438.0,332.0,1.6,21.0,699.0,619.1,467.86
2016,5,11,10,15,563.5,290.5,1.6,21.0,778.0,694.49,521.34
2016,5,11,10,30,689.0,249.0,1.6,21.0,857.0,776.22,578.67
2016,5,11,10,45,646.0,282.5,1.6,21.5,862.5,786.74,582.78
2016,5,11,11,0,603.0,316.0,1.6,22.0,868.0,793.0,584.59
2016,5,11,11,15,745.0,231.0,1.65,22.5,922.0,850.38,625.34
2016,5,11,11,30,887.0,146.0,1.7,23.0,976.0,882.19,646.67
2016,5,11,11,45,889.0,145.5,1.8,23.5,981.0,889.58,650.82
2016,5,11,12,0,891.0,145.0,1.9,24.0,986.0,893.52,653.04
2016,5,11,12,15,890.0,144.5,1.95,24.0,982.5,891.46,652.19
2016,5,11,12,30,889.0,144.0,2.0,24.0,979.0,885.93,649.2
2016,5,11,12,45,895.5,137.5,2.05,24.5,970.5,878.31,643.69
2016,5,11,13,0,902.0,131.0,2.1,25.0,962.0,866.97,635.83
2016,5,11,13,15,897.5,130.0,2.15,25.0,943.5,847.62,623.97
2016,5,11,13,30,893.0,129.0,2.2,25.0,925.0,824.98,609.96
2016,5,11,13,45,888.0,126.5,2.3,25.0,899.5,797.5,593.01
2016,5,11,14,0,883.0,124.0,2.4,25.0,874.0,766.98,572.88
2016,5,11,14,15,874.5,122.0,2.45,24.5,842.0,731.51,549.5
2016,5,11,14,30,866.0,120.0,2.5,24.0,810.0,693.55,523.73
2016,5,11,14,45,854.0,118.0,2.55,24.0,772.0,651.07,493.02
2016,5,11,15,0,842.0,116.0,2.6,24.0,734.0,610.78,463.0
2016,5,11,15,15,828.0,113.5,2.6,23.5,691.0,562.5,427.07
2016,5,11,15,30,814.0,111.0,2.6,23.0,648.0,513.11,389.18
2016,5,11,15,45,795.0,107.5,2.6,23.0,601.0,459.78,346.46
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,406.41,302.54
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,351.17,256.65
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,294.41,208.75
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.5,238.3,161.4
2016,5,11,17,0,665.0,85.0,2.4,21.0,351.0,184.77,117.35
2016,5,11,17,15,621.0,79.0,2.25,20.0,299.0,132.32,78.42
2016,5,11,17,30,577.0,73.0,2.1,19.0,247.0,84.53,50.41
2016,5,11,17,45,515.0,64.5,1.95,18.5,198.0,51.64,39.79
2016,5,11,18,0,453.0,56.0,1.8,18.0,149.0,45.19,33.99
2016,5,11,18,15,359.0,45.0,1.6,17.0,105.5,36.44,26.01
2016,5,11,18,30,265.0,34.0,1.4,16.0,62.0,27.66,17.5
2016,5,11,18,45,132.5,17.0,1.25,15.5,31.0,13.04,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,72.0,14.5,1.4,11.5,20.0,11.41,0.0
2016,5,12,5,30,144.0,29.0,1.7,12.0,40.0,21.86,10.99
2016,5,12,5,45,234.5,44.5,2.0,12.5,79.0,33.44,23.47
2016,5,12,6,0,325.0,60.0,2.3,13.0,118.0,44.95,34.26
2016,5,12,6,15,395.5,71.5,2.3,13.0,165.0,53.5,42.28
2016,5,12,6,30,466.0,83.0,2.3,13.0,212.0,65.7,53.36
2016,5,12,6,45,233.0,83.5,2.35,13.5,148.0,80.32,54.82
2016,5,12,7,0,0.0,84.0,2.4,14.0,84.0,64.06,49.19
2016,5,12,7,15,5.5,122.0,2.4,14.5,125.0,93.37,73.44
2016,5,12,7,30,11.0,160.0,2.4,15.0,166.0,123.71,98.12
2016,5,12,7,45,11.5,174.5,2.4,15.5,181.0,136.24,107.96
2016,5,12,8,0,12.0,189.0,2.4,16.0,196.0,148.84,117.75
2016,5,12,8,15,32.0,228.0,2.35,16.5,248.0,191.95,151.86
2016,5,12,8,30,52.0,267.0,2.3,17.0,300.0,235.16,185.53
2016,5,12,8,45,111.5,300.5,2.3,17.5,378.5,303.78,238.71
2016,5,12,9,0,171.0,334.0,2.3,18.0,457.0,372.0,290.69
2016,5,12,9,15,305.0,318.5,2.25,18.5,552.0,458.98,356.71
2016,5,12,9,30,439.0,303.0,2.2,19.0,647.0,557.03,429.34
2016,5,12,9,45,635.0,224.5,2.2,19.5,744.5,648.65,497.24
2016,5,12,10,0,831.0,146.0,2.2,20.0,842.0,740.15,563.8
2016,5,12,10,15,669.0,242.0,2.15,20.0,813.5,733.18,554.82
2016,5,12,10,30,507.0,338.0,2.1,20.0,785.0,706.05,532.25
2016,5,12,10,45,678.0,246.5,2.1,20.5,859.0,780.46,586.63
2016,5,12,11,0,849.0,155.0,2.1,21.0,933.0,846.41,633.04
2016,5,12,11,15,852.0,156.0,2.1,21.5,945.5,862.82,641.83
2016,5,12,11,30,855.0,157.0,2.1,22.0,958.0,861.6,639.33
2016,5,12,11,45,853.5,158.5,2.1,22.5,962.0,882.1,651.59
2016,5,12,12,0,852.0,160.0,2.1,23.0,966.0,884.84,651.87
2016,5,12,12,15,851.5,160.0,2.1,23.0,963.0,883.6,651.04
2016,5,12,12,30,851.0,160.0,2.1,23.0,960.0,878.88,648.05
2016,5,12,12,45,833.0,169.0,2.15,23.5,945.5,864.02,637.66
2016,5,12,13,0,815.0,178.0,2.2,24.0,931.0,845.99,625.25
2016,5,12,13,15,810.5,177.0,2.25,24.0,913.5,827.38,613.28
2016,5,12,13,30,806.0,176.0,2.3,24.0,896.0,805.7,599.07
2016,5,12,13,45,804.0,171.0,2.4,24.0,872.5,779.54,582.06
2016,5,12,14,0,802.0,166.0,2.5,24.0,849.0,750.42,562.66
2016,5,12,14,15,792.5,163.5,2.55,23.5,818.0,715.32,539.34
2016,5,12,14,30,783.0,161.0,2.6,23.0,787.0,678.02,513.89
2016,5,12,14,45,776.5,155.0,2.7,23.0,751.0,637.65,484.86
2016,5,12,15,0,770.0,149.0,2.8,23.0,715.0,595.28,453.57
2016,5,12,15,15,754.5,145.5,2.8,22.5,673.0,548.8,418.82
2016,5,12,15,30,739.0,142.0,2.8,22.0,631.0,500.44,381.65
2016,5,12,15,45,725.0,135.0,2.85,22.0,586.0,449.28,340.66
2016,5,12,16,0,711.0,128.0,2.9,22.0,541.0,397.8,298.27
2016,5,12,16,15,685.0,122.5,2.9,21.0,492.0,343.42,253.75
2016,5,12,16,30,659.0,117.0,2.9,20.0,443.0,290.5,209.44
2016,5,12,16,45,630.5,109.5,2.95,19.5,393.0,237.19,164.34
2016,5,12,17,0,602.0,102.0,3.0,19.0,343.0,186.27,122.3
2016,5,12,17,15,556.0,94.0,3.0,18.0,292.0,135.68,84.72
2016,5,12,17,30,510.0,86.0,3.0,17.0,241.0,90.13,57.63
2016,5,12,17,45,446.5,76.0,3.05,16.5,193.0,57.08,44.93
2016,5,12,18,0,383.0,66.0,3.1,16.0,145.0,49.61,38.17
2016,5,12,18,15,293.5,52.0,3.0,15.0,103.0,39.13,28.6
2016,5,12,18,30,204.0,38.0,2.9,14.0,61.0,28.62,18.56
2016,5,12,18,45,102.0,19.0,2.85,13.5,30.5,14.43,0.92
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
