Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.5,2.3,11.0,21.5,12.2,0.0
2016,5,13,5,30,149.0,31.0,2.4,11.0,43.0,23.32,12.53
2016,5,13,5,45,256.0,45.5,2.55,11.5,84.0,34.27,24.35
2016,5,13,6,0,363.0,60.0,2.7,12.0,125.0,45.25,34.7
2016,5,13,6,15,433.0,70.5,2.75,12.0,173.0,53.19,42.19
2016,5,13,6,30,503.0,81.0,2.8,12.0,221.0,66.83,54.59
2016,5,13,6,45,272.0,111.5,2.9,12.5,189.5,102.02,72.23
2016,5,13,7,0,41.0,142.0,3.0,13.0,158.0,110.25,86.71
2016,5,13,7,15,52.5,166.0,3.0,13.5,189.0,134.18,105.93
2016,5,13,7,30,64.0,190.0,3.0,14.0,220.0,159.8,126.53
2016,5,13,7,45,32.0,157.0,3.0,14.5,172.0,131.22,103.68
2016,5,13,8,0,0.0,124.0,3.0,15.0,124.0,95.22,74.26
2016,5,13,8,15,0.0,135.0,3.0,15.0,135.0,103.87,81.22
2016,5,13,8,30,0.0,146.0,3.0,15.0,146.0,112.57,88.13
2016,5,13,8,45,1.5,163.0,3.0,15.5,164.5,126.75,99.3
2016,5,13,9,0,3.0,180.0,3.0,16.0,183.0,141.18,110.56
2016,5,13,9,15,11.0,228.0,3.0,16.5,237.0,184.13,144.69
2016,5,13,9,30,19.0,276.0,3.0,17.0,291.0,228.22,179.12
2016,5,13,9,45,19.5,287.0,3.05,17.5,303.0,238.58,186.56
2016,5,13,10,0,20.0,298.0,3.1,18.0,315.0,248.92,194.04
2016,5,13,10,15,20.0,305.0,3.15,18.0,322.5,255.64,199.04
2016,5,13,10,30,20.0,312.0,3.2,18.0,330.0,262.27,204.0
2016,5,13,10,45,31.0,354.0,3.3,18.5,382.5,318.56,247.03
2016,5,13,11,0,42.0,396.0,3.4,19.0,435.0,365.03,281.8
2016,5,13,11,15,47.5,410.0,3.5,19.0,455.0,383.11,295.37
2016,5,13,11,30,53.0,424.0,3.6,19.0,475.0,401.05,308.91
2016,5,13,11,45,107.5,451.5,3.75,19.0,554.0,471.84,363.3
2016,5,13,12,0,162.0,479.0,3.9,19.0,633.0,556.49,426.77
2016,5,13,12,15,167.5,472.5,3.95,19.0,631.0,555.24,425.78
2016,5,13,12,30,173.0,466.0,4.0,19.0,629.0,552.88,424.4
2016,5,13,12,45,536.5,298.0,4.1,19.0,795.5,732.92,564.64
2016,5,13,13,0,900.0,130.0,4.2,19.0,962.0,859.51,659.97
2016,5,13,13,15,896.0,129.0,4.25,18.5,944.5,840.68,647.71
2016,5,13,13,30,892.0,128.0,4.3,18.0,927.0,818.55,634.01
2016,5,13,13,45,888.5,126.0,4.4,18.0,903.0,792.76,616.88
2016,5,13,14,0,885.0,124.0,4.5,18.0,879.0,763.85,596.28
2016,5,13,14,15,877.5,122.0,4.5,17.5,847.5,729.16,571.6
2016,5,13,14,30,870.0,120.0,4.5,17.0,816.0,691.9,544.46
2016,5,13,14,45,862.5,116.5,4.5,17.0,779.5,650.98,512.92
2016,5,13,15,0,855.0,113.0,4.5,17.0,743.0,607.88,479.0
2016,5,13,15,15,842.0,110.5,4.4,16.5,700.5,563.47,443.68
2016,5,13,15,30,829.0,108.0,4.3,16.0,658.0,514.14,403.65
2016,5,13,15,45,817.0,102.5,4.25,16.0,612.0,461.66,359.44
2016,5,13,16,0,805.0,97.0,4.2,16.0,566.0,408.43,313.48
2016,5,13,16,15,782.5,93.5,4.1,15.5,516.5,352.87,265.25
2016,5,13,16,30,760.0,90.0,4.0,15.0,467.0,298.2,216.99
2016,5,13,16,45,737.5,83.5,3.95,15.0,416.5,242.18,167.33
2016,5,13,17,0,715.0,77.0,3.9,15.0,366.0,187.68,120.53
2016,5,13,17,15,674.5,72.0,3.75,14.5,313.5,130.58,76.79
2016,5,13,17,30,634.0,67.0,3.6,14.0,261.0,80.88,47.73
2016,5,13,17,45,581.5,59.0,3.45,13.5,211.5,48.13,37.52
2016,5,13,18,0,529.0,51.0,3.3,13.0,162.0,41.88,31.8
2016,5,13,18,15,436.5,42.0,3.0,12.5,117.0,34.48,24.85
2016,5,13,18,30,344.0,33.0,2.7,12.0,72.0,27.13,17.57
2016,5,13,18,45,172.0,16.5,2.45,11.5,36.0,13.29,1.33
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,79.5,15.0,1.4,11.5,21.5,11.4,0.0
2016,5,14,5,30,159.0,30.0,1.6,12.0,43.0,22.65,12.25
2016,5,14,5,45,249.5,43.5,1.85,12.5,81.0,32.83,23.05
2016,5,14,6,0,340.0,57.0,2.1,13.0,119.0,43.0,32.6
2016,5,14,6,15,393.5,69.5,2.15,13.5,163.5,52.12,41.0
2016,5,14,6,30,447.0,82.0,2.2,14.0,208.0,63.2,50.93
2016,5,14,6,45,495.0,88.5,2.25,14.5,254.5,104.99,66.48
2016,5,14,7,0,543.0,95.0,2.3,15.0,301.0,149.59,96.65
2016,5,14,7,15,296.0,140.5,2.3,15.5,255.5,165.96,120.86
2016,5,14,7,30,49.0,186.0,2.3,16.0,210.0,152.91,120.23
2016,5,14,7,45,50.0,207.0,2.3,16.5,233.5,173.67,136.9
2016,5,14,8,0,51.0,228.0,2.3,17.0,257.0,194.67,153.47
2016,5,14,8,15,102.0,260.0,2.25,17.0,324.0,245.05,192.91
2016,5,14,8,30,153.0,292.0,2.2,17.0,391.0,306.68,240.97
2016,5,14,8,45,169.5,313.5,2.15,17.5,430.0,342.5,268.12
2016,5,14,9,0,186.0,335.0,2.1,18.0,469.0,379.54,295.86
2016,5,14,9,15,235.0,347.0,2.15,18.5,526.0,429.49,333.39
2016,5,14,9,30,284.0,359.0,2.2,19.0,583.0,491.65,379.29
2016,5,14,9,45,304.5,370.5,2.25,19.5,619.5,528.56,405.66
2016,5,14,10,0,325.0,382.0,2.3,20.0,656.0,565.75,432.01
2016,5,14,10,15,324.5,396.0,2.35,20.5,676.5,589.56,448.05
2016,5,14,10,30,324.0,410.0,2.4,21.0,697.0,612.03,463.02
2016,5,14,10,45,281.5,431.5,2.5,21.5,685.0,606.4,457.26
2016,5,14,11,0,239.0,453.0,2.6,22.0,673.0,585.69,441.04
2016,5,14,11,15,394.5,406.0,2.65,22.0,774.5,690.36,518.51
2016,5,14,11,30,550.0,359.0,2.7,22.0,876.0,797.14,594.72
2016,5,14,11,45,530.5,370.5,2.8,22.0,871.5,795.07,592.52
2016,5,14,12,0,511.0,382.0,2.9,22.0,867.0,790.14,589.22
2016,5,14,12,15,530.5,372.0,2.95,22.0,874.0,797.71,595.2
2016,5,14,12,30,550.0,362.0,3.0,22.0,881.0,802.5,599.19
2016,5,14,12,45,561.0,344.0,3.1,22.0,868.5,790.61,592.07
2016,5,14,13,0,572.0,326.0,3.2,22.0,856.0,775.79,582.95
2016,5,14,13,15,722.0,233.0,3.25,22.0,889.0,807.63,608.96
2016,5,14,13,30,872.0,140.0,3.3,22.0,922.0,810.55,614.48
2016,5,14,13,45,867.0,137.5,3.4,22.0,897.0,783.79,596.34
2016,5,14,14,0,862.0,135.0,3.5,22.0,872.0,754.06,575.63
2016,5,14,14,15,853.5,133.5,3.55,21.5,840.5,719.87,552.15
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,689.76,530.86
2016,5,14,14,45,832.0,130.0,3.7,21.0,771.0,646.7,498.86
2016,5,14,15,0,819.0,128.0,3.8,21.0,733.0,601.98,464.89
2016,5,14,15,15,804.0,125.0,3.8,20.5,690.5,553.9,428.11
2016,5,14,15,30,789.0,122.0,3.8,20.0,648.0,504.88,389.49
2016,5,14,15,45,769.5,119.0,3.85,20.0,601.0,453.19,347.09
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,399.8,302.3
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,344.9,255.85
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,291.27,209.7
2016,5,14,16,45,663.5,102.5,3.65,18.5,403.5,236.6,163.21
2016,5,14,17,0,627.0,98.0,3.6,18.0,352.0,185.1,120.75
2016,5,14,17,15,582.0,91.0,3.4,17.5,301.0,134.21,82.83
2016,5,14,17,30,537.0,84.0,3.2,17.0,250.0,88.18,55.99
2016,5,14,17,45,470.0,75.5,3.05,16.5,201.0,59.5,47.08
2016,5,14,18,0,403.0,67.0,2.9,16.0,152.0,50.48,38.98
2016,5,14,18,15,312.0,54.0,2.6,15.5,109.0,40.66,29.94
2016,5,14,18,30,221.0,41.0,2.3,15.0,66.0,30.85,20.55
2016,5,14,18,45,110.5,20.5,2.05,14.5,33.0,15.56,3.26
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.5,23.0,12.58,0.0
2016,5,15,5,30,145.0,33.0,2.2,13.0,46.0,24.75,14.1
2016,5,15,5,45,253.5,46.5,2.4,13.5,86.5,34.97,24.83
2016,5,15,6,0,362.0,60.0,2.6,14.0,127.0,45.26,34.46
2016,5,15,6,15,181.0,69.5,2.55,14.5,103.0,51.05,39.89
2016,5,15,6,30,0.0,79.0,2.5,15.0,79.0,58.96,46.98
2016,5,15,6,45,0.0,97.0,2.45,15.5,97.0,72.48,56.11
2016,5,15,7,0,0.0,115.0,2.4,16.0,115.0,86.23,67.43
2016,5,15,7,15,0.0,124.0,2.35,16.5,124.0,93.68,73.3
2016,5,15,7,30,0.0,133.0,2.3,17.0,133.0,101.04,79.0
2016,5,15,7,45,0.0,146.5,2.25,17.5,146.5,111.71,87.33
2016,5,15,8,0,0.0,160.0,2.2,18.0,160.0,122.44,95.59
2016,5,15,8,15,8.0,192.0,2.15,18.0,197.5,150.61,117.97
2016,5,15,8,30,16.0,224.0,2.1,18.0,235.0,179.92,141.05
2016,5,15,8,45,21.0,248.5,2.1,18.5,264.0,202.93,158.66
2016,5,15,9,0,26.0,273.0,2.1,19.0,293.0,226.56,176.57
2016,5,15,9,15,37.5,305.0,2.1,19.5,334.0,267.88,208.03
2016,5,15,9,30,49.0,337.0,2.1,20.0,375.0,304.42,235.3
2016,5,15,9,45,229.0,342.5,2.15,20.5,534.0,453.09,348.87
2016,5,15,10,0,409.0,348.0,2.2,21.0,693.0,604.69,459.74
2016,5,15,10,15,659.0,230.5,2.3,21.5,806.5,709.94,537.32
2016,5,15,10,30,909.0,113.0,2.4,22.0,920.0,803.12,605.05
2016,5,15,10,45,912.0,115.0,2.5,22.5,939.5,827.41,619.8
2016,5,15,11,0,915.0,117.0,2.6,23.0,959.0,848.36,632.84
2016,5,15,11,15,917.5,117.5,2.75,23.0,971.5,864.2,644.05
2016,5,15,11,30,920.0,118.0,2.9,23.0,984.0,876.55,653.02
2016,5,15,11,45,918.0,120.5,3.1,23.0,988.5,883.29,658.62
2016,5,15,12,0,916.0,123.0,3.3,23.0,993.0,886.45,661.88
2016,5,15,12,15,916.0,122.5,3.45,23.0,990.0,885.21,661.93
2016,5,15,12,30,916.0,122.0,3.6,23.0,987.0,880.43,659.65
2016,5,15,12,45,919.5,118.0,3.75,23.0,978.5,872.03,654.97
2016,5,15,13,0,923.0,114.0,3.9,23.0,970.0,859.95,647.8
2016,5,15,13,15,920.0,113.0,4.0,22.5,952.5,841.58,637.31
2016,5,15,13,30,917.0,112.0,4.1,22.0,935.0,819.8,624.4
2016,5,15,13,45,911.5,111.0,4.2,22.0,910.5,792.83,606.56
2016,5,15,14,0,906.0,110.0,4.3,22.0,886.0,762.78,585.52
2016,5,15,14,15,899.0,108.5,4.3,21.5,855.0,728.34,561.41
2016,5,15,14,30,892.0,107.0,4.3,21.0,824.0,691.23,534.79
2016,5,15,14,45,883.5,105.0,4.3,21.0,787.0,650.3,503.69
2016,5,15,15,0,875.0,103.0,4.3,21.0,750.0,607.21,470.23
2016,5,15,15,15,862.0,100.5,4.3,20.5,707.5,559.36,433.25
2016,5,15,15,30,849.0,98.0,4.3,20.0,665.0,510.2,394.12
2016,5,15,15,45,832.5,95.5,4.35,20.0,618.0,458.97,351.56
2016,5,15,16,0,816.0,93.0,4.4,20.0,571.0,406.07,306.56
2016,5,15,16,15,794.0,89.5,4.35,19.5,521.5,350.36,258.82
2016,5,15,16,30,772.0,86.0,4.3,19.0,472.0,295.45,210.94
2016,5,15,16,45,738.0,83.0,4.25,18.5,419.5,239.36,162.62
2016,5,15,17,0,704.0,80.0,4.2,18.0,367.0,182.61,115.42
2016,5,15,17,15,662.5,74.5,4.0,17.5,315.0,129.13,75.45
2016,5,15,17,30,621.0,69.0,3.8,17.0,263.0,79.92,47.43
2016,5,15,17,45,553.0,63.0,3.65,16.5,212.0,50.78,39.41
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,46.12,35.15
2016,5,15,18,15,393.5,47.0,3.2,15.5,116.5,38.14,27.77
2016,5,15,18,30,302.0,37.0,2.9,15.0,72.0,30.18,20.05
2016,5,15,18,45,167.5,23.0,2.65,14.5,41.0,17.56,5.18
2016,5,15,19,0,33.0,9.0,2.4,14.0,10.0,7.08,0.0
2016,5,15,19,15,16.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,16.0,1.7,12.5,24.0,12.17,0.0
2016,5,16,5,30,179.0,32.0,1.8,13.0,48.0,24.18,13.87
2016,5,16,5,45,272.0,45.5,1.95,13.5,87.5,34.38,24.37
2016,5,16,6,0,365.0,59.0,2.1,14.0,127.0,44.6,33.91
2016,5,16,6,15,433.5,68.5,2.05,14.5,174.5,54.22,42.72
2016,5,16,6,30,502.0,78.0,2.0,15.0,222.0,61.87,49.56
2016,5,16,6,45,549.5,86.0,2.0,15.5,272.0,105.23,65.0
2016,5,16,7,0,597.0,94.0,2.0,16.0,322.0,153.9,97.49
2016,5,16,7,15,633.0,100.0,2.05,16.5,373.0,203.81,136.86
2016,5,16,7,30,669.0,106.0,2.1,17.0,424.0,257.04,181.47
2016,5,16,7,45,698.5,109.5,2.15,17.5,474.0,309.26,226.23
2016,5,16,8,0,728.0,113.0,2.2,18.0,524.0,363.38,272.16
2016,5,16,8,15,748.5,117.0,2.25,18.5,571.0,417.42,317.25
2016,5,16,8,30,769.0,121.0,2.3,19.0,618.0,469.72,359.81
2016,5,16,8,45,788.0,122.5,2.4,19.5,662.0,519.15,399.21
2016,5,16,9,0,807.0,124.0,2.5,20.0,706.0,568.14,437.19
2016,5,16,9,15,819.0,126.5,2.55,20.5,744.5,613.11,471.02
2016,5,16,9,30,831.0,129.0,2.6,21.0,783.0,656.5,502.79
2016,5,16,9,45,851.5,124.0,2.65,21.5,819.0,690.87,527.73
2016,5,16,10,0,872.0,119.0,2.7,22.0,855.0,729.37,554.94
2016,5,16,10,15,878.5,120.5,2.75,22.5,881.5,761.21,576.7
2016,5,16,10,30,885.0,122.0,2.8,23.0,908.0,790.21,595.9
2016,5,16,10,45,889.5,123.0,2.9,23.5,928.0,814.24,611.06
2016,5,16,11,0,894.0,124.0,3.0,24.0,948.0,835.06,624.04
2016,5,16,11,15,897.0,124.5,3.05,24.0,961.0,850.96,634.62
2016,5,16,11,30,900.0,125.0,3.1,24.0,974.0,863.46,643.01
2016,5,16,11,45,902.0,125.0,3.2,24.5,979.0,871.29,647.38
2016,5,16,12,0,904.0,125.0,3.3,25.0,984.0,875.65,649.52
2016,5,16,12,15,903.5,125.0,3.4,25.0,981.5,874.44,649.27
2016,5,16,12,30,903.0,125.0,3.5,25.0,979.0,869.74,646.78
2016,5,16,12,45,903.5,123.0,3.6,25.0,970.0,860.71,641.44
2016,5,16,13,0,904.0,121.0,3.7,25.0,961.0,848.16,633.78
2016,5,16,13,15,900.5,120.0,3.75,25.0,943.5,829.78,621.91
2016,5,16,13,30,897.0,119.0,3.8,25.0,926.0,808.08,607.79
2016,5,16,13,45,896.0,115.5,3.85,25.0,902.5,782.9,591.24
2016,5,16,14,0,895.0,112.0,3.9,25.0,879.0,754.45,571.27
2016,5,16,14,15,887.5,110.5,3.9,24.5,848.0,720.07,547.55
2016,5,16,14,30,880.0,109.0,3.9,24.0,817.0,683.11,521.42
2016,5,16,14,45,869.5,107.5,3.95,24.0,780.0,641.89,490.69
2016,5,16,15,0,859.0,106.0,4.0,24.0,743.0,598.72,457.77
2016,5,16,15,15,846.0,103.5,3.95,23.5,701.0,551.63,421.72
2016,5,16,15,30,833.0,101.0,3.9,23.0,659.0,504.68,384.65
2016,5,16,15,45,812.0,100.0,3.9,23.0,611.5,452.34,341.84
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,400.09,298.05
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,345.57,252.05
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,291.96,206.06
2016,5,16,16,45,712.0,88.5,3.65,21.5,414.0,233.82,156.99
2016,5,16,17,0,678.0,85.0,3.6,21.0,362.0,181.19,113.91
2016,5,16,17,15,636.0,79.0,3.45,20.0,310.5,128.84,75.61
2016,5,16,17,30,594.0,73.0,3.3,19.0,259.0,80.84,48.77
2016,5,16,17,45,533.0,65.5,3.2,18.5,209.5,52.42,40.52
2016,5,16,18,0,472.0,58.0,3.1,18.0,160.0,46.75,35.42
2016,5,16,18,15,382.0,48.0,2.9,17.0,116.0,38.83,28.21
2016,5,16,18,30,292.0,38.0,2.7,16.0,72.0,30.92,20.66
2016,5,16,18,45,163.0,24.0,2.5,15.5,41.0,18.28,6.25
2016,5,16,19,0,34.0,10.0,2.3,15.0,10.0,7.87,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,15.0,1.2,12.5,26.5,11.51,0.0
2016,5,17,5,30,246.0,30.0,1.4,13.0,53.0,24.45,14.29
2016,5,17,5,45,352.0,40.5,1.65,14.0,95.5,32.94,23.11
2016,5,17,6,0,458.0,51.0,1.9,15.0,138.0,41.48,31.05
2016,5,17,6,15,525.0,59.0,1.95,15.5,187.5,47.72,36.81
2016,5,17,6,30,592.0,67.0,2.0,16.0,237.0,53.95,42.38
2016,5,17,6,45,643.5,72.0,2.1,17.0,290.0,100.33,57.66
2016,5,17,7,0,695.0,77.0,2.2,18.0,343.0,152.43,91.35
2016,5,17,7,15,728.0,81.5,2.35,19.0,396.0,209.17,135.91
2016,5,17,7,30,761.0,86.0,2.5,20.0,449.0,265.07,182.55
2016,5,17,7,45,789.0,88.5,2.7,21.0,501.0,320.27,229.58
2016,5,17,8,0,817.0,91.0,2.9,22.0,553.0,377.05,277.39
2016,5,17,8,15,835.0,94.0,2.95,22.5,601.5,431.43,322.87
2016,5,17,8,30,853.0,97.0,3.0,23.0,650.0,484.96,366.44
2016,5,17,8,45,868.0,99.0,3.1,23.5,695.0,535.67,406.75
2016,5,17,9,0,883.0,101.0,3.2,24.0,740.0,585.37,445.13
2016,5,17,9,15,894.0,103.0,3.25,24.5,779.5,631.42,479.62
2016,5,17,9,30,905.0,105.0,3.3,25.0,819.0,675.6,511.81
2016,5,17,9,45,912.0,107.5,3.35,25.5,852.5,715.42,540.07
2016,5,17,10,0,919.0,110.0,3.4,26.0,886.0,752.63,565.83
2016,5,17,10,15,924.5,111.0,3.35,26.5,913.0,784.66,587.03
2016,5,17,10,30,930.0,112.0,3.3,27.0,940.0,813.65,605.1
2016,5,17,10,45,933.5,113.5,3.25,27.5,959.5,838.31,619.58
2016,5,17,11,0,937.0,115.0,3.2,28.0,979.0,859.58,631.69
2016,5,17,11,15,939.0,115.5,3.15,28.0,991.5,875.29,641.34
2016,5,17,11,30,941.0,116.0,3.1,28.0,1004.0,887.44,648.68
2016,5,17,11,45,941.0,116.5,3.05,28.0,1008.5,894.31,652.63
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,897.54,654.3
2016,5,17,12,15,940.0,116.5,2.95,28.0,1009.5,895.47,652.59
2016,5,17,12,30,939.0,116.0,2.9,28.0,1006.0,889.77,648.63
2016,5,17,12,45,939.0,114.0,2.85,28.5,995.5,880.0,640.83
2016,5,17,13,0,939.0,112.0,2.8,29.0,985.0,866.59,630.77
2016,5,17,13,15,935.0,111.5,2.75,29.0,967.0,847.68,618.45
2016,5,17,13,30,931.0,111.0,2.7,29.0,949.0,825.35,603.94
2016,5,17,13,45,924.0,110.5,2.7,29.0,923.0,797.46,586.05
2016,5,17,14,0,917.0,110.0,2.7,29.0,897.0,766.54,565.02
2016,5,17,14,15,909.5,108.5,2.7,29.0,865.0,731.55,540.72
2016,5,17,14,30,902.0,107.0,2.7,29.0,833.0,693.9,514.1
2016,5,17,14,45,891.5,105.0,2.7,29.0,795.0,651.5,483.57
2016,5,17,15,0,881.0,103.0,2.7,29.0,757.0,607.1,450.88
2016,5,17,15,15,868.0,100.5,2.7,28.5,714.0,559.16,415.6
2016,5,17,15,30,855.0,98.0,2.7,28.0,671.0,509.91,378.2
2016,5,17,15,45,839.0,95.0,2.7,28.0,624.5,458.24,337.1
2016,5,17,16,0,823.0,92.0,2.7,28.0,578.0,404.96,293.66
2016,5,17,16,15,801.0,88.5,2.65,27.5,527.5,349.1,247.8
2016,5,17,16,30,779.0,85.0,2.6,27.0,477.0,294.03,201.73
2016,5,17,16,45,750.0,81.0,2.55,26.5,425.0,238.06,155.22
2016,5,17,17,0,721.0,77.0,2.5,26.0,373.0,184.28,112.01
2016,5,17,17,15,681.0,71.5,2.35,25.0,321.0,126.89,70.74
2016,5,17,17,30,641.0,66.0,2.2,24.0,269.0,76.93,43.83
2016,5,17,17,45,580.5,60.0,2.1,23.0,218.0,48.79,36.63
2016,5,17,18,0,520.0,54.0,2.0,22.0,167.0,44.04,32.51
2016,5,17,18,15,433.0,45.0,1.85,21.0,122.0,36.75,25.98
2016,5,17,18,30,346.0,36.0,1.7,20.0,77.0,29.5,19.17
2016,5,17,18,45,209.0,23.0,1.6,19.0,44.5,18.71,6.94
2016,5,17,19,0,72.0,10.0,1.5,18.0,12.0,7.87,0.0
2016,5,17,19,15,36.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.5,1.95,13.5,26.0,12.58,0.0
2016,5,18,5,30,209.0,33.0,2.2,14.0,52.0,25.03,14.83
2016,5,18,5,45,310.0,45.0,2.45,15.0,93.5,34.28,24.18
2016,5,18,6,0,411.0,57.0,2.7,16.0,135.0,45.86,34.76
2016,5,18,6,15,477.5,65.5,2.6,16.5,183.5,52.24,40.63
2016,5,18,6,30,544.0,74.0,2.5,17.0,232.0,58.58,46.27
2016,5,18,6,45,593.5,80.5,2.45,17.5,283.5,102.17,61.03
2016,5,18,7,0,643.0,87.0,2.4,18.0,335.0,152.22,93.51
2016,5,18,7,15,676.5,92.0,2.3,19.0,386.5,203.21,133.13
2016,5,18,7,30,710.0,97.0,2.2,20.0,438.0,257.14,177.73
2016,5,18,7,45,736.0,101.5,2.1,21.0,488.0,311.04,223.08
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,368.64,270.56
2016,5,18,8,15,781.5,109.5,1.95,22.5,585.5,421.27,313.76
2016,5,18,8,30,801.0,113.0,1.9,23.0,633.0,474.08,355.78
2016,5,18,8,45,816.0,115.5,1.9,24.0,676.5,523.62,393.46
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,572.31,429.14
2016,5,18,9,15,842.0,120.0,1.95,25.5,758.5,617.07,461.9
2016,5,18,9,30,853.0,122.0,2.0,26.0,797.0,654.99,489.11
2016,5,18,9,45,865.5,121.5,2.1,26.5,830.5,694.06,516.7
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,731.02,542.22
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.0,762.58,563.51
2016,5,18,10,30,890.0,124.0,2.4,28.0,916.0,791.25,582.5
2016,5,18,10,45,892.0,126.0,2.5,28.5,935.0,814.2,596.58
2016,5,18,11,0,894.0,128.0,2.6,29.0,954.0,833.84,608.48
2016,5,18,11,15,896.0,128.5,2.65,29.0,966.0,848.87,618.24
2016,5,18,11,30,898.0,129.0,2.7,29.0,978.0,860.5,625.87
2016,5,18,11,45,896.0,131.5,2.8,29.5,981.5,867.02,629.32
2016,5,18,12,0,894.0,134.0,2.9,30.0,985.0,870.06,630.59
2016,5,18,12,15,893.5,133.5,2.95,30.0,982.5,868.48,629.87
2016,5,18,12,30,893.0,133.0,3.0,30.0,980.0,863.48,627.02
2016,5,18,12,45,890.0,133.0,3.05,30.0,969.5,853.4,620.92
2016,5,18,13,0,887.0,133.0,3.1,30.0,959.0,839.96,612.68
2016,5,18,13,15,883.0,132.0,3.15,30.0,941.5,821.59,601.19
2016,5,18,13,30,879.0,131.0,3.2,30.0,924.0,799.98,587.57
2016,5,18,13,45,877.0,127.5,3.25,30.0,900.5,774.67,570.86
2016,5,18,14,0,875.0,124.0,3.3,30.0,877.0,746.21,551.44
2016,5,18,14,15,867.5,122.0,3.3,29.5,846.0,712.18,528.61
2016,5,18,14,30,860.0,120.0,3.3,29.0,815.0,675.61,503.47
2016,5,18,14,45,853.0,116.5,3.35,29.0,778.5,635.77,474.57
2016,5,18,15,0,846.0,113.0,3.4,29.0,742.0,593.73,443.36
2016,5,18,15,15,833.0,110.5,3.4,28.5,700.5,549.87,410.6
2016,5,18,15,30,820.0,108.0,3.4,28.0,659.0,501.4,373.49
2016,5,18,15,45,799.5,106.0,3.4,27.5,612.0,449.16,332.47
2016,5,18,16,0,779.0,104.0,3.4,27.0,565.0,396.99,290.3
2016,5,18,16,15,756.0,100.5,3.3,26.0,516.0,343.1,246.21
2016,5,18,16,30,733.0,97.0,3.2,25.0,467.0,287.35,199.84
2016,5,18,16,45,701.5,92.5,3.1,24.0,416.0,232.56,154.42
2016,5,18,17,0,670.0,88.0,3.0,23.0,365.0,180.3,112.44
2016,5,18,17,15,628.5,81.5,2.9,22.0,313.5,128.25,74.99
2016,5,18,17,30,587.0,75.0,2.8,21.0,262.0,80.53,48.88
2016,5,18,17,45,537.0,66.5,2.75,20.0,213.5,53.16,40.92
2016,5,18,18,0,487.0,58.0,2.7,19.0,165.0,46.82,35.37
2016,5,18,18,15,400.5,48.0,2.65,18.0,120.5,38.89,28.2
2016,5,18,18,30,314.0,38.0,2.6,17.0,76.0,30.95,20.72
2016,5,18,18,45,189.5,24.5,2.6,16.5,44.5,18.75,7.55
2016,5,18,19,0,65.0,11.0,2.6,16.0,13.0,8.65,0.0
2016,5,18,19,15,32.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,93.5,18.5,4.25,12.0,27.5,14.02,0.0
2016,5,19,5,30,187.0,37.0,4.4,12.0,55.0,27.8,17.38
2016,5,19,5,45,287.0,50.5,4.55,12.0,97.0,38.0,27.78
2016,5,19,6,0,387.0,64.0,4.7,12.0,139.0,48.24,37.46
2016,5,19,6,15,454.5,73.5,4.75,12.0,187.0,58.24,46.76
2016,5,19,6,30,522.0,83.0,4.8,12.0,235.0,65.12,53.07
2016,5,19,6,45,444.5,107.0,4.9,12.5,254.0,107.41,71.96
2016,5,19,7,0,367.0,131.0,5.0,13.0,273.0,145.0,101.73
2016,5,19,7,15,537.5,108.5,4.85,13.5,350.0,188.93,130.64
2016,5,19,7,30,708.0,86.0,4.7,14.0,427.0,249.27,176.47
2016,5,19,7,45,710.0,98.5,4.55,14.5,471.5,299.27,221.57
2016,5,19,8,0,712.0,111.0,4.4,15.0,516.0,351.36,267.7
2016,5,19,8,15,525.0,190.0,4.35,15.5,502.5,375.25,292.75
2016,5,19,8,30,338.0,269.0,4.3,16.0,489.0,375.37,295.83
2016,5,19,8,45,589.0,196.0,4.3,16.5,610.5,474.35,373.24
2016,5,19,9,0,840.0,123.0,4.3,17.0,732.0,579.71,455.16
2016,5,19,9,15,853.5,125.5,4.3,17.0,773.0,626.73,492.18
2016,5,19,9,30,867.0,128.0,4.3,17.0,814.0,666.73,523.52
2016,5,19,9,45,871.5,133.5,4.3,17.5,847.5,705.83,552.29
2016,5,19,10,0,876.0,139.0,4.3,18.0,881.0,742.24,578.37
2016,5,19,10,15,884.0,140.5,4.25,18.0,909.0,775.15,602.43
2016,5,19,10,30,892.0,142.0,4.2,18.0,937.0,805.28,624.12
2016,5,19,10,45,902.0,140.5,4.2,18.5,960.0,831.6,641.47
2016,5,19,11,0,912.0,139.0,4.2,19.0,983.0,854.91,656.05
2016,5,19,11,15,914.5,139.5,4.2,19.0,995.0,870.58,666.52
2016,5,19,11,30,917.0,140.0,4.2,19.0,1007.0,882.79,674.67
2016,5,19,11,45,916.5,141.0,4.25,19.5,1012.0,889.43,677.98
2016,5,19,12,0,916.0,142.0,4.3,20.0,1017.0,892.55,678.97
2016,5,19,12,15,915.5,142.0,4.3,20.0,1013.5,891.37,678.15
2016,5,19,12,30,915.0,142.0,4.3,20.0,1010.0,886.7,675.03
2016,5,19,12,45,920.0,136.5,4.35,20.0,1001.5,878.6,669.87
2016,5,19,13,0,925.0,131.0,4.4,20.0,993.0,866.79,662.28
2016,5,19,13,15,701.5,245.0,4.45,20.0,891.5,791.04,605.84
2016,5,19,13,30,478.0,359.0,4.5,20.0,790.0,696.18,533.83
2016,5,19,13,45,694.5,241.5,4.55,20.0,849.0,748.62,576.76
2016,5,19,14,0,911.0,124.0,4.6,20.0,908.0,770.1,596.18
2016,5,19,14,15,731.0,200.5,4.7,19.5,815.5,694.58,539.21
2016,5,19,14,30,551.0,277.0,4.8,19.0,723.0,609.6,475.08
2016,5,19,14,45,711.0,198.0,4.9,19.0,745.5,622.98,486.83
2016,5,19,15,0,871.0,119.0,5.0,19.0,768.0,611.4,478.37
2016,5,19,15,15,691.0,170.0,4.9,18.5,667.0,524.05,410.01
2016,5,19,15,30,511.0,221.0,4.8,18.0,566.0,439.1,343.55
2016,5,19,15,45,465.0,219.0,4.75,17.5,516.0,388.88,303.47
2016,5,19,16,0,419.0,217.0,4.7,17.0,466.0,341.85,265.33
2016,5,19,16,15,545.0,160.5,4.7,16.5,455.0,314.2,238.49
2016,5,19,16,30,671.0,104.0,4.7,16.0,444.0,274.87,199.61
2016,5,19,16,45,585.0,111.0,4.75,15.5,384.5,220.72,155.02
2016,5,19,17,0,499.0,118.0,4.8,15.0,325.0,171.69,116.75
2016,5,19,17,15,442.0,114.5,4.7,14.5,279.5,129.88,86.49
2016,5,19,17,30,385.0,111.0,4.6,14.0,234.0,93.99,66.39
2016,5,19,17,45,333.5,96.5,4.6,13.5,189.5,69.4,56.5
2016,5,19,18,0,282.0,82.0,4.6,13.0,145.0,59.5,47.56
2016,5,19,18,15,219.5,65.0,4.55,12.5,106.5,47.7,36.67
2016,5,19,18,30,157.0,48.0,4.5,12.0,68.0,35.42,25.11
2016,5,19,18,45,78.5,30.0,4.45,12.0,40.0,22.34,10.81
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,85.0,19.5,4.2,10.0,28.0,14.83,0.0
2016,5,20,5,30,170.0,39.0,4.3,10.0,56.0,29.16,18.82
2016,5,20,5,45,282.5,51.5,4.4,10.5,98.5,38.68,28.58
2016,5,20,6,0,395.0,64.0,4.5,11.0,141.0,48.31,37.7
2016,5,20,6,15,464.5,73.0,4.5,11.5,190.0,57.9,46.56
2016,5,20,6,30,534.0,82.0,4.5,12.0,239.0,64.46,52.48
2016,5,20,6,45,409.5,113.0,4.5,12.5,247.0,108.3,74.06
2016,5,20,7,0,285.0,144.0,4.5,13.0,255.0,141.98,102.77
2016,5,20,7,15,498.0,124.5,4.5,13.5,351.5,189.44,132.63
2016,5,20,7,30,711.0,105.0,4.5,14.0,448.0,261.04,185.69
2016,5,20,7,45,742.5,107.5,4.5,14.5,499.5,314.93,232.91
2016,5,20,8,0,774.0,110.0,4.5,15.0,551.0,373.09,283.43
2016,5,20,8,15,793.5,113.5,4.5,15.0,599.0,426.2,329.95
2016,5,20,8,30,813.0,117.0,4.5,15.0,647.0,479.46,375.58
2016,5,20,8,45,828.0,120.0,4.5,15.5,691.5,529.89,417.16
2016,5,20,9,0,843.0,123.0,4.5,16.0,736.0,579.44,456.83
2016,5,20,9,15,652.5,210.5,4.55,16.0,700.0,579.31,457.21
2016,5,20,9,30,462.0,298.0,4.6,16.0,664.0,555.55,438.28
2016,5,20,9,45,680.5,210.0,4.7,16.0,774.0,651.93,514.82
2016,5,20,10,0,899.0,122.0,4.8,16.0,884.0,742.34,586.05
2016,5,20,10,15,686.5,237.0,4.8,16.0,830.0,725.5,569.49
2016,5,20,10,30,474.0,352.0,4.8,16.0,776.0,678.15,530.45
2016,5,20,10,45,481.0,363.0,4.85,16.5,801.0,705.59,550.0
2016,5,20,11,0,488.0,374.0,4.9,17.0,826.0,731.2,567.62
2016,5,20,11,15,464.0,385.0,4.9,17.0,819.5,729.74,565.86
2016,5,20,11,30,440.0,396.0,4.9,17.0,813.0,725.43,562.12
2016,5,20,11,45,446.0,398.5,4.95,17.0,823.0,736.45,570.4
2016,5,20,12,0,452.0,401.0,5.0,17.0,833.0,745.24,576.99
2016,5,20,12,15,341.0,438.0,4.95,17.0,763.5,674.29,522.58
2016,5,20,12,30,230.0,475.0,4.9,17.0,694.0,600.45,465.71
2016,5,20,12,45,302.0,445.0,4.9,17.0,729.0,642.26,498.73
2016,5,20,13,0,374.0,415.0,4.9,17.0,764.0,669.34,520.32
2016,5,20,13,15,378.0,403.0,4.9,17.0,750.0,654.45,509.53
2016,5,20,13,30,382.0,391.0,4.9,17.0,736.0,637.74,497.52
2016,5,20,13,45,226.0,394.5,4.9,17.0,597.5,513.53,402.03
2016,5,20,14,0,70.0,398.0,4.9,17.0,459.0,376.0,294.57
2016,5,20,14,15,68.0,381.5,4.9,16.5,439.0,357.16,281.16
2016,5,20,14,30,66.0,365.0,4.9,16.0,419.0,338.26,267.27
2016,5,20,14,45,55.0,338.5,4.9,16.0,382.0,305.73,241.95
2016,5,20,15,0,44.0,312.0,4.9,16.0,345.0,274.13,217.25
2016,5,20,15,15,43.0,295.0,4.85,15.5,325.5,256.4,203.85
2016,5,20,15,30,42.0,278.0,4.8,15.0,306.0,238.72,190.33
2016,5,20,15,45,140.5,267.5,4.75,15.0,353.0,274.13,218.29
2016,5,20,16,0,239.0,257.0,4.7,15.0,400.0,297.57,234.98
2016,5,20,16,15,489.0,180.0,4.6,14.5,439.5,309.75,237.92
2016,5,20,16,30,739.0,103.0,4.5,14.0,479.0,291.76,212.33
2016,5,20,16,45,701.5,99.5,4.4,14.0,426.0,236.23,163.72
2016,5,20,17,0,664.0,96.0,4.3,14.0,373.0,183.86,119.85
2016,5,20,17,15,620.5,90.0,4.15,13.5,321.0,132.45,81.7
2016,5,20,17,30,577.0,84.0,4.0,13.0,269.0,85.59,55.63
2016,5,20,17,45,516.5,75.5,3.85,13.0,219.5,59.72,47.99
2016,5,20,18,0,456.0,67.0,3.7,13.0,170.0,53.54,42.28
2016,5,20,18,15,366.5,56.0,3.45,12.5,125.0,42.5,32.11
2016,5,20,18,30,277.0,45.0,3.2,12.0,80.0,34.02,23.97
2016,5,20,18,45,156.0,29.5,3.0,11.5,47.5,22.26,11.2
2016,5,20,19,0,35.0,14.0,2.8,11.0,15.0,11.02,0.0
2016,5,20,19,15,17.5,7.0,2.8,11.0,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,11.0,12.5,9.51,0.0
2016,5,21,5,30,0.0,25.0,1.8,11.0,25.0,19.09,10.44
2016,5,21,5,45,0.0,43.5,2.0,11.5,43.5,32.62,23.2
2016,5,21,6,0,0.0,62.0,2.2,12.0,62.0,45.89,35.44
2016,5,21,6,15,4.0,82.0,2.25,12.0,83.0,60.07,48.43
2016,5,21,6,30,8.0,102.0,2.3,12.0,104.0,74.15,61.15
2016,5,21,6,45,14.0,121.0,2.4,12.5,126.0,89.5,70.79
2016,5,21,7,0,20.0,140.0,2.5,13.0,148.0,105.89,83.91
2016,5,21,7,15,87.0,172.0,2.55,13.5,213.0,143.12,111.67
2016,5,21,7,30,154.0,204.0,2.6,14.0,278.0,191.13,148.57
2016,5,21,7,45,150.0,227.5,2.7,14.5,306.5,218.99,171.72
2016,5,21,8,0,146.0,251.0,2.8,15.0,335.0,246.45,194.24
2016,5,21,8,15,201.0,269.0,2.85,15.0,395.0,293.08,231.17
2016,5,21,8,30,256.0,287.0,2.9,15.0,455.0,350.16,276.31
2016,5,21,8,45,253.5,309.5,3.0,15.5,485.0,382.38,301.46
2016,5,21,9,0,251.0,332.0,3.1,16.0,515.0,413.84,325.57
2016,5,21,9,15,169.5,350.0,3.15,15.5,476.5,387.08,305.21
2016,5,21,9,30,88.0,368.0,3.2,15.0,438.0,351.64,277.45
2016,5,21,9,45,56.0,343.0,3.25,15.0,388.5,314.84,248.4
2016,5,21,10,0,24.0,318.0,3.3,15.0,339.0,266.42,209.83
2016,5,21,10,15,49.0,368.0,3.3,15.0,411.5,336.7,265.01
2016,5,21,10,30,74.0,418.0,3.3,15.0,484.0,400.05,313.65
2016,5,21,10,45,45.0,357.0,3.3,15.0,397.5,328.94,258.13
2016,5,21,11,0,16.0,296.0,3.3,15.0,311.0,246.5,193.29
2016,5,21,11,15,128.5,383.0,3.25,15.0,505.0,434.22,341.19
2016,5,21,11,30,241.0,470.0,3.2,15.0,699.0,602.61,467.55
2016,5,21,11,45,170.5,470.5,3.2,15.0,633.0,547.37,424.23
2016,5,21,12,0,100.0,471.0,3.2,15.0,567.0,477.53,370.83
2016,5,21,12,15,110.0,473.0,3.2,15.0,578.5,487.39,378.8
2016,5,21,12,30,120.0,475.0,3.2,15.0,590.0,509.0,395.07
2016,5,21,12,45,71.0,407.0,3.2,15.0,475.0,396.44,309.56
2016,5,21,13,0,22.0,339.0,3.2,15.0,360.0,286.47,224.3
2016,5,21,13,15,20.0,323.0,3.2,15.0,342.0,271.19,212.81
2016,5,21,13,30,18.0,307.0,3.2,15.0,324.0,255.95,201.03
2016,5,21,13,45,14.0,268.5,3.2,15.0,281.0,221.27,173.86
2016,5,21,14,0,10.0,230.0,3.2,15.0,238.0,187.04,146.84
2016,5,21,14,15,5.0,156.5,3.15,15.0,160.5,125.11,97.18
2016,5,21,14,30,0.0,83.0,3.1,15.0,83.0,64.22,47.55
2016,5,21,14,45,37.0,209.5,3.1,15.0,237.0,190.29,150.83
2016,5,21,15,0,74.0,336.0,3.1,15.0,391.0,310.11,245.87
2016,5,21,15,15,40.5,269.0,3.05,15.0,299.0,234.29,185.7
2016,5,21,15,30,7.0,202.0,3.0,15.0,207.0,158.96,125.53
2016,5,21,15,45,133.0,228.5,2.95,15.0,308.0,240.69,190.96
2016,5,21,16,0,259.0,255.0,2.9,15.0,409.0,303.07,237.86
2016,5,21,16,15,371.5,207.5,2.85,15.0,408.5,286.89,220.7
2016,5,21,16,30,484.0,160.0,2.8,15.0,408.0,261.81,194.62
2016,5,21,16,45,354.0,162.5,2.75,15.0,333.5,201.72,148.21
2016,5,21,17,0,224.0,165.0,2.7,15.0,259.0,158.24,117.38
2016,5,21,17,15,385.0,125.5,2.55,14.5,261.0,130.62,89.37
2016,5,21,17,30,546.0,86.0,2.4,14.0,263.0,85.2,55.93
2016,5,21,17,45,498.5,75.5,2.3,13.5,215.0,59.46,47.67
2016,5,21,18,0,451.0,65.0,2.2,13.0,167.0,51.85,40.8
2016,5,21,18,15,368.5,54.0,1.95,12.5,123.5,43.38,32.94
2016,5,21,18,30,286.0,43.0,1.7,12.0,80.0,32.67,22.87
2016,5,21,18,45,173.5,28.0,1.45,11.5,48.0,21.25,10.78
2016,5,21,19,0,61.0,13.0,1.2,11.0,16.0,10.23,0.0
2016,5,21,19,15,30.5,6.5,1.15,10.5,8.0,5.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,19.0,1.35,10.5,29.5,14.42,0.0
2016,5,22,5,30,207.0,38.0,1.6,11.0,59.0,28.62,18.55
2016,5,22,5,45,305.0,50.5,1.85,11.5,101.0,38.14,28.08
2016,5,22,6,0,403.0,63.0,2.1,12.0,143.0,47.71,37.07
2016,5,22,6,15,210.5,84.5,2.1,12.5,127.0,61.09,49.25
2016,5,22,6,30,18.0,106.0,2.1,13.0,111.0,76.82,63.28
2016,5,22,6,45,24.5,125.5,2.1,13.5,134.5,91.85,72.17
2016,5,22,7,0,31.0,145.0,2.1,14.0,158.0,109.83,86.38
2016,5,22,7,15,52.0,172.0,2.05,14.5,196.5,136.5,107.18
2016,5,22,7,30,73.0,199.0,2.0,15.0,235.0,166.06,130.36
2016,5,22,7,45,235.0,205.5,1.95,15.5,337.0,230.28,177.34
2016,5,22,8,0,397.0,212.0,1.9,16.0,439.0,312.19,239.51
2016,5,22,8,15,336.5,248.0,1.9,16.0,452.0,335.15,260.14
2016,5,22,8,30,276.0,284.0,1.9,16.0,465.0,355.99,278.03
2016,5,22,8,45,390.5,266.0,1.95,16.5,540.5,422.05,328.77
2016,5,22,9,0,505.0,248.0,2.0,17.0,616.0,491.65,381.66
2016,5,22,9,15,510.5,263.0,2.05,17.0,652.5,531.61,412.1
2016,5,22,9,30,516.0,278.0,2.1,17.0,689.0,570.47,441.31
2016,5,22,9,45,450.5,320.5,2.15,17.5,690.0,583.11,449.11
2016,5,22,10,0,385.0,363.0,2.2,18.0,691.0,581.32,446.24
2016,5,22,10,15,414.0,361.5,2.25,18.0,724.0,623.87,477.52
2016,5,22,10,30,443.0,360.0,2.3,18.0,757.0,658.15,502.42
2016,5,22,10,45,667.5,247.0,2.4,18.5,859.5,751.97,572.65
2016,5,22,11,0,892.0,134.0,2.5,19.0,962.0,828.53,628.67
2016,5,22,11,15,894.0,134.5,2.6,19.0,974.0,843.48,638.63
2016,5,22,11,30,896.0,135.0,2.7,19.0,986.0,855.04,646.89
2016,5,22,11,45,894.5,137.0,2.85,19.0,990.0,861.54,652.12
2016,5,22,12,0,893.0,139.0,3.0,19.0,994.0,864.61,655.09
2016,5,22,12,15,892.0,139.0,3.1,19.0,991.0,863.1,654.69
2016,5,22,12,30,891.0,139.0,3.2,19.0,988.0,858.21,652.06
2016,5,22,12,45,886.0,140.0,3.3,19.0,977.0,847.49,645.46
2016,5,22,13,0,881.0,141.0,3.4,19.0,966.0,833.49,636.65
2016,5,22,13,15,877.0,140.5,3.5,18.5,948.5,815.84,626.49
2016,5,22,13,30,873.0,140.0,3.6,18.0,931.0,795.0,613.73
2016,5,22,13,45,863.5,140.5,3.7,18.0,905.5,767.78,594.44
2016,5,22,14,0,854.0,141.0,3.8,18.0,880.0,737.85,572.88
2016,5,22,14,15,846.0,139.0,3.85,17.5,849.0,711.89,554.52
2016,5,22,14,30,838.0,137.0,3.9,17.0,818.0,675.02,527.83
2016,5,22,14,45,602.5,226.0,3.95,17.0,704.5,575.1,450.3
2016,5,22,15,0,367.0,315.0,4.0,17.0,591.0,473.76,371.45
2016,5,22,15,15,345.0,301.0,3.95,16.5,548.5,431.85,339.6
2016,5,22,15,30,323.0,287.0,3.9,16.0,506.0,390.94,307.74
2016,5,22,15,45,279.0,273.0,3.9,16.0,453.0,341.8,268.64
2016,5,22,16,0,235.0,259.0,3.9,16.0,400.0,292.35,229.13
2016,5,22,16,15,202.0,238.5,3.8,15.5,352.5,250.54,195.75
2016,5,22,16,30,169.0,218.0,3.7,15.0,305.0,212.06,165.01
2016,5,22,16,45,392.5,155.0,3.6,15.0,328.5,206.29,150.69
2016,5,22,17,0,616.0,92.0,3.5,15.0,352.0,171.57,111.19
2016,5,22,17,15,591.0,88.0,3.35,14.5,310.0,126.61,77.81
2016,5,22,17,30,566.0,84.0,3.2,14.0,268.0,83.99,54.75
2016,5,22,17,45,514.0,74.5,3.1,13.5,219.5,58.83,47.11
2016,5,22,18,0,462.0,65.0,3.0,13.0,171.0,51.92,40.87
2016,5,22,18,15,380.5,54.0,2.65,12.5,127.0,43.42,32.99
2016,5,22,18,30,299.0,43.0,2.3,12.0,83.0,32.76,22.98
2016,5,22,18,45,189.0,28.5,2.0,12.0,50.0,21.68,11.36
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,11.02,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
