Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,11.5,17.5,2.15,11.5,18.5,13.54,0.0
2016,5,23,5,30,23.0,35.0,2.3,12.0,37.0,26.18,16.47
2016,5,23,5,45,48.5,55.0,2.5,12.5,63.5,40.28,29.85
2016,5,23,6,0,74.0,75.0,2.7,13.0,90.0,53.83,42.35
2016,5,23,6,15,92.0,97.0,2.75,13.0,121.0,68.44,55.7
2016,5,23,6,30,110.0,119.0,2.8,13.0,152.0,82.76,68.56
2016,5,23,6,45,130.0,138.5,2.85,13.5,184.5,105.75,80.73
2016,5,23,7,0,150.0,158.0,2.9,14.0,217.0,132.81,100.5
2016,5,23,7,15,85.0,166.5,2.9,14.5,201.0,138.58,107.53
2016,5,23,7,30,20.0,175.0,2.9,15.0,185.0,135.96,107.74
2016,5,23,7,45,33.0,203.0,2.9,15.5,221.5,163.67,129.67
2016,5,23,8,0,46.0,231.0,2.9,16.0,258.0,192.73,152.52
2016,5,23,8,15,53.0,255.0,2.9,16.0,288.0,218.1,172.65
2016,5,23,8,30,60.0,279.0,2.9,16.0,318.0,244.35,193.34
2016,5,23,8,45,56.0,295.0,2.95,16.5,333.5,259.7,204.91
2016,5,23,9,0,52.0,311.0,3.0,17.0,349.0,274.57,215.95
2016,5,23,9,15,233.0,315.5,3.0,17.0,499.5,402.36,316.19
2016,5,23,9,30,414.0,320.0,3.0,17.0,650.0,538.61,420.14
2016,5,23,9,45,620.5,234.0,3.05,17.5,751.0,626.61,486.97
2016,5,23,10,0,827.0,148.0,3.1,18.0,852.0,715.84,554.08
2016,5,23,10,15,833.5,149.5,3.15,18.0,878.0,747.05,576.69
2016,5,23,10,30,840.0,151.0,3.2,18.0,904.0,775.56,597.44
2016,5,23,10,45,844.5,152.5,3.25,18.0,923.0,799.65,614.83
2016,5,23,11,0,849.0,154.0,3.3,18.0,942.0,808.4,621.45
2016,5,23,11,15,851.5,154.5,3.3,18.0,954.0,823.07,631.34
2016,5,23,11,30,854.0,155.0,3.3,18.0,966.0,834.53,639.0
2016,5,23,11,45,859.5,152.0,3.35,18.0,972.0,842.55,644.62
2016,5,23,12,0,865.0,149.0,3.4,18.0,978.0,847.37,648.13
2016,5,23,12,15,864.5,149.0,3.45,18.0,975.5,846.32,647.65
2016,5,23,12,30,864.0,149.0,3.5,18.0,973.0,842.01,645.03
2016,5,23,12,45,834.0,167.5,3.55,18.0,956.0,839.31,643.64
2016,5,23,13,0,804.0,186.0,3.6,18.0,939.0,820.26,629.79
2016,5,23,13,15,799.0,184.5,3.55,18.0,921.5,801.56,616.34
2016,5,23,13,30,794.0,183.0,3.5,18.0,904.0,779.88,600.66
2016,5,23,13,45,788.5,180.5,3.5,18.0,880.0,754.14,582.15
2016,5,23,14,0,783.0,178.0,3.5,18.0,856.0,725.68,561.45
2016,5,23,14,15,774.0,175.5,3.45,17.5,825.5,692.28,537.64
2016,5,23,14,30,765.0,173.0,3.4,17.0,795.0,656.71,511.75
2016,5,23,14,45,757.5,167.0,3.35,17.0,760.0,619.19,482.92
2016,5,23,15,0,750.0,161.0,3.3,17.0,725.0,577.03,450.07
2016,5,23,15,15,735.0,157.0,3.2,17.0,683.5,531.02,413.42
2016,5,23,15,30,720.0,153.0,3.1,17.0,642.0,484.24,375.36
2016,5,23,15,45,705.5,146.0,3.05,17.0,598.0,434.69,334.4
2016,5,23,16,0,691.0,139.0,3.0,17.0,554.0,384.91,292.29
2016,5,23,16,15,666.0,133.5,2.95,16.5,506.0,332.92,248.32
2016,5,23,16,30,641.0,128.0,2.9,16.0,458.0,282.3,204.88
2016,5,23,16,45,617.0,118.5,2.9,16.0,409.0,230.42,160.31
2016,5,23,17,0,593.0,109.0,2.9,16.0,360.0,180.45,118.91
2016,5,23,17,15,551.0,101.5,2.8,15.5,310.5,132.34,83.91
2016,5,23,17,30,509.0,94.0,2.7,15.0,261.0,88.74,59.86
2016,5,23,17,45,461.0,82.5,2.6,15.0,214.0,61.59,49.27
2016,5,23,18,0,413.0,71.0,2.5,15.0,167.0,53.33,41.8
2016,5,23,18,15,333.5,59.0,2.35,14.5,124.0,44.34,33.54
2016,5,23,18,30,254.0,47.0,2.2,14.0,81.0,35.32,25.04
2016,5,23,18,45,157.0,31.0,2.1,14.0,49.0,23.36,12.79
2016,5,23,19,0,60.0,15.0,2.0,14.0,17.0,11.49,0.0
2016,5,23,19,15,30.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,13.5,2.35,12.0,13.5,10.28,0.0
2016,5,24,5,30,0.0,27.0,2.5,12.0,27.0,20.63,11.85
2016,5,24,5,45,0.0,46.5,2.7,12.5,46.5,34.71,24.98
2016,5,24,6,0,0.0,66.0,2.9,13.0,66.0,48.6,37.72
2016,5,24,6,15,7.0,85.5,2.9,13.0,88.0,62.45,50.37
2016,5,24,6,30,14.0,105.0,2.9,13.0,110.0,76.24,62.77
2016,5,24,6,45,20.5,125.0,2.95,13.5,132.5,92.42,72.83
2016,5,24,7,0,27.0,145.0,3.0,14.0,155.0,109.12,86.01
2016,5,24,7,15,15.5,151.0,3.0,14.0,157.0,115.44,91.52
2016,5,24,7,30,4.0,157.0,3.0,14.0,159.0,119.22,94.88
2016,5,24,7,45,194.5,186.5,3.05,14.5,298.0,203.18,157.7
2016,5,24,8,0,385.0,216.0,3.1,15.0,437.0,304.85,235.8
2016,5,24,8,15,320.0,252.5,3.1,15.5,446.5,330.16,258.15
2016,5,24,8,30,255.0,289.0,3.1,16.0,456.0,348.67,273.92
2016,5,24,8,45,304.5,298.5,3.15,16.5,511.5,396.35,311.03
2016,5,24,9,0,354.0,308.0,3.2,17.0,567.0,447.65,350.44
2016,5,24,9,15,272.0,344.5,3.2,17.0,550.0,447.3,349.92
2016,5,24,9,30,190.0,381.0,3.2,17.0,533.0,431.88,337.48
2016,5,24,9,45,517.5,262.0,3.25,17.5,698.0,577.25,450.62
2016,5,24,10,0,845.0,143.0,3.3,18.0,863.0,722.01,559.76
2016,5,24,10,15,852.0,144.5,3.35,18.0,890.0,745.07,576.47
2016,5,24,10,30,859.0,146.0,3.4,18.0,917.0,773.44,597.31
2016,5,24,10,45,865.0,147.0,3.45,18.5,937.0,797.78,613.83
2016,5,24,11,0,871.0,148.0,3.5,19.0,957.0,819.09,627.63
2016,5,24,11,15,874.0,148.5,3.5,19.0,970.0,834.49,637.9
2016,5,24,11,30,877.0,149.0,3.5,19.0,983.0,846.62,645.99
2016,5,24,11,45,880.0,148.0,3.55,19.0,988.5,854.29,651.34
2016,5,24,12,0,883.0,147.0,3.6,19.0,994.0,858.67,654.52
2016,5,24,12,15,882.5,147.0,3.6,19.0,991.5,857.63,653.78
2016,5,24,12,30,882.0,147.0,3.6,19.0,989.0,853.27,650.87
2016,5,24,12,45,876.0,149.0,3.65,19.0,978.0,842.69,643.97
2016,5,24,13,0,870.0,151.0,3.7,19.0,967.0,828.88,634.92
2016,5,24,13,15,866.0,150.0,3.7,18.5,949.5,811.15,624.11
2016,5,24,13,30,862.0,149.0,3.7,18.0,932.0,790.27,610.36
2016,5,24,13,45,856.5,147.0,3.7,18.0,907.5,764.42,591.66
2016,5,24,14,0,851.0,145.0,3.7,18.0,883.0,744.41,576.68
2016,5,24,14,15,842.5,143.0,3.7,18.0,852.0,709.87,551.08
2016,5,24,14,30,834.0,141.0,3.7,18.0,821.0,672.93,523.33
2016,5,24,14,45,828.0,136.0,3.7,18.0,785.0,632.73,492.65
2016,5,24,15,0,822.0,131.0,3.7,18.0,749.0,590.37,459.62
2016,5,24,15,15,808.0,128.0,3.65,18.0,707.0,543.57,422.26
2016,5,24,15,30,794.0,125.0,3.6,18.0,665.0,495.71,383.19
2016,5,24,15,45,780.5,119.0,3.6,18.0,620.0,444.78,340.85
2016,5,24,16,0,767.0,113.0,3.6,18.0,575.0,393.3,297.01
2016,5,24,16,15,744.0,109.0,3.55,17.5,526.0,337.56,249.52
2016,5,24,16,30,721.0,105.0,3.5,17.0,477.0,284.87,203.8
2016,5,24,16,45,696.0,98.5,3.45,16.5,427.0,231.02,157.46
2016,5,24,17,0,671.0,92.0,3.4,16.0,377.0,179.01,114.37
2016,5,24,17,15,630.5,86.0,3.3,15.5,326.0,127.93,77.15
2016,5,24,17,30,590.0,80.0,3.2,15.0,275.0,81.0,51.95
2016,5,24,17,45,536.5,72.0,3.15,15.0,225.5,57.12,45.32
2016,5,24,18,0,483.0,64.0,3.1,15.0,176.0,51.26,39.97
2016,5,24,18,15,401.0,54.0,2.95,14.5,131.5,43.5,32.82
2016,5,24,18,30,319.0,44.0,2.8,14.0,87.0,33.6,23.58
2016,5,24,18,45,197.5,30.0,2.65,13.5,53.0,22.81,12.6
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,12.14,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,6.29,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.0,2.25,12.0,7.0,5.3,0.0
2016,5,25,5,30,0.0,14.0,2.4,12.0,14.0,10.63,3.4
2016,5,25,5,45,0.0,24.0,2.55,12.0,24.0,18.27,10.54
2016,5,25,6,0,0.0,34.0,2.7,12.0,34.0,25.94,17.65
2016,5,25,6,15,0.0,45.0,2.7,12.5,45.0,34.4,25.38
2016,5,25,6,30,0.0,56.0,2.7,13.0,56.0,42.88,33.0
2016,5,25,6,45,0.0,67.5,2.7,13.5,67.5,51.77,38.89
2016,5,25,7,0,0.0,79.0,2.7,14.0,79.0,60.5,46.13
2016,5,25,7,15,0.0,89.5,2.7,14.0,89.5,68.5,52.76
2016,5,25,7,30,0.0,100.0,2.7,14.0,100.0,76.56,59.36
2016,5,25,7,45,7.0,149.0,2.75,14.5,153.0,115.34,91.13
2016,5,25,8,0,14.0,198.0,2.8,15.0,206.0,155.2,123.26
2016,5,25,8,15,13.5,209.5,2.9,15.5,218.0,165.29,130.91
2016,5,25,8,30,13.0,221.0,3.0,16.0,230.0,175.29,138.46
2016,5,25,8,45,31.0,264.5,3.1,16.5,287.0,223.06,176.11
2016,5,25,9,0,49.0,308.0,3.2,17.0,344.0,269.94,212.48
2016,5,25,9,15,41.5,314.5,3.25,17.0,346.5,274.59,215.71
2016,5,25,9,30,34.0,321.0,3.3,17.0,349.0,278.39,218.32
2016,5,25,9,45,221.0,336.5,3.35,17.5,524.5,433.2,339.52
2016,5,25,10,0,408.0,352.0,3.4,18.0,700.0,592.64,459.42
2016,5,25,10,15,645.0,240.0,3.45,17.5,810.0,688.97,534.41
2016,5,25,10,30,882.0,128.0,3.5,17.0,920.0,774.25,601.45
2016,5,25,10,45,885.5,129.5,3.55,17.0,939.0,797.62,617.98
2016,5,25,11,0,889.0,131.0,3.6,17.0,958.0,817.79,631.94
2016,5,25,11,15,891.5,131.5,3.6,17.0,970.5,833.08,642.25
2016,5,25,11,30,894.0,132.0,3.6,17.0,983.0,845.04,650.3
2016,5,25,11,45,898.0,130.5,3.6,17.0,988.5,853.25,655.81
2016,5,25,12,0,902.0,129.0,3.6,17.0,994.0,858.1,659.07
2016,5,25,12,15,901.5,129.0,3.6,17.0,991.5,857.07,658.33
2016,5,25,12,30,901.0,129.0,3.6,17.0,989.0,852.64,655.34
2016,5,25,12,45,891.0,133.5,3.65,17.5,977.0,840.77,646.27
2016,5,25,13,0,881.0,138.0,3.7,18.0,965.0,825.68,635.06
2016,5,25,13,15,877.0,137.0,3.75,18.0,947.5,807.8,623.13
2016,5,25,13,30,873.0,136.0,3.8,18.0,930.0,786.72,608.58
2016,5,25,13,45,872.5,131.5,3.85,18.0,907.0,762.3,591.12
2016,5,25,14,0,872.0,127.0,3.9,18.0,884.0,734.67,571.05
2016,5,25,14,15,864.0,125.0,3.95,18.0,853.0,700.9,546.04
2016,5,25,14,30,856.0,123.0,4.0,18.0,822.0,664.65,518.7
2016,5,25,14,45,851.5,118.0,4.05,18.0,787.0,625.77,488.85
2016,5,25,15,0,847.0,113.0,4.1,18.0,752.0,584.51,456.45
2016,5,25,15,15,834.5,110.5,4.1,18.0,710.5,541.14,421.4
2016,5,25,15,30,822.0,108.0,4.1,18.0,669.0,493.44,382.17
2016,5,25,15,45,808.0,104.0,4.1,18.0,624.0,442.82,339.68
2016,5,25,16,0,794.0,100.0,4.1,18.0,579.0,391.64,295.68
2016,5,25,16,15,773.0,96.0,4.05,17.5,530.5,337.89,249.33
2016,5,25,16,30,752.0,92.0,4.0,17.0,482.0,284.87,202.94
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,231.36,156.61
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,176.0,110.67
2016,5,25,17,15,662.0,78.0,3.8,15.5,330.5,124.48,73.11
2016,5,25,17,30,624.0,73.0,3.7,15.0,280.0,76.74,47.89
2016,5,25,17,45,565.5,67.0,3.6,14.5,230.0,53.68,42.36
2016,5,25,18,0,507.0,61.0,3.5,14.0,180.0,49.13,38.26
2016,5,25,18,15,425.5,52.0,3.35,13.5,135.5,42.05,31.7
2016,5,25,18,30,344.0,43.0,3.2,13.0,91.0,34.99,24.93
2016,5,25,18,45,209.5,30.5,3.05,13.0,56.0,23.23,13.15
2016,5,25,19,0,75.0,18.0,2.9,13.0,21.0,13.68,0.0
2016,5,25,19,15,37.5,9.0,2.9,12.5,10.5,7.08,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.5,2.75,12.0,30.5,15.51,1.76
2016,5,26,5,30,188.0,41.0,2.8,12.0,61.0,30.68,20.48
2016,5,26,5,45,281.0,54.0,2.9,12.5,102.0,40.43,30.05
2016,5,26,6,0,374.0,67.0,3.0,13.0,143.0,50.21,39.17
2016,5,26,6,15,438.0,77.0,3.0,13.5,190.5,57.66,46.02
2016,5,26,6,30,502.0,87.0,3.0,14.0,238.0,67.64,54.9
2016,5,26,6,45,551.0,93.5,3.0,14.5,288.5,101.2,64.79
2016,5,26,7,0,600.0,100.0,3.0,15.0,339.0,147.84,93.48
2016,5,26,7,15,634.0,106.0,2.95,15.5,389.0,196.56,130.88
2016,5,26,7,30,668.0,112.0,2.9,16.0,439.0,248.36,174.0
2016,5,26,7,45,697.5,115.5,2.9,16.5,489.0,299.63,218.04
2016,5,26,8,0,727.0,119.0,2.9,17.0,539.0,352.8,263.55
2016,5,26,8,15,747.0,123.0,2.85,17.5,585.5,404.23,307.07
2016,5,26,8,30,767.0,127.0,2.8,18.0,632.0,457.3,350.68
2016,5,26,8,45,783.5,129.5,2.8,18.5,675.5,505.54,389.54
2016,5,26,9,0,800.0,132.0,2.8,19.0,719.0,553.15,426.78
2016,5,26,9,15,812.0,135.0,2.75,19.0,757.0,597.7,461.37
2016,5,26,9,30,824.0,138.0,2.7,19.0,795.0,640.71,493.94
2016,5,26,9,45,825.0,145.0,2.7,19.5,826.0,678.21,520.87
2016,5,26,10,0,826.0,152.0,2.7,20.0,857.0,712.97,545.16
2016,5,26,10,15,833.0,153.5,2.7,20.5,883.5,744.45,566.73
2016,5,26,10,30,840.0,155.0,2.7,21.0,910.0,773.25,585.99
2016,5,26,10,45,845.0,156.5,2.7,21.5,930.0,797.69,601.87
2016,5,26,11,0,850.0,158.0,2.7,22.0,950.0,819.07,615.4
2016,5,26,11,15,853.5,159.0,2.7,22.0,962.5,835.66,626.69
2016,5,26,11,30,857.0,160.0,2.7,22.0,975.0,848.96,635.34
2016,5,26,11,45,858.5,160.0,2.75,22.5,980.5,842.15,629.54
2016,5,26,12,0,860.0,160.0,2.8,23.0,986.0,846.03,631.26
2016,5,26,12,15,860.0,159.5,2.85,23.0,983.5,845.1,630.94
2016,5,26,12,30,860.0,159.0,2.9,23.0,981.0,840.95,628.56
2016,5,26,12,45,869.0,151.0,2.95,23.5,974.5,835.08,623.9
2016,5,26,13,0,878.0,143.0,3.0,24.0,968.0,825.58,616.86
2016,5,26,13,15,875.0,142.0,3.05,24.0,951.0,808.59,605.98
2016,5,26,13,30,872.0,141.0,3.1,24.0,934.0,788.39,592.38
2016,5,26,13,45,868.0,138.0,3.15,24.0,910.5,762.72,574.65
2016,5,26,14,0,864.0,135.0,3.2,24.0,887.0,734.05,554.53
2016,5,26,14,15,856.5,133.5,3.25,23.5,856.5,701.34,532.15
2016,5,26,14,30,849.0,132.0,3.3,23.0,826.0,672.05,511.48
2016,5,26,14,45,838.0,130.0,3.4,23.0,789.5,631.05,481.1
2016,5,26,15,0,827.0,128.0,3.5,23.0,753.0,588.22,448.63
2016,5,26,15,15,814.0,125.0,3.5,22.5,711.5,541.91,413.28
2016,5,26,15,30,801.0,122.0,3.5,22.0,670.0,494.44,375.97
2016,5,26,15,45,782.5,119.0,3.55,22.0,624.0,443.73,334.52
2016,5,26,16,0,764.0,116.0,3.6,22.0,578.0,392.93,291.97
2016,5,26,16,15,741.5,112.0,3.55,21.5,529.5,337.61,245.55
2016,5,26,16,30,719.0,108.0,3.5,21.0,481.0,285.3,200.89
2016,5,26,16,45,688.5,103.0,3.5,20.5,430.5,231.7,155.76
2016,5,26,17,0,658.0,98.0,3.5,20.0,380.0,180.51,114.37
2016,5,26,17,15,617.5,91.5,3.4,19.0,329.0,129.89,78.35
2016,5,26,17,30,577.0,85.0,3.3,18.0,278.0,83.45,53.95
2016,5,26,17,45,515.5,78.0,3.25,17.5,228.5,61.34,48.57
2016,5,26,18,0,454.0,71.0,3.2,17.0,179.0,56.39,44.17
2016,5,26,18,15,372.5,59.5,3.05,16.0,134.0,45.01,33.97
2016,5,26,18,30,291.0,48.0,2.9,15.0,89.0,36.26,25.85
2016,5,26,18,45,175.0,33.0,2.75,14.5,55.0,24.89,14.56
2016,5,26,19,0,59.0,18.0,2.6,14.0,21.0,13.67,0.0
2016,5,26,19,15,29.5,9.0,2.6,13.5,10.5,7.08,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,94.5,20.5,2.2,12.0,31.0,15.51,2.3
2016,5,27,5,30,189.0,41.0,2.2,12.0,62.0,30.68,20.55
2016,5,27,5,45,285.5,54.5,2.25,12.5,104.5,40.81,30.41
2016,5,27,6,0,382.0,68.0,2.3,13.0,147.0,50.96,39.86
2016,5,27,6,15,446.5,78.0,2.25,13.5,195.0,58.42,46.71
2016,5,27,6,30,511.0,88.0,2.2,14.0,243.0,68.49,55.66
2016,5,27,6,45,565.5,93.5,2.15,14.5,294.5,101.09,64.59
2016,5,27,7,0,620.0,99.0,2.1,15.0,346.0,148.34,93.03
2016,5,27,7,15,654.0,105.0,2.0,15.5,397.0,198.11,130.95
2016,5,27,7,30,688.0,111.0,1.9,16.0,448.0,250.94,174.6
2016,5,27,7,45,717.5,114.0,1.8,17.0,498.5,302.81,218.33
2016,5,27,8,0,747.0,117.0,1.7,18.0,549.0,356.53,263.12
2016,5,27,8,15,766.5,121.0,1.6,18.5,596.0,410.62,307.8
2016,5,27,8,30,786.0,125.0,1.5,19.0,643.0,462.48,349.4
2016,5,27,8,45,803.0,126.5,1.4,19.5,686.5,510.95,387.08
2016,5,27,9,0,820.0,128.0,1.3,20.0,730.0,558.77,422.86
2016,5,27,9,15,831.5,130.5,1.25,21.0,768.0,603.37,454.43
2016,5,27,9,30,843.0,133.0,1.2,22.0,806.0,646.34,483.62
2016,5,27,9,45,855.5,132.0,1.2,23.0,839.5,678.9,505.25
2016,5,27,10,0,868.0,131.0,1.2,24.0,873.0,714.79,528.39
2016,5,27,10,15,874.0,132.5,1.2,24.5,899.5,745.78,548.49
2016,5,27,10,30,880.0,134.0,1.2,25.0,926.0,773.94,566.28
2016,5,27,10,45,886.5,134.0,1.3,26.0,946.0,798.31,581.3
2016,5,27,11,0,893.0,134.0,1.4,27.0,966.0,819.61,593.45
2016,5,27,11,15,895.5,134.5,1.55,27.5,978.5,834.96,603.31
2016,5,27,11,30,898.0,135.0,1.7,28.0,991.0,846.97,611.04
2016,5,27,11,45,900.5,134.0,1.85,28.5,996.0,854.41,615.84
2016,5,27,12,0,903.0,133.0,2.0,29.0,1001.0,858.49,618.5
2016,5,27,12,15,902.0,133.0,2.15,29.0,998.5,857.12,618.89
2016,5,27,12,30,901.0,133.0,2.3,29.0,996.0,852.36,617.13
2016,5,27,12,45,898.0,133.0,2.45,29.0,985.0,842.6,612.1
2016,5,27,13,0,895.0,133.0,2.6,29.0,974.0,829.49,604.86
2016,5,27,13,15,891.0,132.0,2.7,29.0,956.5,811.48,594.0
2016,5,27,13,30,887.0,131.0,2.8,29.0,939.0,790.24,580.66
2016,5,27,13,45,879.5,130.5,2.95,29.0,914.0,763.7,563.25
2016,5,27,14,0,872.0,130.0,3.1,29.0,889.0,734.31,543.5
2016,5,27,14,15,864.0,128.0,3.15,28.5,858.5,700.69,520.99
2016,5,27,14,30,856.0,126.0,3.2,28.0,828.0,664.58,496.15
2016,5,27,14,45,844.5,124.5,3.3,28.0,791.0,624.47,466.96
2016,5,27,15,0,833.0,123.0,3.4,28.0,754.0,586.18,438.22
2016,5,27,15,15,820.0,120.5,3.4,27.5,712.5,540.16,403.73
2016,5,27,15,30,807.0,118.0,3.4,27.0,671.0,492.96,367.33
2016,5,27,15,45,789.0,115.0,3.45,27.0,625.0,442.29,326.68
2016,5,27,16,0,771.0,112.0,3.5,27.0,579.0,391.47,284.9
2016,5,27,16,15,749.0,108.0,3.45,26.5,531.0,338.66,241.24
2016,5,27,16,30,727.0,104.0,3.4,26.0,483.0,283.61,195.29
2016,5,27,16,45,697.0,99.5,3.35,25.5,432.5,230.21,151.12
2016,5,27,17,0,667.0,95.0,3.3,25.0,382.0,179.13,110.59
2016,5,27,17,15,628.0,89.0,3.15,24.0,331.0,128.63,75.39
2016,5,27,17,30,589.0,83.0,3.0,23.0,280.0,82.09,51.65
2016,5,27,17,45,533.5,75.0,2.85,22.0,231.0,59.24,45.86
2016,5,27,18,0,478.0,67.0,2.7,21.0,182.0,53.44,40.89
2016,5,27,18,15,399.0,57.0,2.35,20.0,137.0,45.78,34.08
2016,5,27,18,30,320.0,47.0,2.0,19.0,92.0,35.75,25.0
2016,5,27,18,45,208.0,32.5,1.7,18.0,57.5,24.67,14.3
2016,5,27,19,0,96.0,18.0,1.4,17.0,23.0,13.66,0.0
2016,5,27,19,15,48.0,9.0,1.3,16.5,11.5,7.08,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,0.8,14.5,32.0,14.13,1.94
2016,5,28,5,30,244.0,37.0,0.9,15.0,64.0,28.11,18.19
2016,5,28,5,45,334.5,48.5,1.05,16.0,106.0,36.97,26.66
2016,5,28,6,0,425.0,60.0,1.2,17.0,148.0,48.08,36.71
2016,5,28,6,15,486.5,69.0,1.3,17.5,196.0,54.76,42.75
2016,5,28,6,30,548.0,78.0,1.4,18.0,244.0,61.37,48.54
2016,5,28,6,45,593.5,84.5,1.55,18.5,295.0,94.93,58.02
2016,5,28,7,0,639.0,91.0,1.7,19.0,346.0,143.35,86.75
2016,5,28,7,15,672.0,96.0,1.75,19.5,397.0,193.07,123.98
2016,5,28,7,30,705.0,101.0,1.8,20.0,448.0,245.67,166.95
2016,5,28,7,45,730.0,105.5,1.85,21.0,497.5,298.16,210.94
2016,5,28,8,0,755.0,110.0,1.9,22.0,547.0,354.53,257.6
2016,5,28,8,15,774.0,114.0,1.9,22.5,594.5,406.26,300.32
2016,5,28,8,30,793.0,118.0,1.9,23.0,642.0,458.16,342.01
2016,5,28,8,45,808.0,121.0,1.9,24.0,685.0,507.13,379.59
2016,5,28,9,0,823.0,124.0,1.9,25.0,728.0,555.3,415.21
2016,5,28,9,15,709.0,188.5,1.9,25.5,728.0,580.99,433.53
2016,5,28,9,30,595.0,253.0,1.9,26.0,728.0,592.81,440.88
2016,5,28,9,45,657.0,235.0,1.95,27.0,780.0,643.22,475.75
2016,5,28,10,0,719.0,217.0,2.0,28.0,832.0,694.75,510.35
2016,5,28,10,15,797.5,177.0,2.0,28.0,878.5,735.29,539.29
2016,5,28,10,30,876.0,137.0,2.0,28.0,925.0,771.61,565.32
2016,5,28,10,45,879.5,139.0,2.05,28.5,945.0,795.19,580.27
2016,5,28,11,0,883.0,141.0,2.1,29.0,965.0,815.59,592.68
2016,5,28,11,15,886.0,141.5,2.1,29.0,977.5,831.18,602.39
2016,5,28,11,30,889.0,142.0,2.1,29.0,990.0,843.48,610.04
2016,5,28,11,45,889.0,143.0,2.15,29.5,995.0,850.41,613.47
2016,5,28,12,0,889.0,144.0,2.2,30.0,1000.0,854.0,614.85
2016,5,28,12,15,888.5,144.5,2.25,30.0,998.0,853.46,614.89
2016,5,28,12,30,888.0,145.0,2.3,30.0,996.0,849.61,612.89
2016,5,28,12,45,875.0,151.5,2.4,30.0,983.0,837.03,605.64
2016,5,28,13,0,862.0,158.0,2.5,30.0,970.0,821.34,596.4
2016,5,28,13,15,858.0,157.0,2.55,30.0,952.5,816.09,593.07
2016,5,28,13,30,854.0,156.0,2.6,30.0,935.0,794.76,579.02
2016,5,28,13,45,735.0,219.0,2.7,30.0,877.0,745.54,544.19
2016,5,28,14,0,616.0,282.0,2.8,30.0,819.0,690.45,505.25
2016,5,28,14,15,719.0,216.0,2.85,29.5,821.5,686.24,505.26
2016,5,28,14,30,822.0,150.0,2.9,29.0,824.0,667.81,494.57
2016,5,28,14,45,763.0,166.5,3.0,29.0,770.5,614.23,455.87
2016,5,28,15,0,704.0,183.0,3.1,29.0,717.0,563.91,418.91
2016,5,28,15,15,694.5,172.5,3.15,28.5,675.0,517.59,385.06
2016,5,28,15,30,685.0,162.0,3.2,28.0,633.0,470.19,349.3
2016,5,28,15,45,652.0,158.0,3.25,28.0,582.0,417.22,307.87
2016,5,28,16,0,619.0,154.0,3.3,28.0,531.0,365.86,266.89
2016,5,28,16,15,580.0,156.5,3.3,27.0,486.0,319.61,230.19
2016,5,28,16,30,541.0,159.0,3.3,26.0,441.0,272.28,192.36
2016,5,28,16,45,513.5,142.5,3.3,25.5,388.5,220.27,150.42
2016,5,28,17,0,486.0,126.0,3.3,25.0,336.0,170.86,111.71
2016,5,28,17,15,436.0,121.0,3.05,24.0,291.0,130.03,83.91
2016,5,28,17,30,386.0,116.0,2.8,23.0,246.0,94.33,65.36
2016,5,28,17,45,413.0,95.0,2.6,22.0,213.0,69.24,54.47
2016,5,28,18,0,440.0,74.0,2.4,21.0,180.0,55.65,42.81
2016,5,28,18,15,361.0,62.0,2.1,20.0,135.5,46.65,34.85
2016,5,28,18,30,282.0,50.0,1.8,19.0,91.0,37.62,26.63
2016,5,28,18,45,181.0,34.5,1.55,18.0,57.0,25.99,15.5
2016,5,28,19,0,80.0,19.0,1.3,17.0,23.0,14.46,0.0
2016,5,28,19,15,40.0,9.5,1.3,16.5,11.5,7.47,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,2.2,12.0,9.0,6.29,0.0
2016,5,29,5,15,134.0,23.0,2.25,12.5,37.5,17.45,4.2
2016,5,29,5,30,245.0,38.0,2.3,13.0,66.0,28.83,18.97
2016,5,29,5,45,337.5,49.5,2.4,13.5,108.5,37.69,27.57
2016,5,29,6,0,430.0,61.0,2.5,14.0,151.0,48.9,37.89
2016,5,29,6,15,493.0,69.5,2.45,14.5,199.5,55.2,43.67
2016,5,29,6,30,556.0,78.0,2.4,15.0,248.0,61.46,49.21
2016,5,29,6,45,602.0,84.5,2.35,16.0,299.0,94.42,58.35
2016,5,29,7,0,648.0,91.0,2.3,17.0,350.0,143.28,87.2
2016,5,29,7,15,680.5,96.5,2.25,17.5,401.0,193.73,125.23
2016,5,29,7,30,713.0,102.0,2.2,18.0,452.0,247.01,169.12
2016,5,29,7,45,738.5,106.0,2.15,18.5,502.0,299.63,213.97
2016,5,29,8,0,764.0,110.0,2.1,19.0,552.0,356.17,261.72
2016,5,29,8,15,783.0,113.5,2.1,19.5,599.5,407.88,305.09
2016,5,29,8,30,802.0,117.0,2.1,20.0,647.0,459.74,347.41
2016,5,29,8,45,816.5,119.5,2.1,21.0,690.0,508.41,385.39
2016,5,29,9,0,831.0,122.0,2.1,22.0,733.0,556.21,421.35
2016,5,29,9,15,842.5,124.5,2.15,22.5,771.5,601.14,455.08
2016,5,29,9,30,854.0,127.0,2.2,23.0,810.0,639.57,483.34
2016,5,29,9,45,863.5,128.5,2.3,23.5,843.5,677.89,511.01
2016,5,29,10,0,873.0,130.0,2.4,24.0,877.0,713.95,536.47
2016,5,29,10,15,879.0,131.5,2.45,24.5,903.5,745.06,557.69
2016,5,29,10,30,885.0,133.0,2.5,25.0,930.0,773.32,576.56
2016,5,29,10,45,888.5,134.5,2.65,25.5,949.5,796.72,592.42
2016,5,29,11,0,892.0,136.0,2.8,26.0,969.0,816.92,605.49
2016,5,29,11,15,894.5,136.5,2.85,26.0,981.5,832.26,615.64
2016,5,29,11,30,897.0,137.0,2.9,26.0,994.0,844.27,623.65
2016,5,29,11,45,896.0,139.0,2.95,26.0,998.5,851.27,628.4
2016,5,29,12,0,895.0,141.0,3.0,26.0,1003.0,854.89,631.0
2016,5,29,12,15,895.0,141.0,3.0,26.0,1001.0,854.4,630.66
2016,5,29,12,30,895.0,141.0,3.0,26.0,999.0,850.57,628.2
2016,5,29,12,45,882.5,147.5,3.05,26.5,986.5,838.43,619.33
2016,5,29,13,0,870.0,154.0,3.1,27.0,974.0,823.14,608.47
2016,5,29,13,15,866.5,153.0,3.15,27.0,957.0,806.1,597.39
2016,5,29,13,30,863.0,152.0,3.2,27.0,940.0,785.89,583.73
2016,5,29,13,45,857.0,150.5,3.25,27.0,916.0,770.25,572.74
2016,5,29,14,0,851.0,149.0,3.3,27.0,892.0,740.9,552.31
2016,5,29,14,15,843.5,147.0,3.3,26.5,861.5,707.39,529.51
2016,5,29,14,30,836.0,145.0,3.3,26.0,831.0,671.4,504.42
2016,5,29,14,45,827.0,141.5,3.3,26.0,795.0,630.96,474.58
2016,5,29,15,0,818.0,138.0,3.3,26.0,759.0,588.59,442.64
2016,5,29,15,15,804.5,135.0,3.25,25.5,717.5,542.58,407.93
2016,5,29,15,30,791.0,132.0,3.2,25.0,676.0,495.47,371.38
2016,5,29,15,45,776.0,127.0,3.15,25.0,631.0,445.24,330.78
2016,5,29,16,0,761.0,122.0,3.1,25.0,586.0,392.49,287.33
2016,5,29,16,15,738.5,117.5,3.05,24.5,537.0,339.17,243.2
2016,5,29,16,30,716.0,113.0,3.0,24.0,488.0,286.78,199.21
2016,5,29,16,45,689.0,107.0,2.95,23.5,438.0,233.47,154.92
2016,5,29,17,0,662.0,101.0,2.9,23.0,388.0,182.19,114.01
2016,5,29,17,15,621.5,94.5,2.75,22.0,336.5,131.51,78.64
2016,5,29,17,30,581.0,88.0,2.6,21.0,285.0,85.0,54.82
2016,5,29,17,45,527.5,79.5,2.5,20.5,235.5,62.51,48.98
2016,5,29,18,0,474.0,71.0,2.4,20.0,186.0,56.45,43.7
2016,5,29,18,15,392.5,60.5,2.25,19.0,140.5,45.88,34.36
2016,5,29,18,30,311.0,50.0,2.1,18.0,95.0,37.81,26.94
2016,5,29,18,45,200.0,35.0,2.0,17.0,60.0,26.44,16.06
2016,5,29,19,0,89.0,20.0,1.9,16.0,25.0,15.11,0.0
2016,5,29,19,15,44.5,10.0,2.0,15.5,12.5,7.87,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,1.5,11.0,10.0,7.08,0.0
2016,5,30,5,15,156.5,23.5,1.65,11.5,39.5,17.88,4.87
2016,5,30,5,30,279.0,38.0,1.8,12.0,69.0,29.01,19.25
2016,5,30,5,45,372.5,48.0,1.95,13.0,112.5,38.88,28.7
2016,5,30,6,0,466.0,58.0,2.1,14.0,156.0,46.82,36.06
2016,5,30,6,15,528.0,66.0,2.05,14.5,205.0,52.88,41.61
2016,5,30,6,30,590.0,74.0,2.0,15.0,254.0,58.9,46.95
2016,5,30,6,45,634.0,79.5,2.0,16.0,305.5,91.43,55.39
2016,5,30,7,0,678.0,85.0,2.0,17.0,357.0,141.0,84.16
2016,5,30,7,15,709.5,90.0,2.0,17.5,408.5,192.45,122.81
2016,5,30,7,30,741.0,95.0,2.0,18.0,460.0,249.94,170.12
2016,5,30,7,45,765.0,98.5,2.0,19.0,510.0,302.63,214.75
2016,5,30,8,0,789.0,102.0,2.0,20.0,560.0,356.53,260.09
2016,5,30,8,15,807.5,105.5,2.0,20.5,607.5,409.22,304.17
2016,5,30,8,30,826.0,109.0,2.0,21.0,655.0,461.94,347.06
2016,5,30,8,45,839.5,112.0,2.05,22.0,698.5,511.57,385.81
2016,5,30,9,0,853.0,115.0,2.1,23.0,742.0,560.2,422.45
2016,5,30,9,15,864.0,117.0,2.1,23.5,781.0,601.89,453.64
2016,5,30,9,30,875.0,119.0,2.1,24.0,820.0,644.3,484.34
2016,5,30,9,45,881.5,122.0,2.15,25.0,852.5,682.63,510.54
2016,5,30,10,0,888.0,125.0,2.2,26.0,885.0,718.44,534.24
2016,5,30,10,15,894.0,126.0,2.25,26.5,911.5,749.57,555.24
2016,5,30,10,30,900.0,127.0,2.3,27.0,938.0,777.83,573.9
2016,5,30,10,45,904.0,128.0,2.35,27.5,957.5,801.55,589.18
2016,5,30,11,0,908.0,129.0,2.4,28.0,977.0,822.06,601.49
2016,5,30,11,15,910.0,129.5,2.4,28.0,989.5,837.28,611.05
2016,5,30,11,30,912.0,130.0,2.4,28.0,1002.0,849.09,618.46
2016,5,30,11,45,912.5,131.0,2.45,28.5,1006.5,856.67,622.32
2016,5,30,12,0,913.0,132.0,2.5,29.0,1011.0,860.83,624.04
2016,5,30,12,15,912.0,131.5,2.5,29.0,1008.5,859.16,622.92
2016,5,30,12,30,911.0,131.0,2.5,29.0,1006.0,854.08,619.7
2016,5,30,12,45,905.0,133.0,2.55,29.5,995.0,843.59,612.16
2016,5,30,13,0,899.0,135.0,2.6,30.0,984.0,829.78,602.56
2016,5,30,13,15,895.5,134.0,2.65,30.0,966.5,812.28,591.78
2016,5,30,13,30,892.0,133.0,2.7,30.0,949.0,791.52,578.35
2016,5,30,13,45,887.5,131.0,2.8,30.5,925.0,766.05,560.44
2016,5,30,14,0,883.0,129.0,2.9,31.0,901.0,737.55,540.21
2016,5,30,14,15,875.5,127.5,2.95,30.5,870.0,704.55,518.39
2016,5,30,14,30,868.0,126.0,3.0,30.0,839.0,668.99,494.22
2016,5,30,14,45,859.5,123.0,3.1,30.0,803.0,629.26,465.66
2016,5,30,15,0,851.0,120.0,3.2,30.0,767.0,590.79,437.12
2016,5,30,15,15,838.0,117.0,3.25,29.5,725.0,543.81,402.42
2016,5,30,15,30,825.0,114.0,3.3,29.0,683.0,495.63,365.72
2016,5,30,15,45,810.0,110.0,3.4,29.0,637.5,444.8,325.3
2016,5,30,16,0,795.0,106.0,3.5,29.0,592.0,393.48,283.4
2016,5,30,16,15,774.0,102.5,3.45,28.0,543.0,340.45,240.24
2016,5,30,16,30,753.0,99.0,3.4,27.0,494.0,288.1,196.87
2016,5,30,16,45,727.5,93.5,3.4,26.5,444.0,230.64,149.51
2016,5,30,17,0,702.0,88.0,3.4,26.0,394.0,178.07,107.78
2016,5,30,17,15,664.0,82.5,3.15,25.0,342.5,126.33,71.96
2016,5,30,17,30,626.0,77.0,2.9,24.0,291.0,78.36,48.02
2016,5,30,17,45,575.0,70.0,2.7,23.0,241.5,55.91,42.8
2016,5,30,18,0,524.0,63.0,2.5,22.0,192.0,50.71,38.39
2016,5,30,18,15,446.0,54.0,2.2,21.0,146.0,43.66,32.17
2016,5,30,18,30,368.0,45.0,1.9,20.0,100.0,36.61,25.71
2016,5,30,18,45,251.0,32.5,1.6,19.0,63.5,26.42,16.0
2016,5,30,19,0,134.0,20.0,1.3,18.0,27.0,15.23,0.0
2016,5,30,19,15,67.0,10.0,1.3,17.5,13.5,7.87,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,5.0,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,10.0,1.6,13.0,10.0,7.87,0.0
2016,5,31,5,15,162.5,23.5,1.7,13.5,40.0,17.91,5.11
2016,5,31,5,30,288.0,37.0,1.8,14.0,70.0,30.15,20.08
2016,5,31,5,45,380.5,47.0,1.95,14.5,113.5,38.11,27.84
2016,5,31,6,0,473.0,57.0,2.1,15.0,157.0,46.07,35.26
2016,5,31,6,15,534.5,64.5,2.0,15.5,206.0,51.79,40.48
2016,5,31,6,30,596.0,72.0,1.9,16.0,255.0,57.49,45.51
2016,5,31,6,45,640.0,77.5,1.85,17.0,306.5,89.24,53.59
2016,5,31,7,0,684.0,83.0,1.8,18.0,358.0,139.03,82.06
2016,5,31,7,15,715.0,87.5,1.75,19.0,409.0,190.23,119.95
2016,5,31,7,30,746.0,92.0,1.7,20.0,460.0,247.36,166.25
2016,5,31,7,45,769.5,96.0,1.7,21.0,510.0,300.5,210.81
2016,5,31,8,0,793.0,100.0,1.7,22.0,560.0,354.8,256.0
2016,5,31,8,15,811.0,103.0,1.7,22.5,607.5,407.0,299.26
2016,5,31,8,30,829.0,106.0,1.7,23.0,655.0,459.18,341.3
2016,5,31,8,45,842.5,109.0,1.75,24.0,698.5,508.88,379.69
2016,5,31,9,0,856.0,112.0,1.8,25.0,742.0,555.33,414.41
2016,5,31,9,15,866.5,114.0,1.85,25.5,780.5,599.3,447.05
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,641.47,477.48
2016,5,31,9,45,888.0,116.0,1.95,27.0,852.5,680.29,503.83
2016,5,31,10,0,899.0,116.0,2.0,28.0,886.0,716.89,527.89
2016,5,31,10,15,905.0,117.5,2.1,28.5,913.0,748.76,549.49
2016,5,31,10,30,911.0,119.0,2.2,29.0,940.0,777.72,568.76
2016,5,31,10,45,915.0,120.0,2.3,29.5,959.5,801.71,584.36
2016,5,31,11,0,919.0,121.0,2.4,30.0,979.0,822.45,596.96
2016,5,31,11,15,921.5,121.5,2.4,30.0,992.0,838.27,606.83
2016,5,31,11,30,924.0,122.0,2.4,30.0,1005.0,850.65,614.54
2016,5,31,11,45,925.0,122.5,2.45,30.5,1010.5,858.37,618.44
2016,5,31,12,0,926.0,123.0,2.5,31.0,1016.0,862.62,620.18
2016,5,31,12,15,925.5,123.0,2.5,31.5,1014.0,861.79,618.36
2016,5,31,12,30,925.0,123.0,2.5,32.0,1012.0,857.49,614.44
2016,5,31,12,45,926.0,121.0,2.5,32.5,1003.0,849.28,608.1
2016,5,31,13,0,927.0,119.0,2.5,33.0,994.0,837.53,599.6
2016,5,31,13,15,924.0,118.0,2.55,33.0,977.0,819.97,588.96
2016,5,31,13,30,921.0,117.0,2.6,33.0,960.0,799.04,576.11
2016,5,31,13,45,916.5,116.0,2.7,33.0,936.0,773.73,559.69
2016,5,31,14,0,912.0,115.0,2.8,33.0,912.0,745.31,540.84
2016,5,31,14,15,905.5,113.5,2.8,33.0,882.0,712.16,517.89
2016,5,31,14,30,899.0,112.0,2.8,33.0,852.0,676.31,492.65
2016,5,31,14,45,890.0,110.0,2.85,33.0,815.5,636.03,463.96
2016,5,31,15,0,881.0,108.0,2.9,33.0,779.0,593.63,433.03
2016,5,31,15,15,869.5,106.0,2.9,32.5,737.5,548.03,399.63
2016,5,31,15,30,858.0,104.0,2.9,32.0,696.0,500.97,364.08
2016,5,31,15,45,842.0,101.0,2.95,31.5,650.0,450.06,324.7
2016,5,31,16,0,826.0,98.0,3.0,31.0,604.0,397.77,283.06
2016,5,31,16,15,806.5,95.0,2.9,30.5,555.5,344.17,239.26
2016,5,31,16,30,787.0,92.0,2.8,30.0,507.0,291.03,195.2
2016,5,31,16,45,760.0,88.0,2.75,29.5,455.5,236.23,150.47
2016,5,31,17,0,733.0,84.0,2.7,29.0,404.0,183.32,109.12
2016,5,31,17,15,696.5,79.0,2.45,27.5,352.0,126.65,70.2
2016,5,31,17,30,660.0,74.0,2.2,26.0,300.0,77.32,46.21
2016,5,31,17,45,608.5,67.5,1.95,25.0,249.5,54.45,41.19
2016,5,31,18,0,557.0,61.0,1.7,24.0,199.0,49.5,37.03
2016,5,31,18,15,479.0,53.0,1.5,22.5,152.0,43.12,31.51
2016,5,31,18,30,401.0,45.0,1.3,21.0,105.0,36.79,25.79
2016,5,31,18,45,280.0,33.0,1.15,20.0,67.5,26.94,16.44
2016,5,31,19,0,159.0,21.0,1.0,19.0,30.0,16.03,0.0
2016,5,31,19,15,79.5,10.5,1.05,18.5,15.0,8.26,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,6,1,5,15,174.5,24.0,2.9,13.5,42.5,18.31,5.62
2016,6,1,5,30,307.0,38.0,3.0,14.0,74.0,31.07,20.87
2016,6,1,5,45,399.5,48.0,3.2,15.0,118.0,39.04,28.59
2016,6,1,6,0,492.0,58.0,3.4,16.0,162.0,47.03,35.93
2016,6,1,6,15,554.0,65.5,3.4,16.5,212.5,52.76,41.16
2016,6,1,6,30,616.0,73.0,3.4,17.0,263.0,58.48,46.19
2016,6,1,6,45,660.5,78.5,3.4,17.5,315.0,90.02,54.08
2016,6,1,7,0,705.0,84.0,3.4,18.0,367.0,140.99,83.1
2016,6,1,7,15,736.5,88.5,3.35,18.5,419.5,193.42,122.19
2016,6,1,7,30,768.0,93.0,3.3,19.0,472.0,251.86,170.3
2016,6,1,7,45,792.0,96.5,3.3,20.0,523.0,305.88,216.27
2016,6,1,8,0,816.0,100.0,3.3,21.0,574.0,361.07,263.04
2016,6,1,8,15,833.5,103.0,3.25,21.5,622.0,414.21,307.95
2016,6,1,8,30,851.0,106.0,3.2,22.0,670.0,467.24,351.56
2016,6,1,8,45,865.0,108.5,3.2,23.0,714.5,516.45,390.41
2016,6,1,9,0,879.0,111.0,3.2,24.0,759.0,565.08,427.44
2016,6,1,9,15,889.5,113.5,3.2,24.5,798.0,610.4,461.66
2016,6,1,9,30,900.0,116.0,3.2,25.0,837.0,653.86,493.53
2016,6,1,9,45,910.5,116.0,3.2,25.5,871.0,693.17,521.63
2016,6,1,10,0,921.0,116.0,3.2,26.0,905.0,730.15,547.38
2016,6,1,10,15,926.5,117.5,3.2,26.5,932.5,762.31,569.14
2016,6,1,10,30,932.0,119.0,3.2,27.0,960.0,791.47,588.38
2016,6,1,10,45,934.5,121.0,3.25,27.5,979.5,815.63,604.02
2016,6,1,11,0,937.0,123.0,3.3,28.0,999.0,836.4,616.49
2016,6,1,11,15,939.0,123.5,3.35,28.0,1011.5,852.1,626.8
2016,6,1,11,30,941.0,124.0,3.4,28.0,1024.0,864.3,634.85
2016,6,1,11,45,940.5,125.5,3.5,28.5,1029.0,871.76,638.86
2016,6,1,12,0,940.0,127.0,3.6,29.0,1034.0,875.68,640.59
2016,6,1,12,15,939.0,127.0,3.65,29.0,1031.5,874.48,640.03
2016,6,1,12,30,938.0,127.0,3.7,29.0,1029.0,869.76,637.26
2016,6,1,12,45,922.5,135.5,3.75,29.0,1015.0,856.76,629.02
2016,6,1,13,0,907.0,144.0,3.8,29.0,1001.0,840.48,618.69
2016,6,1,13,15,903.0,143.0,3.8,29.0,983.5,822.62,607.07
2016,6,1,13,30,899.0,142.0,3.8,29.0,966.0,801.48,592.53
2016,6,1,13,45,890.5,142.5,3.8,29.0,940.5,775.07,574.12
2016,6,1,14,0,882.0,143.0,3.8,29.0,915.0,745.8,553.5
2016,6,1,14,15,874.0,141.0,3.75,29.0,884.0,712.25,529.43
2016,6,1,14,30,866.0,139.0,3.7,29.0,853.0,682.43,507.4
2016,6,1,14,45,854.0,137.5,3.7,29.0,816.0,641.05,477.02
2016,6,1,15,0,842.0,136.0,3.7,29.0,779.0,597.85,444.69
2016,6,1,15,15,828.5,133.0,3.65,28.5,737.0,551.05,409.7
2016,6,1,15,30,815.0,130.0,3.6,28.0,695.0,503.09,372.81
2016,6,1,15,45,797.5,126.5,3.55,27.5,648.5,452.13,332.64
2016,6,1,16,0,780.0,123.0,3.5,27.0,602.0,400.94,291.18
2016,6,1,16,15,570.5,160.0,3.35,26.5,495.0,317.48,228.89
2016,6,1,16,30,361.0,197.0,3.2,26.0,388.0,247.84,179.01
2016,6,1,16,45,396.5,168.5,3.1,25.5,358.5,213.02,149.14
2016,6,1,17,0,432.0,140.0,3.0,25.0,329.0,171.46,114.38
2016,6,1,17,15,386.5,133.0,2.8,24.0,286.5,132.7,87.97
2016,6,1,17,30,341.0,126.0,2.6,23.0,244.0,99.57,70.57
