Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,312.5,108.5,2.45,22.0,203.0,77.75,61.79
2016,6,1,18,0,284.0,91.0,2.3,21.0,162.0,65.95,51.74
2016,6,1,18,15,238.0,73.5,2.05,20.0,123.5,53.73,41.03
2016,6,1,18,30,192.0,56.0,1.8,19.0,85.0,41.32,29.91
2016,6,1,18,45,121.0,38.5,1.6,18.0,54.5,28.63,18.08
2016,6,1,19,0,50.0,21.0,1.4,17.0,24.0,15.86,0.58
2016,6,1,19,15,25.0,10.5,1.4,16.5,12.0,8.26,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,25.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,51.0,11.0,1.6,11.0,12.0,8.65,0.0
2016,6,2,5,15,185.5,24.5,1.75,11.5,43.5,18.71,6.21
2016,6,2,5,30,320.0,38.0,1.9,12.0,75.0,31.12,21.15
2016,6,2,5,45,415.5,47.5,2.1,13.0,120.0,38.74,28.6
2016,6,2,6,0,511.0,57.0,2.3,14.0,165.0,46.4,35.7
2016,6,2,6,15,572.0,64.0,2.2,14.5,216.0,51.8,40.67
2016,6,2,6,30,633.0,71.0,2.1,15.0,267.0,57.22,45.46
2016,6,2,6,45,677.0,76.5,2.05,16.0,319.5,88.34,53.01
2016,6,2,7,0,721.0,82.0,2.0,17.0,372.0,140.09,82.04
2016,6,2,7,15,751.5,86.5,1.95,18.0,425.0,196.94,124.26
2016,6,2,7,30,782.0,91.0,1.9,19.0,478.0,252.08,169.09
2016,6,2,7,45,805.0,94.5,1.9,20.0,529.0,306.51,215.02
2016,6,2,8,0,828.0,98.0,1.9,21.0,580.0,361.99,261.54
2016,6,2,8,15,845.5,101.0,1.85,21.5,628.0,415.68,306.25
2016,6,2,8,30,863.0,104.0,1.8,22.0,676.0,469.23,349.52
2016,6,2,8,45,876.0,106.5,1.8,23.0,720.0,518.63,387.8
2016,6,2,9,0,889.0,109.0,1.8,24.0,764.0,567.19,424.01
2016,6,2,9,15,898.5,111.5,1.8,24.5,803.0,612.33,457.34
2016,6,2,9,30,908.0,114.0,1.8,25.0,842.0,655.51,488.23
2016,6,2,9,45,909.5,119.0,1.8,26.0,873.5,693.42,513.5
2016,6,2,10,0,911.0,124.0,1.8,27.0,905.0,728.38,535.92
2016,6,2,10,15,916.5,125.5,1.85,27.5,932.0,760.24,557.15
2016,6,2,10,30,922.0,127.0,1.9,28.0,959.0,789.13,575.96
2016,6,2,10,45,925.0,128.5,1.95,29.0,978.5,813.02,589.97
2016,6,2,11,0,928.0,130.0,2.0,30.0,998.0,833.57,601.02
2016,6,2,11,15,930.0,130.5,2.0,30.0,1010.5,849.14,610.59
2016,6,2,11,30,932.0,131.0,2.0,30.0,1023.0,861.24,618.01
2016,6,2,11,45,931.5,132.0,2.05,30.5,1027.5,868.24,621.44
2016,6,2,12,0,931.0,133.0,2.1,31.0,1032.0,871.74,622.74
2016,6,2,12,15,930.5,132.5,2.15,31.0,1029.0,870.59,622.41
2016,6,2,12,30,930.0,132.0,2.2,31.0,1026.0,865.98,619.97
2016,6,2,12,45,933.5,127.5,2.3,31.5,1017.5,857.87,614.54
2016,6,2,13,0,937.0,123.0,2.4,32.0,1009.0,846.11,606.8
2016,6,2,13,15,933.5,122.0,2.4,32.0,991.0,828.16,595.57
2016,6,2,13,30,930.0,121.0,2.4,32.0,973.0,806.81,582.0
2016,6,2,13,45,923.5,120.5,2.45,32.5,948.0,780.39,563.47
2016,6,2,14,0,917.0,120.0,2.5,33.0,923.0,750.93,542.68
2016,6,2,14,15,909.5,118.0,2.5,32.5,892.0,716.7,520.24
2016,6,2,14,30,902.0,116.0,2.5,32.0,861.0,679.81,495.42
2016,6,2,14,45,891.5,114.5,2.55,32.0,823.5,639.08,466.49
2016,6,2,15,0,881.0,113.0,2.6,32.0,786.0,596.33,435.38
2016,6,2,15,15,868.5,110.5,2.6,31.5,744.0,549.93,401.47
2016,6,2,15,30,856.0,108.0,2.6,31.0,702.0,503.23,366.21
2016,6,2,15,45,840.0,105.0,2.65,31.0,655.5,451.62,325.72
2016,6,2,16,0,824.0,102.0,2.7,31.0,609.0,399.53,283.76
2016,6,2,16,15,803.0,98.5,2.7,30.5,559.5,345.23,239.75
2016,6,2,16,30,782.0,95.0,2.7,30.0,510.0,291.56,195.57
2016,6,2,16,45,754.5,91.0,2.7,29.5,458.5,237.03,151.19
2016,6,2,17,0,727.0,87.0,2.7,29.0,407.0,180.53,107.16
2016,6,2,17,15,690.0,81.5,2.55,27.5,355.0,127.65,71.26
2016,6,2,17,30,653.0,76.0,2.4,26.0,303.0,78.37,47.23
2016,6,2,17,45,601.0,69.5,2.3,25.0,252.0,55.8,42.34
2016,6,2,18,0,549.0,63.0,2.2,24.0,201.0,50.9,38.25
2016,6,2,18,15,472.0,54.5,1.9,22.5,154.0,44.2,32.46
2016,6,2,18,30,395.0,46.0,1.6,21.0,107.0,37.51,26.44
2016,6,2,18,45,279.0,34.0,1.35,20.0,69.5,27.71,17.24
2016,6,2,19,0,163.0,22.0,1.1,19.0,32.0,16.79,1.78
2016,6,2,19,15,81.5,11.0,1.05,18.5,16.0,8.65,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,11.0,0.8,15.0,12.0,8.65,0.0
2016,6,3,5,15,195.0,23.5,0.9,15.5,43.5,19.14,6.51
2016,6,3,5,30,328.0,36.0,1.0,16.0,75.0,29.47,19.42
2016,6,3,5,45,417.5,45.5,1.1,17.0,119.0,37.12,26.73
2016,6,3,6,0,507.0,55.0,1.2,18.0,163.0,44.78,33.71
2016,6,3,6,15,565.5,62.0,1.15,18.5,212.5,50.2,38.61
2016,6,3,6,30,624.0,69.0,1.1,19.0,262.0,55.62,43.32
2016,6,3,6,45,663.5,74.5,1.1,19.5,313.0,85.17,50.36
2016,6,3,7,0,703.0,80.0,1.1,20.0,364.0,135.52,78.07
2016,6,3,7,15,733.0,84.5,1.05,21.0,415.5,191.09,118.51
2016,6,3,7,30,763.0,89.0,1.0,22.0,467.0,244.99,161.4
2016,6,3,7,45,784.5,93.0,0.95,23.0,516.5,298.3,205.35
2016,6,3,8,0,806.0,97.0,0.9,24.0,566.0,352.54,249.61
2016,6,3,8,15,823.0,100.0,0.85,25.0,613.0,404.85,291.34
2016,6,3,8,30,840.0,103.0,0.8,26.0,660.0,457.02,331.42
2016,6,3,8,45,735.0,154.0,0.8,27.0,665.0,489.95,356.97
2016,6,3,9,0,630.0,205.0,0.8,28.0,670.0,511.78,372.82
2016,6,3,9,15,553.5,250.0,0.85,29.0,673.5,530.46,385.5
2016,6,3,9,30,477.0,295.0,0.9,30.0,677.0,544.69,394.08
2016,6,3,9,45,587.5,261.5,0.95,31.5,752.0,610.88,438.11
2016,6,3,10,0,698.0,228.0,1.0,33.0,827.0,680.56,482.8
2016,6,3,10,15,811.0,168.5,0.95,33.5,885.0,728.48,513.91
2016,6,3,10,30,924.0,109.0,0.9,34.0,943.0,774.3,543.34
2016,6,3,10,45,926.5,110.5,0.9,35.0,962.5,797.93,555.63
2016,6,3,11,0,929.0,112.0,0.9,36.0,982.0,818.22,565.22
2016,6,3,11,15,931.0,112.5,1.0,36.0,994.0,833.88,575.67
2016,6,3,11,30,933.0,113.0,1.1,36.0,1006.0,846.07,584.08
2016,6,3,11,45,932.0,114.5,1.2,36.0,1010.5,853.18,589.45
2016,6,3,12,0,931.0,116.0,1.3,36.0,1015.0,856.77,592.76
2016,6,3,12,15,930.5,116.0,1.4,36.0,1012.5,856.05,593.47
2016,6,3,12,30,930.0,116.0,1.5,36.0,1010.0,851.86,592.09
2016,6,3,12,45,912.0,126.0,1.6,36.5,995.5,838.4,583.75
2016,6,3,13,0,894.0,136.0,1.7,37.0,981.0,821.73,573.44
2016,6,3,13,15,890.0,135.0,1.8,36.5,964.0,804.17,564.92
2016,6,3,13,30,886.0,134.0,1.9,36.0,947.0,783.4,553.51
2016,6,3,13,45,879.0,133.0,2.0,36.0,922.5,757.32,537.17
2016,6,3,14,0,872.0,132.0,2.1,36.0,898.0,728.38,518.58
2016,6,3,14,15,864.5,130.0,2.15,36.0,867.0,695.59,496.71
2016,6,3,14,30,857.0,128.0,2.2,36.0,836.0,660.28,472.66
2016,6,3,14,45,846.5,126.0,2.3,36.0,800.0,620.84,445.41
2016,6,3,15,0,836.0,124.0,2.4,36.0,764.0,583.0,418.39
2016,6,3,15,15,823.0,121.0,2.4,35.5,722.5,536.94,385.4
2016,6,3,15,30,810.0,118.0,2.4,35.0,681.0,489.69,350.54
2016,6,3,15,45,748.5,126.0,2.4,35.0,619.0,430.17,305.67
2016,6,3,16,0,687.0,134.0,2.4,35.0,557.0,372.37,261.46
2016,6,3,16,15,657.5,133.0,2.35,34.5,511.5,323.62,223.17
2016,6,3,16,30,628.0,132.0,2.3,34.0,466.0,276.55,185.75
2016,6,3,16,45,650.5,113.5,2.3,33.5,429.0,229.0,146.41
2016,6,3,17,0,673.0,95.0,2.3,33.0,392.0,178.21,105.73
2016,6,3,17,15,635.0,89.0,2.05,31.5,341.5,127.88,72.23
2016,6,3,17,30,597.0,83.0,1.8,30.0,291.0,81.35,49.7
2016,6,3,17,45,544.5,75.5,1.6,29.0,242.0,59.52,44.72
2016,6,3,18,0,492.0,68.0,1.4,28.0,193.0,54.11,40.28
2016,6,3,18,15,417.0,58.5,1.3,26.5,147.5,46.87,34.15
2016,6,3,18,30,342.0,49.0,1.2,25.0,102.0,37.36,25.85
2016,6,3,18,45,237.0,35.5,1.1,24.0,66.0,27.0,16.38
2016,6,3,19,0,132.0,22.0,1.0,23.0,30.0,16.71,2.37
2016,6,3,19,15,66.0,11.0,0.95,22.5,15.0,8.65,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,18.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,19.0,5.0,3.93,0.0
2016,6,4,5,15,0.0,18.5,0.85,19.5,18.5,14.12,3.31
2016,6,4,5,30,0.0,32.0,0.8,20.0,32.0,24.26,14.71
2016,6,4,5,45,0.0,51.0,0.75,21.0,51.0,37.92,26.96
2016,6,4,6,0,0.0,70.0,0.7,22.0,70.0,51.43,38.86
2016,6,4,6,15,7.5,89.5,0.95,22.5,92.0,65.26,50.89
2016,6,4,6,30,15.0,109.0,1.2,23.0,114.0,79.03,62.63
2016,6,4,6,45,21.5,128.5,1.45,23.5,137.0,94.24,71.47
2016,6,4,7,0,28.0,148.0,1.7,24.0,160.0,110.02,83.26
2016,6,4,7,15,60.5,177.5,1.7,24.0,206.5,139.33,104.96
2016,6,4,7,30,93.0,207.0,1.7,24.0,253.0,172.91,130.11
2016,6,4,7,45,158.0,229.0,1.7,24.5,317.0,216.1,161.62
2016,6,4,8,0,223.0,251.0,1.7,25.0,381.0,265.24,198.05
2016,6,4,8,15,281.0,262.5,1.7,25.0,440.0,314.04,234.94
2016,6,4,8,30,339.0,274.0,1.7,25.0,499.0,365.27,273.65
2016,6,4,8,45,329.5,297.0,1.7,25.5,527.5,397.91,298.13
2016,6,4,9,0,320.0,320.0,1.7,26.0,556.0,429.01,320.84
2016,6,4,9,15,194.5,341.0,1.75,26.0,486.5,385.5,289.21
2016,6,4,9,30,69.0,362.0,1.8,26.0,417.0,329.64,247.4
2016,6,4,9,45,105.5,390.0,1.9,26.5,479.0,379.75,284.2
2016,6,4,10,0,142.0,418.0,2.0,27.0,541.0,440.55,327.67
2016,6,4,10,15,94.5,406.0,2.05,27.0,488.5,395.14,293.98
2016,6,4,10,30,47.0,394.0,2.1,27.0,436.0,354.67,263.85
2016,6,4,10,45,35.5,373.0,2.15,27.5,405.5,330.93,245.91
2016,6,4,11,0,24.0,352.0,2.2,28.0,375.0,306.27,227.18
2016,6,4,11,15,231.5,376.0,2.25,28.0,598.0,510.8,378.88
2016,6,4,11,30,439.0,400.0,2.3,28.0,821.0,708.07,516.87
2016,6,4,11,45,461.5,401.0,2.4,28.5,845.5,731.13,530.68
2016,6,4,12,0,484.0,402.0,2.5,29.0,870.0,752.15,544.34
2016,6,4,12,15,441.5,408.5,2.5,29.5,834.5,722.86,522.85
2016,6,4,12,30,399.0,415.0,2.5,30.0,799.0,683.53,495.05
2016,6,4,12,45,289.0,445.0,2.5,30.5,722.0,617.27,447.27
2016,6,4,13,0,179.0,475.0,2.5,31.0,645.0,541.78,392.82
2016,6,4,13,15,324.0,421.5,2.45,31.5,722.0,613.59,444.62
2016,6,4,13,30,469.0,368.0,2.4,32.0,799.0,678.15,489.21
2016,6,4,13,45,539.0,327.5,2.4,32.5,810.5,683.34,492.49
2016,6,4,14,0,609.0,287.0,2.4,33.0,822.0,682.89,492.12
2016,6,4,14,15,718.5,212.0,2.35,33.0,822.0,676.15,488.75
2016,6,4,14,30,828.0,137.0,2.3,33.0,822.0,654.41,474.75
2016,6,4,14,45,822.5,132.0,2.3,33.0,787.5,615.53,447.06
2016,6,4,15,0,817.0,127.0,2.3,33.0,753.0,574.47,417.25
2016,6,4,15,15,804.5,124.0,2.3,32.5,712.5,529.51,384.67
2016,6,4,15,30,792.0,121.0,2.3,32.0,672.0,483.37,350.2
2016,6,4,15,45,777.5,117.0,2.3,32.0,628.0,434.62,312.12
2016,6,4,16,0,763.0,113.0,2.3,32.0,584.0,385.4,272.69
2016,6,4,16,15,742.0,109.0,2.3,31.5,536.5,333.88,231.36
2016,6,4,16,30,721.0,105.0,2.3,31.0,489.0,279.88,187.58
2016,6,4,16,45,694.0,100.0,2.3,30.5,439.5,227.57,145.45
2016,6,4,17,0,667.0,95.0,2.3,30.0,390.0,177.22,106.53
2016,6,4,17,15,630.0,89.0,2.25,29.0,340.0,127.38,72.81
2016,6,4,17,30,593.0,83.0,2.2,28.0,290.0,81.22,50.09
2016,6,4,17,45,543.0,75.0,2.15,27.0,241.5,59.1,44.77
2016,6,4,18,0,493.0,67.0,2.1,26.0,193.0,53.32,39.98
2016,6,4,18,15,421.0,57.5,2.0,24.5,148.0,46.07,33.79
2016,6,4,18,30,349.0,48.0,1.9,23.0,103.0,38.78,27.31
2016,6,4,18,45,247.0,35.0,1.85,22.0,67.0,26.7,16.35
2016,6,4,19,0,145.0,22.0,1.8,21.0,31.0,16.75,3.1
2016,6,4,19,15,72.5,11.0,1.95,20.0,15.5,8.65,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,7.87,0.0
2016,6,5,5,15,182.5,23.5,1.7,13.5,42.5,17.98,6.15
2016,6,5,5,30,303.0,37.0,1.8,14.0,73.0,30.16,20.19
2016,6,5,5,45,390.5,47.5,1.95,15.0,116.5,38.53,28.19
2016,6,5,6,0,478.0,58.0,2.1,16.0,160.0,46.86,35.82
2016,6,5,6,15,536.5,65.5,2.1,16.5,208.5,52.53,40.98
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,58.18,45.93
2016,6,5,6,45,314.0,111.5,2.1,18.0,210.5,91.01,64.09
2016,6,5,7,0,33.0,150.0,2.1,19.0,164.0,111.71,86.19
2016,6,5,7,15,67.0,179.0,2.05,19.5,211.0,141.2,108.15
2016,6,5,7,30,101.0,208.0,2.0,20.0,258.0,175.1,133.7
2016,6,5,7,45,247.5,212.5,2.0,20.5,352.0,230.35,172.69
2016,6,5,8,0,394.0,217.0,2.0,21.0,446.0,301.91,225.65
2016,6,5,8,15,608.5,163.0,2.0,22.0,550.5,370.13,275.3
2016,6,5,8,30,823.0,109.0,2.0,23.0,655.0,452.13,336.32
2016,6,5,8,45,836.5,111.5,2.05,24.0,698.0,500.99,374.23
2016,6,5,9,0,850.0,114.0,2.1,25.0,741.0,546.68,408.74
2016,6,5,9,15,860.5,116.0,2.2,25.5,779.0,590.32,441.66
2016,6,5,9,30,871.0,118.0,2.3,26.0,817.0,632.19,472.42
2016,6,5,9,45,885.5,116.0,2.45,26.5,852.0,671.34,500.84
2016,6,5,10,0,900.0,114.0,2.6,27.0,887.0,708.51,527.28
2016,6,5,10,15,905.5,115.0,2.7,27.0,913.0,739.66,549.82
2016,6,5,10,30,911.0,116.0,2.8,27.0,939.0,767.9,570.07
2016,6,5,10,45,914.0,118.0,2.9,27.5,958.5,792.04,586.09
2016,6,5,11,0,917.0,120.0,3.0,28.0,978.0,812.9,599.13
2016,6,5,11,15,919.0,120.5,3.05,28.0,990.5,828.4,609.33
2016,6,5,11,30,921.0,121.0,3.1,28.0,1003.0,840.48,617.34
2016,6,5,11,45,921.5,121.5,3.15,28.5,1008.0,847.93,621.11
2016,6,5,12,0,922.0,122.0,3.2,29.0,1013.0,851.94,622.68
2016,6,5,12,15,922.0,122.0,3.25,29.0,1011.5,851.72,622.8
2016,6,5,12,30,922.0,122.0,3.3,29.0,1010.0,848.07,620.74
2016,6,5,12,45,913.0,126.0,3.35,29.0,998.5,837.06,613.85
2016,6,5,13,0,904.0,130.0,3.4,29.0,987.0,822.77,604.87
2016,6,5,13,15,901.0,129.5,3.4,29.0,970.5,806.33,594.23
2016,6,5,13,30,898.0,129.0,3.4,29.0,954.0,786.6,580.78
2016,6,5,13,45,894.0,127.0,3.4,29.0,931.0,761.73,563.53
2016,6,5,14,0,890.0,125.0,3.4,29.0,908.0,733.79,543.92
2016,6,5,14,15,883.5,123.5,3.4,29.0,878.0,701.65,521.02
2016,6,5,14,30,877.0,122.0,3.4,29.0,848.0,666.88,495.82
2016,6,5,14,45,868.5,119.5,3.4,29.0,812.5,627.65,466.94
2016,6,5,15,0,860.0,117.0,3.4,29.0,777.0,586.3,435.85
2016,6,5,15,15,848.0,114.5,3.35,28.5,736.0,543.35,403.45
2016,6,5,15,30,836.0,112.0,3.3,28.0,695.0,496.05,366.92
2016,6,5,15,45,821.5,108.5,3.3,27.5,649.5,445.76,327.19
2016,6,5,16,0,807.0,105.0,3.3,27.0,604.0,394.89,285.83
2016,6,5,16,15,786.5,101.5,3.25,26.5,555.5,341.79,241.83
2016,6,5,16,30,766.0,98.0,3.2,26.0,507.0,289.29,197.73
2016,6,5,16,45,740.5,93.0,3.15,25.5,456.5,235.39,153.03
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,179.28,108.48
2016,6,5,17,15,679.0,83.0,2.95,24.0,355.0,127.68,72.76
2016,6,5,17,30,643.0,78.0,2.8,23.0,304.0,79.56,48.9
2016,6,5,17,45,594.0,71.0,2.7,22.5,254.0,56.76,43.63
2016,6,5,18,0,545.0,64.0,2.6,22.0,204.0,51.56,39.16
2016,6,5,18,15,472.0,55.5,2.5,20.5,157.0,44.92,33.4
2016,6,5,18,30,399.0,47.0,2.4,19.0,110.0,38.27,27.39
2016,6,5,18,45,289.5,35.0,2.3,18.0,72.5,28.51,18.25
2016,6,5,19,0,180.0,23.0,2.2,17.0,35.0,17.59,4.29
2016,6,5,19,15,90.0,11.5,2.3,16.5,17.5,9.05,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,33.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,66.0,10.0,2.9,14.0,12.0,7.87,0.0
2016,6,6,5,15,186.5,23.0,2.95,14.5,42.5,18.66,6.65
2016,6,6,5,30,307.0,36.0,3.0,15.0,73.0,29.34,19.39
2016,6,6,5,45,391.5,45.5,3.05,15.5,115.0,36.91,26.71
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,44.48,33.71
2016,6,6,6,15,532.0,62.5,3.05,16.5,204.5,50.19,38.91
2016,6,6,6,30,588.0,70.0,3.0,17.0,252.0,55.87,43.89
2016,6,6,6,45,299.0,104.0,3.0,17.5,197.5,84.82,59.6
2016,6,6,7,0,10.0,138.0,3.0,18.0,143.0,102.7,80.08
2016,6,6,7,15,18.5,160.5,2.95,18.5,170.0,121.79,94.95
2016,6,6,7,30,27.0,183.0,2.9,19.0,197.0,141.85,110.49
2016,6,6,7,45,394.0,141.5,2.9,20.0,370.5,220.42,160.91
2016,6,6,8,0,761.0,100.0,2.9,21.0,544.0,336.58,244.5
2016,6,6,8,15,778.0,103.5,2.95,21.5,589.5,386.91,286.97
2016,6,6,8,30,795.0,107.0,3.0,22.0,635.0,437.22,328.63
2016,6,6,8,45,809.0,109.0,3.05,22.5,676.5,484.53,366.95
2016,6,6,9,0,823.0,111.0,3.1,23.0,718.0,529.0,402.1
2016,6,6,9,15,833.5,113.0,3.1,23.5,755.5,571.48,434.64
2016,6,6,9,30,844.0,115.0,3.1,24.0,793.0,612.28,465.01
2016,6,6,9,45,851.5,116.5,3.15,24.5,825.0,648.85,491.71
2016,6,6,10,0,859.0,118.0,3.2,25.0,857.0,683.11,516.12
2016,6,6,10,15,865.0,119.5,3.25,25.0,882.5,713.81,538.55
2016,6,6,10,30,871.0,121.0,3.3,25.0,908.0,741.77,558.72
2016,6,6,10,45,875.5,122.0,3.35,25.5,927.5,765.31,574.45
2016,6,6,11,0,880.0,123.0,3.4,26.0,947.0,785.78,587.56
2016,6,6,11,15,882.5,123.5,3.4,26.0,959.5,801.13,597.61
2016,6,6,11,30,885.0,124.0,3.4,26.0,972.0,813.22,605.51
2016,6,6,11,45,886.0,124.5,3.45,26.5,977.5,820.82,609.49
2016,6,6,12,0,887.0,125.0,3.5,27.0,983.0,825.14,611.32
2016,6,6,12,15,887.0,125.0,3.5,27.0,981.0,824.97,611.18
2016,6,6,12,30,887.0,125.0,3.5,27.0,979.0,821.51,608.93
2016,6,6,12,45,878.0,129.0,3.55,27.0,968.0,810.82,602.09
2016,6,6,13,0,869.0,133.0,3.6,27.0,957.0,796.99,593.22
2016,6,6,13,15,865.5,132.5,3.6,27.0,941.0,780.78,582.42
2016,6,6,13,30,862.0,132.0,3.6,27.0,925.0,761.43,568.86
2016,6,6,13,45,856.5,131.0,3.65,27.0,901.5,737.18,551.92
2016,6,6,14,0,851.0,130.0,3.7,27.0,878.0,710.07,532.71
2016,6,6,14,15,844.0,128.0,3.7,26.5,849.0,678.43,510.81
2016,6,6,14,30,837.0,126.0,3.7,26.0,820.0,644.32,486.61
2016,6,6,14,45,827.0,124.0,3.75,26.0,785.0,606.11,458.05
2016,6,6,15,0,817.0,122.0,3.8,26.0,750.0,569.34,429.76
2016,6,6,15,15,805.0,119.5,3.8,25.5,710.5,525.22,396.11
2016,6,6,15,30,793.0,117.0,3.8,25.0,671.0,479.87,360.54
2016,6,6,15,45,777.0,114.0,3.8,25.0,627.0,431.43,320.98
2016,6,6,16,0,761.0,111.0,3.8,25.0,583.0,382.64,280.22
2016,6,6,16,15,741.0,107.0,3.75,24.0,536.0,331.67,238.01
2016,6,6,16,30,721.0,103.0,3.7,23.0,489.0,278.13,193.14
2016,6,6,16,45,695.0,98.5,3.65,22.5,440.5,226.54,149.84
2016,6,6,17,0,669.0,94.0,3.6,22.0,392.0,176.79,109.87
2016,6,6,17,15,633.0,88.5,3.55,21.0,342.5,127.41,75.23
2016,6,6,17,30,597.0,83.0,3.5,20.0,293.0,81.55,51.93
2016,6,6,17,45,549.5,75.0,3.45,19.5,245.0,59.13,46.26
2016,6,6,18,0,502.0,67.0,3.4,19.0,197.0,53.36,41.24
2016,6,6,18,15,430.0,58.0,3.3,18.0,152.0,46.49,35.15
2016,6,6,18,30,358.0,49.0,3.2,17.0,107.0,39.59,28.79
2016,6,6,18,45,257.0,36.0,3.1,16.5,70.5,27.48,17.55
2016,6,6,19,0,156.0,23.0,3.0,16.0,34.0,17.52,4.79
2016,6,6,19,15,78.0,11.5,3.0,15.5,17.0,9.05,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,25.0,5.5,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,50.0,11.0,2.3,14.0,12.0,8.65,0.0
2016,6,7,5,15,162.0,25.0,2.35,14.0,41.5,19.01,6.99
2016,6,7,5,30,274.0,39.0,2.4,14.0,71.0,29.72,19.82
2016,6,7,5,45,364.5,48.5,2.45,14.5,113.5,39.14,28.79
2016,6,7,6,0,455.0,58.0,2.5,15.0,156.0,46.64,35.78
2016,6,7,6,15,514.0,66.0,2.45,15.5,203.5,52.65,41.25
2016,6,7,6,30,573.0,74.0,2.4,16.0,251.0,58.62,46.5
2016,6,7,6,45,286.5,91.5,2.4,16.5,180.0,75.45,52.41
2016,6,7,7,0,0.0,109.0,2.4,17.0,109.0,81.87,63.43
2016,6,7,7,15,9.0,142.5,2.4,17.5,147.0,107.81,84.2
2016,6,7,7,30,18.0,176.0,2.4,18.0,185.0,135.18,105.8
2016,6,7,7,45,38.5,208.5,2.4,19.0,230.5,166.66,129.86
2016,6,7,8,0,59.0,241.0,2.4,20.0,276.0,201.08,156.06
2016,6,7,8,15,88.0,270.5,2.4,20.5,327.0,239.09,185.02
2016,6,7,8,30,117.0,300.0,2.4,21.0,378.0,284.22,219.32
2016,6,7,8,45,251.5,300.5,2.4,22.0,482.0,361.67,276.91
2016,6,7,9,0,386.0,301.0,2.4,23.0,586.0,446.27,339.17
2016,6,7,9,15,618.0,210.5,2.45,23.5,694.0,534.19,404.66
2016,6,7,9,30,850.0,120.0,2.5,24.0,802.0,618.69,467.54
2016,6,7,9,45,864.5,118.0,2.6,24.5,836.5,657.1,495.29
2016,6,7,10,0,879.0,116.0,2.7,25.0,871.0,693.6,521.37
2016,6,7,10,15,885.0,117.0,2.8,25.0,897.5,724.5,544.0
2016,6,7,10,30,891.0,118.0,2.9,25.0,924.0,752.59,564.39
2016,6,7,10,45,892.0,121.0,3.0,25.5,942.5,775.64,579.85
2016,6,7,11,0,893.0,124.0,3.1,26.0,961.0,795.39,592.59
2016,6,7,11,15,896.0,124.5,3.2,26.0,974.0,811.35,603.51
2016,6,7,11,30,899.0,125.0,3.3,26.0,987.0,824.01,612.28
2016,6,7,11,45,900.5,125.5,3.4,26.5,993.0,832.16,616.85
2016,6,7,12,0,902.0,126.0,3.5,27.0,999.0,836.96,619.25
2016,6,7,12,15,902.5,125.5,3.55,27.0,997.5,836.84,619.39
2016,6,7,12,30,903.0,125.0,3.6,27.0,996.0,833.37,617.38
2016,6,7,12,45,904.0,123.0,3.65,27.0,988.0,825.72,612.63
2016,6,7,13,0,905.0,121.0,3.7,27.0,980.0,814.63,605.63
2016,6,7,13,15,902.5,120.5,3.75,26.5,964.0,798.65,596.51
2016,6,7,13,30,900.0,120.0,3.8,26.0,948.0,779.36,584.66
2016,6,7,13,45,757.5,202.5,3.85,26.0,887.5,738.43,553.07
2016,6,7,14,0,615.0,285.0,3.9,26.0,827.0,683.76,512.17
2016,6,7,14,15,745.0,200.5,3.9,25.5,834.5,682.51,514.32
2016,6,7,14,30,875.0,116.0,3.9,25.0,842.0,659.8,500.35
2016,6,7,14,45,862.5,116.0,3.95,24.5,806.0,620.43,471.61
2016,6,7,15,0,850.0,116.0,4.0,24.0,770.0,579.24,440.78
2016,6,7,15,15,838.0,113.5,3.95,23.5,729.5,536.76,407.84
2016,6,7,15,30,826.0,111.0,3.9,23.0,689.0,490.03,370.79
2016,6,7,15,45,807.5,109.5,3.9,22.5,643.5,440.35,330.53
2016,6,7,16,0,789.0,108.0,3.9,22.0,598.0,390.46,289.0
2016,6,7,16,15,768.5,104.0,3.8,21.5,550.0,337.96,244.5
2016,6,7,16,30,748.0,100.0,3.7,21.0,502.0,286.09,199.97
2016,6,7,16,45,717.5,97.0,3.65,20.5,451.5,230.17,152.98
2016,6,7,17,0,687.0,94.0,3.6,20.0,401.0,179.67,112.27
2016,6,7,17,15,650.0,88.5,3.5,19.0,350.5,129.18,76.59
2016,6,7,17,30,613.0,83.0,3.4,18.0,300.0,82.32,52.62
2016,6,7,17,45,555.5,77.0,3.3,17.5,250.0,60.67,48.0
2016,6,7,18,0,498.0,71.0,3.2,17.0,200.0,56.38,44.25
2016,6,7,18,15,424.0,61.5,3.05,16.5,154.5,49.2,37.75
2016,6,7,18,30,350.0,52.0,2.9,16.0,109.0,39.54,28.89
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.0,29.53,19.43
2016,6,7,19,0,130.0,26.0,2.6,15.0,35.0,19.62,6.58
2016,6,7,19,15,65.0,13.0,2.55,14.5,17.5,10.23,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,84.0,12.0,2.6,13.0,14.0,9.44,0.0
2016,6,8,5,15,212.0,24.5,2.65,13.5,46.0,20.01,7.75
2016,6,8,5,30,340.0,37.0,2.7,14.0,78.0,30.34,20.36
2016,6,8,5,45,429.5,45.5,2.75,14.5,121.5,37.18,27.07
2016,6,8,6,0,519.0,54.0,2.8,15.0,165.0,44.09,33.52
2016,6,8,6,15,259.5,76.0,2.8,15.0,131.5,54.98,43.4
2016,6,8,6,30,0.0,98.0,2.8,15.0,98.0,71.91,58.47
2016,6,8,6,45,2.5,116.0,2.85,15.5,117.5,85.21,66.74
2016,6,8,7,0,5.0,134.0,2.9,16.0,137.0,99.44,78.19
2016,6,8,7,15,36.0,168.0,2.95,16.5,186.0,128.6,100.55
2016,6,8,7,30,67.0,202.0,3.0,17.0,235.0,163.09,127.08
2016,6,8,7,45,219.5,212.0,3.05,17.5,337.0,220.94,168.45
2016,6,8,8,0,372.0,222.0,3.1,18.0,439.0,292.95,222.47
2016,6,8,8,15,400.0,235.0,3.15,18.0,486.0,339.8,260.63
2016,6,8,8,30,428.0,248.0,3.2,18.0,533.0,385.38,297.54
2016,6,8,8,45,646.0,176.0,3.3,18.5,637.5,459.77,354.79
2016,6,8,9,0,864.0,104.0,3.4,19.0,742.0,542.06,418.53
2016,6,8,9,15,611.5,225.0,3.45,19.0,688.5,540.9,418.46
2016,6,8,9,30,359.0,346.0,3.5,19.0,635.0,502.53,388.91
2016,6,8,9,45,315.5,375.0,3.55,19.5,636.5,514.13,396.83
2016,6,8,10,0,272.0,404.0,3.6,20.0,638.0,521.79,401.18
2016,6,8,10,15,374.0,380.0,3.65,20.0,712.5,584.21,448.76
2016,6,8,10,30,476.0,356.0,3.7,20.0,787.0,658.92,504.33
2016,6,8,10,45,685.0,244.0,3.8,20.5,878.0,737.93,564.07
2016,6,8,11,0,894.0,132.0,3.9,21.0,969.0,801.45,612.5
2016,6,8,11,15,896.5,132.5,3.95,21.0,982.0,817.05,622.89
2016,6,8,11,30,899.0,133.0,4.0,21.0,995.0,829.33,631.33
2016,6,8,11,45,897.0,135.0,4.1,21.5,999.5,835.87,634.86
2016,6,8,12,0,895.0,137.0,4.2,22.0,1004.0,839.04,636.15
2016,6,8,12,15,894.5,137.0,4.25,22.0,1002.0,838.56,636.0
2016,6,8,12,30,894.0,137.0,4.3,22.0,1000.0,834.79,633.67
2016,6,8,12,45,862.5,156.0,4.35,22.0,982.0,817.7,622.12
2016,6,8,13,0,831.0,175.0,4.4,22.0,964.0,811.95,617.43
2016,6,8,13,15,827.0,174.0,4.4,21.5,947.5,794.95,606.52
2016,6,8,13,30,823.0,173.0,4.4,21.0,931.0,774.87,593.3
2016,6,8,13,45,667.0,252.5,4.4,21.0,856.5,713.79,546.52
2016,6,8,14,0,511.0,332.0,4.4,21.0,782.0,648.31,496.55
2016,6,8,14,15,534.5,307.5,4.35,20.5,764.5,626.44,481.91
2016,6,8,14,30,558.0,283.0,4.3,20.0,747.0,601.15,464.12
2016,6,8,14,45,560.0,267.5,4.25,20.0,716.0,566.71,438.0
2016,6,8,15,0,562.0,252.0,4.2,20.0,685.0,530.37,409.97
2016,6,8,15,15,574.5,228.0,4.1,19.5,650.0,490.95,379.72
2016,6,8,15,30,587.0,204.0,4.0,19.0,615.0,452.47,349.17
2016,6,8,15,45,657.0,162.5,3.95,18.5,594.5,418.62,320.62
2016,6,8,16,0,727.0,121.0,3.9,18.0,574.0,375.84,283.27
2016,6,8,16,15,646.0,132.5,3.85,17.5,511.0,318.97,236.48
2016,6,8,16,30,565.0,144.0,3.8,17.0,448.0,268.68,195.35
2016,6,8,16,45,617.5,114.5,3.75,17.0,417.0,222.7,153.12
2016,6,8,17,0,670.0,85.0,3.7,17.0,386.0,170.27,106.64
2016,6,8,17,15,596.5,93.5,3.6,16.5,337.0,127.85,78.32
2016,6,8,17,30,523.0,102.0,3.5,16.0,288.0,93.06,63.63
2016,6,8,17,45,486.5,90.0,3.45,15.5,241.5,66.83,53.83
2016,6,8,18,0,450.0,78.0,3.4,15.0,195.0,58.47,46.46
2016,6,8,18,15,381.5,66.5,3.3,14.5,151.0,49.94,38.74
2016,6,8,18,30,313.0,55.0,3.2,14.0,107.0,41.37,30.77
2016,6,8,18,45,222.5,40.5,3.1,14.0,71.0,30.51,20.44
2016,6,8,19,0,132.0,26.0,3.0,14.0,35.0,19.63,7.05
2016,6,8,19,15,66.0,13.0,2.95,14.0,17.5,10.23,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,42.0,12.0,3.1,13.0,13.0,9.44,0.0
2016,6,9,5,15,149.0,27.0,3.2,13.0,43.0,20.41,8.09
2016,6,9,5,30,256.0,42.0,3.3,13.0,73.0,31.75,21.66
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.5,39.9,29.57
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,50.5,39.33
2016,6,9,6,15,221.5,64.0,3.6,14.0,111.5,46.48,36.0
2016,6,9,6,30,0.0,65.0,3.6,14.0,65.0,49.71,38.94
2016,6,9,6,45,0.0,77.5,3.6,14.5,77.5,59.02,44.88
2016,6,9,7,0,0.0,90.0,3.6,15.0,90.0,68.45,52.64
2016,6,9,7,15,0.0,109.5,3.55,15.5,109.5,83.01,64.6
2016,6,9,7,30,0.0,129.0,3.5,16.0,129.0,97.75,76.51
2016,6,9,7,45,0.0,136.5,3.5,16.5,136.5,103.85,81.13
2016,6,9,8,0,0.0,144.0,3.5,17.0,144.0,109.92,85.69
2016,6,9,8,15,4.0,174.0,3.45,17.5,176.5,134.34,105.07
2016,6,9,8,30,8.0,204.0,3.4,18.0,209.0,159.4,124.73
2016,6,9,8,45,18.0,242.5,3.4,18.5,255.5,194.34,152.01
2016,6,9,9,0,28.0,281.0,3.4,19.0,302.0,234.62,183.16
2016,6,9,9,15,24.5,286.0,3.4,19.5,305.0,234.51,182.34
2016,6,9,9,30,21.0,291.0,3.4,20.0,308.0,238.07,184.47
2016,6,9,9,45,82.5,354.5,3.4,20.5,425.0,335.24,259.37
2016,6,9,10,0,144.0,418.0,3.4,21.0,542.0,439.69,337.54
2016,6,9,10,15,296.0,390.0,3.4,21.0,654.5,537.53,411.69
2016,6,9,10,30,448.0,362.0,3.4,21.0,767.0,642.63,489.65
2016,6,9,10,45,681.0,241.0,3.45,21.5,872.0,731.57,556.19
2016,6,9,11,0,914.0,120.0,3.5,22.0,977.0,806.07,611.64
2016,6,9,11,15,916.5,120.5,3.5,22.0,989.5,822.04,621.85
2016,6,9,11,30,919.0,121.0,3.5,22.0,1002.0,834.62,630.18
2016,6,9,11,45,923.0,119.0,3.55,22.5,1008.5,842.99,634.71
2016,6,9,12,0,927.0,117.0,3.6,23.0,1015.0,847.96,637.0
2016,6,9,12,15,926.5,117.0,3.65,23.0,1012.5,847.52,636.92
2016,6,9,12,30,926.0,117.0,3.7,23.0,1010.0,843.64,634.6
2016,6,9,12,45,926.0,115.0,3.8,23.0,1001.0,835.09,629.39
2016,6,9,13,0,926.0,113.0,3.9,23.0,992.0,823.04,621.83
2016,6,9,13,15,922.5,112.5,3.95,22.5,975.0,806.06,611.86
2016,6,9,13,30,919.0,112.0,4.0,22.0,958.0,785.75,599.29
2016,6,9,13,45,915.0,110.0,4.1,22.0,935.0,760.59,581.53
2016,6,9,14,0,911.0,108.0,4.2,22.0,912.0,732.3,561.22
2016,6,9,14,15,904.0,107.0,4.2,21.5,882.0,699.85,538.19
2016,6,9,14,30,897.0,106.0,4.2,21.0,852.0,664.76,512.66
2016,6,9,14,45,887.5,104.5,4.25,21.0,816.0,625.29,482.44
2016,6,9,15,0,878.0,103.0,4.3,21.0,780.0,583.74,449.91
2016,6,9,15,15,866.5,101.0,4.3,20.5,739.0,538.88,414.8
2016,6,9,15,30,855.0,99.0,4.3,20.0,698.0,492.57,377.48
2016,6,9,15,45,837.0,97.5,4.3,20.0,652.5,442.7,335.69
2016,6,9,16,0,819.0,96.0,4.3,20.0,607.0,391.54,291.93
2016,6,9,16,15,799.5,93.0,4.2,19.5,559.0,338.85,246.57
2016,6,9,16,30,780.0,90.0,4.1,19.0,511.0,286.61,201.06
2016,6,9,16,45,753.5,86.5,4.1,18.5,460.5,233.2,155.29
2016,6,9,17,0,727.0,83.0,4.1,18.0,410.0,181.57,113.01
2016,6,9,17,15,693.0,78.5,4.0,17.0,359.5,126.3,73.06
2016,6,9,17,30,659.0,74.0,3.9,16.0,309.0,77.99,48.32
2016,6,9,17,45,607.0,68.5,3.85,15.5,258.5,55.02,43.39
2016,6,9,18,0,555.0,63.0,3.8,15.0,208.0,50.83,39.71
2016,6,9,18,15,485.0,55.0,3.65,14.5,162.0,44.56,33.99
2016,6,9,18,30,415.0,47.0,3.5,14.0,116.0,38.29,28.08
2016,6,9,18,45,304.5,36.0,3.4,14.0,77.5,29.32,19.47
2016,6,9,19,0,194.0,25.0,3.3,14.0,39.0,19.11,7.07
2016,6,9,19,15,97.0,12.5,3.25,13.5,19.5,9.83,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,107.0,12.0,2.8,13.0,14.0,9.44,0.0
2016,6,10,5,15,236.5,23.0,3.05,13.5,46.0,18.81,7.02
2016,6,10,5,30,366.0,34.0,3.3,14.0,78.0,27.98,18.34
2016,6,10,5,45,449.5,42.0,3.55,14.5,121.5,34.52,24.72
2016,6,10,6,0,533.0,50.0,3.8,15.0,165.0,41.11,30.87
2016,6,10,6,15,587.0,56.0,3.85,15.5,213.5,45.91,35.27
2016,6,10,6,30,641.0,62.0,3.9,16.0,262.0,50.73,39.52
2016,6,10,6,45,678.0,67.0,4.0,16.5,312.0,77.89,47.83
2016,6,10,7,0,715.0,72.0,4.1,17.0,362.0,127.47,73.27
2016,6,10,7,15,742.5,76.0,4.1,17.5,412.0,178.32,110.02
2016,6,10,7,30,770.0,80.0,4.1,18.0,462.0,231.33,153.59
2016,6,10,7,45,788.0,84.0,4.15,18.5,510.5,283.69,199.11
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,336.61,245.4
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,388.24,290.09
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,440.07,333.89
2016,6,10,8,45,848.0,97.5,4.2,20.5,692.5,487.83,373.44
2016,6,10,9,0,858.0,101.0,4.2,21.0,734.0,534.26,410.78
2016,6,10,9,15,867.5,103.0,4.2,21.0,772.0,577.6,445.58
2016,6,10,9,30,877.0,105.0,4.2,21.0,810.0,619.12,478.18
2016,6,10,9,45,886.0,105.5,4.2,21.5,842.5,657.01,506.44
2016,6,10,10,0,895.0,106.0,4.2,22.0,875.0,692.61,532.32
2016,6,10,10,15,901.0,107.0,4.2,22.0,901.5,724.05,555.67
2016,6,10,10,30,907.0,108.0,4.2,22.0,928.0,752.65,576.6
2016,6,10,10,45,911.0,109.0,4.25,22.5,948.0,776.77,593.08
2016,6,10,11,0,915.0,110.0,4.3,23.0,968.0,797.69,606.48
2016,6,10,11,15,918.0,110.5,4.3,23.0,981.5,814.13,617.51
2016,6,10,11,30,921.0,111.0,4.3,23.0,995.0,827.19,626.26
2016,6,10,11,45,923.0,111.5,4.35,23.0,1001.5,836.06,632.37
2016,6,10,12,0,925.0,112.0,4.4,23.0,1008.0,841.5,636.21
2016,6,10,12,15,926.0,112.0,4.4,23.0,1007.0,842.31,636.74
2016,6,10,12,30,927.0,112.0,4.4,23.0,1006.0,839.67,634.99
2016,6,10,12,45,909.5,122.5,4.45,23.0,993.5,827.5,626.93
2016,6,10,13,0,892.0,133.0,4.5,23.0,981.0,812.11,616.83
2016,6,10,13,15,889.5,132.5,4.5,23.0,965.5,796.54,606.23
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,777.71,592.7
2016,6,10,13,45,885.0,129.5,4.55,23.0,928.0,754.45,576.17
2016,6,10,14,0,883.0,127.0,4.6,23.0,906.0,728.06,557.09
2016,6,10,14,15,876.5,125.5,4.6,22.5,877.0,696.45,534.68
2016,6,10,14,30,870.0,124.0,4.6,22.0,848.0,662.22,509.82
2016,6,10,14,45,861.0,122.0,4.6,22.0,813.0,623.65,480.17
2016,6,10,15,0,852.0,120.0,4.6,22.0,778.0,583.02,448.3
2016,6,10,15,15,840.0,117.5,4.55,21.5,737.5,540.82,415.13
2016,6,10,15,30,828.0,115.0,4.5,21.0,697.0,494.14,377.64
2016,6,10,15,45,812.0,112.0,4.45,21.0,651.5,444.27,336.03
2016,6,10,16,0,796.0,109.0,4.4,21.0,606.0,393.96,293.14
2016,6,10,16,15,775.5,105.5,4.3,20.5,558.0,341.64,248.46
2016,6,10,16,30,755.0,102.0,4.2,20.0,510.0,289.92,203.76
2016,6,10,16,45,725.5,98.5,4.15,19.5,459.0,233.48,156.04
2016,6,10,17,0,696.0,95.0,4.1,19.0,408.0,182.37,114.55
2016,6,10,17,15,659.5,89.5,3.95,18.5,357.5,131.47,78.15
2016,6,10,17,30,623.0,84.0,3.8,18.0,307.0,84.13,53.57
2016,6,10,17,45,570.0,77.5,3.65,17.5,257.0,61.16,48.43
2016,6,10,18,0,517.0,71.0,3.5,17.0,207.0,56.51,44.38
2016,6,10,18,15,444.5,61.5,3.3,16.5,161.0,49.3,37.87
2016,6,10,18,30,372.0,52.0,3.1,16.0,115.0,42.04,31.12
2016,6,10,18,45,263.5,39.5,2.9,15.5,77.0,30.02,19.97
2016,6,10,19,0,155.0,27.0,2.7,15.0,39.0,20.44,8.24
2016,6,10,19,15,77.5,13.5,2.7,14.5,19.5,10.62,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,6.0,0.75,11.5,6.5,0.0,0.0
2016,6,11,5,0,39.0,12.0,0.7,12.0,13.0,9.44,0.0
2016,6,11,5,15,151.0,27.0,0.75,12.5,43.0,20.42,8.21
2016,6,11,5,30,263.0,42.0,0.8,13.0,73.0,31.79,21.76
2016,6,11,5,45,358.0,52.5,0.9,13.5,116.5,39.96,29.68
2016,6,11,6,0,453.0,63.0,1.0,14.0,160.0,50.59,39.46
2016,6,11,6,15,514.0,71.0,1.05,15.0,208.5,56.49,44.76
2016,6,11,6,30,575.0,79.0,1.1,16.0,257.0,62.36,49.81
2016,6,11,6,45,623.5,84.0,1.15,17.0,309.0,83.07,53.44
2016,6,11,7,0,672.0,89.0,1.2,18.0,361.0,131.18,77.63
2016,6,11,7,15,703.5,94.0,1.35,19.0,412.0,181.57,113.11
2016,6,11,7,30,735.0,99.0,1.5,20.0,463.0,234.64,155.28
2016,6,11,7,45,760.0,102.5,1.65,21.0,513.0,290.4,201.56
2016,6,11,8,0,785.0,106.0,1.8,22.0,563.0,343.81,246.14
2016,6,11,8,15,803.0,109.0,1.8,22.5,610.0,395.27,289.0
2016,6,11,8,30,821.0,112.0,1.8,23.0,657.0,446.76,330.79
2016,6,11,8,45,834.0,115.0,1.85,24.0,700.5,495.65,368.91
2016,6,11,9,0,847.0,118.0,1.9,25.0,744.0,543.55,404.97
2016,6,11,9,15,857.5,120.5,1.85,25.5,782.0,585.23,435.84
2016,6,11,9,30,868.0,123.0,1.8,26.0,820.0,627.4,465.97
2016,6,11,9,45,872.0,127.0,1.8,27.0,852.0,664.69,491.06
2016,6,11,10,0,876.0,131.0,1.8,28.0,884.0,699.35,513.53
2016,6,11,10,15,882.0,132.5,1.75,28.0,910.5,730.64,534.84
2016,6,11,10,30,888.0,134.0,1.7,28.0,937.0,759.12,553.82
2016,6,11,10,45,889.5,136.5,1.65,28.5,956.0,782.1,567.62
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,801.81,578.99
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,817.45,589.41
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,829.79,597.49
2016,6,11,11,45,895.5,141.0,1.8,29.5,1004.5,836.82,601.51
2016,6,11,12,0,895.0,142.0,1.9,30.0,1009.0,840.52,603.46
2016,6,11,12,15,894.5,142.0,2.05,30.0,1007.0,840.18,604.52
2016,6,11,12,30,894.0,142.0,2.2,30.0,1005.0,836.55,603.48
2016,6,11,12,45,899.0,136.0,2.35,30.5,997.5,829.33,598.89
2016,6,11,13,0,904.0,130.0,2.5,31.0,990.0,818.56,592.0
2016,6,11,13,15,900.5,129.5,2.55,30.5,973.0,802.08,583.06
2016,6,11,13,30,897.0,129.0,2.6,30.0,956.0,782.35,571.19
2016,6,11,13,45,886.5,130.5,2.7,30.0,931.0,756.0,553.68
2016,6,11,14,0,876.0,132.0,2.8,30.0,906.0,726.91,533.98
2016,6,11,14,15,663.0,226.0,2.8,29.5,801.0,647.67,477.05
2016,6,11,14,30,450.0,320.0,2.8,29.0,696.0,561.34,414.91
2016,6,11,14,45,642.0,224.0,2.85,29.0,734.0,583.12,432.13
2016,6,11,15,0,834.0,128.0,2.9,29.0,772.0,582.95,431.88
2016,6,11,15,15,821.0,125.5,2.95,28.5,731.5,537.85,398.3
2016,6,11,15,30,808.0,123.0,3.0,28.0,691.0,491.54,362.98
2016,6,11,15,45,699.5,146.0,3.15,28.0,615.0,423.27,310.87
2016,6,11,16,0,591.0,169.0,3.3,28.0,539.0,363.68,265.01
2016,6,11,16,15,589.0,153.5,3.35,27.0,497.5,317.39,227.79
2016,6,11,16,30,587.0,138.0,3.4,26.0,456.0,270.24,188.98
2016,6,11,16,45,541.5,139.5,3.5,25.5,411.0,222.84,151.12
2016,6,11,17,0,496.0,141.0,3.6,25.0,366.0,182.38,120.31
