Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,549.0,114.5,3.6,24.0,335.0,139.55,87.13
2016,6,11,17,30,602.0,88.0,3.6,23.0,304.0,86.5,54.64
2016,6,11,17,45,554.0,80.0,3.6,22.5,255.0,62.79,48.84
2016,6,11,18,0,506.0,72.0,3.6,22.0,206.0,57.13,44.0
2016,6,11,18,15,437.0,62.5,3.5,21.0,160.5,50.0,37.77
2016,6,11,18,30,368.0,53.0,3.4,20.0,115.0,42.8,31.25
2016,6,11,18,45,270.0,40.0,3.3,19.0,77.0,30.42,20.0
2016,6,11,19,0,172.0,27.0,3.2,18.0,39.0,20.5,8.4
2016,6,11,19,15,86.0,13.5,3.1,17.5,19.5,10.62,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,3.5,13.0,12.0,8.65,0.0
2016,6,12,5,15,139.5,27.0,3.65,13.5,42.0,20.38,8.07
2016,6,12,5,30,245.0,43.0,3.8,14.0,72.0,32.4,22.11
2016,6,12,5,45,345.5,53.0,3.95,14.5,115.5,40.21,29.71
2016,6,12,6,0,446.0,63.0,4.1,15.0,159.0,50.53,39.19
2016,6,12,6,15,506.5,71.0,4.05,15.5,207.0,56.41,44.57
2016,6,12,6,30,567.0,79.0,4.0,16.0,255.0,62.26,49.72
2016,6,12,6,45,620.0,83.0,4.0,16.5,307.0,81.41,52.68
2016,6,12,7,0,673.0,87.0,4.0,17.0,359.0,128.92,76.43
2016,6,12,7,15,703.5,91.5,3.9,17.5,410.0,178.76,112.06
2016,6,12,7,30,734.0,96.0,3.8,18.0,461.0,231.15,154.65
2016,6,12,7,45,761.5,98.5,3.7,19.0,511.0,286.59,201.44
2016,6,12,8,0,789.0,101.0,3.6,20.0,561.0,339.99,246.8
2016,6,12,8,15,806.5,104.0,3.5,20.5,608.0,391.41,290.68
2016,6,12,8,30,824.0,107.0,3.4,21.0,655.0,442.8,333.47
2016,6,12,8,45,839.0,109.0,3.3,21.5,698.0,491.87,373.28
2016,6,12,9,0,854.0,111.0,3.2,22.0,741.0,538.33,409.89
2016,6,12,9,15,864.0,113.0,3.2,22.5,779.5,581.84,443.43
2016,6,12,9,30,874.0,115.0,3.2,23.0,818.0,623.56,474.67
2016,6,12,9,45,888.5,113.0,3.2,23.5,852.5,662.82,503.36
2016,6,12,10,0,903.0,111.0,3.2,24.0,887.0,700.13,529.94
2016,6,12,10,15,908.5,112.5,3.25,24.5,913.5,731.92,552.13
2016,6,12,10,30,914.0,114.0,3.3,25.0,940.0,760.81,571.86
2016,6,12,10,45,919.0,114.0,3.35,25.5,960.0,785.06,588.05
2016,6,12,11,0,924.0,114.0,3.4,26.0,980.0,806.13,601.38
2016,6,12,11,15,926.0,114.5,3.5,26.0,993.0,821.99,612.2
2016,6,12,11,30,928.0,115.0,3.6,26.0,1006.0,834.43,620.79
2016,6,12,11,45,928.5,115.5,3.7,26.5,1011.0,842.24,625.09
2016,6,12,12,0,929.0,116.0,3.8,27.0,1016.0,846.58,627.14
2016,6,12,12,15,928.0,116.0,3.85,27.0,1014.0,845.89,626.87
2016,6,12,12,30,927.0,116.0,3.9,27.0,1012.0,841.77,624.39
2016,6,12,12,45,917.0,121.0,4.0,27.5,1000.0,831.16,616.59
2016,6,12,13,0,907.0,126.0,4.1,28.0,988.0,817.28,606.66
2016,6,12,13,15,903.5,125.0,4.1,27.5,971.5,800.41,596.73
2016,6,12,13,30,900.0,124.0,4.1,27.0,955.0,780.27,583.87
2016,6,12,13,45,895.0,122.5,4.15,27.0,931.5,755.45,566.48
2016,6,12,14,0,890.0,121.0,4.2,27.0,908.0,727.62,546.68
2016,6,12,14,15,883.0,119.5,4.2,27.0,878.0,695.58,523.38
2016,6,12,14,30,876.0,118.0,4.2,27.0,848.0,660.93,497.79
2016,6,12,14,45,867.0,116.0,4.2,27.0,812.5,622.26,468.76
2016,6,12,15,0,858.0,114.0,4.2,27.0,777.0,581.52,437.55
2016,6,12,15,15,846.0,111.5,4.15,26.5,736.5,536.96,403.49
2016,6,12,15,30,834.0,109.0,4.1,26.0,696.0,492.01,368.11
2016,6,12,15,45,818.5,106.0,4.05,25.5,651.0,442.21,328.09
2016,6,12,16,0,803.0,103.0,4.0,25.0,606.0,391.91,286.58
2016,6,12,16,15,783.0,99.5,3.95,24.5,558.0,339.52,242.62
2016,6,12,16,30,763.0,96.0,3.9,24.0,510.0,287.65,198.51
2016,6,12,16,45,736.5,92.0,3.85,23.5,460.0,234.8,154.19
2016,6,12,17,0,710.0,88.0,3.8,23.0,410.0,179.79,110.03
2016,6,12,17,15,675.0,83.0,3.65,22.5,359.5,128.77,73.97
2016,6,12,17,30,640.0,78.0,3.5,22.0,309.0,81.07,49.51
2016,6,12,17,45,589.0,72.0,3.4,21.5,259.0,57.31,44.29
2016,6,12,18,0,538.0,66.0,3.3,21.0,209.0,52.87,40.5
2016,6,12,18,15,469.0,57.5,3.1,20.0,163.0,46.32,34.75
2016,6,12,18,30,400.0,49.0,2.9,19.0,117.0,39.74,28.77
2016,6,12,18,45,295.0,37.5,2.7,18.0,78.5,30.46,20.17
2016,6,12,19,0,190.0,26.0,2.5,17.0,40.0,19.84,8.25
2016,6,12,19,15,95.0,13.0,2.55,16.5,20.0,10.23,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,3.0,13.0,13.0,8.65,0.0
2016,6,13,5,15,171.0,25.0,3.0,13.0,43.0,19.04,7.16
2016,6,13,5,30,282.0,39.0,3.0,13.0,73.0,29.76,19.95
2016,6,13,5,45,372.5,48.5,3.05,13.5,115.5,39.2,28.96
2016,6,13,6,0,463.0,58.0,3.1,14.0,158.0,46.72,35.99
2016,6,13,6,15,521.0,65.5,3.05,14.5,205.5,52.35,41.15
2016,6,13,6,30,579.0,73.0,3.0,15.0,253.0,57.96,46.11
2016,6,13,6,45,627.0,77.5,3.0,15.5,304.0,76.88,49.36
2016,6,13,7,0,675.0,82.0,3.0,16.0,355.0,124.55,73.12
2016,6,13,7,15,514.0,132.0,3.0,16.5,356.0,176.37,118.74
2016,6,13,7,30,353.0,182.0,3.0,17.0,357.0,209.66,153.07
2016,6,13,7,45,572.5,138.0,3.05,18.0,456.5,263.68,190.02
2016,6,13,8,0,792.0,94.0,3.1,19.0,556.0,334.2,242.73
2016,6,13,8,15,809.5,97.0,3.2,19.5,602.5,385.69,286.96
2016,6,13,8,30,827.0,100.0,3.3,20.0,649.0,437.16,330.26
2016,6,13,8,45,843.5,101.0,3.4,20.5,693.0,485.62,370.19
2016,6,13,9,0,860.0,102.0,3.5,21.0,737.0,533.13,408.31
2016,6,13,9,15,871.0,104.0,3.6,21.0,775.5,577.42,443.85
2016,6,13,9,30,882.0,106.0,3.7,21.0,814.0,620.0,477.33
2016,6,13,9,45,895.5,104.5,3.8,21.5,848.5,659.29,506.81
2016,6,13,10,0,909.0,103.0,3.9,22.0,883.0,696.55,534.15
2016,6,13,10,15,915.5,104.0,4.0,22.0,911.0,728.83,558.37
2016,6,13,10,30,922.0,105.0,4.1,22.0,939.0,758.26,580.21
2016,6,13,10,45,927.0,106.0,4.25,22.0,960.0,783.57,599.03
2016,6,13,11,0,932.0,107.0,4.4,22.0,981.0,805.68,614.78
2016,6,13,11,15,935.5,107.5,4.55,21.5,995.0,822.89,628.53
2016,6,13,11,30,939.0,108.0,4.7,21.0,1009.0,836.69,640.02
2016,6,13,11,45,939.5,109.5,4.85,21.0,1015.5,845.47,646.83
2016,6,13,12,0,940.0,111.0,5.0,21.0,1022.0,850.73,651.28
2016,6,13,12,15,940.0,111.0,5.05,20.5,1020.5,850.89,652.92
2016,6,13,12,30,940.0,111.0,5.1,20.0,1019.0,847.56,652.21
2016,6,13,12,45,931.0,115.5,5.15,20.0,1008.0,837.32,645.39
2016,6,13,13,0,922.0,120.0,5.2,20.0,997.0,823.75,636.29
2016,6,13,13,15,918.5,119.5,5.15,20.0,980.5,807.09,624.52
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,787.11,609.92
2016,6,13,13,45,911.5,117.0,5.05,20.0,941.0,762.66,591.64
2016,6,13,14,0,908.0,115.0,5.0,20.0,918.0,735.07,570.84
2016,6,13,14,15,901.0,113.5,4.95,19.5,888.0,702.55,547.14
2016,6,13,14,30,894.0,112.0,4.9,19.0,858.0,667.36,520.94
2016,6,13,14,45,882.0,111.5,4.9,19.0,821.5,627.55,489.83
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,585.84,456.6
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,541.24,421.09
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,495.22,383.45
2016,6,13,15,45,825.5,106.5,4.8,18.0,656.5,445.81,341.6
2016,6,13,16,0,805.0,106.0,4.8,18.0,610.0,395.42,298.09
2016,6,13,16,15,785.0,102.0,4.7,17.5,562.0,342.52,252.24
2016,6,13,16,30,765.0,98.0,4.6,17.0,514.0,290.15,206.31
2016,6,13,16,45,745.0,92.0,4.6,16.5,464.5,236.96,160.13
2016,6,13,17,0,725.0,86.0,4.6,16.0,415.0,184.88,116.77
2016,6,13,17,15,690.5,81.5,4.55,15.5,364.5,129.59,76.12
2016,6,13,17,30,656.0,77.0,4.5,15.0,314.0,81.4,50.74
2016,6,13,17,45,611.5,70.5,4.45,15.0,264.5,56.49,44.78
2016,6,13,18,0,567.0,64.0,4.4,15.0,215.0,51.67,40.46
2016,6,13,18,15,498.5,56.0,4.25,14.5,168.5,45.41,34.77
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,39.14,28.88
2016,6,13,18,45,315.5,37.5,3.95,13.5,82.5,30.55,20.69
2016,6,13,19,0,201.0,27.0,3.8,13.0,43.0,20.61,9.22
2016,6,13,19,15,100.5,13.5,3.8,13.0,21.5,10.62,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,44.0,12.0,3.5,12.0,13.0,9.44,0.0
2016,6,14,5,15,157.5,26.5,3.55,12.5,43.0,20.08,7.83
2016,6,14,5,30,271.0,41.0,3.6,13.0,73.0,31.12,21.1
2016,6,14,5,45,373.5,49.5,3.65,13.5,116.5,40.03,29.68
2016,6,14,6,0,476.0,58.0,3.7,14.0,160.0,46.84,36.09
2016,6,14,6,15,534.0,65.0,3.7,14.5,208.0,52.12,40.94
2016,6,14,6,30,592.0,72.0,3.7,15.0,256.0,57.4,45.61
2016,6,14,6,45,644.0,75.0,3.75,15.5,307.5,74.93,47.85
2016,6,14,7,0,696.0,78.0,3.8,16.0,359.0,122.75,71.0
2016,6,14,7,15,725.0,82.0,3.85,16.5,409.5,176.86,110.01
2016,6,14,7,30,754.0,86.0,3.9,17.0,460.0,229.13,152.68
2016,6,14,7,45,722.0,103.0,3.95,17.5,491.0,274.82,194.45
2016,6,14,8,0,690.0,120.0,4.0,18.0,522.0,319.49,235.2
2016,6,14,8,15,763.0,108.0,4.0,18.0,586.5,376.9,283.33
2016,6,14,8,30,836.0,96.0,4.0,18.0,651.0,436.98,333.37
2016,6,14,8,45,848.5,98.5,4.05,18.5,693.5,485.01,373.47
2016,6,14,9,0,861.0,101.0,4.1,19.0,736.0,531.93,411.6
2016,6,14,9,15,871.0,103.0,4.1,19.5,774.5,575.72,446.19
2016,6,14,9,30,881.0,105.0,4.1,20.0,813.0,617.73,478.46
2016,6,14,9,45,889.5,106.0,4.15,20.5,845.5,655.95,507.21
2016,6,14,10,0,898.0,107.0,4.2,21.0,878.0,691.84,533.57
2016,6,14,10,15,903.5,108.5,4.25,21.0,905.0,723.55,557.38
2016,6,14,10,30,909.0,110.0,4.3,21.0,932.0,752.38,578.76
2016,6,14,10,45,913.0,111.0,4.35,21.5,952.0,776.68,595.47
2016,6,14,11,0,917.0,112.0,4.4,22.0,972.0,797.78,609.25
2016,6,14,11,15,919.0,112.5,4.45,22.0,985.0,813.63,620.21
2016,6,14,11,30,921.0,113.0,4.5,22.0,998.0,826.08,628.89
2016,6,14,11,45,922.0,113.5,4.6,22.0,1003.5,834.32,635.01
2016,6,14,12,0,923.0,114.0,4.7,22.0,1009.0,839.14,638.85
2016,6,14,12,15,922.5,114.0,4.75,22.0,1007.0,838.94,638.98
2016,6,14,12,30,922.0,114.0,4.8,22.0,1005.0,835.34,636.83
2016,6,14,12,45,919.5,114.5,4.85,22.0,996.0,827.14,631.55
2016,6,14,13,0,917.0,115.0,4.9,22.0,987.0,815.55,623.95
2016,6,14,13,15,913.5,114.0,4.95,21.5,970.5,798.6,613.8
2016,6,14,13,30,910.0,113.0,5.0,21.0,954.0,778.34,600.91
2016,6,14,13,45,904.0,112.5,5.05,21.0,931.0,753.48,582.82
2016,6,14,14,0,898.0,112.0,5.1,21.0,908.0,725.63,562.26
2016,6,14,14,15,891.5,111.0,5.05,20.5,878.5,694.2,539.36
2016,6,14,14,30,885.0,110.0,5.0,20.0,849.0,660.11,513.99
2016,6,14,14,45,878.0,107.0,5.0,19.5,814.0,621.59,484.88
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,580.82,453.25
2016,6,14,15,15,859.5,102.0,4.9,18.5,738.5,536.5,417.74
2016,6,14,15,30,848.0,100.0,4.8,18.0,698.0,490.74,380.11
2016,6,14,15,45,838.0,95.5,4.75,18.0,654.5,442.35,338.82
2016,6,14,16,0,828.0,91.0,4.7,18.0,611.0,392.86,295.66
2016,6,14,16,15,809.5,88.0,4.65,17.5,563.5,339.1,248.96
2016,6,14,16,30,791.0,85.0,4.6,17.0,516.0,286.82,202.86
2016,6,14,16,45,768.0,81.5,4.6,17.0,466.5,233.75,156.34
2016,6,14,17,0,745.0,78.0,4.6,17.0,417.0,182.03,113.1
2016,6,14,17,15,712.5,73.5,4.55,16.5,366.5,130.19,75.37
2016,6,14,17,30,680.0,69.0,4.5,16.0,316.0,81.35,49.8
2016,6,14,17,45,629.5,64.5,4.5,15.5,265.5,52.35,41.02
2016,6,14,18,0,579.0,60.0,4.5,15.0,215.0,48.78,37.89
2016,6,14,18,15,511.5,53.0,4.35,14.5,169.0,43.18,32.8
2016,6,14,18,30,444.0,46.0,4.2,14.0,123.0,37.62,27.55
2016,6,14,18,45,323.0,37.0,4.05,13.5,83.0,30.16,20.38
2016,6,14,19,0,202.0,28.0,3.9,13.0,43.0,21.34,9.94
2016,6,14,19,15,101.0,14.0,3.85,12.5,21.5,11.02,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.4,12.0,14.0,11.02,0.0
2016,6,15,5,15,143.0,27.0,3.55,12.0,44.0,20.39,7.99
2016,6,15,5,30,286.0,40.0,3.7,12.0,74.0,30.49,20.65
2016,6,15,5,45,388.0,48.0,3.9,12.5,118.0,38.92,28.82
2016,6,15,6,0,490.0,56.0,4.1,13.0,162.0,45.4,34.95
2016,6,15,6,15,548.0,63.0,4.15,13.5,210.0,50.76,39.89
2016,6,15,6,30,606.0,70.0,4.2,14.0,258.0,56.12,44.65
2016,6,15,6,45,653.0,73.5,4.3,14.5,309.0,73.42,47.04
2016,6,15,7,0,700.0,77.0,4.4,15.0,360.0,121.59,70.35
2016,6,15,7,15,497.0,135.0,4.45,15.5,349.0,174.65,118.77
2016,6,15,7,30,294.0,193.0,4.5,16.0,338.0,204.12,151.91
2016,6,15,7,45,550.0,141.5,4.6,16.5,448.5,259.11,188.73
2016,6,15,8,0,806.0,90.0,4.7,17.0,559.0,333.52,244.65
2016,6,15,8,15,822.5,93.0,4.75,17.0,605.5,385.31,290.58
2016,6,15,8,30,839.0,96.0,4.8,17.0,652.0,437.38,335.98
2016,6,15,8,45,853.5,97.0,4.9,17.5,695.0,485.25,376.57
2016,6,15,9,0,868.0,98.0,5.0,18.0,738.0,532.18,415.37
2016,6,15,9,15,877.5,100.0,5.0,18.0,776.0,576.0,451.38
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,617.98,485.14
2016,6,15,9,45,894.5,103.0,5.05,18.5,846.5,655.81,514.23
2016,6,15,10,0,902.0,104.0,5.1,19.0,879.0,691.23,540.85
2016,6,15,10,15,908.0,105.5,5.1,19.0,906.0,723.44,565.4
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,752.8,587.46
2016,6,15,10,45,917.0,108.5,5.2,19.5,953.0,776.94,604.67
2016,6,15,11,0,920.0,110.0,5.3,20.0,973.0,797.82,618.85
2016,6,15,11,15,923.0,110.5,5.3,20.0,986.5,814.54,630.41
2016,6,15,11,30,926.0,111.0,5.3,20.0,1000.0,827.87,639.61
2016,6,15,11,45,926.0,112.0,5.3,20.0,1006.0,835.82,645.04
2016,6,15,12,0,926.0,113.0,5.3,20.0,1012.0,840.31,648.11
2016,6,15,12,15,926.0,113.0,5.3,20.0,1010.5,840.57,648.26
2016,6,15,12,30,926.0,113.0,5.3,20.0,1009.0,837.4,646.08
2016,6,15,12,45,530.5,294.0,5.3,20.0,806.5,688.03,531.76
2016,6,15,13,0,135.0,475.0,5.3,20.0,604.0,504.67,387.95
2016,6,15,13,15,517.0,299.5,5.25,20.0,779.5,666.04,516.53
2016,6,15,13,30,899.0,124.0,5.2,20.0,955.0,779.04,605.06
2016,6,15,13,45,898.0,120.5,5.2,20.0,933.0,755.68,587.12
2016,6,15,14,0,897.0,117.0,5.2,20.0,911.0,729.07,567.23
2016,6,15,14,15,890.5,115.5,5.15,19.5,882.0,697.31,544.0
2016,6,15,14,30,884.0,114.0,5.1,19.0,853.0,662.89,518.29
2016,6,15,14,45,879.0,110.0,5.05,19.0,818.5,624.83,488.32
2016,6,15,15,0,874.0,106.0,5.0,19.0,784.0,584.36,455.86
2016,6,15,15,15,862.5,104.0,4.9,18.5,743.5,539.95,420.3
2016,6,15,15,30,851.0,102.0,4.8,18.0,703.0,494.08,382.63
2016,6,15,15,45,840.0,97.5,4.75,18.0,659.0,445.16,340.97
2016,6,15,16,0,829.0,93.0,4.7,18.0,615.0,394.14,296.67
2016,6,15,16,15,810.5,90.0,4.6,17.5,567.0,341.51,250.82
2016,6,15,16,30,792.0,87.0,4.5,17.0,519.0,289.18,204.68
2016,6,15,16,45,772.0,82.0,4.4,17.0,469.5,235.47,157.52
2016,6,15,17,0,752.0,77.0,4.3,17.0,420.0,182.8,113.36
2016,6,15,17,15,468.5,108.5,4.1,16.5,314.0,125.7,81.26
2016,6,15,17,30,185.0,140.0,3.9,16.0,208.0,104.97,79.41
2016,6,15,17,45,396.0,98.5,3.75,15.5,214.0,71.14,57.63
2016,6,15,18,0,607.0,57.0,3.6,15.0,220.0,46.85,36.18
2016,6,15,18,15,541.5,50.0,3.2,14.5,173.0,41.14,31.01
2016,6,15,18,30,476.0,43.0,2.8,14.0,126.0,35.45,25.67
2016,6,15,18,45,378.5,33.5,2.4,13.5,86.5,27.57,18.19
2016,6,15,19,0,281.0,24.0,2.0,13.0,47.0,19.73,8.95
2016,6,15,19,15,140.5,12.0,1.8,12.5,23.5,9.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.5,6.0,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,65.0,12.0,0.6,12.0,13.0,9.44,0.0
2016,6,16,5,15,184.5,24.5,0.6,12.5,43.0,18.72,6.81
2016,6,16,5,30,304.0,37.0,0.6,13.0,73.0,30.17,20.35
2016,6,16,5,45,393.5,46.0,0.6,14.0,115.5,37.34,27.32
2016,6,16,6,0,483.0,55.0,0.6,15.0,158.0,44.55,33.98
2016,6,16,6,15,540.0,61.5,0.55,15.5,205.5,49.54,38.54
2016,6,16,6,30,597.0,68.0,0.5,16.0,253.0,54.53,42.93
2016,6,16,6,45,638.5,73.0,0.45,16.5,303.0,71.85,45.93
2016,6,16,7,0,680.0,78.0,0.4,17.0,353.0,119.73,68.81
2016,6,16,7,15,709.5,82.5,0.4,17.5,403.0,173.37,106.38
2016,6,16,7,30,739.0,87.0,0.4,18.0,453.0,225.24,147.3
2016,6,16,7,45,761.5,90.5,0.4,19.0,501.5,276.63,189.67
2016,6,16,8,0,784.0,94.0,0.4,20.0,550.0,329.13,232.91
2016,6,16,8,15,801.0,97.0,0.5,20.5,596.0,380.01,275.2
2016,6,16,8,30,818.0,100.0,0.6,21.0,642.0,430.85,316.5
2016,6,16,8,45,831.5,102.0,0.75,21.5,684.5,478.38,354.66
2016,6,16,9,0,845.0,104.0,0.9,22.0,727.0,524.69,390.92
2016,6,16,9,15,855.5,106.0,1.05,22.0,765.0,568.13,425.0
2016,6,16,9,30,866.0,108.0,1.2,22.0,803.0,609.87,457.16
2016,6,16,9,45,882.5,104.0,1.35,22.5,837.5,648.45,485.68
2016,6,16,10,0,899.0,100.0,1.5,23.0,872.0,685.22,512.37
2016,6,16,10,15,904.5,101.5,1.65,23.0,898.5,717.04,536.02
2016,6,16,10,30,910.0,103.0,1.8,23.0,925.0,746.0,557.42
2016,6,16,10,45,914.5,103.0,1.95,23.5,945.0,769.95,574.08
2016,6,16,11,0,919.0,103.0,2.1,24.0,965.0,790.73,587.78
2016,6,16,11,15,921.0,103.5,2.25,24.0,977.5,806.73,599.18
2016,6,16,11,30,923.0,104.0,2.4,24.0,990.0,819.33,608.37
2016,6,16,11,45,924.5,104.0,2.55,24.5,996.0,827.69,613.58
2016,6,16,12,0,926.0,104.0,2.7,25.0,1002.0,832.62,616.55
2016,6,16,12,15,925.5,104.0,2.85,25.0,1000.0,832.53,617.4
2016,6,16,12,30,925.0,104.0,3.0,25.0,998.0,829.0,616.0
2016,6,16,12,45,924.0,103.0,3.15,25.0,989.5,820.81,611.49
2016,6,16,13,0,923.0,102.0,3.3,25.0,981.0,809.17,604.65
2016,6,16,13,15,920.0,101.5,3.35,25.0,965.0,792.98,594.2
2016,6,16,13,30,917.0,101.0,3.4,25.0,949.0,773.46,581.47
2016,6,16,13,45,913.5,99.0,3.5,25.0,926.5,749.05,564.6
2016,6,16,14,0,910.0,97.0,3.6,25.0,904.0,721.5,545.2
2016,6,16,14,15,904.0,96.0,3.65,25.0,874.5,690.13,522.47
2016,6,16,14,30,898.0,95.0,3.7,25.0,845.0,656.05,497.31
2016,6,16,14,45,891.5,92.5,3.8,25.0,811.0,617.85,468.74
2016,6,16,15,0,885.0,90.0,3.9,25.0,777.0,577.34,437.7
2016,6,16,15,15,875.0,88.0,3.9,24.5,737.0,533.34,403.8
2016,6,16,15,30,865.0,86.0,3.9,24.0,697.0,487.73,367.62
2016,6,16,15,45,853.5,83.0,3.95,24.0,653.5,439.28,327.57
2016,6,16,16,0,842.0,80.0,4.0,24.0,610.0,389.84,285.7
2016,6,16,16,15,824.5,77.5,4.0,23.5,563.0,338.13,241.73
2016,6,16,16,30,807.0,75.0,4.0,23.0,516.0,286.54,197.24
2016,6,16,16,45,786.5,71.5,4.0,22.5,467.0,230.47,149.58
2016,6,16,17,0,766.0,68.0,4.0,22.0,418.0,178.28,106.86
2016,6,16,17,15,735.5,64.5,3.85,21.5,367.5,126.37,69.63
2016,6,16,17,30,705.0,61.0,3.7,21.0,317.0,77.16,44.3
2016,6,16,17,45,664.5,56.0,3.6,20.5,268.0,50.49,38.55
2016,6,16,18,0,624.0,51.0,3.5,20.0,219.0,46.1,34.78
2016,6,16,18,15,562.0,45.0,3.15,19.0,172.5,40.66,30.0
2016,6,16,18,30,500.0,39.0,2.8,18.0,126.0,32.47,22.64
2016,6,16,18,45,402.0,31.0,2.45,17.5,86.5,25.67,16.25
2016,6,16,19,0,304.0,23.0,2.1,17.0,47.0,18.97,8.31
2016,6,16,19,15,152.0,11.5,1.9,16.5,23.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,119.0,11.0,0.9,14.0,14.0,8.65,0.0
2016,6,17,5,15,246.0,21.0,1.1,14.5,45.0,17.18,5.58
2016,6,17,5,30,373.0,31.0,1.3,15.0,76.0,25.57,16.2
2016,6,17,5,45,452.5,38.5,1.5,16.0,118.0,31.77,22.18
2016,6,17,6,0,532.0,46.0,1.7,17.0,160.0,38.03,27.92
2016,6,17,6,15,584.5,51.5,1.7,17.5,207.0,42.54,32.02
2016,6,17,6,30,637.0,57.0,1.7,18.0,254.0,50.93,39.39
2016,6,17,6,45,342.0,105.5,1.75,18.5,213.5,82.39,58.87
2016,6,17,7,0,47.0,154.0,1.8,19.0,173.0,114.28,87.86
2016,6,17,7,15,92.0,181.0,1.85,19.5,224.5,144.39,109.62
2016,6,17,7,30,137.0,208.0,1.9,20.0,276.0,180.71,136.56
2016,6,17,7,45,470.5,143.0,1.95,20.5,411.0,235.18,168.43
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,323.5,230.94
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,373.78,273.65
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,423.85,315.33
2016,6,17,8,45,570.5,202.5,2.2,22.5,592.0,438.41,330.86
2016,6,17,9,0,305.0,322.0,2.3,23.0,547.0,415.8,315.58
2016,6,17,9,15,593.0,205.5,2.4,23.5,671.5,508.68,385.65
2016,6,17,9,30,881.0,89.0,2.5,24.0,796.0,602.03,455.69
2016,6,17,9,45,588.0,243.0,2.65,24.5,723.0,585.2,440.81
2016,6,17,10,0,295.0,397.0,2.8,25.0,650.0,527.47,395.63
2016,6,17,10,15,262.5,418.5,2.9,25.0,649.0,534.08,400.4
2016,6,17,10,30,230.0,440.0,3.0,25.0,648.0,529.67,396.84
2016,6,17,10,45,135.5,420.0,3.15,25.5,544.0,451.22,338.37
2016,6,17,11,0,41.0,400.0,3.3,26.0,440.0,357.31,267.6
2016,6,17,11,15,32.5,378.5,3.4,26.0,410.0,334.47,250.88
2016,6,17,11,30,24.0,357.0,3.5,26.0,380.0,310.99,233.35
2016,6,17,11,45,21.0,339.5,3.65,26.5,360.0,284.78,213.46
2016,6,17,12,0,18.0,322.0,3.8,27.0,340.0,268.55,200.98
2016,6,17,12,15,21.5,345.5,3.9,27.0,367.0,290.25,217.31
2016,6,17,12,30,25.0,369.0,4.0,27.0,394.0,322.51,241.33
2016,6,17,12,45,26.5,362.5,4.1,27.0,388.5,317.68,237.84
2016,6,17,13,0,28.0,356.0,4.2,27.0,383.0,312.56,234.25
2016,6,17,13,15,97.5,408.0,4.25,26.5,499.0,407.21,306.39
2016,6,17,13,30,167.0,460.0,4.3,26.0,615.0,508.06,381.37
2016,6,17,13,45,198.5,444.5,4.35,26.0,624.0,512.29,384.91
2016,6,17,14,0,230.0,429.0,4.4,26.0,633.0,514.16,387.0
2016,6,17,14,15,241.0,405.0,4.4,25.5,612.5,500.53,378.13
2016,6,17,14,30,252.0,381.0,4.4,25.0,592.0,477.48,362.29
2016,6,17,14,45,543.0,245.5,4.4,25.0,675.0,538.98,410.36
2016,6,17,15,0,834.0,110.0,4.4,25.0,758.0,566.01,430.57
2016,6,17,15,15,822.0,108.0,4.35,24.5,718.5,523.08,397.05
2016,6,17,15,30,810.0,106.0,4.3,24.0,679.0,479.66,362.47
2016,6,17,15,45,421.0,174.5,4.3,23.5,471.0,325.9,247.04
2016,6,17,16,0,32.0,243.0,4.3,23.0,263.0,197.64,152.15
2016,6,17,16,15,45.0,232.5,4.2,22.5,258.5,190.23,146.66
2016,6,17,16,30,58.0,222.0,4.1,22.0,254.0,181.22,139.45
2016,6,17,16,45,50.5,199.0,4.05,21.5,225.0,157.63,121.17
2016,6,17,17,0,43.0,176.0,4.0,21.0,196.0,135.13,103.75
2016,6,17,17,15,21.5,144.5,3.9,20.5,154.5,108.31,83.38
2016,6,17,17,30,0.0,113.0,3.8,20.0,113.0,83.34,64.01
2016,6,17,17,45,0.0,95.5,3.7,19.5,95.5,70.48,56.15
2016,6,17,18,0,0.0,78.0,3.6,19.0,78.0,57.99,45.32
2016,6,17,18,15,0.0,61.0,3.4,18.0,61.0,45.74,34.57
2016,6,17,18,30,0.0,44.0,3.2,17.0,44.0,33.39,23.55
2016,6,17,18,45,0.0,30.0,3.05,16.5,30.0,22.92,13.98
2016,6,17,19,0,0.0,16.0,2.9,16.0,16.0,12.18,3.41
2016,6,17,19,15,0.0,8.0,2.75,15.5,8.0,6.29,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.3,13.0,14.0,8.65,0.0
2016,6,18,5,15,233.0,21.5,1.45,13.5,44.5,17.56,5.74
2016,6,18,5,30,362.0,32.0,1.6,14.0,75.0,26.34,16.91
2016,6,18,5,45,446.0,40.0,1.75,14.5,118.0,32.92,23.33
2016,6,18,6,0,530.0,48.0,1.9,15.0,161.0,39.55,29.51
2016,6,18,6,15,585.5,53.5,1.95,15.5,209.0,44.04,33.63
2016,6,18,6,30,641.0,59.0,2.0,16.0,257.0,52.57,41.17
2016,6,18,6,45,679.5,63.5,2.1,17.0,307.0,69.09,43.79
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,118.12,66.34
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,169.08,101.66
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,222.39,144.44
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,275.0,189.31
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,330.74,237.1
2016,6,18,8,15,836.5,85.0,2.3,20.5,605.5,382.81,281.48
2016,6,18,8,30,854.0,88.0,2.3,21.0,653.0,434.77,324.73
2016,6,18,8,45,867.0,90.0,2.3,21.5,696.5,483.46,364.32
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,531.07,401.85
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,576.0,436.03
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,619.15,467.8
2016,6,18,9,45,904.0,101.0,2.2,23.5,851.5,658.15,495.81
2016,6,18,10,0,907.0,106.0,2.2,24.0,884.0,694.39,521.1
2016,6,18,10,15,913.5,107.0,2.15,24.5,911.5,726.79,542.87
2016,6,18,10,30,920.0,108.0,2.1,25.0,939.0,756.35,562.12
2016,6,18,10,45,926.5,108.0,2.1,25.5,960.5,782.08,578.73
2016,6,18,11,0,933.0,108.0,2.1,26.0,982.0,804.69,592.47
2016,6,18,11,15,936.0,108.5,2.1,26.0,996.0,821.76,603.28
2016,6,18,11,30,939.0,109.0,2.1,26.0,1010.0,835.4,611.9
2016,6,18,11,45,941.5,108.5,2.15,26.5,1016.5,844.36,616.72
2016,6,18,12,0,944.0,108.0,2.2,27.0,1023.0,849.84,619.34
2016,6,18,12,15,944.0,108.0,2.25,27.0,1022.0,850.26,619.96
2016,6,18,12,30,944.0,108.0,2.3,27.0,1021.0,847.17,618.4
2016,6,18,12,45,946.0,105.0,2.4,27.5,1013.5,839.67,613.19
2016,6,18,13,0,948.0,102.0,2.5,28.0,1006.0,828.55,605.65
2016,6,18,13,15,945.5,101.5,2.55,28.0,990.0,812.48,595.72
2016,6,18,13,30,943.0,101.0,2.6,28.0,974.0,792.95,583.51
2016,6,18,13,45,937.5,101.0,2.65,28.0,951.0,768.32,566.9
2016,6,18,14,0,932.0,101.0,2.7,28.0,928.0,740.56,547.79
2016,6,18,14,15,926.5,100.0,2.7,28.0,899.0,708.98,525.42
2016,6,18,14,30,921.0,99.0,2.7,28.0,870.0,674.57,500.64
2016,6,18,14,45,912.5,98.0,2.7,28.0,834.5,635.73,472.16
2016,6,18,15,0,904.0,97.0,2.7,28.0,799.0,594.63,441.37
2016,6,18,15,15,893.5,95.0,2.7,27.5,758.5,549.64,407.79
2016,6,18,15,30,883.0,93.0,2.7,27.0,718.0,503.02,371.9
2016,6,18,15,45,868.0,91.5,2.7,27.0,673.0,453.51,332.05
2016,6,18,16,0,853.0,90.0,2.7,27.0,628.0,403.26,290.6
2016,6,18,16,15,835.0,87.0,2.7,26.5,579.5,348.47,245.38
2016,6,18,16,30,817.0,84.0,2.7,26.0,531.0,295.06,200.46
2016,6,18,16,45,791.0,81.0,2.7,26.0,480.0,240.39,154.67
2016,6,18,17,0,765.0,78.0,2.7,26.0,429.0,187.34,112.11
2016,6,18,17,15,732.5,74.0,2.55,25.0,377.5,134.74,75.19
2016,6,18,17,30,700.0,70.0,2.4,24.0,326.0,85.11,49.75
2016,6,18,17,45,655.5,64.5,2.3,23.5,275.5,52.68,39.94
2016,6,18,18,0,611.0,59.0,2.2,23.0,225.0,48.37,36.29
2016,6,18,18,15,545.0,52.0,1.95,22.0,177.5,42.7,31.37
2016,6,18,18,30,479.0,45.0,1.7,21.0,130.0,37.04,26.28
2016,6,18,18,45,380.5,35.5,1.5,20.0,89.5,29.19,19.06
2016,6,18,19,0,282.0,26.0,1.3,19.0,49.0,21.39,10.22
2016,6,18,19,15,141.0,13.0,1.25,18.5,24.5,10.23,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,0.8,15.0,14.0,8.65,0.0
2016,6,19,5,15,250.5,22.0,0.9,15.5,46.0,18.04,5.82
2016,6,19,5,30,385.0,33.0,1.0,16.0,78.0,27.28,17.55
2016,6,19,5,45,469.0,41.0,1.1,17.0,122.0,33.88,23.91
2016,6,19,6,0,553.0,49.0,1.2,18.0,166.0,40.54,30.0
2016,6,19,6,15,607.0,54.5,1.3,18.5,215.0,45.03,34.07
2016,6,19,6,30,661.0,60.0,1.4,19.0,264.0,53.64,41.59
2016,6,19,6,45,698.0,65.0,1.5,20.0,314.5,70.2,44.36
2016,6,19,7,0,735.0,70.0,1.6,21.0,365.0,120.56,67.0
2016,6,19,7,15,753.0,71.0,1.7,22.0,409.0,168.48,99.41
2016,6,19,7,30,771.0,72.0,1.8,23.0,453.0,217.41,138.24
2016,6,19,7,45,799.5,78.0,1.9,24.0,509.0,273.99,184.84
2016,6,19,8,0,828.0,84.0,2.0,25.0,565.0,332.34,233.06
2016,6,19,8,15,792.0,103.0,1.95,25.0,594.0,379.67,274.37
2016,6,19,8,30,756.0,122.0,1.9,25.0,623.0,421.61,310.15
2016,6,19,8,45,819.0,108.5,1.9,25.5,683.5,476.69,352.89
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,534.0,396.28
2016,6,19,9,15,891.5,97.0,1.8,26.5,782.5,578.5,429.03
2016,6,19,9,30,901.0,99.0,1.7,27.0,821.0,621.14,459.3
2016,6,19,9,45,916.0,96.0,1.6,27.5,856.0,660.89,486.56
2016,6,19,10,0,931.0,93.0,1.5,28.0,891.0,698.67,511.54
2016,6,19,10,15,936.0,94.0,1.4,28.5,918.0,730.82,531.78
2016,6,19,10,30,941.0,95.0,1.3,29.0,945.0,759.98,549.38
2016,6,19,10,45,943.0,97.0,1.25,29.5,965.0,784.66,564.0
2016,6,19,11,0,945.0,99.0,1.2,30.0,985.0,805.95,575.37
2016,6,19,11,15,947.5,99.5,1.2,30.0,998.5,822.9,585.62
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,836.37,593.73
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.0,844.42,598.55
2016,6,19,12,0,946.0,105.0,1.4,31.0,1022.0,848.89,601.18
2016,6,19,12,15,945.5,105.0,1.55,31.0,1020.5,848.95,602.84
2016,6,19,12,30,945.0,105.0,1.7,31.0,1019.0,845.52,602.28
2016,6,19,12,45,929.5,114.0,1.9,31.5,1006.5,834.16,595.86
2016,6,19,13,0,914.0,123.0,2.1,32.0,994.0,819.5,587.21
2016,6,19,13,15,911.0,122.0,2.2,32.0,978.0,803.27,577.86
2016,6,19,13,30,908.0,121.0,2.3,32.0,962.0,783.72,565.74
2016,6,19,13,45,908.5,116.5,2.45,32.0,940.5,760.6,551.19
2016,6,19,14,0,909.0,112.0,2.6,32.0,919.0,734.12,533.97
2016,6,19,14,15,902.5,110.5,2.7,31.5,889.5,702.19,513.28
2016,6,19,14,30,896.0,109.0,2.8,31.0,860.0,667.55,490.11
2016,6,19,14,45,779.0,158.5,2.9,31.0,791.5,611.01,448.97
2016,6,19,15,0,662.0,208.0,3.0,31.0,723.0,555.31,408.15
2016,6,19,15,15,763.0,153.0,3.05,30.5,716.5,532.82,391.9
2016,6,19,15,30,864.0,98.0,3.1,30.0,710.0,498.75,365.55
2016,6,19,15,45,628.5,169.5,3.2,30.0,599.5,414.4,302.82
2016,6,19,16,0,393.0,241.0,3.3,30.0,489.0,338.1,247.26
2016,6,19,16,15,597.5,163.5,3.3,29.5,507.5,330.42,235.33
2016,6,19,16,30,802.0,86.0,3.3,29.0,526.0,293.27,197.72
2016,6,19,16,45,776.0,83.5,3.3,28.5,475.5,239.8,153.56
2016,6,19,17,0,750.0,81.0,3.3,28.0,425.0,187.97,112.46
2016,6,19,17,15,718.0,76.5,3.15,27.0,374.0,135.84,75.97
2016,6,19,17,30,686.0,72.0,3.0,26.0,323.0,82.2,46.98
2016,6,19,17,45,639.5,67.0,2.95,25.5,273.0,54.27,40.95
2016,6,19,18,0,593.0,62.0,2.9,25.0,223.0,50.41,37.71
2016,6,19,18,15,527.5,54.5,2.6,24.0,176.0,44.45,32.59
2016,6,19,18,30,462.0,47.0,2.3,23.0,129.0,38.5,27.28
2016,6,19,18,45,364.5,37.0,2.0,22.0,89.0,30.33,19.83
2016,6,19,19,0,267.0,27.0,1.7,21.0,49.0,22.17,10.76
2016,6,19,19,15,133.5,13.5,1.6,20.0,24.5,10.62,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,131.0,12.0,1.5,13.0,15.0,9.44,0.0
2016,6,20,5,15,273.5,22.5,1.65,13.5,48.5,18.54,6.02
2016,6,20,5,30,416.0,33.0,1.8,14.0,82.0,27.45,17.81
2016,6,20,5,45,503.5,40.0,2.0,15.0,127.0,33.33,23.62
2016,6,20,6,0,591.0,47.0,2.2,16.0,172.0,39.34,29.18
2016,6,20,6,15,645.0,52.5,2.2,16.5,222.0,47.59,36.61
2016,6,20,6,30,699.0,58.0,2.2,17.0,272.0,52.55,40.97
2016,6,20,6,45,737.5,61.5,2.2,18.0,324.5,68.05,42.88
2016,6,20,7,0,776.0,65.0,2.2,19.0,377.0,119.6,65.44
2016,6,20,7,15,802.5,68.5,2.25,19.5,429.0,173.05,102.11
2016,6,20,7,30,829.0,72.0,2.3,20.0,481.0,228.5,146.51
2016,6,20,7,45,850.0,74.5,2.4,21.0,531.5,286.38,195.24
2016,6,20,8,0,871.0,77.0,2.5,22.0,582.0,341.5,242.13
2016,6,20,8,15,885.5,79.0,2.5,22.5,629.5,394.3,287.14
2016,6,20,8,30,900.0,81.0,2.5,23.0,677.0,446.6,330.64
2016,6,20,8,45,912.0,82.5,2.55,24.0,720.5,496.57,370.53
2016,6,20,9,0,924.0,84.0,2.6,25.0,764.0,545.29,408.06
2016,6,20,9,15,932.5,85.5,2.6,25.5,802.5,590.59,442.5
2016,6,20,9,30,941.0,87.0,2.6,26.0,841.0,633.86,474.38
2016,6,20,9,45,932.5,97.0,2.65,27.0,870.0,671.56,500.46
2016,6,20,10,0,924.0,107.0,2.7,28.0,899.0,705.51,523.06
2016,6,20,10,15,929.0,108.0,2.7,28.0,926.0,737.48,545.74
2016,6,20,10,30,934.0,109.0,2.7,28.0,953.0,766.47,565.98
2016,6,20,10,45,936.5,110.5,2.75,28.5,972.5,790.92,581.94
2016,6,20,11,0,939.0,112.0,2.8,29.0,992.0,812.03,595.03
2016,6,20,11,15,941.0,112.5,2.8,29.5,1005.0,828.52,604.29
2016,6,20,11,30,943.0,113.0,2.8,30.0,1018.0,841.52,611.27
2016,6,20,11,45,944.5,112.5,2.85,30.5,1024.0,849.82,615.53
2016,6,20,12,0,946.0,112.0,2.9,31.0,1030.0,854.62,617.59
2016,6,20,12,15,945.5,112.0,2.95,31.0,1028.5,854.74,617.93
2016,6,20,12,30,945.0,112.0,3.0,31.0,1027.0,851.36,616.09
2016,6,20,12,45,949.0,108.0,3.15,31.0,1019.5,844.73,612.79
2016,6,20,13,0,953.0,104.0,3.3,31.0,1012.0,834.43,607.08
2016,6,20,13,15,950.5,103.5,3.4,31.0,996.5,818.39,597.31
2016,6,20,13,30,948.0,103.0,3.5,31.0,981.0,798.88,585.24
2016,6,20,13,45,944.0,102.0,3.6,31.0,958.0,774.47,568.89
2016,6,20,14,0,940.0,101.0,3.7,31.0,935.0,746.84,549.97
2016,6,20,14,15,934.5,100.0,3.75,30.5,906.0,715.12,528.7
2016,6,20,14,30,929.0,99.0,3.8,30.0,877.0,680.54,504.85
2016,6,20,14,45,920.5,98.0,3.85,30.0,842.0,641.48,476.19
2016,6,20,15,0,912.0,97.0,3.9,30.0,807.0,600.15,445.17
2016,6,20,15,15,902.0,95.0,3.9,29.5,766.5,555.15,411.41
2016,6,20,15,30,892.0,93.0,3.9,29.0,726.0,508.45,375.31
2016,6,20,15,45,878.5,91.0,3.9,28.5,681.0,458.79,335.88
2016,6,20,16,0,865.0,89.0,3.9,28.0,636.0,408.23,294.57
2016,6,20,16,15,590.5,152.5,3.8,27.0,512.5,320.17,230.37
2016,6,20,16,30,316.0,216.0,3.7,26.0,389.0,250.8,182.91
2016,6,20,16,45,423.5,170.5,3.6,25.5,379.5,222.62,155.76
2016,6,20,17,0,531.0,125.0,3.5,25.0,370.0,182.91,119.2
2016,6,20,17,15,278.5,129.0,3.35,24.0,256.0,122.27,83.23
2016,6,20,17,30,26.0,133.0,3.2,23.0,142.0,95.66,72.69
2016,6,20,17,45,20.0,114.0,3.05,22.5,120.5,82.55,65.8
2016,6,20,18,0,14.0,95.0,2.9,22.0,99.0,69.13,54.35
2016,6,20,18,15,7.0,76.0,2.6,21.0,78.0,55.65,42.7
2016,6,20,18,30,0.0,57.0,2.3,20.0,57.0,42.12,30.77
2016,6,20,18,45,0.0,39.5,2.0,19.0,39.5,29.54,19.46
2016,6,20,19,0,0.0,22.0,1.7,18.0,22.0,16.8,7.0
2016,6,20,19,15,0.0,11.0,1.7,17.5,11.0,8.65,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,55.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,110.0,11.0,1.6,14.0,14.0,8.65,0.0
2016,6,21,5,15,245.5,22.0,1.75,14.5,45.5,18.04,5.45
2016,6,21,5,30,381.0,33.0,1.9,15.0,77.0,27.28,17.56
2016,6,21,5,45,473.5,40.0,2.05,16.0,122.0,33.13,23.32
2016,6,21,6,0,566.0,47.0,2.2,17.0,167.0,39.12,28.85
2016,6,21,6,15,621.0,52.5,2.2,17.5,216.0,47.33,36.22
2016,6,21,6,30,676.0,58.0,2.2,18.0,265.0,52.25,40.54
2016,6,21,6,45,718.0,61.5,2.2,19.0,317.0,66.86,42.35
2016,6,21,7,0,760.0,65.0,2.2,20.0,369.0,117.56,64.24
2016,6,21,7,15,787.0,68.0,2.2,20.5,420.5,169.76,99.73
2016,6,21,7,30,814.0,71.0,2.2,21.0,472.0,224.02,142.92
2016,6,21,7,45,835.5,73.5,2.25,22.0,522.5,281.23,190.82
2016,6,21,8,0,857.0,76.0,2.3,23.0,573.0,335.73,236.9
2016,6,21,8,15,872.0,78.0,2.3,23.5,619.5,387.99,281.21
2016,6,21,8,30,887.0,80.0,2.3,24.0,666.0,439.85,324.12
2016,6,21,8,45,898.0,82.0,2.35,25.0,709.5,489.19,363.33
2016,6,21,9,0,909.0,84.0,2.4,26.0,753.0,537.24,400.17
2016,6,21,9,15,917.5,85.5,2.4,26.5,791.0,581.94,433.98
2016,6,21,9,30,926.0,87.0,2.4,27.0,829.0,624.65,465.3
2016,6,21,9,45,927.5,91.5,2.45,28.0,860.5,663.38,492.08
2016,6,21,10,0,929.0,96.0,2.5,29.0,892.0,699.2,515.99
2016,6,21,10,15,933.5,97.0,2.5,29.5,918.5,731.03,537.37
2016,6,21,10,30,938.0,98.0,2.5,30.0,945.0,759.86,556.23
2016,6,21,10,45,940.0,100.0,2.5,30.5,964.5,784.55,571.88
2016,6,21,11,0,942.0,102.0,2.5,31.0,984.0,805.87,584.39
2016,6,21,11,15,944.5,102.5,2.5,31.5,997.5,822.87,593.86
2016,6,21,11,30,947.0,103.0,2.5,32.0,1011.0,836.4,601.08
2016,6,21,11,45,946.5,104.0,2.55,32.5,1016.5,844.46,605.15
2016,6,21,12,0,946.0,105.0,2.6,33.0,1022.0,848.97,607.02
2016,6,21,12,15,945.5,105.0,2.65,33.0,1020.5,849.14,607.42
2016,6,21,12,30,945.0,105.0,2.7,33.0,1019.0,845.8,605.66
2016,6,21,12,45,938.5,108.0,2.8,33.5,1009.0,836.71,599.33
2016,6,21,13,0,932.0,111.0,2.9,34.0,999.0,824.22,590.88
2016,6,21,13,15,929.0,110.0,2.95,34.0,983.0,807.77,580.8
