Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,926.0,109.0,3.0,34.0,967.0,787.94,568.38
2016,6,21,13,45,921.5,108.0,3.15,34.5,944.0,763.72,551.58
2016,6,21,14,0,917.0,107.0,3.3,35.0,921.0,736.38,532.38
2016,6,21,14,15,910.5,105.5,3.4,34.5,891.5,704.29,511.52
2016,6,21,14,30,904.0,104.0,3.5,34.0,862.0,669.48,488.18
2016,6,21,14,45,896.0,102.0,3.6,33.5,827.0,630.8,461.44
2016,6,21,15,0,888.0,100.0,3.7,33.0,792.0,589.88,432.25
2016,6,21,15,15,877.5,98.0,3.75,32.5,752.0,545.64,399.6
2016,6,21,15,30,867.0,96.0,3.8,32.0,712.0,499.79,364.71
2016,6,21,15,45,854.0,93.5,3.9,31.5,667.5,451.09,326.67
2016,6,21,16,0,841.0,91.0,4.0,31.0,623.0,401.51,286.74
2016,6,21,16,15,823.5,88.0,3.95,30.0,575.5,347.58,242.97
2016,6,21,16,30,806.0,85.0,3.9,29.0,528.0,294.93,199.31
2016,6,21,16,45,784.5,81.0,3.9,28.0,478.5,241.01,154.8
2016,6,21,17,0,763.0,77.0,3.9,27.0,429.0,188.24,112.71
2016,6,21,17,15,732.5,73.0,3.8,25.5,378.0,135.94,75.8
2016,6,21,17,30,702.0,69.0,3.7,24.0,327.0,86.35,49.85
2016,6,21,17,45,660.5,63.5,3.6,23.0,277.0,52.02,39.45
2016,6,21,18,0,619.0,58.0,3.5,22.0,227.0,47.71,35.88
2016,6,21,18,15,555.5,51.5,3.35,21.0,180.0,42.4,31.25
2016,6,21,18,30,492.0,45.0,3.2,20.0,133.0,37.13,26.47
2016,6,21,18,45,392.5,36.0,3.05,19.0,92.0,29.65,19.55
2016,6,21,19,0,293.0,27.0,2.9,18.0,51.0,22.25,11.15
2016,6,21,19,15,146.5,13.5,2.9,17.5,25.5,10.62,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,3.5,13.0,14.0,8.65,0.0
2016,6,22,5,15,272.5,21.5,3.6,13.5,47.0,17.71,5.03
2016,6,22,5,30,416.0,32.0,3.7,14.0,80.0,26.64,17.05
2016,6,22,5,45,497.5,39.5,3.85,14.5,124.5,32.9,23.25
2016,6,22,6,0,579.0,47.0,4.0,15.0,169.0,39.24,29.18
2016,6,22,6,15,633.5,52.5,4.0,15.5,219.0,47.47,36.63
2016,6,22,6,30,688.0,58.0,4.0,16.0,269.0,52.41,41.0
2016,6,22,6,45,724.5,62.5,4.0,16.5,320.5,67.26,43.45
2016,6,22,7,0,761.0,67.0,4.0,17.0,372.0,118.65,66.11
2016,6,22,7,15,788.5,70.5,4.0,17.5,423.5,171.41,102.48
2016,6,22,7,30,816.0,74.0,4.0,18.0,475.0,226.31,146.86
2016,6,22,7,45,837.5,76.5,4.0,18.5,525.5,283.61,196.11
2016,6,22,8,0,859.0,79.0,4.0,19.0,576.0,338.27,243.85
2016,6,22,8,15,874.5,81.5,4.0,19.5,623.5,391.29,289.99
2016,6,22,8,30,890.0,84.0,4.0,20.0,671.0,443.95,334.8
2016,6,22,8,45,903.0,85.0,4.05,20.5,715.0,493.57,376.17
2016,6,22,9,0,916.0,86.0,4.1,21.0,759.0,542.04,415.43
2016,6,22,9,15,925.0,88.0,4.1,21.5,798.0,587.79,451.39
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,631.57,484.8
2016,6,22,9,45,942.0,90.5,4.1,22.5,870.5,671.23,514.31
2016,6,22,10,0,950.0,91.0,4.1,23.0,904.0,708.41,541.25
2016,6,22,10,15,955.0,92.0,4.05,23.0,931.5,741.27,565.36
2016,6,22,10,30,960.0,93.0,4.0,23.0,959.0,771.09,586.86
2016,6,22,10,45,963.5,93.5,4.0,23.5,979.5,796.2,603.65
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,817.92,616.97
2016,6,22,11,15,969.5,94.0,4.0,24.0,1013.5,834.98,628.25
2016,6,22,11,30,972.0,94.0,4.0,24.0,1027.0,848.47,637.15
2016,6,22,11,45,972.5,94.5,4.0,24.5,1033.0,857.2,641.61
2016,6,22,12,0,973.0,95.0,4.0,25.0,1039.0,862.29,643.66
2016,6,22,12,15,721.0,249.5,4.0,24.5,948.5,809.87,605.42
2016,6,22,12,30,469.0,404.0,4.0,24.0,858.0,732.97,547.61
2016,6,22,12,45,711.5,254.5,4.0,24.0,936.5,798.49,599.29
2016,6,22,13,0,954.0,105.0,4.0,24.0,1015.0,836.69,629.45
2016,6,22,13,15,951.5,104.5,4.0,24.0,999.5,820.73,618.51
2016,6,22,13,30,949.0,104.0,4.0,24.0,984.0,801.3,605.54
2016,6,22,13,45,944.0,103.5,4.0,24.0,960.5,776.67,588.03
2016,6,22,14,0,939.0,103.0,4.0,24.0,937.0,748.86,567.94
2016,6,22,14,15,933.0,102.0,4.0,23.5,907.5,716.91,545.62
2016,6,22,14,30,927.0,101.0,4.0,23.0,878.0,682.14,520.72
2016,6,22,14,45,917.5,100.0,4.0,22.5,842.0,642.63,491.7
2016,6,22,15,0,908.0,99.0,4.0,22.0,806.0,600.91,460.22
2016,6,22,15,15,897.5,97.0,4.0,21.5,765.5,555.86,425.33
2016,6,22,15,30,887.0,95.0,4.0,21.0,725.0,509.16,388.08
2016,6,22,15,45,873.0,92.5,4.0,21.0,680.0,459.13,346.47
2016,6,22,16,0,859.0,90.0,4.0,21.0,635.0,408.26,303.15
2016,6,22,16,15,841.5,87.5,4.0,20.0,586.5,353.83,257.2
2016,6,22,16,30,824.0,85.0,4.0,19.0,538.0,300.65,211.33
2016,6,22,16,45,801.0,81.5,4.0,18.5,487.0,245.82,163.98
2016,6,22,17,0,778.0,78.0,4.0,18.0,436.0,192.27,119.45
2016,6,22,17,15,746.5,73.5,3.95,17.5,384.5,138.57,79.79
2016,6,22,17,30,715.0,69.0,3.9,17.0,333.0,87.7,51.82
2016,6,22,17,45,669.5,64.0,3.85,16.5,281.5,52.5,40.98
2016,6,22,18,0,624.0,59.0,3.8,16.0,230.0,48.51,37.52
2016,6,22,18,15,558.5,52.5,3.7,15.5,182.0,43.19,32.71
2016,6,22,18,30,493.0,46.0,3.6,15.0,134.0,37.92,27.77
2016,6,22,18,45,384.5,37.0,3.5,14.5,92.5,30.42,20.64
2016,6,22,19,0,276.0,28.0,3.4,14.0,51.0,23.02,12.06
2016,6,22,19,15,138.0,14.0,3.35,13.5,25.5,11.02,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.1,12.0,14.0,8.65,0.0
2016,6,23,5,15,265.0,21.5,3.2,12.5,46.5,17.7,4.79
2016,6,23,5,30,408.0,32.0,3.3,13.0,79.0,26.6,17.08
2016,6,23,5,45,498.0,39.0,3.45,13.5,124.0,32.51,23.01
2016,6,23,6,0,588.0,46.0,3.6,14.0,169.0,41.79,31.58
2016,6,23,6,15,642.5,51.0,3.65,14.5,219.0,46.34,35.78
2016,6,23,6,30,697.0,56.0,3.7,15.0,269.0,50.94,39.87
2016,6,23,6,45,736.5,59.5,3.75,16.0,321.0,64.73,41.65
2016,6,23,7,0,776.0,63.0,3.8,17.0,373.0,116.24,63.68
2016,6,23,7,15,803.0,66.5,3.75,17.5,425.0,169.73,100.47
2016,6,23,7,30,830.0,70.0,3.7,18.0,477.0,228.85,148.25
2016,6,23,7,45,851.5,72.0,3.7,18.5,528.0,283.02,194.97
2016,6,23,8,0,873.0,74.0,3.7,19.0,579.0,337.97,242.99
2016,6,23,8,15,888.0,76.5,3.65,19.5,626.5,391.51,289.53
2016,6,23,8,30,903.0,79.0,3.6,20.0,674.0,444.62,334.62
2016,6,23,8,45,915.5,80.5,3.6,21.0,718.5,495.05,375.74
2016,6,23,9,0,928.0,82.0,3.6,22.0,763.0,544.27,414.48
2016,6,23,9,15,937.0,83.5,3.6,22.5,802.0,590.12,450.24
2016,6,23,9,30,946.0,85.0,3.6,23.0,841.0,633.98,483.43
2016,6,23,9,45,948.5,89.0,3.6,24.0,874.0,673.74,511.66
2016,6,23,10,0,951.0,93.0,3.6,25.0,907.0,710.6,536.89
2016,6,23,10,15,955.0,94.0,3.6,25.0,933.5,742.85,560.39
2016,6,23,10,30,959.0,95.0,3.6,25.0,960.0,772.01,581.31
2016,6,23,10,45,960.5,96.5,3.65,25.5,979.5,796.53,597.7
2016,6,23,11,0,962.0,98.0,3.7,26.0,999.0,817.58,610.62
2016,6,23,11,15,963.0,98.5,3.75,26.0,1011.0,833.86,621.47
2016,6,23,11,30,964.0,99.0,3.8,26.0,1023.0,846.56,629.97
2016,6,23,11,45,963.0,99.0,3.9,26.5,1027.5,853.66,633.74
2016,6,23,12,0,962.0,99.0,4.0,27.0,1032.0,857.13,635.15
2016,6,23,12,15,960.0,99.0,4.05,27.0,1029.0,856.22,634.72
2016,6,23,12,30,958.0,99.0,4.1,27.0,1026.0,851.74,631.98
2016,6,23,12,45,955.0,99.0,4.2,27.5,1016.0,842.92,625.35
2016,6,23,13,0,952.0,99.0,4.3,28.0,1006.0,830.56,616.41
2016,6,23,13,15,948.5,98.5,4.35,27.5,989.5,813.9,606.82
2016,6,23,13,30,945.0,98.0,4.4,27.0,973.0,793.81,594.85
2016,6,23,13,45,940.0,96.5,4.45,27.0,950.0,768.45,577.29
2016,6,23,14,0,935.0,95.0,4.5,27.0,927.0,739.91,556.94
2016,6,23,14,15,929.5,94.0,4.5,26.5,898.0,708.44,535.1
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,674.13,510.67
2016,6,23,14,45,919.0,90.5,4.55,26.0,834.5,636.17,482.18
2016,6,23,15,0,914.0,88.0,4.6,26.0,800.0,595.68,451.09
2016,6,23,15,15,904.0,86.0,4.6,25.5,760.0,550.7,416.53
2016,6,23,15,30,894.0,84.0,4.6,25.0,720.0,504.01,379.59
2016,6,23,15,45,885.5,80.5,4.65,24.5,676.5,455.23,339.96
2016,6,23,16,0,877.0,77.0,4.7,24.0,633.0,405.09,297.99
2016,6,23,16,15,860.0,74.5,4.65,23.5,584.5,351.88,252.56
2016,6,23,16,30,843.0,72.0,4.6,23.0,536.0,298.66,206.44
2016,6,23,16,45,822.5,68.5,4.55,22.5,486.0,244.09,159.57
2016,6,23,17,0,802.0,65.0,4.5,22.0,436.0,190.44,115.22
2016,6,23,17,15,772.0,62.0,4.35,21.0,384.0,132.96,72.99
2016,6,23,17,30,742.0,59.0,4.2,20.0,332.0,81.98,45.47
2016,6,23,17,45,697.5,55.0,4.1,19.5,281.0,50.15,38.42
2016,6,23,18,0,653.0,51.0,4.0,19.0,230.0,46.43,35.22
2016,6,23,18,15,591.5,45.5,3.8,18.0,182.5,41.35,30.75
2016,6,23,18,30,530.0,40.0,3.6,17.0,135.0,33.47,23.65
2016,6,23,18,45,423.0,32.5,3.45,16.5,93.5,26.98,17.51
2016,6,23,19,0,316.0,25.0,3.3,16.0,52.0,20.65,10.16
2016,6,23,19,15,158.0,12.5,3.25,15.5,26.0,9.83,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,115.0,10.0,2.7,13.0,13.0,7.87,0.0
2016,6,24,5,15,260.5,20.5,2.8,13.5,45.5,16.85,3.95
2016,6,24,5,30,406.0,31.0,2.9,14.0,78.0,25.78,16.27
2016,6,24,5,45,491.0,39.0,3.05,14.5,122.5,32.47,22.86
2016,6,24,6,0,576.0,47.0,3.2,15.0,167.0,39.21,29.16
2016,6,24,6,15,632.0,52.5,3.15,15.5,217.0,47.46,36.63
2016,6,24,6,30,688.0,58.0,3.1,16.0,267.0,52.41,41.01
2016,6,24,6,45,724.5,62.5,3.1,16.5,319.0,66.22,43.29
2016,6,24,7,0,761.0,67.0,3.1,17.0,371.0,117.6,65.47
2016,6,24,7,15,789.5,70.5,3.05,17.5,423.0,170.52,101.63
2016,6,24,7,30,818.0,74.0,3.0,18.0,475.0,225.69,145.96
2016,6,24,7,45,838.0,77.5,2.95,19.0,526.0,283.56,195.07
2016,6,24,8,0,858.0,81.0,2.9,20.0,577.0,338.65,242.3
2016,6,24,8,15,874.0,84.0,2.85,20.5,625.0,392.3,288.32
2016,6,24,8,30,890.0,87.0,2.8,21.0,673.0,445.64,332.96
2016,6,24,8,45,901.0,89.5,2.8,21.5,717.0,495.71,373.95
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,544.46,412.64
2016,6,24,9,15,921.5,93.5,2.8,22.5,800.0,589.99,447.75
2016,6,24,9,30,931.0,95.0,2.8,23.0,839.0,633.59,480.36
2016,6,24,9,45,938.5,96.5,2.85,23.5,873.0,673.79,509.79
2016,6,24,10,0,946.0,98.0,2.9,24.0,907.0,711.48,536.67
2016,6,24,10,15,951.0,99.0,2.9,24.5,934.5,744.32,559.3
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,774.13,579.32
2016,6,24,10,45,959.0,101.0,2.95,26.0,982.0,799.29,594.84
2016,6,24,11,0,962.0,102.0,3.0,27.0,1002.0,821.06,607.01
2016,6,24,11,15,964.0,102.5,3.05,27.5,1015.5,838.16,617.05
2016,6,24,11,30,966.0,103.0,3.1,28.0,1029.0,851.7,624.75
2016,6,24,11,45,966.0,103.5,3.15,28.5,1034.5,860.06,629.07
2016,6,24,12,0,966.0,104.0,3.2,29.0,1040.0,864.81,631.09
2016,6,24,12,15,965.5,104.0,3.3,29.0,1038.5,865.14,631.83
2016,6,24,12,30,965.0,104.0,3.4,29.0,1037.0,861.89,630.3
2016,6,24,12,45,954.0,109.5,3.5,29.5,1025.5,851.32,622.71
2016,6,24,13,0,943.0,115.0,3.6,30.0,1014.0,837.34,612.95
2016,6,24,13,15,939.5,114.0,3.7,30.0,997.5,820.5,602.54
2016,6,24,13,30,936.0,113.0,3.8,30.0,981.0,800.25,589.67
2016,6,24,13,45,931.5,112.0,3.9,30.0,958.0,775.96,573.2
2016,6,24,14,0,927.0,111.0,4.0,30.0,935.0,748.49,554.24
2016,6,24,14,15,920.5,109.5,4.0,29.5,905.0,716.22,532.29
2016,6,24,14,30,914.0,108.0,4.0,29.0,875.0,681.19,507.87
2016,6,24,14,45,905.0,106.5,4.05,29.0,839.5,642.06,479.05
2016,6,24,15,0,896.0,105.0,4.1,29.0,804.0,600.72,447.93
2016,6,24,15,15,885.5,103.0,4.1,28.5,763.5,556.19,414.41
2016,6,24,15,30,875.0,101.0,4.1,28.0,723.0,510.02,378.62
2016,6,24,15,45,860.0,99.0,4.1,28.0,678.0,460.51,338.58
2016,6,24,16,0,845.0,97.0,4.1,28.0,633.0,409.43,296.37
2016,6,24,16,15,827.0,93.5,4.05,27.0,584.5,355.79,252.35
2016,6,24,16,30,809.0,90.0,4.0,26.0,536.0,302.33,207.61
2016,6,24,16,45,784.5,87.0,3.95,25.5,485.5,248.31,162.27
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,195.73,119.72
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.5,142.84,81.7
2016,6,24,17,30,695.0,75.0,3.6,23.0,332.0,88.35,50.86
2016,6,24,17,45,649.5,69.0,3.45,22.5,281.0,55.84,42.83
2016,6,24,18,0,604.0,63.0,3.3,22.0,230.0,51.26,38.95
2016,6,24,18,15,537.5,56.0,3.0,20.5,181.5,45.69,34.18
2016,6,24,18,30,471.0,49.0,2.7,19.0,133.0,40.15,29.22
2016,6,24,18,45,368.0,39.0,2.45,18.0,92.0,31.96,21.64
2016,6,24,19,0,265.0,29.0,2.2,17.0,51.0,23.82,12.57
2016,6,24,19,15,132.5,14.5,2.1,16.5,25.5,11.75,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,1.3,13.0,12.0,7.87,0.0
2016,6,25,5,15,228.0,21.5,1.5,13.5,43.5,17.61,4.02
2016,6,25,5,30,370.0,33.0,1.7,14.0,75.0,27.26,17.51
2016,6,25,5,45,461.5,41.0,1.9,15.0,120.0,33.87,24.04
2016,6,25,6,0,553.0,49.0,2.1,16.0,165.0,40.57,30.23
2016,6,25,6,15,610.5,55.0,2.05,16.5,214.5,45.47,34.72
2016,6,25,6,30,668.0,61.0,2.0,17.0,264.0,54.56,42.74
2016,6,25,6,45,709.0,65.5,2.0,18.0,316.0,67.69,44.72
2016,6,25,7,0,750.0,70.0,2.0,19.0,368.0,118.58,66.21
2016,6,25,7,15,779.0,74.0,2.05,20.0,420.5,171.38,101.64
2016,6,25,7,30,808.0,78.0,2.1,21.0,473.0,226.53,144.98
2016,6,25,7,45,830.5,80.5,2.15,22.5,524.0,280.84,190.01
2016,6,25,8,0,853.0,83.0,2.2,24.0,575.0,338.35,237.72
2016,6,25,8,15,869.0,86.0,2.3,25.0,623.0,391.79,282.21
2016,6,25,8,30,885.0,89.0,2.4,26.0,671.0,444.94,325.31
2016,6,25,8,45,898.5,90.5,2.5,27.0,715.5,495.12,364.9
2016,6,25,9,0,912.0,92.0,2.6,28.0,760.0,544.22,402.35
2016,6,25,9,15,921.5,94.0,2.65,28.5,799.5,590.23,437.02
2016,6,25,9,30,931.0,96.0,2.7,29.0,839.0,634.3,469.28
2016,6,25,9,45,934.5,99.5,2.75,30.0,872.0,673.77,496.4
2016,6,25,10,0,938.0,103.0,2.8,31.0,905.0,710.44,520.74
2016,6,25,10,15,943.5,104.5,2.85,31.5,933.0,743.85,543.3
2016,6,25,10,30,949.0,106.0,2.9,32.0,961.0,774.27,563.36
2016,6,25,10,45,952.5,107.0,2.95,32.5,982.0,799.68,579.69
2016,6,25,11,0,956.0,108.0,3.0,33.0,1003.0,821.73,593.02
2016,6,25,11,15,958.5,108.5,3.05,33.0,1017.0,839.16,604.22
2016,6,25,11,30,961.0,109.0,3.1,33.0,1031.0,853.06,613.2
2016,6,25,11,45,961.5,109.5,3.15,33.5,1037.0,861.81,617.65
2016,6,25,12,0,962.0,110.0,3.2,34.0,1043.0,866.97,619.85
2016,6,25,12,15,962.0,110.0,3.25,34.0,1042.0,867.75,620.59
2016,6,25,12,30,962.0,110.0,3.3,34.0,1041.0,864.96,619.12
2016,6,25,12,45,961.5,109.0,3.4,34.0,1032.5,857.38,614.9
2016,6,25,13,0,961.0,108.0,3.5,34.0,1024.0,846.18,608.39
2016,6,25,13,15,958.0,107.0,3.55,34.0,1007.5,829.48,598.05
2016,6,25,13,30,955.0,106.0,3.6,34.0,991.0,809.28,585.43
2016,6,25,13,45,950.0,105.5,3.7,34.0,968.0,784.64,569.22
2016,6,25,14,0,945.0,105.0,3.8,34.0,945.0,756.79,550.41
2016,6,25,14,15,939.0,103.5,3.85,33.5,915.0,724.36,529.0
2016,6,25,14,30,933.0,102.0,3.9,33.0,885.0,689.07,505.05
2016,6,25,14,45,925.0,100.5,3.95,33.0,849.5,649.9,476.72
2016,6,25,15,0,917.0,99.0,4.0,33.0,814.0,608.39,446.03
2016,6,25,15,15,906.5,97.0,3.95,32.5,773.0,563.03,412.41
2016,6,25,15,30,896.0,95.0,3.9,32.0,732.0,515.98,376.52
2016,6,25,15,45,882.5,92.5,3.9,31.5,687.0,465.77,337.3
2016,6,25,16,0,869.0,90.0,3.9,31.0,642.0,414.64,296.18
2016,6,25,16,15,851.5,87.0,3.85,30.0,593.0,361.13,252.73
2016,6,25,16,30,834.0,84.0,3.8,29.0,544.0,305.19,206.55
2016,6,25,16,45,811.5,80.5,3.75,28.5,493.0,249.89,160.56
2016,6,25,17,0,789.0,77.0,3.7,28.0,442.0,195.8,117.09
2016,6,25,17,15,758.0,73.0,3.5,27.0,390.0,141.85,78.57
2016,6,25,17,30,727.0,69.0,3.3,26.0,338.0,90.64,50.97
2016,6,25,17,45,684.5,63.5,3.15,25.0,286.5,56.64,43.06
2016,6,25,18,0,642.0,58.0,3.0,24.0,235.0,47.97,35.79
2016,6,25,18,15,577.0,51.5,2.7,22.5,186.0,42.6,31.23
2016,6,25,18,30,512.0,45.0,2.4,21.0,137.0,37.27,26.5
2016,6,25,18,45,411.5,36.0,2.15,20.0,95.5,29.75,19.58
2016,6,25,19,0,311.0,27.0,1.9,19.0,54.0,22.3,11.31
2016,6,25,19,15,155.5,13.5,1.95,18.5,27.0,10.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,2.0,14.0,12.0,7.87,0.0
2016,6,26,5,15,227.0,21.5,2.1,14.5,43.0,17.62,3.56
2016,6,26,5,30,365.0,33.0,2.2,15.0,74.0,27.25,17.37
2016,6,26,5,45,455.0,41.0,2.3,15.5,118.0,33.83,23.93
2016,6,26,6,0,545.0,49.0,2.4,16.0,162.0,40.5,30.16
2016,6,26,6,15,601.0,55.0,2.3,16.5,210.5,45.37,34.63
2016,6,26,6,30,657.0,61.0,2.2,17.0,259.0,50.26,38.95
2016,6,26,6,45,698.0,65.0,2.15,18.0,310.5,66.59,44.19
2016,6,26,7,0,739.0,69.0,2.1,19.0,362.0,116.45,64.96
2016,6,26,7,15,767.0,73.0,2.1,20.0,413.5,168.48,99.85
2016,6,26,7,30,795.0,77.0,2.1,21.0,465.0,222.76,142.51
2016,6,26,7,45,816.5,79.5,2.1,22.0,515.0,276.11,187.13
2016,6,26,8,0,838.0,82.0,2.1,23.0,565.0,332.61,234.55
2016,6,26,8,15,854.0,84.5,2.1,23.5,612.0,384.88,278.68
2016,6,26,8,30,870.0,87.0,2.1,24.0,659.0,436.89,321.52
2016,6,26,8,45,882.0,89.0,2.15,25.0,702.5,486.13,360.52
2016,6,26,9,0,894.0,91.0,2.2,26.0,746.0,534.19,397.26
2016,6,26,9,15,903.5,93.0,2.2,26.5,784.5,579.47,431.37
2016,6,26,9,30,913.0,95.0,2.2,27.0,823.0,622.88,463.05
2016,6,26,9,45,921.5,95.5,2.25,28.0,857.0,662.29,490.31
2016,6,26,10,0,930.0,96.0,2.3,29.0,891.0,699.32,515.08
2016,6,26,10,15,935.0,97.0,2.35,29.5,918.0,731.78,537.1
2016,6,26,10,30,940.0,98.0,2.4,30.0,945.0,761.28,556.64
2016,6,26,10,45,943.0,99.0,2.45,30.5,965.0,786.18,572.74
2016,6,26,11,0,946.0,100.0,2.5,31.0,985.0,807.75,585.67
2016,6,26,11,15,947.5,100.5,2.55,31.5,998.0,824.33,595.18
2016,6,26,11,30,949.0,101.0,2.6,32.0,1011.0,837.39,602.44
2016,6,26,11,45,948.5,102.0,2.65,32.5,1016.5,845.74,606.69
2016,6,26,12,0,948.0,103.0,2.7,33.0,1022.0,850.53,608.72
2016,6,26,12,15,947.0,103.0,2.75,33.5,1020.0,850.55,607.76
2016,6,26,12,30,946.0,103.0,2.8,34.0,1018.0,847.06,604.64
2016,6,26,12,45,930.5,111.5,2.9,34.5,1005.0,835.62,596.78
2016,6,26,13,0,915.0,120.0,3.0,35.0,992.0,820.88,586.86
2016,6,26,13,15,911.0,119.5,3.1,35.0,975.5,804.58,577.15
2016,6,26,13,30,907.0,119.0,3.2,35.0,959.0,784.98,564.93
2016,6,26,13,45,901.5,118.0,3.3,35.0,936.0,760.69,548.96
2016,6,26,14,0,896.0,117.0,3.4,35.0,913.0,733.36,530.65
2016,6,26,14,15,889.0,115.5,3.5,35.0,883.5,701.73,509.04
2016,6,26,14,30,882.0,114.0,3.6,35.0,854.0,667.45,485.12
2016,6,26,14,45,872.0,112.0,3.7,35.0,818.5,628.48,457.38
2016,6,26,15,0,862.0,110.0,3.8,35.0,783.0,587.46,427.48
2016,6,26,15,15,850.5,108.0,3.85,34.5,743.0,543.83,395.63
2016,6,26,15,30,839.0,106.0,3.9,34.0,703.0,498.71,361.67
2016,6,26,15,45,823.5,103.5,3.95,33.5,658.5,450.4,324.34
2016,6,26,16,0,808.0,101.0,4.0,33.0,614.0,400.53,284.75
2016,6,26,16,15,789.5,97.5,3.95,32.0,567.0,348.55,243.04
2016,6,26,16,30,771.0,94.0,3.9,31.0,520.0,296.87,200.73
2016,6,26,16,45,746.0,90.5,3.9,30.0,470.0,244.31,157.9
2016,6,26,17,0,721.0,87.0,3.9,29.0,420.0,193.31,117.58
2016,6,26,17,15,688.0,82.0,3.75,28.0,370.0,137.88,77.78
2016,6,26,17,30,655.0,77.0,3.6,27.0,320.0,89.29,51.06
2016,6,26,17,45,610.0,71.0,3.45,26.0,270.5,56.74,42.96
2016,6,26,18,0,565.0,65.0,3.3,25.0,221.0,52.3,39.34
2016,6,26,18,15,500.5,57.5,3.1,23.5,174.5,46.48,34.42
2016,6,26,18,30,436.0,50.0,2.9,22.0,128.0,40.67,29.28
2016,6,26,18,45,341.0,39.0,2.7,21.0,88.5,31.8,21.21
2016,6,26,19,0,246.0,28.0,2.5,20.0,49.0,22.9,11.71
2016,6,26,19,15,123.0,14.0,2.5,19.5,24.5,11.3,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,47.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,94.0,9.0,1.7,14.0,11.0,7.08,0.0
2016,6,27,5,15,230.0,20.5,1.7,14.5,41.5,16.8,2.67
2016,6,27,5,30,366.0,32.0,1.7,15.0,72.0,26.44,16.65
2016,6,27,5,45,452.0,40.0,1.75,15.5,115.5,33.02,23.22
2016,6,27,6,0,538.0,48.0,1.8,16.0,159.0,39.67,29.43
2016,6,27,6,15,593.5,54.0,1.75,17.0,207.5,44.54,33.83
2016,6,27,6,30,649.0,60.0,1.7,18.0,256.0,49.43,38.06
2016,6,27,6,45,687.5,65.0,1.7,19.0,306.5,65.96,43.82
2016,6,27,7,0,726.0,70.0,1.7,20.0,357.0,115.78,64.68
2016,6,27,7,15,754.5,73.5,1.7,21.0,408.0,166.77,98.54
2016,6,27,7,30,783.0,77.0,1.7,22.0,459.0,220.06,140.11
2016,6,27,7,45,803.5,80.5,1.7,23.0,508.5,273.35,184.36
2016,6,27,8,0,824.0,84.0,1.7,24.0,558.0,327.51,229.61
2016,6,27,8,15,840.0,86.5,1.8,25.0,605.0,381.27,274.09
2016,6,27,8,30,856.0,89.0,1.9,26.0,652.0,432.65,315.63
2016,6,27,8,45,868.0,92.0,2.05,27.5,695.0,482.11,353.93
2016,6,27,9,0,880.0,95.0,2.2,29.0,738.0,530.44,389.97
2016,6,27,9,15,889.5,96.5,2.3,29.5,776.5,574.76,423.36
2016,6,27,9,30,899.0,98.0,2.4,30.0,815.0,617.25,454.52
2016,6,27,9,45,894.5,107.0,2.5,31.0,845.0,655.27,480.63
2016,6,27,10,0,890.0,116.0,2.6,32.0,875.0,689.96,503.64
2016,6,27,10,15,896.0,117.0,2.65,32.5,902.5,721.94,525.17
2016,6,27,10,30,902.0,118.0,2.7,33.0,930.0,751.11,544.37
2016,6,27,10,45,905.5,119.5,2.8,34.0,950.5,775.9,559.39
2016,6,27,11,0,909.0,121.0,2.9,35.0,971.0,797.49,571.94
2016,6,27,11,15,911.5,121.5,2.9,35.5,985.0,814.23,581.18
2016,6,27,11,30,914.0,122.0,2.9,36.0,999.0,827.61,588.27
2016,6,27,11,45,915.5,122.5,2.95,36.5,1005.5,836.82,593.0
2016,6,27,12,0,917.0,123.0,3.0,37.0,1012.0,842.64,595.62
2016,6,27,12,15,917.0,123.0,3.05,37.0,1011.0,843.47,596.38
2016,6,27,12,30,917.0,123.0,3.1,37.0,1010.0,840.92,595.08
2016,6,27,12,45,918.0,121.0,3.2,37.0,1002.5,834.16,591.43
2016,6,27,13,0,919.0,119.0,3.3,37.0,995.0,823.93,585.6
2016,6,27,13,15,916.5,118.5,3.4,37.0,980.0,808.74,576.58
2016,6,27,13,30,914.0,118.0,3.5,37.0,965.0,790.2,565.13
2016,6,27,13,45,910.5,116.5,3.6,37.0,943.0,766.82,549.82
2016,6,27,14,0,907.0,115.0,3.7,37.0,921.0,740.28,532.12
2016,6,27,14,15,900.5,113.5,3.75,36.5,892.0,708.69,511.52
2016,6,27,14,30,894.0,112.0,3.8,36.0,863.0,674.37,488.53
2016,6,27,14,45,887.5,109.5,3.85,36.0,829.0,636.7,461.62
2016,6,27,15,0,881.0,107.0,3.9,36.0,795.0,596.66,432.38
2016,6,27,15,15,870.0,105.0,3.9,35.5,754.5,552.52,400.21
2016,6,27,15,30,859.0,103.0,3.9,35.0,714.0,506.81,365.89
2016,6,27,15,45,847.0,99.5,3.95,34.5,670.0,458.11,328.4
2016,6,27,16,0,835.0,96.0,4.0,34.0,626.0,407.62,288.42
2016,6,27,16,15,817.0,93.0,3.95,33.0,578.0,354.88,246.22
2016,6,27,16,30,799.0,90.0,3.9,32.0,530.0,302.33,203.29
2016,6,27,16,45,777.5,85.5,3.85,31.5,480.5,248.24,158.83
2016,6,27,17,0,756.0,81.0,3.8,31.0,431.0,195.29,116.71
2016,6,27,17,15,724.0,76.5,3.65,30.0,380.0,142.59,79.31
2016,6,27,17,30,692.0,72.0,3.5,29.0,329.0,88.45,48.72
2016,6,27,17,45,650.5,66.0,3.35,28.0,278.5,53.67,39.99
2016,6,27,18,0,609.0,60.0,3.2,27.0,228.0,49.07,36.25
2016,6,27,18,15,545.0,53.0,2.9,25.5,180.5,43.44,31.53
2016,6,27,18,30,481.0,46.0,2.6,24.0,133.0,37.82,26.6
2016,6,27,18,45,385.0,36.5,2.3,23.0,92.5,30.0,19.51
2016,6,27,19,0,289.0,27.0,2.0,22.0,52.0,22.21,11.07
2016,6,27,19,15,144.5,13.5,2.0,21.0,26.0,10.92,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,27.0,4.0,1.95,14.5,4.5,0.0,0.0
2016,6,28,5,0,54.0,8.0,2.2,15.0,9.0,6.29,0.0
2016,6,28,5,15,174.0,21.5,2.2,15.5,38.0,16.46,1.94
2016,6,28,5,30,294.0,35.0,2.2,16.0,67.0,28.62,18.34
2016,6,28,5,45,383.5,44.5,2.25,16.5,109.0,36.21,25.85
2016,6,28,6,0,473.0,54.0,2.3,17.0,151.0,43.82,32.92
2016,6,28,6,15,531.5,61.5,2.25,17.5,198.5,49.57,38.17
2016,6,28,6,30,590.0,69.0,2.2,18.0,246.0,55.3,43.21
2016,6,28,6,45,634.5,74.0,2.15,19.0,296.5,66.53,44.95
2016,6,28,7,0,679.0,79.0,2.1,20.0,347.0,114.3,65.23
2016,6,28,7,15,709.5,83.5,2.05,21.0,397.5,164.19,98.49
2016,6,28,7,30,740.0,88.0,2.0,22.0,448.0,220.23,142.15
2016,6,28,7,45,764.5,91.0,2.0,23.0,497.5,271.91,184.83
2016,6,28,8,0,789.0,94.0,2.0,24.0,547.0,324.94,228.97
2016,6,28,8,15,806.5,97.5,2.0,24.5,594.0,376.93,272.38
2016,6,28,8,30,824.0,101.0,2.0,25.0,641.0,428.97,314.79
2016,6,28,8,45,838.0,103.0,2.05,26.0,684.0,477.38,352.8
2016,6,28,9,0,852.0,105.0,2.1,27.0,727.0,524.64,388.67
2016,6,28,9,15,862.5,107.5,2.1,27.5,766.0,569.24,422.03
2016,6,28,9,30,873.0,110.0,2.1,28.0,805.0,612.14,453.16
2016,6,28,9,45,884.5,109.5,2.15,28.5,839.5,651.27,481.05
2016,6,28,10,0,896.0,109.0,2.2,29.0,874.0,688.32,506.82
2016,6,28,10,15,902.0,110.0,2.3,29.5,901.0,720.54,528.95
2016,6,28,10,30,908.0,111.0,2.4,30.0,928.0,749.94,548.77
2016,6,28,10,45,912.0,112.0,2.5,31.0,949.0,774.91,564.12
2016,6,28,11,0,916.0,113.0,2.6,32.0,970.0,796.69,576.75
2016,6,28,11,15,919.0,114.0,2.7,32.0,983.5,814.41,588.52
2016,6,28,11,30,922.0,115.0,2.8,32.0,997.0,828.77,598.16
2016,6,28,11,45,922.5,115.5,2.9,32.0,1003.5,837.33,604.08
2016,6,28,12,0,923.0,116.0,3.0,32.0,1010.0,842.44,607.86
2016,6,28,12,15,923.0,116.0,3.1,32.0,1009.5,843.33,608.96
2016,6,28,12,30,923.0,116.0,3.2,32.0,1009.0,840.81,607.92
2016,6,28,12,45,911.5,122.0,3.3,32.0,998.0,830.6,601.88
2016,6,28,13,0,900.0,128.0,3.4,32.0,987.0,817.14,593.76
2016,6,28,13,15,897.0,127.5,3.45,32.0,971.5,801.91,584.25
2016,6,28,13,30,894.0,127.0,3.5,32.0,956.0,783.4,572.06
2016,6,28,13,45,890.0,125.5,3.55,32.0,934.0,760.16,556.31
2016,6,28,14,0,886.0,124.0,3.6,32.0,912.0,733.84,538.2
2016,6,28,14,15,879.5,122.5,3.55,31.5,883.0,702.89,517.25
2016,6,28,14,30,873.0,121.0,3.5,31.0,854.0,669.28,493.98
2016,6,28,14,45,865.0,118.5,3.5,30.5,819.5,631.46,467.34
2016,6,28,15,0,857.0,116.0,3.5,30.0,785.0,591.45,438.38
2016,6,28,15,15,846.0,113.5,3.45,29.5,745.5,547.87,405.87
2016,6,28,15,30,835.0,111.0,3.4,29.0,706.0,504.07,372.19
2016,6,28,15,45,822.5,107.5,3.35,29.0,662.0,455.36,333.24
2016,6,28,16,0,810.0,104.0,3.3,29.0,618.0,405.8,292.68
2016,6,28,16,15,791.0,100.5,3.25,28.0,570.5,353.49,250.31
2016,6,28,16,30,772.0,97.0,3.2,27.0,523.0,301.52,207.32
2016,6,28,16,45,750.5,92.0,3.15,26.5,473.5,248.39,163.03
2016,6,28,17,0,729.0,87.0,3.1,26.0,424.0,196.46,121.04
2016,6,28,17,15,696.5,82.0,3.0,25.0,373.5,140.57,80.28
2016,6,28,17,30,664.0,77.0,2.9,24.0,323.0,91.42,52.54
2016,6,28,17,45,623.0,70.5,2.85,23.0,273.5,56.55,43.35
2016,6,28,18,0,582.0,64.0,2.8,22.0,224.0,51.74,39.37
2016,6,28,18,15,517.0,56.5,2.75,21.0,177.0,45.87,34.27
2016,6,28,18,30,452.0,49.0,2.7,20.0,130.0,39.99,28.96
2016,6,28,18,45,357.5,38.5,2.65,19.0,90.5,31.48,21.14
2016,6,28,19,0,263.0,28.0,2.6,18.0,51.0,22.96,11.89
2016,6,28,19,15,131.5,14.0,2.6,17.5,25.5,11.32,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,15.5,3.35,13.5,36.5,12.54,0.0
2016,6,29,5,30,377.0,31.0,3.4,14.0,73.0,25.69,15.97
2016,6,29,5,45,467.0,39.0,3.45,14.5,117.0,32.34,22.67
2016,6,29,6,0,557.0,47.0,3.5,15.0,161.0,39.07,28.99
2016,6,29,6,15,614.0,53.0,3.5,15.5,210.0,44.02,33.55
2016,6,29,6,30,671.0,59.0,3.5,16.0,259.0,53.02,41.54
2016,6,29,6,45,482.5,101.0,3.55,16.5,258.5,79.63,57.9
2016,6,29,7,0,294.0,143.0,3.6,17.0,258.0,125.04,88.9
2016,6,29,7,15,349.0,154.5,3.6,17.5,310.0,161.6,113.7
2016,6,29,7,30,404.0,166.0,3.6,18.0,362.0,205.24,146.77
2016,6,29,7,45,628.5,123.0,3.6,18.5,465.0,259.52,183.95
2016,6,29,8,0,853.0,80.0,3.6,19.0,568.0,334.95,241.0
2016,6,29,8,15,869.0,82.0,3.6,19.5,616.0,387.69,286.79
2016,6,29,8,30,885.0,84.0,3.6,20.0,664.0,440.14,331.38
2016,6,29,8,45,898.0,86.0,3.65,21.0,708.5,490.66,372.64
2016,6,29,9,0,911.0,88.0,3.7,22.0,753.0,540.08,411.65
2016,6,29,9,15,920.5,90.0,3.7,22.5,792.5,586.24,447.66
2016,6,29,9,30,930.0,92.0,3.7,23.0,832.0,630.48,481.18
2016,6,29,9,45,932.5,96.0,3.75,23.5,865.0,669.96,510.39
2016,6,29,10,0,935.0,100.0,3.8,24.0,898.0,706.58,536.8
2016,6,29,10,15,941.0,101.0,3.8,24.0,926.0,740.05,561.33
2016,6,29,10,30,947.0,102.0,3.8,24.0,954.0,770.59,583.35
2016,6,29,10,45,951.0,103.0,3.85,24.5,975.5,796.56,600.88
2016,6,29,11,0,955.0,104.0,3.9,25.0,997.0,819.21,615.11
2016,6,29,11,15,958.0,104.5,3.9,25.0,1011.0,837.25,626.99
2016,6,29,11,30,961.0,105.0,3.9,25.0,1025.0,851.78,636.53
2016,6,29,11,45,962.0,105.5,3.95,25.0,1032.0,861.16,642.86
2016,6,29,12,0,963.0,106.0,4.0,25.0,1039.0,866.95,646.87
2016,6,29,12,15,963.0,106.0,4.05,24.5,1038.5,867.93,648.97
2016,6,29,12,30,963.0,106.0,4.1,24.0,1038.0,865.32,648.75
2016,6,29,12,45,956.0,110.0,4.15,24.0,1028.0,856.88,643.36
2016,6,29,13,0,949.0,114.0,4.2,24.0,1018.0,844.96,635.67
2016,6,29,13,15,946.5,113.0,4.2,23.5,1003.0,828.99,626.25
2016,6,29,13,30,944.0,112.0,4.2,23.0,988.0,809.55,614.43
2016,6,29,13,45,940.0,111.5,4.25,23.0,965.0,786.02,597.85
2016,6,29,14,0,936.0,111.0,4.3,23.0,942.0,759.25,578.61
2016,6,29,14,15,930.0,109.5,4.25,22.5,913.0,727.2,556.01
2016,6,29,14,30,924.0,108.0,4.2,22.0,884.0,692.29,530.84
2016,6,29,14,45,915.5,106.5,4.2,21.5,848.5,653.21,502.11
2016,6,29,15,0,907.0,105.0,4.2,21.0,813.0,611.82,470.88
2016,6,29,15,15,896.5,103.0,4.15,20.5,772.5,566.89,435.96
2016,6,29,15,30,886.0,101.0,4.1,20.0,732.0,520.26,398.69
2016,6,29,15,45,872.0,98.5,4.05,20.0,686.5,470.26,357.04
2016,6,29,16,0,858.0,96.0,4.0,20.0,641.0,419.38,313.67
2016,6,29,16,15,840.0,93.0,3.95,19.5,592.0,364.67,267.0
2016,6,29,16,30,822.0,90.0,3.9,19.0,543.0,310.87,220.23
2016,6,29,16,45,798.5,86.0,3.85,18.5,492.0,255.41,172.34
2016,6,29,17,0,775.0,82.0,3.8,18.0,441.0,201.29,127.02
2016,6,29,17,15,743.0,77.5,3.75,17.5,389.0,147.4,86.4
2016,6,29,17,30,711.0,73.0,3.7,17.0,337.0,96.4,56.68
2016,6,29,17,45,665.5,68.0,3.65,16.5,285.5,55.32,43.47
2016,6,29,18,0,620.0,63.0,3.6,16.0,234.0,51.44,40.11
2016,6,29,18,15,554.0,56.0,3.5,15.0,185.5,45.84,35.13
2016,6,29,18,30,488.0,49.0,3.4,14.0,137.0,40.27,29.97
2016,6,29,18,45,385.0,39.0,3.35,13.5,95.0,32.05,22.17
2016,6,29,19,0,282.0,29.0,3.3,13.0,53.0,23.88,12.91
2016,6,29,19,15,141.0,14.5,3.25,13.0,26.5,11.76,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,160.5,17.0,2.9,13.5,34.5,13.71,0.0
2016,6,30,5,30,321.0,34.0,2.9,14.0,69.0,27.95,17.82
2016,6,30,5,45,416.5,43.0,2.95,14.5,112.5,35.25,25.2
2016,6,30,6,0,512.0,52.0,3.0,15.0,156.0,42.61,32.11
2016,6,30,6,15,572.5,59.0,2.9,15.5,205.0,48.13,37.2
2016,6,30,6,30,633.0,66.0,2.8,16.0,254.0,53.65,42.11
2016,6,30,6,45,675.5,71.0,2.75,16.5,305.5,64.88,44.05
2016,6,30,7,0,718.0,76.0,2.7,17.0,357.0,119.08,68.79
2016,6,30,7,15,748.5,80.0,2.6,17.5,409.0,170.41,103.39
2016,6,30,7,30,779.0,84.0,2.5,18.0,461.0,224.33,146.25
2016,6,30,7,45,800.0,88.0,2.45,19.0,511.5,278.13,191.68
2016,6,30,8,0,821.0,92.0,2.4,20.0,562.0,332.87,238.24
2016,6,30,8,15,838.5,95.0,2.3,20.5,610.0,386.17,283.5
2016,6,30,8,30,856.0,98.0,2.2,21.0,658.0,439.83,327.83
2016,6,30,8,45,865.5,102.5,2.1,22.0,701.5,489.58,367.18
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,537.96,403.9
2016,6,30,9,15,886.0,109.0,1.95,23.5,784.5,583.52,438.15
2016,6,30,9,30,897.0,111.0,1.9,24.0,824.0,627.36,470.0
2016,6,30,9,45,906.0,112.5,1.9,25.0,858.5,667.6,497.62
2016,6,30,10,0,915.0,114.0,1.9,26.0,893.0,705.51,522.73
2016,6,30,10,15,921.0,115.0,1.95,26.5,921.0,738.43,545.1
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,768.46,565.07
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,793.65,581.78
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,815.55,595.8
2016,6,30,11,15,935.5,120.0,2.3,28.5,1005.0,833.26,606.5
2016,6,30,11,30,938.0,121.0,2.4,29.0,1019.0,847.52,614.98
2016,6,30,11,45,939.0,121.5,2.5,29.5,1025.5,856.71,620.18
2016,6,30,12,0,940.0,122.0,2.6,30.0,1032.0,862.39,623.18
2016,6,30,12,15,939.5,122.0,2.65,30.0,1031.0,862.99,623.86
2016,6,30,12,30,939.0,122.0,2.7,30.0,1030.0,860.11,622.37
2016,6,30,12,45,929.5,127.0,2.8,30.5,1019.0,850.6,615.73
2016,6,30,13,0,920.0,132.0,2.9,31.0,1008.0,837.75,606.99
2016,6,30,13,15,916.5,131.0,2.95,31.0,992.5,821.53,596.98
2016,6,30,13,30,913.0,130.0,3.0,31.0,977.0,801.97,584.36
2016,6,30,13,45,908.0,128.5,3.15,31.0,953.5,777.65,568.57
2016,6,30,14,0,903.0,127.0,3.3,31.0,930.0,750.23,550.31
2016,6,30,14,15,896.0,125.5,3.35,30.5,900.5,718.49,529.32
2016,6,30,14,30,889.0,124.0,3.4,30.0,871.0,684.06,505.91
2016,6,30,14,45,879.0,122.5,3.45,30.0,835.5,645.29,477.82
2016,6,30,15,0,869.0,121.0,3.5,30.0,800.0,604.41,447.55
2016,6,30,15,15,857.0,118.5,3.45,29.5,759.0,562.34,416.18
2016,6,30,15,30,845.0,116.0,3.4,29.0,718.0,515.35,380.37
2016,6,30,15,45,829.0,113.0,3.4,28.5,672.5,465.02,341.13
2016,6,30,16,0,813.0,110.0,3.4,28.0,627.0,414.14,300.3
2016,6,30,16,15,792.5,106.5,3.35,27.5,578.5,361.06,256.79
2016,6,30,16,30,772.0,103.0,3.3,27.0,530.0,308.48,212.92
2016,6,30,16,45,746.5,98.5,3.3,26.5,479.0,254.73,168.33
2016,6,30,17,0,721.0,94.0,3.3,26.0,428.0,198.64,123.18
2016,6,30,17,15,686.0,89.0,3.2,25.0,376.5,146.47,85.25
2016,6,30,17,30,651.0,84.0,3.1,24.0,325.0,97.56,57.23
2016,6,30,17,45,603.5,77.0,3.05,23.0,274.5,61.04,47.21
2016,6,30,18,0,556.0,70.0,3.0,22.0,224.0,55.98,43.03
2016,6,30,18,15,487.5,61.5,2.95,21.0,176.5,49.48,37.39
2016,6,30,18,30,419.0,53.0,2.9,20.0,129.0,42.97,31.52
2016,6,30,18,45,316.5,41.5,2.85,19.0,89.0,33.74,23.05
2016,6,30,19,0,214.0,30.0,2.8,18.0,49.0,22.85,11.76
2016,6,30,19,15,107.0,15.0,2.85,17.5,24.5,11.8,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,139.0,17.5,3.35,13.5,32.5,13.42,0.0
2016,7,1,5,30,278.0,35.0,3.4,14.0,65.0,28.62,18.3
2016,7,1,5,45,373.0,45.0,3.5,14.5,107.0,36.62,26.36
2016,7,1,6,0,468.0,55.0,3.6,15.0,149.0,44.63,33.87
2016,7,1,6,15,530.0,62.5,3.6,15.5,197.5,50.38,39.17
2016,7,1,6,30,592.0,70.0,3.6,16.0,246.0,56.12,44.28
2016,7,1,6,45,638.0,75.5,3.65,16.5,297.0,67.04,46.3
2016,7,1,7,0,684.0,81.0,3.7,17.0,348.0,115.58,67.17
2016,7,1,7,15,715.5,85.5,3.65,17.5,399.5,166.02,101.38
2016,7,1,7,30,747.0,90.0,3.6,18.0,451.0,222.79,146.68
2016,7,1,7,45,772.0,93.5,3.55,19.0,501.5,275.52,191.21
2016,7,1,8,0,797.0,97.0,3.5,20.0,552.0,329.67,237.37
2016,7,1,8,15,815.5,100.0,3.5,20.5,600.0,382.18,282.42
2016,7,1,8,30,834.0,103.0,3.5,21.0,648.0,434.82,326.6
2016,7,1,8,45,848.5,105.5,3.5,22.0,692.0,485.04,367.1
2016,7,1,9,0,863.0,108.0,3.5,23.0,736.0,532.94,404.49
2016,7,1,9,15,874.0,110.0,3.45,23.5,775.5,578.05,439.28
2016,7,1,9,30,885.0,112.0,3.4,24.0,815.0,621.47,471.76
