Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,893.5,114.0,3.4,24.5,849.5,661.42,500.95
2016,7,1,10,0,902.0,116.0,3.4,25.0,884.0,699.06,527.71
2016,7,1,10,15,908.0,117.5,3.4,25.5,912.0,732.05,550.57
2016,7,1,10,30,914.0,119.0,3.4,26.0,940.0,762.19,570.94
2016,7,1,10,45,918.5,120.0,3.45,26.5,961.0,787.82,588.02
2016,7,1,11,0,923.0,121.0,3.5,27.0,982.0,810.27,602.45
2016,7,1,11,15,925.5,121.5,3.55,27.0,996.0,827.46,613.86
2016,7,1,11,30,928.0,122.0,3.6,27.0,1010.0,841.25,623.04
2016,7,1,11,45,929.5,122.5,3.7,27.5,1017.0,850.79,628.45
2016,7,1,12,0,931.0,123.0,3.8,28.0,1024.0,856.88,631.61
2016,7,1,12,15,930.5,123.0,3.85,28.0,1023.0,857.51,632.21
2016,7,1,12,30,930.0,123.0,3.9,28.0,1022.0,854.69,630.6
2016,7,1,12,45,924.5,125.5,4.0,28.0,1013.0,846.46,625.66
2016,7,1,13,0,919.0,128.0,4.1,28.0,1004.0,834.84,618.51
2016,7,1,13,15,916.0,127.0,4.1,28.0,988.0,819.03,608.14
2016,7,1,13,30,913.0,126.0,4.1,28.0,972.0,799.87,595.25
2016,7,1,13,45,908.0,125.0,4.15,28.0,949.5,775.96,578.66
2016,7,1,14,0,903.0,124.0,4.2,28.0,927.0,748.96,559.67
2016,7,1,14,15,896.5,122.0,4.2,27.5,897.5,717.16,537.9
2016,7,1,14,30,890.0,120.0,4.2,27.0,868.0,682.64,513.69
2016,7,1,14,45,881.0,118.0,4.25,26.5,832.5,644.05,486.04
2016,7,1,15,0,872.0,116.0,4.3,26.0,797.0,603.27,456.01
2016,7,1,15,15,860.0,114.0,4.25,25.5,756.5,558.95,422.26
2016,7,1,15,30,848.0,112.0,4.2,25.0,716.0,514.58,387.46
2016,7,1,15,45,832.5,109.0,4.2,24.5,671.0,464.34,347.34
2016,7,1,16,0,817.0,106.0,4.2,24.0,626.0,413.49,305.6
2016,7,1,16,15,797.5,102.5,4.15,23.0,577.5,360.56,261.72
2016,7,1,16,30,778.0,99.0,4.1,22.0,529.0,308.0,217.23
2016,7,1,16,45,751.5,95.0,4.05,21.5,478.0,254.08,171.39
2016,7,1,17,0,725.0,91.0,4.0,21.0,427.0,198.03,125.18
2016,7,1,17,15,690.5,86.0,3.9,20.0,375.5,145.68,86.13
2016,7,1,17,30,656.0,81.0,3.8,19.0,324.0,96.53,57.12
2016,7,1,17,45,608.5,74.5,3.7,18.5,273.5,59.27,46.57
2016,7,1,18,0,561.0,68.0,3.6,18.0,223.0,54.52,42.48
2016,7,1,18,15,493.0,60.0,3.5,17.5,176.0,48.36,36.97
2016,7,1,18,30,425.0,52.0,3.4,17.0,129.0,42.21,31.27
2016,7,1,18,45,322.5,40.5,3.3,16.5,88.5,32.95,22.62
2016,7,1,19,0,220.0,29.0,3.2,16.0,48.0,22.15,11.32
2016,7,1,19,15,110.0,14.5,3.1,15.5,24.0,11.41,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,129.0,17.0,3.15,13.5,30.5,13.02,0.0
2016,7,2,5,30,258.0,34.0,3.3,14.0,61.0,25.99,16.03
2016,7,2,5,45,345.0,45.5,3.45,14.5,102.0,36.87,26.57
2016,7,2,6,0,432.0,57.0,3.6,15.0,143.0,45.95,35.02
2016,7,2,6,15,493.0,65.5,3.6,15.5,190.5,52.33,40.9
2016,7,2,6,30,554.0,74.0,3.6,16.0,238.0,58.66,46.53
2016,7,2,6,45,595.0,81.5,3.65,17.0,287.5,70.26,49.36
2016,7,2,7,0,636.0,89.0,3.7,18.0,337.0,117.48,70.23
2016,7,2,7,15,668.5,94.5,3.7,18.5,387.5,166.21,103.2
2016,7,2,7,30,701.0,100.0,3.7,19.0,438.0,217.87,144.1
2016,7,2,7,45,723.5,105.5,3.7,20.0,487.0,269.65,187.62
2016,7,2,8,0,746.0,111.0,3.7,21.0,536.0,322.7,232.59
2016,7,2,8,15,765.0,114.5,3.65,21.5,583.0,376.21,277.93
2016,7,2,8,30,784.0,118.0,3.6,22.0,630.0,427.13,320.32
2016,7,2,8,45,797.0,122.5,3.55,22.5,673.0,476.14,360.19
2016,7,2,9,0,810.0,127.0,3.5,23.0,716.0,524.32,398.22
2016,7,2,9,15,822.0,129.5,3.5,23.5,755.0,569.17,432.79
2016,7,2,9,30,834.0,132.0,3.5,24.0,794.0,612.58,465.31
2016,7,2,9,45,844.5,133.5,3.55,25.0,828.0,652.51,493.65
2016,7,2,10,0,855.0,135.0,3.6,26.0,862.0,683.95,515.3
2016,7,2,10,15,861.5,136.5,3.6,26.0,889.5,715.89,538.54
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,745.15,559.47
2016,7,2,10,45,872.5,139.5,3.65,26.5,938.0,770.1,576.18
2016,7,2,11,0,877.0,141.0,3.7,27.0,959.0,792.0,590.51
2016,7,2,11,15,880.0,142.0,3.75,27.0,973.0,809.22,602.47
2016,7,2,11,30,883.0,143.0,3.8,27.0,987.0,823.2,611.84
2016,7,2,11,45,884.5,143.5,3.9,27.5,994.0,832.34,617.0
2016,7,2,12,0,886.0,144.0,4.0,28.0,1001.0,838.2,620.02
2016,7,2,12,15,886.0,144.0,4.05,28.0,1000.5,839.22,620.86
2016,7,2,12,30,886.0,144.0,4.1,28.0,1000.0,836.98,619.61
2016,7,2,12,45,888.5,141.0,4.2,28.5,993.0,831.13,615.0
2016,7,2,13,0,891.0,138.0,4.3,29.0,986.0,821.9,608.16
2016,7,2,13,15,887.5,137.0,4.35,28.5,970.5,806.16,599.18
2016,7,2,13,30,884.0,136.0,4.4,28.0,955.0,787.19,587.39
2016,7,2,13,45,879.0,135.0,4.45,28.0,933.0,763.96,571.17
2016,7,2,14,0,874.0,134.0,4.5,28.0,911.0,737.71,552.59
2016,7,2,14,15,867.0,132.0,4.5,27.5,882.0,706.45,531.06
2016,7,2,14,30,860.0,130.0,4.5,27.0,853.0,672.56,507.23
2016,7,2,14,45,851.5,128.0,4.55,27.0,818.5,635.32,479.59
2016,7,2,15,0,843.0,126.0,4.6,27.0,784.0,599.81,452.44
2016,7,2,15,15,831.0,123.5,4.55,26.5,744.0,555.3,418.65
2016,7,2,15,30,819.0,121.0,4.5,26.0,704.0,509.4,382.9
2016,7,2,15,45,804.5,117.5,4.5,25.5,660.0,460.43,343.92
2016,7,2,16,0,790.0,114.0,4.5,25.0,616.0,410.83,303.33
2016,7,2,16,15,770.0,110.0,4.4,24.0,568.0,358.59,260.18
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,306.83,216.58
2016,7,2,16,45,725.0,101.5,4.25,22.5,470.5,250.75,169.27
2016,7,2,17,0,700.0,97.0,4.2,22.0,421.0,199.31,126.86
2016,7,2,17,15,666.0,91.0,4.1,21.0,370.0,147.54,88.24
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,98.96,59.23
2016,7,2,17,45,586.0,78.0,3.9,19.0,269.5,61.54,48.45
2016,7,2,18,0,540.0,71.0,3.8,18.0,220.0,56.56,44.26
2016,7,2,18,15,474.0,62.0,3.65,17.5,173.5,49.75,38.19
2016,7,2,18,30,408.0,53.0,3.5,17.0,127.0,42.89,31.86
2016,7,2,18,45,313.0,41.0,3.4,16.5,87.0,33.31,22.93
2016,7,2,19,0,218.0,29.0,3.3,16.0,47.0,22.14,11.26
2016,7,2,19,15,109.0,14.5,3.15,15.5,23.5,11.41,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,17.0,2.65,13.5,30.5,13.03,0.0
2016,7,3,5,30,268.0,34.0,2.8,14.0,61.0,27.79,17.45
2016,7,3,5,45,359.5,44.5,2.95,14.5,102.5,36.17,25.94
2016,7,3,6,0,451.0,55.0,3.1,15.0,144.0,44.53,33.76
2016,7,3,6,15,512.0,63.0,3.1,15.5,192.0,50.62,39.38
2016,7,3,6,30,573.0,71.0,3.1,16.0,240.0,56.67,44.77
2016,7,3,6,45,617.0,77.5,3.1,17.0,290.0,67.76,47.16
2016,7,3,7,0,661.0,84.0,3.1,18.0,340.0,115.74,67.91
2016,7,3,7,15,693.0,89.0,3.1,18.5,391.0,165.43,101.44
2016,7,3,7,30,725.0,94.0,3.1,19.0,442.0,217.95,143.02
2016,7,3,7,45,748.0,98.0,3.15,20.0,491.5,273.19,189.34
2016,7,3,8,0,771.0,102.0,3.2,21.0,541.0,325.99,234.16
2016,7,3,8,15,789.5,105.5,3.2,21.5,588.0,377.71,278.21
2016,7,3,8,30,808.0,109.0,3.2,22.0,635.0,429.63,321.46
2016,7,3,8,45,821.5,112.5,3.2,23.0,678.5,479.18,361.1
2016,7,3,9,0,835.0,116.0,3.2,24.0,722.0,527.88,398.73
2016,7,3,9,15,846.5,118.5,3.2,24.5,761.5,570.62,431.63
2016,7,3,9,30,858.0,121.0,3.2,25.0,801.0,613.78,463.83
2016,7,3,9,45,884.5,112.5,3.25,25.5,839.5,655.53,494.5
2016,7,3,10,0,911.0,104.0,3.3,26.0,878.0,696.06,523.61
2016,7,3,10,15,916.5,105.5,3.3,26.5,905.5,729.12,546.4
2016,7,3,10,30,922.0,107.0,3.3,27.0,933.0,759.29,566.7
2016,7,3,10,45,926.0,108.0,3.35,27.5,954.0,784.9,583.69
2016,7,3,11,0,930.0,109.0,3.4,28.0,975.0,807.27,597.61
2016,7,3,11,15,932.5,109.5,3.45,28.0,989.5,824.74,609.15
2016,7,3,11,30,935.0,110.0,3.5,28.0,1004.0,838.76,618.45
2016,7,3,11,45,936.0,110.5,3.55,28.5,1010.5,848.11,623.45
2016,7,3,12,0,937.0,111.0,3.6,29.0,1017.0,853.95,626.19
2016,7,3,12,15,936.5,111.0,3.65,29.0,1016.0,854.68,626.86
2016,7,3,12,30,936.0,111.0,3.7,29.0,1015.0,851.92,625.32
2016,7,3,12,45,918.5,121.0,3.75,29.5,1002.0,840.3,616.68
2016,7,3,13,0,901.0,131.0,3.8,30.0,989.0,825.4,605.97
2016,7,3,13,15,897.5,130.5,3.85,30.0,973.5,809.92,596.16
2016,7,3,13,30,894.0,130.0,3.9,30.0,958.0,791.17,583.79
2016,7,3,13,45,889.5,128.5,3.95,30.0,935.5,767.68,567.68
2016,7,3,14,0,885.0,127.0,4.0,30.0,913.0,741.13,549.21
2016,7,3,14,15,878.0,125.5,4.0,29.5,884.0,709.94,528.06
2016,7,3,14,30,871.0,124.0,4.0,29.0,855.0,676.11,504.57
2016,7,3,14,45,862.5,121.5,4.0,29.0,820.5,638.09,476.55
2016,7,3,15,0,854.0,119.0,4.0,29.0,786.0,597.89,446.35
2016,7,3,15,15,842.0,116.5,3.95,28.5,745.5,556.39,415.14
2016,7,3,15,30,830.0,114.0,3.9,28.0,705.0,510.04,379.51
2016,7,3,15,45,816.0,110.5,3.9,28.0,661.0,460.81,340.09
2016,7,3,16,0,802.0,107.0,3.9,28.0,617.0,410.87,299.14
2016,7,3,16,15,782.5,103.5,3.85,27.0,569.0,358.62,256.63
2016,7,3,16,30,763.0,100.0,3.8,26.0,521.0,306.77,213.51
2016,7,3,16,45,739.0,95.0,3.75,25.5,471.5,253.33,168.73
2016,7,3,17,0,715.0,90.0,3.7,25.0,422.0,197.58,123.31
2016,7,3,17,15,681.5,85.0,3.6,24.0,371.0,145.81,85.02
2016,7,3,17,30,648.0,80.0,3.5,23.0,320.0,97.13,56.23
2016,7,3,17,45,603.5,73.5,3.4,22.5,270.5,58.48,45.11
2016,7,3,18,0,559.0,67.0,3.3,22.0,221.0,53.75,41.1
2016,7,3,18,15,493.0,58.5,3.15,21.0,174.0,47.2,35.42
2016,7,3,18,30,427.0,50.0,3.0,20.0,127.0,40.62,29.49
2016,7,3,18,45,331.5,39.0,2.9,19.0,87.5,31.77,21.35
2016,7,3,19,0,236.0,28.0,2.8,18.0,48.0,22.88,11.64
2016,7,3,19,15,118.0,14.0,2.8,17.0,24.0,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,16.0,2.8,13.5,30.5,12.89,0.0
2016,7,4,5,30,289.0,32.0,2.9,14.0,61.0,26.22,16.05
2016,7,4,5,45,384.0,41.0,3.05,14.5,103.0,33.49,23.58
2016,7,4,6,0,479.0,50.0,3.2,15.0,145.0,40.82,30.47
2016,7,4,6,15,539.5,57.5,3.2,15.5,192.5,46.69,35.9
2016,7,4,6,30,600.0,65.0,3.2,16.0,240.0,52.55,41.12
2016,7,4,6,45,646.0,69.5,3.2,17.0,291.0,62.57,42.63
2016,7,4,7,0,692.0,74.0,3.2,18.0,342.0,110.82,62.74
2016,7,4,7,15,723.0,78.0,3.15,18.5,393.0,164.99,99.81
2016,7,4,7,30,754.0,82.0,3.1,19.0,444.0,217.7,141.65
2016,7,4,7,45,780.0,84.5,3.1,20.0,494.5,270.3,185.95
2016,7,4,8,0,806.0,87.0,3.1,21.0,545.0,324.39,231.98
2016,7,4,8,15,823.5,90.0,3.1,21.5,592.5,377.07,277.06
2016,7,4,8,30,841.0,93.0,3.1,22.0,640.0,430.31,321.55
2016,7,4,8,45,856.5,94.5,3.15,23.0,684.5,479.81,361.43
2016,7,4,9,0,872.0,96.0,3.2,24.0,729.0,528.52,399.37
2016,7,4,9,15,882.5,98.0,3.25,24.5,768.5,573.88,434.43
2016,7,4,9,30,893.0,100.0,3.3,25.0,808.0,617.51,467.22
2016,7,4,9,45,893.0,106.5,3.35,25.5,839.5,656.43,495.64
2016,7,4,10,0,893.0,113.0,3.4,26.0,871.0,692.39,521.22
2016,7,4,10,15,899.0,114.5,3.5,26.0,899.0,725.3,545.43
2016,7,4,10,30,905.0,116.0,3.6,26.0,927.0,755.39,567.31
2016,7,4,10,45,909.0,117.5,3.7,26.5,948.5,781.04,584.67
2016,7,4,11,0,913.0,119.0,3.8,27.0,970.0,803.51,599.27
2016,7,4,11,15,916.0,119.5,3.9,27.0,984.0,821.1,611.23
2016,7,4,11,30,919.0,120.0,4.0,27.0,998.0,835.33,620.97
2016,7,4,11,45,919.0,121.5,4.1,27.5,1004.5,844.57,626.16
2016,7,4,12,0,919.0,123.0,4.2,28.0,1011.0,850.35,629.09
2016,7,4,12,15,919.0,123.0,4.25,28.0,1010.5,851.5,630.01
2016,7,4,12,30,919.0,123.0,4.3,28.0,1010.0,849.23,628.73
2016,7,4,12,45,922.0,119.5,4.35,28.0,1003.5,843.09,624.93
2016,7,4,13,0,925.0,116.0,4.4,28.0,997.0,833.39,618.8
2016,7,4,13,15,922.5,115.5,4.4,27.5,981.5,818.33,610.08
2016,7,4,13,30,920.0,115.0,4.4,27.0,966.0,799.86,599.05
2016,7,4,13,45,916.0,113.5,4.45,27.0,944.0,776.14,582.65
2016,7,4,14,0,912.0,112.0,4.5,27.0,922.0,749.25,563.57
2016,7,4,14,15,905.5,110.5,4.45,26.5,893.0,717.61,541.62
2016,7,4,14,30,899.0,109.0,4.4,26.0,864.0,683.22,517.19
2016,7,4,14,45,891.0,107.0,4.4,26.0,829.0,644.92,488.51
2016,7,4,15,0,883.0,105.0,4.4,26.0,794.0,604.34,457.51
2016,7,4,15,15,872.0,103.0,4.35,25.5,754.0,560.1,423.8
2016,7,4,15,30,861.0,101.0,4.3,25.0,714.0,514.26,387.88
2016,7,4,15,45,846.5,98.5,4.25,25.0,669.5,465.1,347.73
2016,7,4,16,0,832.0,96.0,4.2,25.0,625.0,414.56,305.54
2016,7,4,16,15,814.0,93.0,4.15,24.5,577.0,361.78,261.3
2016,7,4,16,30,796.0,90.0,4.1,24.0,529.0,309.17,216.41
2016,7,4,16,45,771.0,86.0,4.05,23.5,478.5,254.56,170.08
2016,7,4,17,0,746.0,82.0,4.0,23.0,428.0,201.48,126.21
2016,7,4,17,15,713.5,77.5,3.85,22.0,376.5,148.89,86.81
2016,7,4,17,30,681.0,73.0,3.7,21.0,325.0,94.96,53.63
2016,7,4,17,45,633.5,68.0,3.6,20.5,274.5,54.89,42.37
2016,7,4,18,0,586.0,63.0,3.5,20.0,224.0,51.05,39.1
2016,7,4,18,15,520.5,55.5,3.4,19.0,176.5,45.14,33.92
2016,7,4,18,30,455.0,48.0,3.3,18.0,129.0,39.23,28.54
2016,7,4,18,45,351.0,38.0,3.2,17.0,88.5,31.06,20.94
2016,7,4,19,0,247.0,28.0,3.1,16.0,48.0,22.93,11.73
2016,7,4,19,15,123.5,14.0,3.0,15.5,24.0,11.02,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,147.0,15.5,2.95,13.5,30.5,12.5,0.0
2016,7,5,5,30,294.0,31.0,3.0,14.0,61.0,25.42,15.29
2016,7,5,5,45,391.0,40.0,3.1,14.5,103.0,32.74,22.9
2016,7,5,6,0,488.0,49.0,3.2,15.0,145.0,40.12,29.85
2016,7,5,6,15,548.5,56.0,3.2,15.5,192.5,45.66,34.97
2016,7,5,6,30,609.0,63.0,3.2,16.0,240.0,51.19,39.92
2016,7,5,6,45,304.5,92.5,3.2,16.5,181.0,69.32,50.95
2016,7,5,7,0,0.0,122.0,3.2,17.0,122.0,90.24,70.52
2016,7,5,7,15,94.0,159.5,3.15,17.5,204.5,129.51,98.54
2016,7,5,7,30,188.0,197.0,3.1,18.0,287.0,182.08,137.05
2016,7,5,7,45,500.0,140.5,3.1,19.0,415.5,237.62,170.64
2016,7,5,8,0,812.0,84.0,3.1,20.0,544.0,323.93,232.51
2016,7,5,8,15,829.5,87.0,3.1,20.5,591.5,378.31,279.04
2016,7,5,8,30,847.0,90.0,3.1,21.0,639.0,430.62,323.03
2016,7,5,8,45,862.5,91.0,3.1,21.5,683.0,480.02,363.65
2016,7,5,9,0,878.0,92.0,3.1,22.0,727.0,528.63,402.42
2016,7,5,9,15,888.5,94.0,3.15,22.5,766.5,574.29,437.98
2016,7,5,9,30,899.0,96.0,3.2,23.0,806.0,618.22,471.22
2016,7,5,9,45,909.5,95.5,3.3,23.5,841.0,658.05,500.83
2016,7,5,10,0,920.0,95.0,3.4,24.0,876.0,695.67,528.16
2016,7,5,10,15,926.5,96.5,3.5,24.0,904.5,729.84,553.46
2016,7,5,10,30,933.0,98.0,3.6,24.0,933.0,761.15,576.38
2016,7,5,10,45,937.0,99.0,3.7,24.5,954.5,787.17,594.04
2016,7,5,11,0,941.0,100.0,3.8,25.0,976.0,809.92,608.42
2016,7,5,11,15,944.0,100.5,3.9,25.0,990.5,828.1,620.85
2016,7,5,11,30,947.0,101.0,4.0,25.0,1005.0,842.8,630.98
2016,7,5,11,45,947.0,102.0,4.15,25.0,1012.0,852.01,637.65
2016,7,5,12,0,947.0,103.0,4.3,25.0,1019.0,857.64,641.98
2016,7,5,12,15,947.5,103.0,4.35,24.5,1018.5,859.28,644.5
2016,7,5,12,30,948.0,103.0,4.4,24.0,1018.0,857.36,644.7
2016,7,5,12,45,939.5,108.0,4.5,24.0,1008.0,848.87,639.49
2016,7,5,13,0,931.0,113.0,4.6,24.0,998.0,836.96,632.16
2016,7,5,13,15,928.0,112.0,4.6,23.5,982.5,821.02,622.7
2016,7,5,13,30,925.0,111.0,4.6,23.0,967.0,801.67,610.86
2016,7,5,13,45,921.0,110.0,4.65,23.0,945.0,778.26,594.65
2016,7,5,14,0,917.0,109.0,4.7,23.0,923.0,751.66,575.53
2016,7,5,14,15,910.5,107.5,4.7,22.5,894.0,719.88,553.19
2016,7,5,14,30,904.0,106.0,4.7,22.0,865.0,685.33,528.31
2016,7,5,14,45,895.5,104.5,4.7,22.0,830.0,646.96,499.0
2016,7,5,15,0,887.0,103.0,4.7,22.0,795.0,606.33,467.36
2016,7,5,15,15,876.0,101.0,4.65,21.5,755.0,561.91,432.82
2016,7,5,15,30,865.0,99.0,4.6,21.0,715.0,515.89,396.04
2016,7,5,15,45,851.0,96.5,4.6,20.5,670.5,466.75,355.91
2016,7,5,16,0,837.0,94.0,4.6,20.0,626.0,416.11,313.41
2016,7,5,16,15,819.0,91.0,4.55,19.5,578.0,363.06,267.91
2016,7,5,16,30,801.0,88.0,4.5,19.0,530.0,310.17,221.75
2016,7,5,16,45,778.5,84.5,4.45,18.5,480.0,256.25,174.81
2016,7,5,17,0,756.0,81.0,4.4,18.0,430.0,203.56,130.12
2016,7,5,17,15,724.5,76.5,4.3,17.5,379.0,150.46,89.16
2016,7,5,17,30,693.0,72.0,4.2,17.0,328.0,95.97,54.68
2016,7,5,17,45,649.0,66.5,4.15,16.5,277.5,54.02,42.32
2016,7,5,18,0,605.0,61.0,4.1,16.0,227.0,49.78,38.64
2016,7,5,18,15,540.0,54.0,4.0,15.5,179.5,44.18,33.57
2016,7,5,18,30,475.0,47.0,3.9,15.0,132.0,38.59,28.35
2016,7,5,18,45,368.5,37.5,3.8,14.5,91.0,30.75,20.9
2016,7,5,19,0,262.0,28.0,3.7,14.0,50.0,23.0,11.81
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.0,11.02,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,16.5,3.65,13.5,29.0,12.63,0.0
2016,7,6,5,30,254.0,33.0,3.7,14.0,58.0,25.23,15.0
2016,7,6,5,45,347.0,43.5,3.75,14.5,98.5,35.36,25.14
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,43.72,33.0
2016,7,6,6,15,503.0,61.5,3.8,15.5,186.0,49.44,38.31
2016,7,6,6,30,566.0,69.0,3.8,16.0,233.0,55.15,43.42
2016,7,6,6,45,613.0,74.0,3.8,16.5,283.0,65.08,45.1
2016,7,6,7,0,660.0,79.0,3.8,17.0,333.0,112.02,65.15
2016,7,6,7,15,692.0,84.0,3.75,17.5,383.5,161.7,98.92
2016,7,6,7,30,724.0,89.0,3.7,18.0,434.0,217.78,143.72
2016,7,6,7,45,751.0,91.5,3.65,18.5,484.0,269.15,187.47
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,322.19,233.27
2016,7,6,8,15,796.5,97.0,3.55,19.5,581.0,373.96,277.91
2016,7,6,8,30,815.0,100.0,3.5,20.0,628.0,425.91,321.71
2016,7,6,8,45,832.5,101.0,3.5,20.5,672.0,475.04,362.27
2016,7,6,9,0,850.0,102.0,3.5,21.0,716.0,523.44,401.1
2016,7,6,9,15,861.0,104.0,3.55,21.0,755.5,568.27,437.1
2016,7,6,9,30,872.0,106.0,3.6,21.0,795.0,611.48,471.03
2016,7,6,9,45,879.5,108.0,3.65,21.5,828.5,650.64,500.29
2016,7,6,10,0,887.0,110.0,3.7,22.0,862.0,687.46,527.13
2016,7,6,10,15,893.5,111.5,3.75,22.0,890.0,720.65,551.82
2016,7,6,10,30,900.0,113.0,3.8,22.0,918.0,751.08,574.16
2016,7,6,10,45,907.5,112.0,3.85,22.5,940.5,777.26,592.11
2016,7,6,11,0,915.0,111.0,3.9,23.0,963.0,800.43,607.06
2016,7,6,11,15,918.5,111.5,3.95,23.0,977.0,818.59,619.39
2016,7,6,11,30,922.0,112.0,4.0,23.0,991.0,833.38,629.46
2016,7,6,11,45,926.0,110.5,4.05,23.5,999.0,843.51,635.15
2016,7,6,12,0,930.0,109.0,4.1,24.0,1007.0,850.21,638.56
2016,7,6,12,15,929.5,109.0,4.15,24.0,1006.5,851.05,639.28
2016,7,6,12,30,929.0,109.0,4.2,24.0,1006.0,848.41,637.74
2016,7,6,12,45,926.5,109.5,4.3,24.0,997.5,841.1,633.28
2016,7,6,13,0,924.0,110.0,4.4,24.0,989.0,830.34,626.51
2016,7,6,13,15,920.5,109.5,4.45,23.5,973.0,814.53,617.31
2016,7,6,13,30,917.0,109.0,4.5,23.0,957.0,795.37,605.89
2016,7,6,13,45,912.0,108.0,4.55,23.0,934.5,771.4,589.38
2016,7,6,14,0,907.0,107.0,4.6,23.0,912.0,744.32,569.94
2016,7,6,14,15,900.0,105.5,4.6,22.5,882.5,712.48,547.56
2016,7,6,14,30,893.0,104.0,4.6,22.0,853.0,677.93,522.7
2016,7,6,14,45,883.0,103.0,4.6,22.0,818.0,639.44,493.32
2016,7,6,15,0,873.0,102.0,4.6,22.0,783.0,598.84,461.72
2016,7,6,15,15,861.5,100.0,4.5,21.5,742.5,554.72,427.29
2016,7,6,15,30,850.0,98.0,4.4,21.0,702.0,509.07,390.75
2016,7,6,15,45,833.5,96.0,4.35,20.5,657.5,459.9,350.62
2016,7,6,16,0,817.0,94.0,4.3,20.0,613.0,409.55,308.44
2016,7,6,16,15,798.5,91.0,4.2,19.5,565.5,357.3,263.7
2016,7,6,16,30,780.0,88.0,4.1,19.0,518.0,305.3,218.43
2016,7,6,16,45,755.0,84.5,4.05,18.5,468.5,251.88,172.16
2016,7,6,17,0,730.0,81.0,4.0,18.0,419.0,199.99,128.3
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.5,148.25,88.34
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,95.21,54.5
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.5,53.64,41.98
2016,7,6,18,0,575.0,61.0,3.6,16.0,219.0,49.44,38.34
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.5,43.89,33.32
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,38.37,28.15
2016,7,6,18,45,344.5,37.0,3.35,14.5,86.5,30.22,20.43
2016,7,6,19,0,244.0,27.0,3.3,14.0,47.0,22.09,11.02
2016,7,6,19,15,122.0,13.5,3.25,13.5,23.5,10.62,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.5,3.3,14.0,29.0,11.7,0.0
2016,7,7,5,30,301.0,29.0,3.3,14.0,58.0,23.82,13.74
2016,7,7,5,45,396.5,37.5,3.35,14.5,99.5,30.78,21.15
2016,7,7,6,0,492.0,46.0,3.4,15.0,141.0,37.82,27.79
2016,7,7,6,15,552.0,52.5,3.35,15.0,188.0,43.05,32.72
2016,7,7,6,30,612.0,59.0,3.3,15.0,235.0,48.3,37.51
2016,7,7,6,45,307.0,92.0,3.3,15.5,180.0,69.12,50.96
2016,7,7,7,0,2.0,125.0,3.3,16.0,125.0,92.36,72.52
2016,7,7,7,15,28.0,156.5,3.35,16.5,169.5,118.31,92.58
2016,7,7,7,30,54.0,188.0,3.4,17.0,214.0,149.03,116.3
2016,7,7,7,45,63.5,212.0,3.45,17.5,246.0,173.94,135.93
2016,7,7,8,0,73.0,236.0,3.5,18.0,278.0,200.13,156.53
2016,7,7,8,15,186.5,253.5,3.55,18.5,371.5,263.34,204.38
2016,7,7,8,30,300.0,271.0,3.6,19.0,465.0,339.4,262.69
2016,7,7,8,45,338.0,282.0,3.65,19.5,515.0,383.38,296.88
2016,7,7,9,0,376.0,293.0,3.7,20.0,565.0,430.01,332.8
2016,7,7,9,15,629.5,194.5,3.75,20.5,678.5,520.85,402.56
2016,7,7,9,30,883.0,96.0,3.8,21.0,792.0,610.22,471.16
2016,7,7,9,45,894.0,95.5,3.9,21.5,826.5,649.89,500.85
2016,7,7,10,0,905.0,95.0,4.0,22.0,861.0,687.44,528.54
2016,7,7,10,15,910.5,96.0,4.05,22.0,888.5,720.16,553.0
2016,7,7,10,30,916.0,97.0,4.1,22.0,916.0,750.01,575.04
2016,7,7,10,45,920.0,98.0,4.2,22.0,937.5,775.74,593.86
2016,7,7,11,0,924.0,99.0,4.3,22.0,959.0,798.27,609.51
2016,7,7,11,15,927.0,100.0,4.3,22.0,973.0,816.71,621.95
2016,7,7,11,30,930.0,101.0,4.3,22.0,987.0,831.73,632.05
2016,7,7,11,45,930.0,102.0,4.35,22.0,993.5,840.88,638.33
2016,7,7,12,0,930.0,103.0,4.4,22.0,1000.0,846.51,642.23
2016,7,7,12,15,930.0,103.0,4.35,22.0,999.5,847.8,642.89
2016,7,7,12,30,930.0,103.0,4.3,22.0,999.0,845.59,641.2
2016,7,7,12,45,916.5,110.5,4.3,22.0,988.0,835.35,634.22
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,821.8,625.05
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,806.72,614.48
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,788.33,601.66
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,765.14,585.22
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,738.85,566.13
2016,7,7,14,15,882.5,112.5,4.05,21.5,874.5,707.88,544.23
2016,7,7,14,30,876.0,111.0,4.0,21.0,846.0,674.21,519.91
2016,7,7,14,45,869.0,108.5,4.0,21.0,812.0,636.89,491.53
2016,7,7,15,0,862.0,106.0,4.0,21.0,778.0,597.28,460.8
2016,7,7,15,15,851.0,104.0,4.0,20.5,738.5,553.84,427.25
2016,7,7,15,30,840.0,102.0,4.0,20.0,699.0,508.84,391.51
2016,7,7,15,45,827.0,98.5,4.0,20.0,655.5,460.41,351.37
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,410.55,309.09
2016,7,7,16,15,796.0,92.0,4.0,19.5,565.0,358.57,264.78
2016,7,7,16,30,778.0,89.0,4.0,19.0,518.0,306.79,219.79
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.5,253.59,173.64
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,201.65,129.6
2016,7,7,17,15,700.5,76.5,4.05,17.0,369.0,149.6,89.45
2016,7,7,17,30,668.0,72.0,4.0,16.0,319.0,96.33,55.27
2016,7,7,17,45,625.0,66.5,3.95,15.5,269.5,53.7,42.21
2016,7,7,18,0,582.0,61.0,3.9,15.0,220.0,49.52,38.57
2016,7,7,18,15,517.5,53.5,3.75,14.5,173.5,43.58,33.19
2016,7,7,18,30,453.0,46.0,3.6,14.0,127.0,37.64,27.62
2016,7,7,18,45,353.0,36.5,3.5,13.5,87.0,29.86,20.2
2016,7,7,19,0,253.0,27.0,3.4,13.0,47.0,22.14,10.99
2016,7,7,19,15,126.5,13.5,3.35,13.0,23.5,10.62,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,14.0,3.2,13.5,28.0,11.29,0.0
2016,7,8,5,30,295.0,28.0,3.3,14.0,56.0,22.98,12.92
2016,7,8,5,45,396.5,36.0,3.45,14.5,97.0,29.58,20.08
2016,7,8,6,0,498.0,44.0,3.6,15.0,138.0,36.31,26.45
2016,7,8,6,15,556.0,50.0,3.55,15.0,185.0,41.2,31.07
2016,7,8,6,30,614.0,56.0,3.5,15.0,232.0,46.13,35.58
2016,7,8,6,45,378.5,103.5,3.5,15.5,219.0,78.41,58.25
2016,7,8,7,0,143.0,151.0,3.5,16.0,206.0,118.39,89.21
2016,7,8,7,15,168.5,172.5,3.45,16.5,246.5,148.44,111.31
2016,7,8,7,30,194.0,194.0,3.4,17.0,287.0,181.54,136.97
2016,7,8,7,45,251.0,209.0,3.35,17.5,342.5,222.58,168.52
2016,7,8,8,0,308.0,224.0,3.3,18.0,398.0,268.64,204.63
2016,7,8,8,15,557.5,158.5,3.25,18.5,506.0,336.56,254.51
2016,7,8,8,30,807.0,93.0,3.2,19.0,614.0,417.63,316.72
2016,7,8,8,45,828.5,91.5,3.2,20.0,658.5,466.44,356.35
2016,7,8,9,0,850.0,90.0,3.2,21.0,703.0,514.59,394.31
2016,7,8,9,15,860.0,91.5,3.2,21.5,741.0,558.54,428.7
2016,7,8,9,30,870.0,93.0,3.2,22.0,779.0,600.79,460.82
2016,7,8,9,45,881.0,92.5,3.25,22.5,813.0,640.03,490.04
2016,7,8,10,0,892.0,92.0,3.3,23.0,847.0,677.19,517.04
2016,7,8,10,15,898.0,93.0,3.35,23.5,874.0,709.91,540.22
2016,7,8,10,30,904.0,94.0,3.4,24.0,901.0,739.85,560.97
2016,7,8,10,45,909.5,94.0,3.45,24.5,922.5,765.61,578.14
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,788.27,592.31
2016,7,8,11,15,917.5,94.5,3.55,25.0,958.0,805.81,604.1
2016,7,8,11,30,920.0,95.0,3.6,25.0,972.0,819.95,613.64
2016,7,8,11,45,921.5,95.0,3.65,25.5,979.0,829.43,618.85
2016,7,8,12,0,923.0,95.0,3.7,26.0,986.0,835.44,621.79
2016,7,8,12,15,923.5,95.0,3.75,26.0,985.5,837.16,623.12
2016,7,8,12,30,924.0,95.0,3.8,26.0,985.0,835.4,622.2
2016,7,8,12,45,916.5,99.0,3.9,26.5,976.0,827.14,615.95
2016,7,8,13,0,909.0,103.0,4.0,27.0,967.0,815.53,607.51
2016,7,8,13,15,906.5,102.5,4.05,26.5,952.5,800.72,599.12
2016,7,8,13,30,904.0,102.0,4.1,26.0,938.0,782.57,588.42
2016,7,8,13,45,900.5,100.5,4.15,26.0,916.5,759.54,572.99
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,733.38,554.4
2016,7,8,14,15,891.0,97.5,4.2,26.0,867.0,702.48,531.97
2016,7,8,14,30,885.0,96.0,4.2,26.0,839.0,668.85,507.17
2016,7,8,14,45,877.5,94.5,4.25,26.0,805.0,631.73,479.47
2016,7,8,15,0,870.0,93.0,4.3,26.0,771.0,592.34,449.44
2016,7,8,15,15,859.5,91.0,4.3,25.5,732.0,548.85,416.36
2016,7,8,15,30,849.0,89.0,4.3,25.0,693.0,503.76,381.06
2016,7,8,15,45,836.0,87.0,4.3,24.5,649.5,456.19,342.8
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,407.73,302.67
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,356.23,259.14
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,302.55,213.11
2016,7,8,16,45,766.5,75.5,4.1,23.0,464.0,249.52,167.22
2016,7,8,17,0,745.0,72.0,4.1,23.0,415.0,197.62,123.45
2016,7,8,17,15,714.0,68.0,3.9,22.0,365.5,145.5,83.72
2016,7,8,17,30,683.0,64.0,3.7,21.0,316.0,96.15,53.24
2016,7,8,17,45,642.5,59.0,3.55,20.5,267.0,52.53,40.32
2016,7,8,18,0,602.0,54.0,3.4,20.0,218.0,44.56,33.43
2016,7,8,18,15,539.0,48.0,3.2,19.5,172.0,39.58,28.99
2016,7,8,18,30,476.0,42.0,3.0,19.0,126.0,34.65,24.43
2016,7,8,18,45,379.5,33.0,2.9,18.5,86.5,27.16,17.43
2016,7,8,19,0,283.0,24.0,2.8,18.0,47.0,19.73,8.78
2016,7,8,19,15,141.5,12.0,2.75,17.5,23.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,1.9,15.5,28.5,9.71,0.0
2016,7,9,5,30,350.0,24.0,2.0,16.0,57.0,19.91,10.21
2016,7,9,5,45,439.5,31.5,2.15,16.5,98.0,26.24,17.01
2016,7,9,6,0,529.0,39.0,2.3,17.0,139.0,35.43,25.45
2016,7,9,6,15,585.5,44.0,2.4,17.5,185.5,40.04,29.72
2016,7,9,6,30,642.0,49.0,2.5,18.0,232.0,44.7,33.88
2016,7,9,6,45,383.5,100.0,2.6,19.0,215.0,76.35,55.61
2016,7,9,7,0,125.0,151.0,2.7,20.0,198.0,116.94,87.23
2016,7,9,7,15,152.5,173.0,2.8,20.5,239.0,146.59,108.71
2016,7,9,7,30,180.0,195.0,2.9,21.0,280.0,179.57,133.78
2016,7,9,7,45,258.0,206.5,3.0,22.0,343.0,222.83,165.49
2016,7,9,8,0,336.0,218.0,3.1,23.0,406.0,273.19,203.46
2016,7,9,8,15,591.5,146.0,3.2,23.5,512.5,339.4,251.25
2016,7,9,8,30,847.0,74.0,3.3,24.0,619.0,418.99,311.53
2016,7,9,8,45,858.5,76.0,3.4,24.5,661.5,467.54,351.38
2016,7,9,9,0,870.0,78.0,3.5,25.0,704.0,514.99,389.32
2016,7,9,9,15,880.0,80.0,3.6,25.0,743.0,560.26,425.38
2016,7,9,9,30,890.0,82.0,3.7,25.0,782.0,603.81,459.32
2016,7,9,9,45,892.0,86.5,3.8,25.5,814.0,642.6,488.06
2016,7,9,10,0,894.0,91.0,3.9,26.0,846.0,678.63,514.11
2016,7,9,10,15,900.0,92.0,4.0,26.0,874.0,711.48,538.47
2016,7,9,10,30,906.0,93.0,4.1,26.0,902.0,741.53,560.49
2016,7,9,10,45,910.5,94.0,4.2,26.5,923.0,767.53,577.9
2016,7,9,11,0,915.0,95.0,4.3,27.0,944.0,790.37,592.36
2016,7,9,11,15,918.0,95.5,4.35,27.0,958.5,808.35,604.45
2016,7,9,11,30,921.0,96.0,4.4,27.0,973.0,822.95,614.28
2016,7,9,11,45,923.5,96.0,4.5,27.0,980.5,833.29,621.46
2016,7,9,12,0,926.0,96.0,4.6,27.0,988.0,840.16,626.51
2016,7,9,12,15,926.0,96.0,4.7,26.5,988.0,841.51,629.24
2016,7,9,12,30,926.0,96.0,4.8,26.0,988.0,839.37,629.67
2016,7,9,12,45,923.5,96.5,4.9,26.0,980.5,832.14,625.4
2016,7,9,13,0,921.0,97.0,5.0,26.0,973.0,821.45,618.79
2016,7,9,13,15,918.5,96.5,5.05,25.5,958.0,806.47,610.19
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,788.09,599.21
2016,7,9,13,45,914.0,93.5,5.15,25.0,921.5,765.03,583.68
2016,7,9,14,0,912.0,91.0,5.2,25.0,900.0,738.7,564.87
2016,7,9,14,15,906.0,90.0,5.2,24.5,871.5,707.78,543.09
2016,7,9,14,30,900.0,89.0,5.2,24.0,843.0,674.09,518.79
2016,7,9,14,45,894.5,86.0,5.2,24.0,809.5,636.34,489.96
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,596.14,458.65
2016,7,9,15,15,879.0,81.5,5.15,23.5,736.5,552.56,424.75
2016,7,9,15,30,869.0,80.0,5.1,23.0,697.0,507.3,388.57
2016,7,9,15,45,857.5,77.5,5.1,23.0,654.0,459.05,348.42
2016,7,9,16,0,846.0,75.0,5.1,23.0,611.0,409.74,306.4
2016,7,9,16,15,830.5,72.5,5.0,22.5,564.5,358.23,262.19
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,306.56,217.04
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.5,253.54,170.89
2016,7,9,17,0,772.0,65.0,4.8,21.0,421.0,197.98,123.82
2016,7,9,17,15,745.0,61.5,4.7,20.0,371.5,145.26,82.88
2016,7,9,17,30,718.0,58.0,4.6,19.0,322.0,94.8,51.15
2016,7,9,17,45,677.5,54.0,4.5,18.5,273.0,49.1,37.65
2016,7,9,18,0,637.0,50.0,4.4,18.0,224.0,45.44,34.5
2016,7,9,18,15,580.0,44.5,4.2,17.0,177.5,40.42,30.04
2016,7,9,18,30,523.0,39.0,4.0,16.0,131.0,35.43,25.42
2016,7,9,18,45,420.5,31.5,3.8,15.5,90.5,26.18,16.82
2016,7,9,19,0,318.0,24.0,3.6,15.0,50.0,19.86,8.88
2016,7,9,19,15,159.0,12.0,3.5,14.5,25.0,9.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.5,3.05,13.5,29.0,10.95,0.0
2016,7,10,5,30,344.0,27.0,3.2,14.0,58.0,22.38,12.12
2016,7,10,5,45,440.0,34.5,3.4,14.5,100.5,28.66,19.22
2016,7,10,6,0,536.0,42.0,3.6,15.0,143.0,35.07,25.32
2016,7,10,6,15,596.0,48.0,3.55,15.5,191.5,43.45,32.98
2016,7,10,6,30,656.0,54.0,3.5,16.0,240.0,48.87,37.86
2016,7,10,6,45,694.5,59.0,3.5,17.0,290.5,60.58,40.27
2016,7,10,7,0,733.0,64.0,3.5,18.0,341.0,111.24,61.49
2016,7,10,7,15,762.5,67.5,3.5,18.5,392.5,163.24,96.73
2016,7,10,7,30,792.0,71.0,3.5,19.0,444.0,217.72,140.41
2016,7,10,7,45,813.5,74.0,3.5,19.5,494.5,271.93,186.99
2016,7,10,8,0,835.0,77.0,3.5,20.0,545.0,329.28,236.67
2016,7,10,8,15,852.0,79.5,3.5,20.5,593.0,382.49,282.7
2016,7,10,8,30,869.0,82.0,3.5,21.0,641.0,435.58,327.6
2016,7,10,8,45,883.5,84.0,3.55,21.5,685.5,486.72,369.83
2016,7,10,9,0,898.0,86.0,3.6,22.0,730.0,536.94,410.12
2016,7,10,9,15,908.0,87.5,3.65,22.5,770.5,583.09,446.2
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,627.42,479.89
2016,7,10,9,45,927.5,90.0,3.75,24.0,846.0,668.96,509.65
2016,7,10,10,0,937.0,91.0,3.8,25.0,881.0,708.17,536.84
2016,7,10,10,15,943.0,92.0,3.85,25.5,910.0,742.43,560.87
2016,7,10,10,30,949.0,93.0,3.9,26.0,939.0,773.75,582.34
2016,7,10,10,45,953.0,94.0,3.95,26.5,960.5,800.48,599.68
2016,7,10,11,0,957.0,95.0,4.0,27.0,982.0,823.88,614.12
2016,7,10,11,15,960.0,95.5,4.05,27.0,997.0,842.63,626.59
2016,7,10,11,30,963.0,96.0,4.1,27.0,1012.0,857.83,636.72
2016,7,10,11,45,964.0,96.5,4.2,27.5,1019.5,867.83,642.36
2016,7,10,12,0,965.0,97.0,4.3,28.0,1027.0,874.17,645.62
2016,7,10,12,15,965.0,97.0,4.35,28.0,1027.0,875.62,646.74
2016,7,10,12,30,965.0,97.0,4.4,28.0,1027.0,873.41,645.51
2016,7,10,12,45,956.5,102.0,4.5,28.0,1017.0,864.97,640.37
2016,7,10,13,0,948.0,107.0,4.6,28.0,1007.0,853.01,633.0
2016,7,10,13,15,945.5,106.5,4.6,28.0,992.0,837.68,622.95
2016,7,10,13,30,943.0,106.0,4.6,28.0,977.0,818.86,610.56
2016,7,10,13,45,940.5,104.0,4.6,28.0,955.0,795.34,594.96
2016,7,10,14,0,938.0,102.0,4.6,28.0,933.0,768.46,575.96
2016,7,10,14,15,932.0,101.0,4.55,27.5,904.5,736.8,554.12
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,702.27,529.76
2016,7,10,14,45,920.0,97.5,4.5,27.0,841.0,663.74,501.16
2016,7,10,15,0,914.0,95.0,4.5,27.0,806.0,622.69,470.07
2016,7,10,15,15,904.0,93.5,4.4,26.5,766.0,578.01,436.15
2016,7,10,15,30,894.0,92.0,4.3,26.0,726.0,531.56,399.94
2016,7,10,15,45,881.5,89.0,4.25,26.0,681.0,481.17,359.07
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,429.74,316.33
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,376.36,271.66
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,320.79,224.41
2016,7,10,16,45,812.5,77.5,3.95,25.0,488.5,264.79,176.38
2016,7,10,17,0,790.0,74.0,3.9,25.0,438.0,209.95,130.45
2016,7,10,17,15,759.0,70.0,3.75,24.0,385.5,155.07,88.68
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,102.9,56.27
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,54.69,41.84
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,50.36,38.16
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.5,41.08,30.09
2016,7,10,18,30,510.0,43.0,2.7,20.0,133.0,35.71,25.21
2016,7,10,18,45,404.5,34.0,2.35,19.0,91.0,28.13,18.17
2016,7,10,19,0,299.0,25.0,2.0,18.0,49.0,20.65,9.11
2016,7,10,19,15,149.5,12.5,2.0,17.5,24.5,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,162.0,13.0,1.2,13.5,28.0,10.53,0.0
2016,7,11,5,30,324.0,26.0,1.3,14.0,56.0,21.49,11.26
2016,7,11,5,45,420.5,35.0,1.45,15.0,97.5,28.96,19.44
2016,7,11,6,0,517.0,44.0,1.6,16.0,139.0,36.49,26.48
2016,7,11,6,15,578.0,50.0,1.55,17.0,187.5,41.45,31.03
2016,7,11,6,30,639.0,56.0,1.5,18.0,236.0,50.29,38.8
2016,7,11,6,45,680.5,60.5,1.5,19.0,286.5,61.69,40.81
2016,7,11,7,0,722.0,65.0,1.5,20.0,337.0,111.45,61.39
2016,7,11,7,15,751.5,69.0,1.6,20.5,388.5,163.31,96.19
2016,7,11,7,30,781.0,73.0,1.7,21.0,440.0,217.67,139.16
2016,7,11,7,45,803.5,76.0,1.8,22.0,490.0,271.62,184.34
2016,7,11,8,0,826.0,79.0,1.9,23.0,540.0,328.75,232.37
2016,7,11,8,15,842.5,81.5,1.95,24.0,587.5,381.4,276.33
2016,7,11,8,30,859.0,84.0,2.0,25.0,635.0,433.9,318.95
2016,7,11,8,45,872.5,86.0,2.15,26.0,679.0,484.18,358.81
2016,7,11,9,0,886.0,88.0,2.3,27.0,723.0,533.49,396.63
2016,7,11,9,15,895.5,89.5,2.35,27.5,762.5,578.92,430.95
2016,7,11,9,30,905.0,91.0,2.4,28.0,802.0,622.53,462.93
