Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,905.0,97.0,2.5,29.0,834.0,662.0,490.27
2016,7,11,10,0,905.0,103.0,2.6,30.0,866.0,698.51,514.73
2016,7,11,10,15,911.0,104.5,2.65,30.0,894.0,732.25,538.64
2016,7,11,10,30,917.0,106.0,2.7,30.0,922.0,763.15,560.22
2016,7,11,10,45,920.5,107.5,2.75,30.5,943.5,789.18,576.95
2016,7,11,11,0,924.0,109.0,2.8,31.0,965.0,811.96,590.57
2016,7,11,11,15,926.5,109.5,2.85,31.0,979.0,829.77,602.1
2016,7,11,11,30,929.0,110.0,2.9,31.0,993.0,844.14,611.44
2016,7,11,11,45,930.0,110.5,2.95,31.5,1000.0,853.83,616.54
2016,7,11,12,0,931.0,111.0,3.0,32.0,1007.0,859.99,619.44
2016,7,11,12,15,931.0,111.0,3.05,32.0,1007.0,861.41,620.59
2016,7,11,12,30,931.0,111.0,3.1,32.0,1007.0,859.32,619.56
2016,7,11,12,45,934.0,108.0,3.2,32.0,1000.5,853.61,616.56
2016,7,11,13,0,937.0,105.0,3.3,32.0,994.0,844.28,611.24
2016,7,11,13,15,934.5,104.0,3.4,32.0,979.0,828.69,601.82
2016,7,11,13,30,932.0,103.0,3.5,32.0,964.0,809.63,590.13
2016,7,11,13,45,928.5,102.0,3.6,32.0,942.5,786.44,575.63
2016,7,11,14,0,925.0,101.0,3.7,32.0,921.0,760.0,557.89
2016,7,11,14,15,920.0,100.0,3.75,31.5,892.5,729.38,537.73
2016,7,11,14,30,915.0,99.0,3.8,31.0,864.0,695.87,515.03
2016,7,11,14,45,908.0,97.0,3.85,30.5,830.0,657.51,488.3
2016,7,11,15,0,901.0,95.0,3.9,30.0,796.0,616.74,459.06
2016,7,11,15,15,892.0,93.0,3.9,29.5,756.5,572.68,426.41
2016,7,11,15,30,883.0,91.0,3.9,29.0,717.0,526.79,391.37
2016,7,11,15,45,872.0,88.5,3.95,29.0,673.5,477.98,352.4
2016,7,11,16,0,861.0,86.0,4.0,29.0,630.0,427.99,311.43
2016,7,11,16,15,845.0,83.5,3.95,28.0,582.5,375.31,268.45
2016,7,11,16,30,829.0,81.0,3.9,27.0,535.0,320.39,222.66
2016,7,11,16,45,809.5,77.0,3.85,26.5,485.5,264.95,175.7
2016,7,11,17,0,790.0,73.0,3.8,26.0,436.0,210.37,130.32
2016,7,11,17,15,760.5,69.0,3.65,25.0,384.5,155.61,88.62
2016,7,11,17,30,731.0,65.0,3.5,24.0,333.0,103.39,56.0
2016,7,11,17,45,691.5,60.0,3.4,23.5,282.0,54.0,41.06
2016,7,11,18,0,652.0,55.0,3.3,23.0,231.0,49.68,37.41
2016,7,11,18,15,587.5,48.5,3.15,21.5,182.0,40.43,29.46
2016,7,11,18,30,523.0,42.0,3.0,20.0,133.0,35.02,24.6
2016,7,11,18,45,420.0,33.0,2.85,19.0,91.0,27.41,17.53
2016,7,11,19,0,317.0,24.0,2.7,18.0,49.0,19.88,8.35
2016,7,11,19,15,158.5,12.0,2.75,17.5,24.5,9.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,172.5,12.5,3.3,13.5,27.5,9.83,0.0
2016,7,12,5,30,345.0,25.0,3.4,14.0,55.0,20.75,10.44
2016,7,12,5,45,441.0,32.5,3.55,14.5,97.0,27.07,17.79
2016,7,12,6,0,537.0,40.0,3.7,15.0,139.0,36.37,26.43
2016,7,12,6,15,596.0,46.0,3.7,15.5,187.0,41.8,31.5
2016,7,12,6,30,655.0,52.0,3.7,16.0,235.0,47.26,36.42
2016,7,12,6,45,695.0,56.0,3.7,16.5,285.5,58.81,38.48
2016,7,12,7,0,735.0,60.0,3.7,17.0,336.0,108.92,59.57
2016,7,12,7,15,764.0,63.5,3.7,17.5,387.0,161.05,95.26
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,215.6,139.36
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,272.61,188.54
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,327.18,236.38
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,380.49,282.82
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,433.7,328.12
2016,7,12,8,45,881.5,80.5,3.8,20.5,678.5,484.47,370.31
2016,7,12,9,0,894.0,83.0,3.8,21.0,723.0,534.17,410.36
2016,7,12,9,15,904.5,84.5,3.8,21.5,763.0,580.55,446.73
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,625.17,480.7
2016,7,12,9,45,923.0,87.5,3.8,22.5,838.0,666.22,511.09
2016,7,12,10,0,931.0,89.0,3.8,23.0,873.0,704.87,538.95
2016,7,12,10,15,937.0,90.0,3.8,23.0,902.0,739.07,564.05
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,770.36,586.66
2016,7,12,10,45,947.5,92.5,3.85,23.5,953.0,797.88,604.6
2016,7,12,11,0,952.0,94.0,3.9,24.0,975.0,822.11,619.8
2016,7,12,11,15,955.5,94.5,3.9,24.0,990.5,841.28,632.46
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,856.93,642.77
2016,7,12,11,45,961.0,95.5,3.95,24.0,1014.0,867.79,650.12
2016,7,12,12,0,963.0,96.0,4.0,24.0,1022.0,875.02,655.09
2016,7,12,12,15,964.0,96.0,4.0,24.0,1023.0,877.34,656.6
2016,7,12,12,30,965.0,96.0,4.0,24.0,1024.0,876.0,655.72
2016,7,12,12,45,955.5,102.0,4.0,24.5,1015.0,867.64,648.89
2016,7,12,13,0,946.0,108.0,4.0,25.0,1006.0,855.75,639.81
2016,7,12,13,15,944.0,107.5,4.05,25.0,991.5,840.86,630.24
2016,7,12,13,30,942.0,107.0,4.1,25.0,977.0,822.46,618.29
2016,7,12,13,45,939.5,105.5,4.15,25.0,955.5,799.38,603.11
2016,7,12,14,0,937.0,104.0,4.2,25.0,934.0,772.95,584.61
2016,7,12,14,15,931.5,103.0,4.2,24.5,905.0,741.63,563.09
2016,7,12,14,30,926.0,102.0,4.2,24.0,876.0,707.4,538.99
2016,7,12,14,45,919.0,100.0,4.25,24.0,841.5,668.63,510.14
2016,7,12,15,0,912.0,98.0,4.3,24.0,807.0,627.41,478.8
2016,7,12,15,15,901.5,96.0,4.2,23.5,766.0,582.03,444.13
2016,7,12,15,30,891.0,94.0,4.1,23.0,725.0,534.92,407.14
2016,7,12,15,45,878.0,91.5,4.1,22.5,680.0,484.76,366.88
2016,7,12,16,0,865.0,89.0,4.1,22.0,635.0,433.6,324.57
2016,7,12,16,15,847.5,86.0,4.0,21.5,586.5,379.69,278.9
2016,7,12,16,30,830.0,83.0,3.9,21.0,538.0,323.79,230.76
2016,7,12,16,45,807.5,79.5,3.8,21.0,487.0,267.89,182.07
2016,7,12,17,0,785.0,76.0,3.7,21.0,436.0,213.16,135.43
2016,7,12,17,15,753.0,72.0,3.55,20.5,383.5,158.23,92.61
2016,7,12,17,30,721.0,68.0,3.4,20.0,331.0,106.14,59.21
2016,7,12,17,45,677.5,62.5,3.25,19.5,279.5,55.84,43.37
2016,7,12,18,0,634.0,57.0,3.1,19.0,228.0,47.17,35.86
2016,7,12,18,15,567.0,50.5,2.85,18.0,179.0,41.78,31.09
2016,7,12,18,30,500.0,44.0,2.6,17.0,130.0,36.45,26.18
2016,7,12,18,45,392.5,34.5,2.35,16.5,88.5,28.5,18.65
2016,7,12,19,0,285.0,25.0,2.1,16.0,47.0,20.63,8.73
2016,7,12,19,15,142.5,12.5,2.1,15.5,23.5,9.83,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,2.3,13.5,27.0,10.23,0.0
2016,7,13,5,30,329.0,26.0,2.4,14.0,54.0,21.54,10.81
2016,7,13,5,45,429.0,34.5,2.5,15.0,96.5,28.63,19.07
2016,7,13,6,0,529.0,43.0,2.6,16.0,139.0,35.82,25.83
2016,7,13,6,15,591.5,49.0,2.55,16.5,188.0,40.83,30.51
2016,7,13,6,30,654.0,55.0,2.5,17.0,237.0,49.67,38.41
2016,7,13,6,45,697.0,59.5,2.45,18.0,288.5,61.98,40.64
2016,7,13,7,0,740.0,64.0,2.4,19.0,340.0,112.98,62.13
2016,7,13,7,15,770.0,67.5,2.35,19.5,392.5,165.68,97.86
2016,7,13,7,30,800.0,71.0,2.3,20.0,445.0,220.92,141.91
2016,7,13,7,45,823.0,74.0,2.25,21.0,496.0,276.19,188.52
2016,7,13,8,0,846.0,77.0,2.2,22.0,547.0,334.66,237.89
2016,7,13,8,15,862.5,79.5,2.15,23.0,595.5,388.5,282.98
2016,7,13,8,30,879.0,82.0,2.1,24.0,644.0,442.16,326.53
2016,7,13,8,45,892.0,84.5,2.05,25.0,689.0,493.75,366.97
2016,7,13,9,0,905.0,87.0,2.0,26.0,734.0,544.28,405.02
2016,7,13,9,15,915.0,89.0,2.0,26.5,774.5,591.39,440.21
2016,7,13,9,30,925.0,91.0,2.0,27.0,815.0,636.67,472.95
2016,7,13,9,45,920.5,99.5,2.0,28.0,846.5,676.36,499.66
2016,7,13,10,0,916.0,108.0,2.0,29.0,878.0,712.64,523.11
2016,7,13,10,15,922.5,109.0,1.95,30.0,907.0,746.78,544.2
2016,7,13,10,30,929.0,110.0,1.9,31.0,936.0,778.06,562.7
2016,7,13,10,45,933.5,111.0,1.85,32.0,958.0,804.82,577.46
2016,7,13,11,0,938.0,112.0,1.8,33.0,980.0,828.33,589.09
2016,7,13,11,15,941.0,112.5,1.85,33.5,994.5,846.87,599.57
2016,7,13,11,30,944.0,113.0,1.9,34.0,1009.0,861.92,607.88
2016,7,13,11,45,945.5,113.5,2.0,34.5,1016.5,872.23,613.7
2016,7,13,12,0,947.0,114.0,2.1,35.0,1024.0,878.96,617.35
2016,7,13,12,15,947.0,114.0,2.2,35.0,1024.0,880.47,619.07
2016,7,13,12,30,947.0,114.0,2.3,35.0,1024.0,878.39,618.62
2016,7,13,12,45,946.0,113.5,2.45,35.5,1016.0,871.48,614.3
2016,7,13,13,0,945.0,113.0,2.6,36.0,1008.0,860.99,607.73
2016,7,13,13,15,942.0,112.0,2.7,36.0,992.5,844.93,598.52
2016,7,13,13,30,939.0,111.0,2.8,36.0,977.0,825.38,587.07
2016,7,13,13,45,934.0,110.5,2.9,36.0,954.0,801.35,572.65
2016,7,13,14,0,929.0,110.0,3.0,36.0,931.0,774.1,555.03
2016,7,13,14,15,922.5,108.5,3.05,35.5,902.0,741.89,534.55
2016,7,13,14,30,916.0,107.0,3.1,35.0,873.0,706.84,511.62
2016,7,13,14,45,907.0,105.5,3.2,35.0,837.0,667.56,484.32
2016,7,13,15,0,898.0,104.0,3.3,35.0,801.0,626.01,454.71
2016,7,13,15,15,886.5,102.0,3.3,34.5,760.5,580.6,422.16
2016,7,13,15,30,875.0,100.0,3.3,34.0,720.0,533.57,387.42
2016,7,13,15,45,860.5,97.5,3.35,33.5,674.5,483.39,349.36
2016,7,13,16,0,846.0,95.0,3.4,33.0,629.0,432.07,309.21
2016,7,13,16,15,827.5,92.0,3.35,32.5,580.5,377.92,265.71
2016,7,13,16,30,809.0,89.0,3.3,32.0,532.0,323.95,221.4
2016,7,13,16,45,785.0,85.0,3.3,31.5,481.0,268.26,175.62
2016,7,13,17,0,761.0,81.0,3.3,31.0,430.0,213.95,131.67
2016,7,13,17,15,728.0,76.5,3.15,30.0,378.0,159.72,91.2
2016,7,13,17,30,695.0,72.0,3.0,29.0,326.0,104.39,56.13
2016,7,13,17,45,650.5,66.0,2.95,28.0,274.5,54.71,40.86
2016,7,13,18,0,606.0,60.0,2.9,27.0,223.0,49.1,36.26
2016,7,13,18,15,538.0,53.0,2.55,25.5,175.0,43.45,31.49
2016,7,13,18,30,470.0,46.0,2.2,24.0,127.0,37.84,26.52
2016,7,13,18,45,364.0,35.5,1.9,23.0,86.0,29.18,18.61
2016,7,13,19,0,258.0,25.0,1.6,22.0,45.0,20.56,8.06
2016,7,13,19,15,129.0,12.5,1.7,21.0,22.5,9.83,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,149.5,13.0,1.95,14.5,25.5,10.23,0.0
2016,7,14,5,30,299.0,26.0,2.1,15.0,51.0,21.46,10.4
2016,7,14,5,45,405.5,35.0,2.3,16.0,93.5,28.92,19.19
2016,7,14,6,0,512.0,44.0,2.5,17.0,136.0,36.49,26.28
2016,7,14,6,15,576.0,50.5,2.45,18.0,185.0,41.83,31.19
2016,7,14,6,30,640.0,57.0,2.4,19.0,234.0,47.21,35.92
2016,7,14,6,45,685.5,61.0,2.35,20.0,285.5,63.29,41.23
2016,7,14,7,0,731.0,65.0,2.3,21.0,337.0,113.52,62.28
2016,7,14,7,15,761.5,69.0,2.3,22.0,389.5,166.27,97.72
2016,7,14,7,30,792.0,73.0,2.3,23.0,442.0,221.65,141.22
2016,7,14,7,45,816.0,76.0,2.35,24.0,493.0,276.83,187.24
2016,7,14,8,0,840.0,79.0,2.4,25.0,544.0,335.25,236.08
2016,7,14,8,15,857.0,81.5,2.35,26.0,592.5,389.06,280.66
2016,7,14,8,30,874.0,84.0,2.3,27.0,641.0,442.75,323.78
2016,7,14,8,45,888.0,86.0,2.3,28.0,686.5,494.22,363.88
2016,7,14,9,0,902.0,88.0,2.3,29.0,732.0,544.73,401.76
2016,7,14,9,15,912.0,90.0,2.3,30.0,772.5,591.8,435.78
2016,7,14,9,30,922.0,92.0,2.3,31.0,813.0,637.04,467.26
2016,7,14,9,45,929.5,93.5,2.35,32.0,847.5,678.19,495.07
2016,7,14,10,0,937.0,95.0,2.4,33.0,882.0,716.87,520.34
2016,7,14,10,15,943.0,96.5,2.4,33.5,911.0,751.83,543.2
2016,7,14,10,30,949.0,98.0,2.4,34.0,940.0,783.84,563.57
2016,7,14,10,45,953.0,99.0,2.4,35.0,962.0,810.8,578.39
2016,7,14,11,0,957.0,100.0,2.4,36.0,984.0,834.42,590.51
2016,7,14,11,15,960.0,100.5,2.45,36.0,999.5,853.37,602.39
2016,7,14,11,30,963.0,101.0,2.5,36.0,1015.0,868.76,612.1
2016,7,14,11,45,964.5,101.5,2.6,36.5,1022.0,879.32,617.91
2016,7,14,12,0,966.0,102.0,2.7,37.0,1029.0,886.22,621.48
2016,7,14,12,15,966.0,102.0,2.8,37.0,1029.0,887.79,623.07
2016,7,14,12,30,966.0,102.0,2.9,37.0,1029.0,885.68,622.44
2016,7,14,12,45,957.0,107.0,3.0,37.0,1019.0,876.83,617.61
2016,7,14,13,0,948.0,112.0,3.1,37.0,1009.0,864.45,610.6
2016,7,14,13,15,945.0,111.0,3.2,36.5,993.5,848.34,602.47
2016,7,14,13,30,942.0,110.0,3.3,36.0,978.0,828.73,592.02
2016,7,14,13,45,936.5,109.5,3.4,36.0,955.0,804.24,577.1
2016,7,14,14,0,931.0,109.0,3.5,36.0,932.0,776.56,559.08
2016,7,14,14,15,924.5,107.5,3.55,35.5,902.5,744.26,538.37
2016,7,14,14,30,918.0,106.0,3.6,35.0,873.0,709.11,515.2
2016,7,14,14,45,909.0,104.5,3.65,35.0,837.5,669.73,487.45
2016,7,14,15,0,900.0,103.0,3.7,35.0,802.0,628.06,457.43
2016,7,14,15,15,889.0,101.0,3.7,34.5,761.0,582.8,424.85
2016,7,14,15,30,878.0,99.0,3.7,34.0,720.0,535.87,390.05
2016,7,14,15,45,864.0,96.5,3.7,33.5,674.5,485.72,351.8
2016,7,14,16,0,850.0,94.0,3.7,33.0,629.0,434.68,311.65
2016,7,14,16,15,831.0,91.0,3.65,32.0,580.0,379.79,268.08
2016,7,14,16,30,812.0,88.0,3.6,31.0,531.0,325.42,223.75
2016,7,14,16,45,788.5,84.0,3.6,30.0,480.0,269.62,177.92
2016,7,14,17,0,765.0,80.0,3.6,29.0,429.0,215.14,133.69
2016,7,14,17,15,732.0,75.5,3.5,27.5,377.0,160.59,92.67
2016,7,14,17,30,699.0,71.0,3.4,26.0,325.0,109.04,60.22
2016,7,14,17,45,653.0,65.5,3.35,25.0,273.5,55.35,41.95
2016,7,14,18,0,607.0,60.0,3.3,24.0,222.0,49.12,36.76
2016,7,14,18,15,538.0,53.0,3.2,22.5,173.5,43.46,31.91
2016,7,14,18,30,469.0,46.0,3.1,21.0,125.0,37.85,26.87
2016,7,14,18,45,360.0,35.5,3.05,20.0,84.5,29.18,18.84
2016,7,14,19,0,251.0,25.0,3.0,19.0,44.0,20.56,7.86
2016,7,14,19,15,125.5,12.5,3.0,18.5,22.0,9.83,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.5,3.0,13.5,25.0,9.83,0.0
2016,7,15,5,30,304.0,25.0,3.1,14.0,50.0,20.65,9.53
2016,7,15,5,45,407.0,34.0,3.25,15.0,92.0,28.13,18.55
2016,7,15,6,0,510.0,43.0,3.4,16.0,134.0,35.7,25.68
2016,7,15,6,15,574.0,49.5,3.35,16.5,182.5,41.06,30.68
2016,7,15,6,30,638.0,56.0,3.3,17.0,231.0,46.46,35.55
2016,7,15,6,45,682.0,60.5,3.3,17.5,282.5,63.28,41.38
2016,7,15,7,0,726.0,65.0,3.3,18.0,334.0,113.66,63.25
2016,7,15,7,15,757.0,69.0,3.2,18.5,386.0,166.27,99.41
2016,7,15,7,30,788.0,73.0,3.1,19.0,438.0,221.57,143.9
2016,7,15,7,45,811.5,75.5,3.05,20.0,489.0,276.07,190.28
2016,7,15,8,0,835.0,78.0,3.0,21.0,540.0,333.72,239.48
2016,7,15,8,15,852.5,81.0,2.95,21.5,588.5,387.94,285.88
2016,7,15,8,30,870.0,84.0,2.9,22.0,637.0,442.12,331.07
2016,7,15,8,45,884.0,85.5,2.9,23.0,682.0,493.05,371.88
2016,7,15,9,0,898.0,87.0,2.9,24.0,727.0,543.02,410.47
2016,7,15,9,15,908.5,89.0,2.9,24.5,767.5,590.26,446.54
2016,7,15,9,30,919.0,91.0,2.9,25.0,808.0,635.72,480.19
2016,7,15,9,45,925.0,94.0,2.95,26.0,842.5,677.19,509.19
2016,7,15,10,0,931.0,97.0,3.0,27.0,877.0,716.09,535.48
2016,7,15,10,15,937.0,98.0,3.05,27.5,906.0,750.49,559.07
2016,7,15,10,30,943.0,99.0,3.1,28.0,935.0,781.96,580.15
2016,7,15,10,45,948.0,99.5,3.2,28.5,957.5,809.15,597.51
2016,7,15,11,0,953.0,100.0,3.3,29.0,980.0,833.06,612.25
2016,7,15,11,15,956.0,101.0,3.4,29.5,995.5,852.42,623.92
2016,7,15,11,30,959.0,102.0,3.5,30.0,1011.0,868.24,633.26
2016,7,15,11,45,961.5,101.5,3.6,30.5,1018.5,878.75,639.15
2016,7,15,12,0,964.0,101.0,3.7,31.0,1026.0,885.63,642.72
2016,7,15,12,15,964.5,101.0,3.75,31.0,1026.5,887.63,644.22
2016,7,15,12,30,965.0,101.0,3.8,31.0,1027.0,885.95,643.4
2016,7,15,12,45,959.0,104.0,3.85,31.0,1018.0,877.86,638.46
2016,7,15,13,0,953.0,107.0,3.9,31.0,1009.0,866.2,631.25
2016,7,15,13,15,950.0,106.5,3.9,31.0,993.5,850.42,621.14
2016,7,15,13,30,947.0,106.0,3.9,31.0,978.0,831.12,608.73
2016,7,15,13,45,945.0,103.5,3.9,31.0,956.0,807.41,593.39
2016,7,15,14,0,943.0,101.0,3.9,31.0,934.0,780.29,575.14
2016,7,15,14,15,937.0,99.5,3.9,30.5,904.5,747.95,553.63
2016,7,15,14,30,931.0,98.0,3.9,30.0,875.0,712.7,529.6
2016,7,15,14,45,923.5,96.5,3.95,30.0,840.0,673.77,501.48
2016,7,15,15,0,916.0,95.0,4.0,30.0,805.0,632.4,470.94
2016,7,15,15,15,905.5,93.0,4.0,29.5,764.0,586.73,437.27
2016,7,15,15,30,895.0,91.0,4.0,29.0,723.0,539.31,401.26
2016,7,15,15,45,880.0,89.0,4.0,29.0,677.5,488.32,360.74
2016,7,15,16,0,865.0,87.0,4.0,29.0,632.0,436.5,318.5
2016,7,15,16,15,847.0,84.5,3.95,28.0,583.0,382.63,274.76
2016,7,15,16,30,829.0,82.0,3.9,27.0,534.0,326.92,228.47
2016,7,15,16,45,802.5,79.5,3.85,26.5,482.0,270.68,181.06
2016,7,15,17,0,776.0,77.0,3.8,26.0,430.0,216.05,135.72
2016,7,15,17,15,743.0,72.5,3.7,25.0,377.5,160.79,93.29
2016,7,15,17,30,710.0,68.0,3.6,24.0,325.0,108.53,59.67
2016,7,15,17,45,659.5,63.5,3.55,23.5,273.0,54.97,41.89
2016,7,15,18,0,609.0,59.0,3.5,23.0,221.0,48.4,36.29
2016,7,15,18,15,539.0,52.0,3.4,22.0,172.5,42.71,31.32
2016,7,15,18,30,469.0,45.0,3.3,21.0,124.0,37.06,26.18
2016,7,15,18,45,354.0,35.0,3.25,20.0,83.5,28.76,18.44
2016,7,15,19,0,239.0,25.0,3.2,19.0,43.0,20.54,7.43
2016,7,15,19,15,119.5,12.5,3.2,18.5,21.5,9.83,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.5,3.6,14.5,23.5,10.62,0.0
2016,7,16,5,30,257.0,27.0,3.7,15.0,47.0,22.22,10.2
2016,7,16,5,45,367.0,36.0,3.85,15.5,88.0,29.58,19.69
2016,7,16,6,0,477.0,45.0,4.0,16.0,129.0,37.06,26.84
2016,7,16,6,15,543.5,52.0,3.9,16.5,177.0,42.7,32.11
2016,7,16,6,30,610.0,59.0,3.8,17.0,225.0,48.37,37.23
2016,7,16,6,45,655.5,64.0,3.75,18.0,276.0,61.7,39.88
2016,7,16,7,0,701.0,69.0,3.7,19.0,327.0,115.35,65.2
2016,7,16,7,15,733.5,73.0,3.65,19.5,379.0,166.84,100.56
2016,7,16,7,30,766.0,77.0,3.6,20.0,431.0,221.24,144.19
2016,7,16,7,45,794.0,79.0,3.55,20.5,482.5,275.38,190.35
2016,7,16,8,0,822.0,81.0,3.5,21.0,534.0,331.26,238.46
2016,7,16,8,15,840.0,83.5,3.5,21.5,582.0,386.48,285.79
2016,7,16,8,30,858.0,86.0,3.5,22.0,630.0,439.91,330.64
2016,7,16,8,45,875.0,86.5,3.5,23.0,675.5,490.89,371.68
2016,7,16,9,0,892.0,87.0,3.5,24.0,721.0,541.2,410.76
2016,7,16,9,15,902.5,89.0,3.5,24.5,761.5,588.25,446.95
2016,7,16,9,30,913.0,91.0,3.5,25.0,802.0,633.55,480.75
2016,7,16,9,45,921.0,92.5,3.55,25.5,837.0,674.82,510.87
2016,7,16,10,0,929.0,94.0,3.6,26.0,872.0,713.68,538.51
2016,7,16,10,15,935.0,95.0,3.65,26.5,900.5,748.08,562.39
2016,7,16,10,30,941.0,96.0,3.7,27.0,929.0,779.56,583.75
2016,7,16,10,45,945.5,97.0,3.75,27.5,951.5,806.83,600.97
2016,7,16,11,0,950.0,98.0,3.8,28.0,974.0,830.79,615.65
2016,7,16,11,15,953.0,98.5,3.85,28.0,989.0,849.73,628.15
2016,7,16,11,30,956.0,99.0,3.9,28.0,1004.0,865.13,638.33
2016,7,16,11,45,957.5,99.5,4.0,28.0,1011.5,875.7,645.59
2016,7,16,12,0,959.0,100.0,4.1,28.0,1019.0,882.63,650.52
2016,7,16,12,15,959.5,100.0,4.15,28.0,1019.5,884.65,652.02
2016,7,16,12,30,960.0,100.0,4.2,28.0,1020.0,883.0,651.18
2016,7,16,12,45,954.0,103.5,4.3,28.5,1011.5,875.37,645.37
2016,7,16,13,0,948.0,107.0,4.4,29.0,1003.0,864.18,637.26
2016,7,16,13,15,946.0,106.0,4.4,28.5,988.0,848.83,628.52
2016,7,16,13,30,944.0,105.0,4.4,28.0,973.0,829.93,617.39
2016,7,16,13,45,940.0,104.0,4.45,28.0,951.0,806.06,601.81
2016,7,16,14,0,936.0,103.0,4.5,28.0,929.0,778.89,583.35
2016,7,16,14,15,930.5,102.0,4.45,27.5,900.5,747.51,561.91
2016,7,16,14,30,925.0,101.0,4.4,27.0,872.0,713.2,537.92
2016,7,16,14,45,916.5,100.0,4.4,27.0,837.0,674.24,509.14
2016,7,16,15,0,908.0,99.0,4.4,27.0,802.0,632.93,478.03
2016,7,16,15,15,898.0,97.0,4.35,26.5,761.5,587.79,444.14
2016,7,16,15,30,888.0,95.0,4.3,26.0,721.0,540.88,407.91
2016,7,16,15,45,873.5,93.0,4.25,26.0,675.5,490.35,367.14
2016,7,16,16,0,859.0,91.0,4.2,26.0,630.0,438.96,324.64
2016,7,16,16,15,841.0,88.0,4.1,25.5,581.5,383.81,278.84
2016,7,16,16,30,823.0,85.0,4.0,25.0,533.0,329.1,232.39
2016,7,16,16,45,799.0,81.5,3.95,24.5,481.5,272.85,184.53
2016,7,16,17,0,775.0,78.0,3.9,24.0,430.0,217.95,138.48
2016,7,16,17,15,742.5,74.0,3.8,23.0,378.0,163.12,95.92
2016,7,16,17,30,710.0,70.0,3.7,22.0,326.0,111.22,62.08
2016,7,16,17,45,664.5,64.5,3.6,21.5,274.0,56.76,43.81
2016,7,16,18,0,619.0,59.0,3.5,21.0,222.0,48.52,36.71
2016,7,16,18,15,548.5,51.5,3.4,20.0,173.5,42.42,31.34
2016,7,16,18,30,478.0,44.0,3.3,19.0,125.0,36.34,25.78
2016,7,16,18,45,368.0,34.0,3.2,18.0,84.0,28.02,17.95
2016,7,16,19,0,258.0,24.0,3.1,17.0,43.0,19.77,6.56
2016,7,16,19,15,129.0,12.0,3.05,16.5,21.5,9.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.5,12.0,3.55,14.5,24.0,9.44,0.0
2016,7,17,5,30,305.0,24.0,3.6,15.0,48.0,19.86,8.1
2016,7,17,5,45,414.5,32.5,3.7,15.5,90.0,26.98,17.43
2016,7,17,6,0,524.0,41.0,3.8,16.0,132.0,34.24,24.36
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.5,42.59,32.07
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,48.04,37.09
2016,7,17,6,45,683.5,60.0,3.8,16.5,279.5,64.01,41.44
2016,7,17,7,0,716.0,67.0,3.8,17.0,330.0,115.68,65.31
2016,7,17,7,15,747.0,71.0,3.8,17.5,381.5,167.9,101.64
2016,7,17,7,30,778.0,75.0,3.8,18.0,433.0,222.84,146.24
2016,7,17,7,45,807.0,76.5,3.8,18.5,485.0,277.55,193.35
2016,7,17,8,0,836.0,78.0,3.8,19.0,537.0,335.94,243.97
2016,7,17,8,15,853.0,80.5,3.85,19.5,585.5,389.78,290.82
2016,7,17,8,30,870.0,83.0,3.9,20.0,634.0,443.52,336.5
2016,7,17,8,45,887.5,83.0,3.95,20.5,679.5,494.93,379.15
2016,7,17,9,0,905.0,83.0,4.0,21.0,725.0,545.69,420.05
2016,7,17,9,15,915.0,84.5,4.0,21.5,765.0,592.66,456.8
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,637.8,491.08
2016,7,17,9,45,925.0,92.0,4.05,22.5,838.0,678.48,521.18
2016,7,17,10,0,925.0,98.0,4.1,23.0,871.0,716.12,548.28
2016,7,17,10,15,931.0,99.0,4.1,23.0,900.0,750.46,573.47
2016,7,17,10,30,937.0,100.0,4.1,23.0,929.0,781.88,596.16
2016,7,17,10,45,939.5,102.0,4.2,23.5,950.0,808.45,613.5
2016,7,17,11,0,942.0,104.0,4.3,24.0,971.0,831.64,628.18
2016,7,17,11,15,944.5,104.5,4.35,24.0,986.0,850.07,640.59
2016,7,17,11,30,947.0,105.0,4.4,24.0,1001.0,864.98,650.64
2016,7,17,11,45,946.5,106.5,4.5,24.0,1007.5,874.71,657.5
2016,7,17,12,0,946.0,108.0,4.6,24.0,1014.0,880.8,662.17
2016,7,17,12,15,945.5,108.0,4.6,24.0,1013.5,881.98,662.9
2016,7,17,12,30,945.0,108.0,4.6,24.0,1013.0,879.56,661.28
2016,7,17,12,45,937.5,111.5,4.7,24.0,1003.0,870.77,656.04
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,858.49,648.47
2016,7,17,13,15,927.0,114.0,4.8,23.5,977.5,842.61,639.11
2016,7,17,13,30,924.0,113.0,4.8,23.0,962.0,823.29,627.34
2016,7,17,13,45,920.5,111.0,4.85,23.0,939.5,799.37,611.36
2016,7,17,14,0,917.0,109.0,4.9,23.0,917.0,772.19,592.31
2016,7,17,14,15,910.0,107.5,4.9,22.5,888.0,739.85,569.75
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,704.73,544.65
2016,7,17,14,45,896.0,103.5,4.95,22.0,823.5,666.16,515.59
2016,7,17,15,0,889.0,101.0,5.0,22.0,788.0,625.18,484.04
2016,7,17,15,15,877.5,99.0,4.95,21.5,747.5,579.95,449.09
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,533.11,411.92
2016,7,17,15,45,853.0,94.0,4.85,20.5,662.0,483.38,371.43
2016,7,17,16,0,840.0,91.0,4.8,20.0,617.0,432.7,328.97
2016,7,17,16,15,821.0,88.0,4.7,19.5,568.5,378.14,282.36
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,324.1,235.23
2016,7,17,16,45,780.0,80.5,4.6,18.5,470.0,268.58,186.68
2016,7,17,17,0,758.0,76.0,4.6,18.0,420.0,214.25,139.8
2016,7,17,17,15,725.0,72.0,4.5,17.5,368.5,160.25,96.49
2016,7,17,17,30,692.0,68.0,4.4,17.0,317.0,109.26,62.1
2016,7,17,17,45,648.5,62.0,4.35,16.5,266.5,55.6,43.71
2016,7,17,18,0,605.0,56.0,4.3,16.0,216.0,46.12,35.37
2016,7,17,18,15,536.0,49.5,4.15,15.5,168.0,40.76,30.48
2016,7,17,18,30,467.0,43.0,4.0,15.0,120.0,35.47,25.46
2016,7,17,18,45,355.5,33.0,3.9,14.5,80.5,27.15,17.46
2016,7,17,19,0,244.0,23.0,3.8,14.0,41.0,18.9,5.61
2016,7,17,19,15,122.0,11.5,3.7,13.5,20.5,9.05,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.5,3.35,13.5,22.0,9.83,0.0
2016,7,18,5,30,243.0,25.0,3.4,14.0,44.0,20.53,8.1
2016,7,18,5,45,361.5,34.0,3.5,14.5,84.5,27.95,18.29
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,35.52,25.57
2016,7,18,6,15,544.5,49.5,3.55,15.0,172.5,40.81,30.63
2016,7,18,6,30,609.0,56.0,3.5,15.0,220.0,46.14,35.56
2016,7,18,6,45,492.0,87.0,3.5,15.5,237.5,75.58,53.16
2016,7,18,7,0,375.0,118.0,3.5,16.0,255.0,117.82,79.93
2016,7,18,7,15,226.0,151.5,3.45,16.5,238.0,145.0,106.03
2016,7,18,7,30,77.0,185.0,3.4,17.0,221.0,152.67,118.49
2016,7,18,7,45,97.0,210.0,3.35,17.5,260.5,182.66,142.08
2016,7,18,8,0,117.0,235.0,3.3,18.0,300.0,217.99,169.96
2016,7,18,8,15,101.0,255.0,3.25,18.5,314.5,232.84,182.06
2016,7,18,8,30,85.0,275.0,3.2,19.0,329.0,248.85,194.67
2016,7,18,8,45,222.5,283.0,3.2,20.0,437.0,331.34,257.57
2016,7,18,9,0,360.0,291.0,3.2,21.0,545.0,427.69,330.19
2016,7,18,9,15,391.0,297.0,3.2,21.5,588.0,468.88,360.98
2016,7,18,9,30,422.0,303.0,3.2,22.0,631.0,519.42,398.26
2016,7,18,9,45,321.0,350.5,3.25,22.5,606.5,504.7,385.81
2016,7,18,10,0,220.0,398.0,3.3,23.0,582.0,480.83,366.26
2016,7,18,10,15,569.5,247.0,3.35,23.0,745.0,634.26,483.93
2016,7,18,10,30,919.0,96.0,3.4,23.0,908.0,766.99,583.77
2016,7,18,10,45,923.5,96.5,3.45,23.5,929.5,793.39,599.89
2016,7,18,11,0,928.0,97.0,3.5,24.0,951.0,816.56,614.31
2016,7,18,11,15,930.5,98.0,3.6,24.0,965.5,835.25,627.09
2016,7,18,11,30,933.0,99.0,3.7,24.0,980.0,850.46,637.57
2016,7,18,11,45,934.0,99.5,3.8,24.5,987.5,860.48,643.33
2016,7,18,12,0,935.0,100.0,3.9,25.0,995.0,866.93,646.75
2016,7,18,12,15,935.0,100.0,3.95,24.5,994.5,868.53,649.26
2016,7,18,12,30,935.0,100.0,4.0,24.0,994.0,866.54,649.46
2016,7,18,12,45,936.0,98.0,4.1,24.0,987.0,860.05,645.63
2016,7,18,13,0,937.0,96.0,4.2,24.0,980.0,849.93,639.39
2016,7,18,13,15,934.5,95.5,4.25,24.0,965.5,834.71,629.48
2016,7,18,13,30,932.0,95.0,4.3,24.0,951.0,816.0,617.21
2016,7,18,13,45,930.0,93.0,4.4,24.0,929.5,792.94,602.08
2016,7,18,14,0,928.0,91.0,4.5,24.0,908.0,766.52,584.58
2016,7,18,14,15,922.5,90.0,4.45,23.5,880.0,735.28,562.75
2016,7,18,14,30,917.0,89.0,4.4,23.0,852.0,701.16,538.38
2016,7,18,14,45,912.0,86.5,4.4,23.0,818.0,663.29,509.94
2016,7,18,15,0,907.0,84.0,4.4,23.0,784.0,622.83,478.94
2016,7,18,15,15,897.5,82.0,4.35,22.5,744.5,577.94,444.57
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,531.25,407.8
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,481.65,367.0
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,430.83,324.11
2016,7,18,16,15,851.0,72.0,4.1,21.5,569.5,377.91,279.08
2016,7,18,16,30,835.0,70.0,4.0,21.0,522.0,324.83,232.9
2016,7,18,16,45,815.5,66.5,3.95,21.0,472.0,269.69,184.41
2016,7,18,17,0,796.0,63.0,3.9,21.0,422.0,215.31,137.39
2016,7,18,17,15,766.5,59.5,3.75,20.5,371.0,156.91,90.71
2016,7,18,17,30,737.0,56.0,3.6,20.0,320.0,104.24,55.32
2016,7,18,17,45,696.5,51.5,3.5,19.5,269.5,53.33,41.18
2016,7,18,18,0,656.0,47.0,3.4,19.0,219.0,43.24,32.39
2016,7,18,18,15,592.5,41.5,3.2,18.0,171.0,38.05,27.77
2016,7,18,18,30,529.0,36.0,3.0,17.0,123.0,32.92,23.01
2016,7,18,18,45,421.0,28.0,2.9,16.5,82.5,25.44,15.81
2016,7,18,19,0,313.0,20.0,2.8,16.0,42.0,16.59,3.6
2016,7,18,19,15,156.5,10.0,2.75,15.5,21.0,7.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,170.0,10.5,2.2,12.5,23.0,8.26,0.0
2016,7,19,5,30,340.0,21.0,2.4,13.0,46.0,19.04,6.6
2016,7,19,5,45,446.5,28.5,2.6,13.5,88.0,25.99,16.65
2016,7,19,6,0,553.0,36.0,2.8,14.0,130.0,33.09,23.53
2016,7,19,6,15,614.5,41.5,2.75,14.5,178.5,38.25,28.42
2016,7,19,6,30,676.0,47.0,2.7,15.0,227.0,43.47,33.19
2016,7,19,6,45,375.5,94.0,2.7,15.5,197.5,75.11,53.84
2016,7,19,7,0,75.0,141.0,2.7,16.0,168.0,107.83,82.75
2016,7,19,7,15,135.0,163.5,2.7,16.5,221.5,139.66,105.57
2016,7,19,7,30,195.0,186.0,2.7,17.0,275.0,179.0,135.06
2016,7,19,7,45,526.0,126.0,2.7,18.0,404.5,243.66,176.12
2016,7,19,8,0,857.0,66.0,2.7,19.0,534.0,334.51,241.98
2016,7,19,8,15,872.5,68.0,2.7,19.5,582.0,388.5,288.67
2016,7,19,8,30,888.0,70.0,2.7,20.0,630.0,442.22,334.04
2016,7,19,8,45,899.5,72.0,2.75,20.5,674.0,493.51,376.31
2016,7,19,9,0,911.0,74.0,2.8,21.0,718.0,543.61,416.31
2016,7,19,9,15,920.0,76.0,2.85,21.5,758.0,590.86,452.94
2016,7,19,9,30,929.0,78.0,2.9,22.0,798.0,636.19,487.06
2016,7,19,9,45,929.5,83.0,2.95,23.0,831.0,676.64,515.63
2016,7,19,10,0,930.0,88.0,3.0,24.0,864.0,714.09,541.18
2016,7,19,10,15,935.0,89.5,3.05,24.0,892.0,748.46,566.12
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,779.84,588.4
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.0,806.25,604.9
2016,7,19,11,0,944.0,95.0,3.2,25.0,962.0,829.25,619.0
2016,7,19,11,15,946.5,95.5,3.25,25.0,976.5,847.83,631.33
2016,7,19,11,30,949.0,96.0,3.3,25.0,991.0,862.87,641.33
2016,7,19,11,45,951.0,95.5,3.4,25.5,998.5,873.02,647.15
2016,7,19,12,0,953.0,95.0,3.5,26.0,1006.0,879.55,650.62
2016,7,19,12,15,953.0,95.0,3.55,26.0,1005.5,881.2,651.92
2016,7,19,12,30,953.0,95.0,3.6,26.0,1005.0,879.18,650.88
2016,7,19,12,45,942.5,101.0,3.7,26.5,995.0,870.11,644.17
2016,7,19,13,0,932.0,107.0,3.8,27.0,985.0,857.53,635.21
2016,7,19,13,15,929.0,106.0,3.85,27.0,970.0,841.56,625.04
2016,7,19,13,30,926.0,105.0,3.9,27.0,955.0,822.14,612.55
2016,7,19,13,45,924.0,103.0,3.95,27.0,933.5,799.22,597.66
2016,7,19,14,0,922.0,101.0,4.0,27.0,912.0,772.96,580.16
2016,7,19,14,15,916.0,99.5,4.0,26.5,883.0,741.09,558.58
2016,7,19,14,30,910.0,98.0,4.0,26.0,854.0,706.35,534.48
2016,7,19,14,45,903.5,95.5,4.05,26.0,819.5,667.75,506.17
2016,7,19,15,0,897.0,93.0,4.1,26.0,785.0,626.68,475.38
2016,7,19,15,15,886.5,91.0,4.1,25.5,744.5,581.57,441.58
2016,7,19,15,30,876.0,89.0,4.1,25.0,704.0,534.75,405.46
2016,7,19,15,45,866.0,85.0,4.1,25.0,660.0,484.98,365.24
2016,7,19,16,0,856.0,81.0,4.1,25.0,616.0,433.95,322.91
2016,7,19,16,15,839.0,78.5,4.05,24.0,568.0,380.66,278.87
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,327.31,233.58
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.5,269.62,183.91
2016,7,19,17,0,785.0,67.0,4.0,22.0,421.0,214.59,136.86
2016,7,19,17,15,754.5,63.5,3.9,21.5,369.5,159.71,93.13
2016,7,19,17,30,724.0,60.0,3.8,21.0,318.0,107.5,57.98
2016,7,19,17,45,685.0,54.5,3.7,20.5,267.5,56.42,36.59
2016,7,19,18,0,646.0,49.0,3.6,20.0,217.0,44.75,33.56
2016,7,19,18,15,580.5,43.0,3.35,19.0,169.0,39.2,28.64
2016,7,19,18,30,515.0,37.0,3.1,18.0,121.0,33.7,23.56
2016,7,19,18,45,409.5,28.5,2.9,17.5,81.0,23.76,14.26
2016,7,19,19,0,304.0,20.0,2.7,17.0,41.0,16.58,2.87
2016,7,19,19,15,152.0,10.0,2.6,16.5,20.5,7.87,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.1,13.5,22.5,7.87,0.0
2016,7,20,5,30,342.0,20.0,2.3,14.0,45.0,18.15,5.34
2016,7,20,5,45,445.0,27.5,2.55,14.5,86.0,25.1,15.76
2016,7,20,6,0,548.0,35.0,2.8,15.0,127.0,32.19,22.62
2016,7,20,6,15,610.0,40.5,2.8,15.5,175.5,37.38,27.51
2016,7,20,6,30,672.0,46.0,2.8,16.0,224.0,42.62,32.29
2016,7,20,6,45,714.0,49.5,2.8,16.5,275.0,58.56,35.1
2016,7,20,7,0,756.0,53.0,2.8,17.0,326.0,110.18,58.69
2016,7,20,7,15,785.0,56.0,2.75,17.5,378.0,167.3,99.37
2016,7,20,7,30,814.0,59.0,2.7,18.0,430.0,222.76,144.73
2016,7,20,7,45,835.5,61.5,2.65,19.0,480.5,277.89,192.22
2016,7,20,8,0,857.0,64.0,2.6,20.0,531.0,333.95,240.62
2016,7,20,8,15,873.5,66.0,2.55,20.5,579.0,388.38,287.48
2016,7,20,8,30,890.0,68.0,2.5,21.0,627.0,442.64,332.91
2016,7,20,8,45,902.0,70.0,2.5,22.0,672.0,494.34,374.38
2016,7,20,9,0,914.0,72.0,2.5,23.0,717.0,544.88,413.39
2016,7,20,9,15,923.5,73.5,2.5,23.5,757.0,592.16,449.42
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,637.55,482.94
2016,7,20,9,45,929.5,83.5,2.5,25.0,830.0,678.85,511.36
2016,7,20,10,0,926.0,92.0,2.5,26.0,863.0,716.77,536.44
2016,7,20,10,15,932.0,93.0,2.55,26.5,892.0,751.34,560.01
2016,7,20,10,30,938.0,94.0,2.6,27.0,921.0,782.98,580.93
2016,7,20,10,45,943.5,94.5,2.65,27.5,943.5,810.72,597.97
2016,7,20,11,0,949.0,95.0,2.7,28.0,966.0,835.2,612.75
2016,7,20,11,15,951.5,95.5,2.75,28.0,981.0,853.91,624.91
2016,7,20,11,30,954.0,96.0,2.8,28.0,996.0,869.05,634.8
2016,7,20,11,45,957.0,95.0,2.85,28.5,1003.5,879.68,640.52
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,886.65,643.94
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,888.74,645.56
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,887.13,644.87
2016,7,20,12,45,960.0,94.0,3.15,29.5,1004.0,880.57,640.38
2016,7,20,13,0,959.0,94.0,3.3,30.0,996.0,870.32,633.52
2016,7,20,13,15,956.5,93.0,3.4,30.0,981.5,854.31,623.86
2016,7,20,13,30,954.0,92.0,3.5,30.0,967.0,834.72,611.84
2016,7,20,13,45,950.5,91.0,3.6,30.0,944.5,810.87,596.92
2016,7,20,14,0,947.0,90.0,3.7,30.0,922.0,783.65,579.65
2016,7,20,14,15,941.5,89.0,3.75,29.5,893.5,751.8,558.88
2016,7,20,14,30,936.0,88.0,3.8,29.0,865.0,716.97,535.32
2016,7,20,14,45,929.0,86.5,3.9,29.0,830.0,677.95,507.3
2016,7,20,15,0,922.0,85.0,4.0,29.0,795.0,636.44,476.76
2016,7,20,15,15,912.0,83.0,4.05,28.5,754.5,590.52,442.97
2016,7,20,15,30,902.0,81.0,4.1,28.0,714.0,542.79,406.74
2016,7,20,15,45,889.5,79.0,4.15,27.5,669.0,492.34,367.24
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,440.82,325.6
2016,7,20,16,15,860.5,74.5,4.15,26.0,575.5,386.58,281.1
2016,7,20,16,30,844.0,72.0,4.1,25.0,527.0,332.21,235.24
2016,7,20,16,45,822.5,69.0,4.1,24.5,476.0,276.26,187.24
2016,7,20,17,0,801.0,66.0,4.1,24.0,425.0,218.23,138.15
2016,7,20,17,15,770.0,62.0,4.0,23.0,373.0,161.86,93.63
2016,7,20,17,30,739.0,58.0,3.9,22.0,321.0,108.2,57.53
2016,7,20,17,45,697.0,53.5,3.85,21.5,269.5,56.87,36.06
2016,7,20,18,0,655.0,49.0,3.8,21.0,218.0,44.85,33.5
2016,7,20,18,15,588.5,43.0,3.65,20.0,169.5,39.27,28.56
2016,7,20,18,30,522.0,37.0,3.5,19.0,121.0,33.75,23.47
2016,7,20,18,45,412.5,28.5,3.35,18.0,80.5,23.78,14.18
2016,7,20,19,0,303.0,20.0,3.2,17.0,40.0,16.59,2.05
2016,7,20,19,15,151.5,10.0,3.1,16.5,20.0,7.87,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.5,13.5,21.5,8.26,0.0
2016,7,21,5,30,320.0,21.0,2.7,14.0,43.0,17.45,4.18
2016,7,21,5,45,429.0,29.0,2.95,14.5,84.5,26.37,16.76
2016,7,21,6,0,538.0,37.0,3.2,15.0,126.0,33.85,24.04
2016,7,21,6,15,601.5,43.0,3.2,15.5,174.5,39.38,29.27
