Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,665.0,49.0,3.2,16.0,223.0,44.96,34.35
2016,7,21,6,45,336.5,85.5,3.25,16.5,174.0,69.21,48.62
2016,7,21,7,0,8.0,122.0,3.3,17.0,125.0,90.68,70.68
2016,7,21,7,15,145.0,147.5,3.3,17.5,213.0,131.09,97.76
2016,7,21,7,30,282.0,173.0,3.3,18.0,301.0,190.13,140.26
2016,7,21,7,45,567.0,120.5,3.3,19.0,416.0,251.91,181.12
2016,7,21,8,0,852.0,68.0,3.3,20.0,531.0,337.1,244.11
2016,7,21,8,15,867.5,70.5,3.3,20.5,579.0,391.47,291.11
2016,7,21,8,30,883.0,73.0,3.3,21.0,627.0,445.58,336.77
2016,7,21,8,45,895.0,74.5,3.3,21.5,671.0,496.61,378.74
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,546.48,418.47
2016,7,21,9,15,916.0,78.0,3.3,22.5,754.5,593.71,454.95
2016,7,21,9,30,925.0,80.0,3.3,23.0,794.0,639.03,488.89
2016,7,21,9,45,931.0,82.0,3.35,23.5,828.5,680.28,519.08
2016,7,21,10,0,937.0,84.0,3.4,24.0,863.0,718.94,546.65
2016,7,21,10,15,942.5,85.0,3.4,24.5,891.5,753.56,570.55
2016,7,21,10,30,948.0,86.0,3.4,25.0,920.0,785.2,591.31
2016,7,21,10,45,952.5,86.0,3.45,25.5,942.0,812.04,608.06
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,835.54,622.48
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,854.86,635.53
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,870.59,646.23
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,881.39,652.42
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,888.49,656.2
2016,7,21,12,15,967.5,87.0,4.0,27.0,1010.0,890.62,658.03
2016,7,21,12,30,968.0,87.0,4.1,27.0,1010.0,888.99,657.46
2016,7,21,12,45,956.5,94.0,4.25,27.0,1000.5,879.93,652.2
2016,7,21,13,0,945.0,101.0,4.4,27.0,991.0,867.3,644.59
2016,7,21,13,15,943.0,100.5,4.45,26.5,976.0,852.33,636.26
2016,7,21,13,30,941.0,100.0,4.5,26.0,961.0,833.81,625.45
2016,7,21,13,45,939.0,98.0,4.6,26.0,939.5,810.49,610.55
2016,7,21,14,0,937.0,96.0,4.7,26.0,918.0,783.77,593.19
2016,7,21,14,15,932.0,94.5,4.65,25.5,889.5,752.07,571.4
2016,7,21,14,30,927.0,93.0,4.6,25.0,861.0,717.4,546.93
2016,7,21,14,45,923.0,89.5,4.6,24.5,827.0,678.78,519.28
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,637.45,488.87
2016,7,21,15,15,909.5,84.5,4.5,23.5,753.0,592.31,454.34
2016,7,21,15,30,900.0,83.0,4.4,23.0,713.0,545.33,417.43
2016,7,21,15,45,892.0,79.0,4.35,23.0,669.0,495.22,376.43
2016,7,21,16,0,884.0,75.0,4.3,23.0,625.0,443.62,333.12
2016,7,21,16,15,868.0,72.5,4.15,22.5,576.5,389.14,287.04
2016,7,21,16,30,852.0,70.0,4.0,22.0,528.0,334.46,239.72
2016,7,21,16,45,834.0,65.5,3.9,22.0,477.5,277.64,189.89
2016,7,21,17,0,816.0,61.0,3.8,22.0,427.0,221.42,141.25
2016,7,21,17,15,786.5,58.0,3.65,21.0,374.5,162.1,93.8
2016,7,21,17,30,757.0,55.0,3.5,20.0,322.0,108.38,57.22
2016,7,21,17,45,717.0,50.5,3.4,19.5,270.5,55.96,34.76
2016,7,21,18,0,677.0,46.0,3.3,19.0,219.0,42.65,31.86
2016,7,21,18,15,612.0,40.5,3.05,18.0,170.5,37.38,27.16
2016,7,21,18,30,547.0,35.0,2.8,17.0,122.0,32.19,22.32
2016,7,21,18,45,436.0,27.0,2.6,16.5,80.5,24.64,14.95
2016,7,21,19,0,325.0,19.0,2.4,16.0,39.0,17.24,1.34
2016,7,21,19,15,162.5,9.5,2.35,15.5,19.5,7.47,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.0,13.0,21.0,7.87,0.0
2016,7,22,5,30,331.0,20.0,2.3,14.0,42.0,18.15,3.66
2016,7,22,5,45,438.5,28.0,2.6,15.0,83.5,25.53,15.95
2016,7,22,6,0,546.0,36.0,2.9,16.0,125.0,33.04,23.21
2016,7,22,6,15,610.5,41.5,2.9,16.5,174.0,38.21,28.1
2016,7,22,6,30,675.0,47.0,2.9,17.0,223.0,43.45,32.87
2016,7,22,6,45,718.0,51.0,2.9,17.5,274.5,61.5,36.3
2016,7,22,7,0,761.0,55.0,2.9,18.0,326.0,114.11,61.16
2016,7,22,7,15,790.5,58.0,2.85,18.5,378.5,171.72,102.37
2016,7,22,7,30,820.0,61.0,2.8,19.0,431.0,227.87,148.31
2016,7,22,7,45,842.5,63.5,2.8,20.0,482.5,283.84,196.4
2016,7,22,8,0,865.0,66.0,2.8,21.0,534.0,340.84,245.44
2016,7,22,8,15,881.5,68.5,2.8,21.5,583.0,396.34,293.08
2016,7,22,8,30,898.0,71.0,2.8,22.0,632.0,451.67,339.28
2016,7,22,8,45,910.5,73.0,2.85,23.0,677.5,504.19,381.34
2016,7,22,9,0,923.0,75.0,2.9,24.0,723.0,555.58,421.01
2016,7,22,9,15,933.0,76.5,2.9,24.5,764.0,603.71,457.6
2016,7,22,9,30,943.0,78.0,2.9,25.0,805.0,649.96,491.68
2016,7,22,9,45,938.5,86.5,2.95,26.0,838.0,691.08,520.11
2016,7,22,10,0,934.0,95.0,3.0,27.0,871.0,728.72,545.19
2016,7,22,10,15,940.0,96.5,3.0,27.5,900.0,764.11,569.05
2016,7,22,10,30,946.0,98.0,3.0,28.0,929.0,796.53,590.08
2016,7,22,10,45,951.5,98.5,3.05,29.0,952.0,824.57,606.04
2016,7,22,11,0,957.0,99.0,3.1,30.0,975.0,849.32,619.66
2016,7,22,11,15,959.5,99.5,3.1,30.0,990.0,868.24,631.58
2016,7,22,11,30,962.0,100.0,3.1,30.0,1005.0,883.55,641.19
2016,7,22,11,45,964.5,99.5,3.15,30.5,1013.0,894.34,646.92
2016,7,22,12,0,967.0,99.0,3.2,31.0,1021.0,901.42,650.34
2016,7,22,12,15,966.5,99.0,3.25,31.0,1020.5,902.71,651.39
2016,7,22,12,30,966.0,99.0,3.3,31.0,1020.0,900.27,650.15
2016,7,22,12,45,963.5,99.5,3.35,31.5,1011.5,892.86,644.47
2016,7,22,13,0,961.0,100.0,3.4,32.0,1003.0,881.77,636.49
2016,7,22,13,15,958.0,99.5,3.45,32.0,987.5,865.75,626.66
2016,7,22,13,30,955.0,99.0,3.5,32.0,972.0,846.15,614.52
2016,7,22,13,45,951.0,97.5,3.55,32.0,949.0,821.4,598.95
2016,7,22,14,0,947.0,96.0,3.6,32.0,926.0,793.3,581.09
2016,7,22,14,15,941.0,95.0,3.6,31.5,896.5,761.0,560.17
2016,7,22,14,30,935.0,94.0,3.6,31.0,867.0,725.76,536.5
2016,7,22,14,45,927.0,92.0,3.65,31.0,831.5,685.57,507.93
2016,7,22,15,0,919.0,90.0,3.7,31.0,796.0,642.96,476.96
2016,7,22,15,15,908.5,88.5,3.7,30.5,755.0,597.18,443.65
2016,7,22,15,30,898.0,87.0,3.7,30.0,714.0,549.63,407.98
2016,7,22,15,45,884.0,84.5,3.7,30.0,668.0,498.03,367.45
2016,7,22,16,0,870.0,82.0,3.7,30.0,622.0,445.5,325.07
2016,7,22,16,15,852.5,79.5,3.65,29.0,573.5,391.03,281.23
2016,7,22,16,30,835.0,77.0,3.6,28.0,525.0,336.52,236.08
2016,7,22,16,45,812.0,73.5,3.6,27.5,473.5,277.69,186.64
2016,7,22,17,0,789.0,70.0,3.6,27.0,422.0,221.79,139.9
2016,7,22,17,15,757.0,66.0,3.45,26.0,369.5,165.69,96.01
2016,7,22,17,30,725.0,62.0,3.3,25.0,317.0,112.44,60.23
2016,7,22,17,45,678.5,57.5,3.2,24.0,265.5,61.54,38.41
2016,7,22,18,0,632.0,53.0,3.1,23.0,214.0,47.89,35.81
2016,7,22,18,15,562.0,46.0,2.9,22.0,165.5,38.33,27.48
2016,7,22,18,30,492.0,39.0,2.7,21.0,117.0,32.5,22.15
2016,7,22,18,45,372.0,29.5,2.5,20.0,76.5,24.44,14.42
2016,7,22,19,0,252.0,20.0,2.3,19.0,36.0,16.49,0.0
2016,7,22,19,15,126.0,10.0,2.3,18.0,18.0,7.87,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.45,13.5,19.0,8.26,0.0
2016,7,23,5,30,275.0,21.0,1.6,14.0,38.0,17.36,2.22
2016,7,23,5,45,391.5,30.0,1.75,15.0,79.0,24.91,15.36
2016,7,23,6,0,508.0,39.0,1.9,16.0,120.0,32.59,22.81
2016,7,23,6,15,576.5,45.0,1.75,17.0,169.0,40.85,30.36
2016,7,23,6,30,645.0,51.0,1.6,18.0,218.0,46.37,35.31
2016,7,23,6,45,692.0,55.5,1.5,19.0,270.0,65.16,38.99
2016,7,23,7,0,739.0,60.0,1.4,20.0,322.0,117.19,63.74
2016,7,23,7,15,770.5,63.5,1.35,21.0,374.5,170.93,101.26
2016,7,23,7,30,802.0,67.0,1.3,22.0,427.0,227.42,146.31
2016,7,23,7,45,825.5,70.0,1.3,23.5,479.0,286.12,194.9
2016,7,23,8,0,849.0,73.0,1.3,25.0,531.0,343.15,241.89
2016,7,23,8,15,866.0,75.5,1.45,26.0,579.5,398.16,287.27
2016,7,23,8,30,883.0,78.0,1.6,27.0,628.0,453.07,331.23
2016,7,23,8,45,895.5,80.0,1.75,28.0,673.5,505.0,371.62
2016,7,23,9,0,908.0,82.0,1.9,29.0,719.0,555.81,409.8
2016,7,23,9,15,917.5,84.0,2.05,30.0,759.5,603.54,444.51
2016,7,23,9,30,927.0,86.0,2.2,31.0,800.0,649.39,476.78
2016,7,23,9,45,934.5,87.0,2.35,32.0,835.0,690.92,505.12
2016,7,23,10,0,942.0,88.0,2.5,33.0,870.0,729.95,530.98
2016,7,23,10,15,948.0,89.5,2.6,33.5,898.5,765.66,554.78
2016,7,23,10,30,954.0,91.0,2.7,34.0,927.0,798.39,575.57
2016,7,23,10,45,956.5,92.5,2.85,35.0,949.0,825.28,590.83
2016,7,23,11,0,959.0,94.0,3.0,36.0,971.0,848.72,603.76
2016,7,23,11,15,961.5,94.5,3.05,36.0,986.0,867.72,615.72
2016,7,23,11,30,964.0,95.0,3.1,36.0,1001.0,883.11,625.45
2016,7,23,11,45,964.0,96.0,3.2,36.5,1008.0,893.19,630.86
2016,7,23,12,0,964.0,97.0,3.3,37.0,1015.0,899.53,633.97
2016,7,23,12,15,964.5,97.0,3.4,37.0,1015.0,901.66,635.83
2016,7,23,12,30,965.0,97.0,3.5,37.0,1015.0,900.05,635.41
2016,7,23,12,45,955.5,102.5,3.6,37.0,1005.0,891.22,630.45
2016,7,23,13,0,946.0,108.0,3.7,37.0,995.0,878.8,623.28
2016,7,23,13,15,943.5,107.0,3.75,37.0,980.0,862.95,613.68
2016,7,23,13,30,941.0,106.0,3.8,37.0,965.0,843.55,601.82
2016,7,23,13,45,940.5,103.0,3.85,37.0,944.0,820.46,587.56
2016,7,23,14,0,940.0,100.0,3.9,37.0,923.0,793.86,570.96
2016,7,23,14,15,934.0,99.0,3.9,36.5,894.0,761.72,550.48
2016,7,23,14,30,928.0,98.0,3.9,36.0,865.0,726.65,527.36
2016,7,23,14,45,923.0,95.0,3.95,35.5,830.5,687.69,501.19
2016,7,23,15,0,918.0,92.0,4.0,35.0,796.0,646.1,472.38
2016,7,23,15,15,908.0,90.0,3.95,34.5,755.0,600.12,439.32
2016,7,23,15,30,898.0,88.0,3.9,34.0,714.0,552.32,403.93
2016,7,23,15,45,886.5,85.0,3.9,33.5,669.0,501.37,365.21
2016,7,23,16,0,875.0,82.0,3.9,33.0,624.0,449.26,324.32
2016,7,23,16,15,858.0,79.5,3.8,32.0,575.0,394.62,280.78
2016,7,23,16,30,841.0,77.0,3.7,31.0,526.0,339.88,235.91
2016,7,23,16,45,818.5,73.5,3.65,30.5,474.5,280.8,186.77
2016,7,23,17,0,796.0,70.0,3.6,30.0,423.0,224.52,140.17
2016,7,23,17,15,764.0,66.0,3.45,29.0,370.5,167.89,96.27
2016,7,23,17,30,732.0,62.0,3.3,28.0,318.0,114.12,60.34
2016,7,23,17,45,686.0,57.0,3.15,27.0,266.0,62.29,37.82
2016,7,23,18,0,640.0,52.0,3.0,26.0,214.0,47.16,34.71
2016,7,23,18,15,569.0,45.5,2.85,24.5,165.0,38.01,26.88
2016,7,23,18,30,498.0,39.0,2.7,23.0,116.0,32.56,21.95
2016,7,23,18,45,376.0,29.5,2.55,22.0,75.5,24.47,14.2
2016,7,23,19,0,254.0,20.0,2.4,21.0,35.0,16.52,0.0
2016,7,23,19,15,127.0,10.0,2.45,20.0,17.5,7.87,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,122.0,10.5,2.4,14.5,18.0,8.26,0.0
2016,7,24,5,30,244.0,21.0,2.5,15.0,36.0,17.31,0.91
2016,7,24,5,45,362.0,30.5,2.6,16.0,76.0,25.2,15.43
2016,7,24,6,0,480.0,40.0,2.7,17.0,116.0,33.22,23.2
2016,7,24,6,15,550.5,47.0,2.65,17.5,164.5,39.0,28.64
2016,7,24,6,30,621.0,54.0,2.6,18.0,213.0,44.83,33.93
2016,7,24,6,45,669.5,58.5,2.6,19.0,265.0,67.77,40.99
2016,7,24,7,0,718.0,63.0,2.6,20.0,317.0,118.74,65.71
2016,7,24,7,15,750.5,67.0,2.6,20.5,369.5,171.96,103.48
2016,7,24,7,30,783.0,71.0,2.6,21.0,422.0,228.1,149.01
2016,7,24,7,45,807.5,74.5,2.65,22.0,473.5,284.27,196.67
2016,7,24,8,0,832.0,78.0,2.7,23.0,525.0,341.83,245.47
2016,7,24,8,15,850.0,80.5,2.7,24.0,574.0,398.0,292.34
2016,7,24,8,30,868.0,83.0,2.7,25.0,623.0,452.66,336.63
2016,7,24,8,45,881.5,85.5,2.7,26.0,668.5,504.89,377.58
2016,7,24,9,0,895.0,88.0,2.7,27.0,714.0,556.13,416.25
2016,7,24,9,15,905.5,90.0,2.65,28.0,755.0,603.96,450.87
2016,7,24,9,30,916.0,92.0,2.6,29.0,796.0,650.01,482.9
2016,7,24,9,45,921.5,95.0,2.6,30.0,831.0,691.68,510.92
2016,7,24,10,0,927.0,98.0,2.6,31.0,866.0,730.73,536.22
2016,7,24,10,15,933.5,99.5,2.6,31.5,895.0,766.37,559.61
2016,7,24,10,30,940.0,101.0,2.6,32.0,924.0,799.1,580.18
2016,7,24,10,45,942.0,103.0,2.65,32.5,946.0,825.71,595.99
2016,7,24,11,0,944.0,105.0,2.7,33.0,968.0,848.89,609.52
2016,7,24,11,15,947.0,106.0,2.75,33.5,983.5,868.48,620.7
2016,7,24,11,30,950.0,107.0,2.8,34.0,999.0,884.52,629.62
2016,7,24,11,45,949.0,109.0,2.85,34.5,1005.5,894.48,634.69
2016,7,24,12,0,948.0,111.0,2.9,35.0,1012.0,900.74,637.5
2016,7,24,12,15,948.0,111.0,2.9,35.0,1012.0,902.42,638.48
2016,7,24,12,30,948.0,111.0,2.9,35.0,1012.0,900.43,637.25
2016,7,24,12,45,939.0,115.5,2.9,35.5,1002.0,891.13,630.17
2016,7,24,13,0,930.0,120.0,2.9,36.0,992.0,878.31,620.99
2016,7,24,13,15,926.5,119.5,2.95,36.0,976.0,862.3,611.48
2016,7,24,13,30,923.0,119.0,3.0,36.0,960.0,842.84,599.77
2016,7,24,13,45,917.5,118.0,3.1,36.0,937.0,818.03,584.85
2016,7,24,14,0,912.0,117.0,3.2,36.0,914.0,790.05,567.51
2016,7,24,14,15,905.0,115.5,3.25,35.5,884.5,757.52,546.98
2016,7,24,14,30,898.0,114.0,3.3,35.0,855.0,722.21,524.06
2016,7,24,14,45,890.0,111.5,3.35,35.0,819.5,682.78,496.68
2016,7,24,15,0,882.0,109.0,3.4,35.0,784.0,641.01,467.02
2016,7,24,15,15,870.0,106.5,3.45,34.5,742.5,594.84,434.4
2016,7,24,15,30,858.0,104.0,3.5,34.0,701.0,547.11,399.58
2016,7,24,15,45,844.5,100.5,3.55,33.5,655.5,497.71,362.36
2016,7,24,16,0,831.0,97.0,3.6,33.0,610.0,445.38,321.75
2016,7,24,16,15,811.0,93.5,3.6,32.0,561.0,390.05,278.24
2016,7,24,16,30,791.0,90.0,3.6,31.0,512.0,335.1,233.71
2016,7,24,16,45,766.0,85.5,3.6,30.0,460.5,278.66,187.39
2016,7,24,17,0,741.0,81.0,3.6,29.0,409.0,223.76,142.43
2016,7,24,17,15,705.5,76.0,3.55,27.5,357.0,168.74,100.02
2016,7,24,17,30,670.0,71.0,3.5,26.0,305.0,113.24,62.18
2016,7,24,17,45,619.5,65.0,3.45,25.0,253.5,63.62,39.39
2016,7,24,18,0,569.0,59.0,3.4,24.0,202.0,48.1,35.82
2016,7,24,18,15,494.0,51.0,3.35,22.5,154.5,41.68,30.26
2016,7,24,18,30,419.0,43.0,3.3,21.0,107.0,35.3,24.46
2016,7,24,18,45,301.0,31.0,3.25,20.0,68.5,25.41,14.99
2016,7,24,19,0,183.0,19.0,3.2,19.0,30.0,15.52,0.0
2016,7,24,19,15,91.5,9.5,3.2,18.5,15.0,7.47,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,78.0,10.0,2.6,13.5,14.5,7.87,0.0
2016,7,25,5,30,156.0,20.0,2.7,14.0,29.0,15.29,0.0
2016,7,25,5,45,261.0,34.0,2.85,14.5,67.0,27.69,17.51
2016,7,25,6,0,366.0,48.0,3.0,15.0,105.0,39.0,28.42
2016,7,25,6,15,438.5,58.5,3.0,15.5,152.0,47.11,36.01
2016,7,25,6,30,511.0,69.0,3.0,16.0,199.0,55.13,43.31
2016,7,25,6,45,561.5,77.0,3.0,17.0,249.5,75.2,48.83
2016,7,25,7,0,612.0,85.0,3.0,18.0,300.0,123.39,74.04
2016,7,25,7,15,649.5,91.5,2.95,19.0,352.0,173.94,110.17
2016,7,25,7,30,687.0,98.0,2.9,20.0,404.0,228.16,153.7
2016,7,25,7,45,709.5,105.0,2.9,21.0,454.0,282.12,199.25
2016,7,25,8,0,732.0,112.0,2.9,22.0,504.0,337.48,245.86
2016,7,25,8,15,754.0,116.5,2.9,22.5,553.0,391.65,291.23
2016,7,25,8,30,776.0,121.0,2.9,23.0,602.0,447.85,337.0
2016,7,25,8,45,784.5,128.0,2.95,24.0,645.5,498.2,376.56
2016,7,25,9,0,793.0,135.0,3.0,25.0,689.0,547.36,413.82
2016,7,25,9,15,806.5,138.5,3.0,26.0,730.0,594.95,448.53
2016,7,25,9,30,820.0,142.0,3.0,27.0,771.0,641.28,481.15
2016,7,25,9,45,844.0,137.0,3.0,28.0,810.5,685.5,511.44
2016,7,25,10,0,868.0,132.0,3.0,29.0,850.0,721.36,535.26
2016,7,25,10,15,875.0,134.0,3.0,29.5,879.0,755.95,558.31
2016,7,25,10,30,882.0,136.0,3.0,30.0,908.0,787.81,579.0
2016,7,25,10,45,888.5,136.5,3.05,31.0,930.5,815.17,595.11
2016,7,25,11,0,895.0,137.0,3.1,32.0,953.0,839.47,608.37
2016,7,25,11,15,898.0,138.0,3.15,32.5,968.5,858.17,619.11
2016,7,25,11,30,901.0,139.0,3.2,33.0,984.0,873.48,627.68
2016,7,25,11,45,905.5,137.5,3.25,33.5,992.0,884.59,633.57
2016,7,25,12,0,910.0,136.0,3.3,34.0,1000.0,892.25,637.31
2016,7,25,12,15,910.0,136.0,3.35,34.0,1000.0,893.86,638.54
2016,7,25,12,30,910.0,136.0,3.4,34.0,1000.0,891.96,637.64
2016,7,25,12,45,907.5,136.5,3.45,34.5,992.0,884.85,632.18
2016,7,25,13,0,905.0,137.0,3.5,35.0,984.0,874.27,624.58
2016,7,25,13,15,901.5,136.0,3.55,35.0,968.5,858.2,614.79
2016,7,25,13,30,898.0,135.0,3.6,35.0,953.0,838.75,602.83
2016,7,25,13,45,894.0,133.0,3.65,35.0,930.5,814.8,587.91
2016,7,25,14,0,890.0,131.0,3.7,35.0,908.0,787.66,570.24
2016,7,25,14,15,883.0,129.5,3.75,34.5,878.5,755.72,549.82
2016,7,25,14,30,876.0,128.0,3.8,34.0,849.0,721.04,527.05
2016,7,25,14,45,870.5,123.5,3.85,33.5,814.5,682.29,500.93
2016,7,25,15,0,865.0,119.0,3.9,33.0,780.0,641.04,472.3
2016,7,25,15,15,852.5,116.5,3.9,32.5,738.5,598.78,441.81
2016,7,25,15,30,840.0,114.0,3.9,32.0,697.0,550.53,406.18
2016,7,25,15,45,831.0,108.0,3.9,31.5,653.0,499.68,367.54
2016,7,25,16,0,822.0,102.0,3.9,31.0,609.0,447.61,326.68
2016,7,25,16,15,801.5,98.5,3.85,30.0,559.5,392.4,282.86
2016,7,25,16,30,781.0,95.0,3.8,29.0,510.0,337.64,238.12
2016,7,25,16,45,762.0,88.5,3.75,28.5,460.0,281.5,191.09
2016,7,25,17,0,743.0,82.0,3.7,28.0,410.0,226.26,145.03
2016,7,25,17,15,707.5,77.0,3.6,27.0,357.5,167.52,99.17
2016,7,25,17,30,672.0,72.0,3.5,26.0,305.0,115.22,63.51
2016,7,25,17,45,627.5,65.0,3.4,25.0,254.0,64.76,39.66
2016,7,25,18,0,583.0,58.0,3.3,24.0,203.0,47.5,35.3
2016,7,25,18,15,507.5,50.0,3.15,23.0,155.0,41.04,29.62
2016,7,25,18,30,432.0,42.0,3.0,22.0,107.0,34.6,23.72
2016,7,25,18,45,314.5,30.5,2.85,21.0,68.0,25.08,14.52
2016,7,25,19,0,197.0,19.0,2.7,20.0,29.0,15.58,0.0
2016,7,25,19,15,98.5,9.5,2.65,19.5,14.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,87.5,10.0,1.2,15.5,15.0,7.87,0.0
2016,7,26,5,30,175.0,20.0,1.4,16.0,30.0,16.34,0.0
2016,7,26,5,45,286.0,32.5,1.65,17.0,68.0,26.58,16.29
2016,7,26,6,0,397.0,45.0,1.9,18.0,106.0,36.78,26.12
2016,7,26,6,15,470.0,54.5,1.8,19.0,153.5,44.23,32.98
2016,7,26,6,30,543.0,64.0,1.7,20.0,201.0,51.64,39.56
2016,7,26,6,45,593.0,71.0,1.6,21.0,252.0,72.69,44.94
2016,7,26,7,0,643.0,78.0,1.5,22.0,303.0,122.01,70.25
2016,7,26,7,15,679.0,83.5,1.4,23.0,355.0,173.38,106.39
2016,7,26,7,30,715.0,89.0,1.3,24.0,407.0,228.19,149.56
2016,7,26,7,45,740.5,94.0,1.25,25.5,457.5,285.65,196.23
2016,7,26,8,0,766.0,99.0,1.2,27.0,508.0,341.56,241.21
2016,7,26,8,15,786.5,103.0,1.15,28.0,557.0,396.04,284.51
2016,7,26,8,30,807.0,107.0,1.1,29.0,606.0,450.97,326.58
2016,7,26,8,45,821.0,110.5,1.1,30.5,651.0,502.49,364.13
2016,7,26,9,0,835.0,114.0,1.1,32.0,696.0,553.23,399.44
2016,7,26,9,15,847.0,116.5,1.1,33.0,736.5,600.89,431.97
2016,7,26,9,30,859.0,119.0,1.1,34.0,777.0,642.39,459.26
2016,7,26,9,45,869.0,121.0,1.1,35.0,812.5,684.09,485.65
2016,7,26,10,0,879.0,123.0,1.1,36.0,848.0,723.63,509.7
2016,7,26,10,15,885.5,124.5,1.1,36.5,877.0,757.85,530.7
2016,7,26,10,30,892.0,126.0,1.1,37.0,906.0,789.29,549.47
2016,7,26,10,45,897.5,126.5,1.1,38.0,928.0,816.17,563.23
2016,7,26,11,0,903.0,127.0,1.1,39.0,950.0,839.92,574.65
2016,7,26,11,15,906.5,128.0,1.2,39.5,965.0,859.22,585.78
2016,7,26,11,30,910.0,129.0,1.3,40.0,980.0,875.12,594.89
2016,7,26,11,45,913.0,128.5,1.45,40.5,988.0,885.9,601.55
2016,7,26,12,0,916.0,128.0,1.6,41.0,996.0,893.17,606.12
2016,7,26,12,15,916.0,127.5,1.75,41.0,996.0,894.38,608.33
2016,7,26,12,30,916.0,127.0,1.9,41.0,996.0,892.03,608.43
2016,7,26,12,45,910.0,129.5,2.05,41.0,986.5,883.61,604.83
2016,7,26,13,0,904.0,132.0,2.2,41.0,977.0,871.75,599.11
2016,7,26,13,15,900.5,131.0,2.3,41.0,962.0,855.64,590.33
2016,7,26,13,30,897.0,130.0,2.4,41.0,947.0,836.16,579.43
2016,7,26,13,45,894.0,128.0,2.5,41.0,924.5,812.93,566.11
2016,7,26,14,0,891.0,126.0,2.6,41.0,902.0,786.47,550.27
2016,7,26,14,15,884.0,124.0,2.65,40.5,872.5,754.02,530.54
2016,7,26,14,30,877.0,122.0,2.7,40.0,843.0,718.83,508.52
2016,7,26,14,45,869.5,119.0,2.75,40.0,808.0,679.91,482.4
2016,7,26,15,0,862.0,116.0,2.8,40.0,773.0,638.66,454.05
2016,7,26,15,15,849.5,113.5,2.8,39.5,732.0,596.32,424.84
2016,7,26,15,30,837.0,111.0,2.8,39.0,691.0,548.14,390.75
2016,7,26,15,45,823.0,107.0,2.85,39.0,645.5,496.74,352.67
2016,7,26,16,0,809.0,103.0,2.9,39.0,600.0,444.59,312.9
2016,7,26,16,15,788.5,99.5,2.9,38.0,551.0,389.95,271.37
2016,7,26,16,30,768.0,96.0,2.9,37.0,502.0,335.77,228.89
2016,7,26,16,45,742.5,91.0,2.9,36.5,451.0,279.77,183.98
2016,7,26,17,0,717.0,86.0,2.9,36.0,400.0,222.25,138.15
2016,7,26,17,15,680.5,80.5,2.75,35.0,348.0,167.39,96.8
2016,7,26,17,30,644.0,75.0,2.6,34.0,296.0,116.04,62.77
2016,7,26,17,45,593.5,68.0,2.5,33.0,245.5,66.9,39.87
2016,7,26,18,0,543.0,61.0,2.4,32.0,195.0,49.41,35.62
2016,7,26,18,15,467.5,52.0,2.05,30.5,148.0,42.31,29.66
2016,7,26,18,30,392.0,43.0,1.7,29.0,101.0,35.2,23.41
2016,7,26,18,45,277.0,30.5,1.4,27.5,63.5,24.96,13.78
2016,7,26,19,0,162.0,18.0,1.1,26.0,26.0,14.68,0.0
2016,7,26,19,15,81.0,9.0,1.1,25.0,13.0,7.08,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,40.0,8.0,2.0,18.5,10.0,6.29,0.0
2016,7,27,5,30,80.0,16.0,2.1,19.0,20.0,12.16,0.0
2016,7,27,5,45,164.5,33.0,2.25,19.5,54.0,24.85,14.54
2016,7,27,6,0,249.0,50.0,2.4,20.0,88.0,37.42,26.38
2016,7,27,6,15,314.5,64.5,2.3,21.0,131.0,47.97,35.89
2016,7,27,6,30,380.0,79.0,2.2,22.0,174.0,58.39,45.02
2016,7,27,6,45,438.0,88.5,2.15,23.0,222.5,78.38,51.48
2016,7,27,7,0,496.0,98.0,2.1,24.0,271.0,121.31,74.65
2016,7,27,7,15,534.5,106.5,2.05,25.0,320.0,170.1,109.3
2016,7,27,7,30,573.0,115.0,2.0,26.0,369.0,219.85,147.92
2016,7,27,7,45,609.0,120.0,2.0,27.0,418.5,269.81,188.1
2016,7,27,8,0,645.0,125.0,2.0,28.0,468.0,322.78,230.63
2016,7,27,8,15,667.5,130.5,2.0,29.0,515.0,373.7,271.16
2016,7,27,8,30,690.0,136.0,2.0,30.0,562.0,425.55,311.21
2016,7,27,8,45,712.0,138.5,2.0,31.5,606.5,475.22,347.69
2016,7,27,9,0,734.0,141.0,2.0,33.0,651.0,525.1,382.9
2016,7,27,9,15,747.5,144.5,2.0,33.5,690.5,570.1,415.02
2016,7,27,9,30,761.0,148.0,2.0,34.0,730.0,614.17,445.57
2016,7,27,9,45,754.5,160.0,2.05,35.0,759.5,651.0,469.42
2016,7,27,10,0,748.0,172.0,2.1,36.0,789.0,684.73,490.48
2016,7,27,10,15,756.5,175.0,2.15,36.5,817.0,718.68,512.4
2016,7,27,10,30,765.0,178.0,2.2,37.0,845.0,750.34,532.39
2016,7,27,10,45,774.5,178.0,2.25,38.0,868.0,777.78,548.25
2016,7,27,11,0,784.0,178.0,2.3,39.0,891.0,802.62,562.13
2016,7,27,11,15,788.0,179.0,2.4,39.0,905.5,821.05,574.4
2016,7,27,11,30,792.0,180.0,2.5,39.0,920.0,836.4,584.71
2016,7,27,11,45,799.0,177.5,2.65,39.5,929.0,848.14,591.56
2016,7,27,12,0,806.0,175.0,2.8,40.0,938.0,856.69,596.45
2016,7,27,12,15,806.0,175.0,2.9,40.0,938.5,858.2,597.92
2016,7,27,12,30,806.0,175.0,3.0,40.0,939.0,856.39,597.41
2016,7,27,12,45,817.5,166.0,3.1,40.0,935.0,853.09,596.05
2016,7,27,13,0,829.0,157.0,3.2,40.0,931.0,846.15,592.45
2016,7,27,13,15,825.5,156.0,3.3,39.5,916.5,830.42,584.52
2016,7,27,13,30,822.0,155.0,3.4,39.0,902.0,811.49,574.46
2016,7,27,13,45,821.0,151.0,3.55,39.0,881.0,788.73,560.38
2016,7,27,14,0,820.0,147.0,3.7,39.0,860.0,762.85,543.97
2016,7,27,14,15,812.0,145.0,3.75,38.5,831.5,730.67,523.69
2016,7,27,14,30,804.0,143.0,3.8,38.0,803.0,696.03,501.29
2016,7,27,14,45,799.5,137.0,3.9,38.0,769.5,657.88,475.17
2016,7,27,15,0,795.0,131.0,4.0,38.0,736.0,617.4,446.8
2016,7,27,15,15,781.5,128.0,4.0,37.0,696.0,572.28,415.9
2016,7,27,15,30,768.0,125.0,4.0,36.0,656.0,525.97,383.1
2016,7,27,15,45,758.0,118.5,4.0,35.5,613.5,477.4,346.79
2016,7,27,16,0,748.0,112.0,4.0,35.0,571.0,427.87,308.59
2016,7,27,16,15,726.0,108.0,3.95,34.0,523.0,373.3,266.19
2016,7,27,16,30,704.0,104.0,3.9,33.0,475.0,320.95,224.26
2016,7,27,16,45,683.5,97.0,3.85,32.5,427.0,267.56,180.41
2016,7,27,17,0,663.0,90.0,3.8,32.0,379.0,215.41,137.72
2016,7,27,17,15,625.5,84.0,3.65,31.0,329.0,162.97,97.46
2016,7,27,17,30,588.0,78.0,3.5,30.0,279.0,114.23,64.38
2016,7,27,17,45,543.0,69.5,3.4,29.0,231.0,67.32,41.21
2016,7,27,18,0,498.0,61.0,3.3,28.0,183.0,48.98,35.9
2016,7,27,18,15,424.0,51.5,3.15,26.5,138.0,41.59,29.57
2016,7,27,18,30,350.0,42.0,3.0,25.0,93.0,34.16,22.95
2016,7,27,18,45,246.0,29.0,2.9,24.0,58.0,23.61,12.78
2016,7,27,19,0,142.0,16.0,2.8,23.0,23.0,12.97,0.0
2016,7,27,19,15,71.0,8.0,2.75,22.5,11.5,6.29,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,9.0,2.3,15.5,13.5,7.08,0.0
2016,7,28,5,30,174.0,18.0,2.3,16.0,27.0,14.69,0.0
2016,7,28,5,45,284.5,29.0,2.3,16.5,63.5,23.71,13.69
2016,7,28,6,0,395.0,40.0,2.3,17.0,100.0,32.75,22.68
2016,7,28,6,15,467.0,48.5,2.25,18.0,145.5,39.52,28.97
2016,7,28,6,30,539.0,57.0,2.2,19.0,191.0,46.28,35.03
2016,7,28,6,45,587.5,63.5,2.2,20.0,240.0,68.84,41.03
2016,7,28,7,0,636.0,70.0,2.2,21.0,289.0,117.43,66.76
2016,7,28,7,15,670.5,74.5,2.15,22.0,339.5,167.44,102.68
2016,7,28,7,30,705.0,79.0,2.1,23.0,390.0,223.62,147.77
2016,7,28,7,45,730.0,83.5,2.1,24.0,439.0,276.88,192.37
2016,7,28,8,0,755.0,88.0,2.1,25.0,488.0,331.73,238.08
2016,7,28,8,15,774.5,91.0,2.1,26.0,535.5,384.44,281.31
2016,7,28,8,30,794.0,94.0,2.1,27.0,583.0,437.51,323.44
2016,7,28,8,45,807.5,97.5,2.1,28.0,626.5,488.2,362.37
2016,7,28,9,0,821.0,101.0,2.1,29.0,670.0,535.91,397.72
2016,7,28,9,15,832.5,103.0,2.15,30.0,709.5,581.41,430.4
2016,7,28,9,30,844.0,105.0,2.2,31.0,749.0,625.38,460.9
2016,7,28,9,45,853.5,106.5,2.25,32.0,783.0,665.85,488.01
2016,7,28,10,0,863.0,108.0,2.3,33.0,817.0,704.18,512.86
2016,7,28,10,15,869.5,109.5,2.4,33.5,845.0,738.0,535.38
2016,7,28,10,30,876.0,111.0,2.5,34.0,873.0,769.09,555.45
2016,7,28,10,45,877.5,113.5,2.6,35.0,894.0,794.28,569.49
2016,7,28,11,0,879.0,116.0,2.7,36.0,915.0,816.22,581.33
2016,7,28,11,15,882.0,117.0,2.8,36.0,929.0,834.78,593.38
2016,7,28,11,30,885.0,118.0,2.9,36.0,943.0,850.02,603.36
2016,7,28,11,45,883.0,120.0,3.05,36.5,949.5,858.51,608.13
2016,7,28,12,0,881.0,122.0,3.2,37.0,956.0,863.53,610.76
2016,7,28,12,15,881.0,122.0,3.3,37.0,955.5,865.08,612.24
2016,7,28,12,30,881.0,122.0,3.4,37.0,955.0,863.21,611.62
2016,7,28,12,45,873.0,125.5,3.5,37.0,945.5,854.13,606.43
2016,7,28,13,0,865.0,129.0,3.6,37.0,936.0,841.77,599.2
2016,7,28,13,15,861.5,128.0,3.65,37.0,921.0,826.12,589.63
2016,7,28,13,30,858.0,127.0,3.7,37.0,906.0,807.24,577.99
2016,7,28,13,45,852.0,126.5,3.75,37.0,883.5,783.68,563.27
2016,7,28,14,0,846.0,126.0,3.8,37.0,861.0,757.19,546.19
2016,7,28,14,15,839.0,124.0,3.85,36.5,832.0,725.9,526.21
2016,7,28,14,30,832.0,122.0,3.9,36.0,803.0,692.03,504.0
2016,7,28,14,45,823.0,119.0,3.95,35.5,769.0,653.6,478.08
2016,7,28,15,0,814.0,116.0,4.0,35.0,735.0,617.6,453.05
2016,7,28,15,15,801.5,113.5,3.95,34.5,695.0,572.7,420.85
2016,7,28,15,30,789.0,111.0,3.9,34.0,655.0,526.5,386.81
2016,7,28,15,45,775.5,107.0,3.9,34.0,611.5,477.42,349.05
2016,7,28,16,0,762.0,103.0,3.9,34.0,568.0,427.66,309.75
2016,7,28,16,15,740.5,99.0,3.8,33.0,520.5,374.44,268.01
2016,7,28,16,30,719.0,95.0,3.7,32.0,473.0,321.9,225.65
2016,7,28,16,45,695.0,89.5,3.65,31.5,424.5,265.69,179.48
2016,7,28,17,0,671.0,84.0,3.6,31.0,376.0,213.39,136.5
2016,7,28,17,15,634.5,78.5,3.5,30.0,326.0,161.02,95.96
2016,7,28,17,30,598.0,73.0,3.4,29.0,276.0,112.22,62.52
2016,7,28,17,45,550.0,65.5,3.3,28.0,228.0,65.33,39.27
2016,7,28,18,0,502.0,58.0,3.2,27.0,180.0,46.74,34.15
2016,7,28,18,15,428.0,49.0,3.1,25.5,135.5,39.67,28.07
2016,7,28,18,30,354.0,40.0,3.0,24.0,91.0,32.58,21.69
2016,7,28,18,45,247.0,28.0,2.9,23.0,56.5,22.81,12.02
2016,7,28,19,0,140.0,16.0,2.8,22.0,22.0,13.0,0.0
2016,7,28,19,15,70.0,8.0,2.8,21.5,11.0,6.29,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,9.0,5.51,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,18.0,10.65,0.0
2016,7,29,5,45,142.0,31.5,2.3,17.5,49.5,23.67,13.42
2016,7,29,6,0,214.0,49.0,2.3,18.0,81.0,36.49,25.75
2016,7,29,6,15,277.0,65.0,2.3,18.5,123.0,48.01,36.26
2016,7,29,6,30,340.0,81.0,2.3,19.0,165.0,59.32,46.39
2016,7,29,6,45,387.0,94.5,2.3,20.0,211.0,82.09,55.45
2016,7,29,7,0,434.0,108.0,2.3,21.0,257.0,124.16,80.1
2016,7,29,7,15,473.0,118.0,2.3,22.0,305.0,167.77,111.49
2016,7,29,7,30,512.0,128.0,2.3,23.0,353.0,215.42,148.95
2016,7,29,7,45,544.0,136.0,2.3,24.0,401.0,263.42,188.02
2016,7,29,8,0,576.0,144.0,2.3,25.0,449.0,318.35,232.37
2016,7,29,8,15,600.5,151.0,2.3,26.0,495.0,367.99,272.06
2016,7,29,8,30,625.0,158.0,2.3,27.0,541.0,418.93,311.66
2016,7,29,8,45,649.0,161.0,2.3,28.0,585.5,467.3,348.22
2016,7,29,9,0,673.0,164.0,2.3,29.0,630.0,516.23,384.01
2016,7,29,9,15,688.0,168.5,2.35,30.0,669.0,561.46,416.17
2016,7,29,9,30,703.0,173.0,2.4,31.0,708.0,605.88,446.77
2016,7,29,9,45,743.5,160.0,2.45,32.0,749.5,647.96,475.37
2016,7,29,10,0,784.0,147.0,2.5,33.0,791.0,692.67,505.01
2016,7,29,10,15,792.0,149.5,2.55,33.5,819.5,727.0,527.54
2016,7,29,10,30,800.0,152.0,2.6,34.0,848.0,758.92,548.07
2016,7,29,10,45,808.0,152.0,2.7,34.5,870.0,786.02,565.43
2016,7,29,11,0,816.0,152.0,2.8,35.0,892.0,810.33,580.58
2016,7,29,11,15,819.5,153.0,2.85,35.5,907.0,828.92,591.19
2016,7,29,11,30,823.0,154.0,2.9,36.0,922.0,844.32,599.77
2016,7,29,11,45,828.5,152.5,3.0,36.5,930.0,855.88,606.23
2016,7,29,12,0,834.0,151.0,3.1,37.0,938.0,850.04,601.57
2016,7,29,12,15,834.0,151.0,3.15,37.0,938.5,851.5,602.79
2016,7,29,12,30,834.0,151.0,3.2,37.0,939.0,849.72,601.97
2016,7,29,12,45,848.5,140.0,3.3,37.0,936.0,848.01,601.56
2016,7,29,13,0,863.0,129.0,3.4,37.0,933.0,842.51,598.78
2016,7,29,13,15,860.0,128.0,3.45,37.0,918.0,827.25,589.47
2016,7,29,13,30,857.0,127.0,3.5,37.0,903.0,808.75,578.13
2016,7,29,13,45,852.5,126.0,3.6,37.0,881.5,785.9,564.16
2016,7,29,14,0,848.0,125.0,3.7,37.0,860.0,760.04,547.87
2016,7,29,14,15,840.5,123.0,3.75,36.5,831.5,728.27,527.62
2016,7,29,14,30,833.0,121.0,3.8,36.0,803.0,693.93,505.15
2016,7,29,14,45,823.5,119.0,3.85,35.5,768.0,655.9,479.55
2016,7,29,15,0,814.0,117.0,3.9,35.0,733.0,620.46,454.94
2016,7,29,15,15,801.5,114.5,3.9,34.5,693.5,575.47,422.85
2016,7,29,15,30,789.0,112.0,3.9,34.0,654.0,529.16,388.89
2016,7,29,15,45,771.5,109.0,3.9,33.5,609.5,478.94,351.06
2016,7,29,16,0,754.0,106.0,3.9,33.0,565.0,428.41,311.84
2016,7,29,16,15,732.5,102.0,3.85,32.0,518.0,375.46,270.24
2016,7,29,16,30,711.0,98.0,3.8,31.0,471.0,320.92,226.29
2016,7,29,16,45,680.0,94.0,3.8,30.5,421.0,266.69,181.69
2016,7,29,17,0,649.0,90.0,3.8,30.0,371.0,214.79,139.16
2016,7,29,17,15,611.5,84.0,3.7,29.0,321.0,162.92,98.86
2016,7,29,17,30,574.0,78.0,3.6,28.0,271.0,114.79,65.61
2016,7,29,17,45,516.0,71.0,3.5,27.0,222.0,69.19,42.72
2016,7,29,18,0,458.0,64.0,3.4,26.0,173.0,50.99,37.9
2016,7,29,18,15,384.0,53.0,3.25,25.0,129.5,42.55,30.55
2016,7,29,18,30,310.0,42.0,3.1,24.0,86.0,34.01,22.84
2016,7,29,18,45,204.5,28.0,3.0,23.0,52.0,21.39,10.68
2016,7,29,19,0,99.0,14.0,2.9,22.0,18.0,10.7,0.0
2016,7,29,19,15,49.5,7.0,2.85,21.5,9.0,5.51,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.0,2.2,15.5,11.0,6.29,0.0
2016,7,30,5,30,126.0,16.0,2.2,16.0,22.0,12.24,0.0
2016,7,30,5,45,232.5,29.5,2.25,16.5,57.0,23.99,13.56
2016,7,30,6,0,339.0,43.0,2.3,17.0,92.0,34.93,24.48
2016,7,30,6,15,412.5,53.0,2.3,18.0,136.5,42.7,31.7
2016,7,30,6,30,486.0,63.0,2.3,19.0,181.0,50.41,38.61
2016,7,30,6,45,245.5,88.5,2.3,20.0,148.5,73.63,51.0
2016,7,30,7,0,5.0,114.0,2.3,21.0,116.0,85.07,65.04
2016,7,30,7,15,26.0,141.5,2.3,22.0,153.0,109.69,83.83
2016,7,30,7,30,47.0,169.0,2.3,23.0,190.0,137.67,105.08
2016,7,30,7,45,124.5,196.0,2.3,24.0,260.0,186.82,141.26
2016,7,30,8,0,202.0,223.0,2.3,25.0,330.0,242.97,183.16
2016,7,30,8,15,259.0,237.0,2.3,26.0,387.0,294.66,221.99
2016,7,30,8,30,316.0,251.0,2.3,27.0,444.0,347.84,261.6
2016,7,30,8,45,560.0,181.5,2.35,28.0,555.5,442.42,330.99
2016,7,30,9,0,804.0,112.0,2.4,29.0,667.0,543.09,404.37
2016,7,30,9,15,817.0,114.5,2.5,29.5,707.0,590.25,438.9
2016,7,30,9,30,830.0,117.0,2.6,30.0,747.0,636.07,471.84
2016,7,30,9,45,849.5,114.0,2.75,31.0,785.0,674.17,498.09
2016,7,30,10,0,869.0,111.0,2.9,32.0,823.0,715.58,525.85
2016,7,30,10,15,876.0,112.5,3.05,32.5,852.0,750.06,549.18
2016,7,30,10,30,883.0,114.0,3.2,33.0,881.0,781.82,569.94
2016,7,30,10,45,887.0,116.0,3.35,33.5,902.5,808.77,586.65
2016,7,30,11,0,891.0,118.0,3.5,34.0,924.0,832.55,601.22
2016,7,30,11,15,894.0,118.5,3.65,34.0,939.5,850.94,613.49
2016,7,30,11,30,897.0,119.0,3.8,34.0,955.0,865.95,623.63
2016,7,30,11,45,895.5,121.5,3.95,34.5,961.5,875.43,628.95
2016,7,30,12,0,894.0,124.0,4.1,35.0,968.0,881.36,632.03
2016,7,30,12,15,894.5,124.5,4.15,35.0,968.0,883.77,633.76
2016,7,30,12,30,895.0,125.0,4.2,35.0,968.0,882.69,633.31
2016,7,30,12,45,877.5,135.0,4.3,35.0,956.0,870.85,626.14
2016,7,30,13,0,860.0,145.0,4.4,35.0,944.0,855.7,616.88
2016,7,30,13,15,856.5,144.0,4.4,34.5,929.0,840.07,608.2
2016,7,30,13,30,853.0,143.0,4.4,34.0,914.0,821.2,597.37
2016,7,30,13,45,849.0,141.0,4.4,34.0,892.0,797.97,582.39
2016,7,30,14,0,845.0,139.0,4.4,34.0,870.0,771.69,564.81
2016,7,30,14,15,838.0,137.0,4.4,33.5,841.5,748.9,549.93
2016,7,30,14,30,831.0,135.0,4.4,33.0,813.0,713.92,526.54
2016,7,30,14,45,829.0,128.5,4.4,33.0,780.0,675.76,499.52
2016,7,30,15,0,827.0,122.0,4.4,33.0,747.0,635.0,470.06
2016,7,30,15,15,814.5,119.5,4.3,32.5,706.5,589.33,437.01
2016,7,30,15,30,802.0,117.0,4.2,32.0,666.0,542.3,402.05
2016,7,30,15,45,797.5,109.0,4.15,31.5,624.0,493.21,364.64
2016,7,30,16,0,793.0,101.0,4.1,31.0,582.0,442.52,324.78
2016,7,30,16,15,772.5,97.0,4.05,30.0,534.0,387.86,281.42
2016,7,30,16,30,752.0,93.0,4.0,29.0,486.0,333.72,237.18
2016,7,30,16,45,739.0,85.0,3.95,28.5,437.5,279.02,191.03
2016,7,30,17,0,726.0,77.0,3.9,28.0,389.0,224.63,145.15
2016,7,30,17,15,690.5,72.0,3.8,27.0,337.5,169.8,101.82
2016,7,30,17,30,655.0,67.0,3.7,26.0,286.0,114.83,62.97
2016,7,30,17,45,617.0,59.5,3.6,25.0,237.5,64.71,37.39
2016,7,30,18,0,579.0,52.0,3.5,24.0,189.0,42.97,31.36
2016,7,30,18,15,503.5,44.0,3.4,23.0,142.0,36.38,25.53
2016,7,30,18,30,428.0,36.0,3.3,22.0,95.0,29.82,19.48
2016,7,30,18,45,314.0,25.0,3.25,21.0,58.5,20.63,9.93
2016,7,30,19,0,200.0,14.0,3.2,20.0,22.0,11.02,0.0
2016,7,30,19,15,100.0,7.0,3.15,19.5,11.0,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
