Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,94.0,7.5,1.85,14.5,12.0,5.9,0.0
2016,7,31,5,30,188.0,15.0,2.0,15.0,24.0,12.25,0.0
2016,7,31,5,45,305.0,26.5,2.15,15.5,61.0,21.8,11.67
2016,7,31,6,0,422.0,38.0,2.3,16.0,98.0,31.37,21.48
2016,7,31,6,15,496.0,45.5,2.25,16.5,144.5,37.47,27.31
2016,7,31,6,30,570.0,53.0,2.2,17.0,191.0,43.61,32.95
2016,7,31,6,45,335.5,92.5,2.2,18.0,178.5,80.17,54.73
2016,7,31,7,0,101.0,132.0,2.2,19.0,166.0,106.99,79.81
2016,7,31,7,15,209.0,145.5,2.15,20.0,231.5,144.84,105.24
2016,7,31,7,30,317.0,159.0,2.1,21.0,297.0,194.81,141.4
2016,7,31,7,45,541.5,124.0,2.1,22.0,394.0,259.98,187.22
2016,7,31,8,0,766.0,89.0,2.1,23.0,491.0,341.47,248.03
2016,7,31,8,15,786.0,92.0,2.1,23.5,539.0,395.28,292.85
2016,7,31,8,30,806.0,95.0,2.1,24.0,587.0,449.5,336.78
2016,7,31,8,45,808.5,103.5,2.15,25.0,628.5,500.16,376.16
2016,7,31,9,0,811.0,112.0,2.2,26.0,670.0,549.01,412.66
2016,7,31,9,15,823.5,114.5,2.25,27.0,710.5,596.27,446.77
2016,7,31,9,30,836.0,117.0,2.3,28.0,751.0,642.13,478.73
2016,7,31,9,45,811.0,137.5,2.4,29.0,776.0,677.67,502.27
2016,7,31,10,0,786.0,158.0,2.5,30.0,801.0,708.26,521.68
2016,7,31,10,15,794.5,160.5,2.6,30.5,830.0,743.19,545.13
2016,7,31,10,30,803.0,163.0,2.7,31.0,859.0,775.71,566.5
2016,7,31,10,45,793.5,173.5,2.8,31.5,876.0,798.38,580.67
2016,7,31,11,0,784.0,184.0,2.9,32.0,893.0,817.42,592.29
2016,7,31,11,15,788.0,185.5,2.95,32.0,908.0,836.41,605.01
2016,7,31,11,30,792.0,187.0,3.0,32.0,923.0,852.3,615.56
2016,7,31,11,45,787.0,192.0,3.15,32.5,928.0,860.34,620.11
2016,7,31,12,0,782.0,197.0,3.3,33.0,933.0,865.0,622.56
2016,7,31,12,15,781.5,197.5,3.35,33.0,933.5,866.44,623.7
2016,7,31,12,30,781.0,198.0,3.4,33.0,934.0,864.61,622.82
2016,7,31,12,45,826.0,168.5,3.5,33.5,941.0,872.42,627.37
2016,7,31,13,0,871.0,139.0,3.6,34.0,948.0,862.48,620.31
2016,7,31,13,15,867.5,138.5,3.65,33.5,932.5,847.04,612.07
2016,7,31,13,30,864.0,138.0,3.7,33.0,917.0,828.33,601.68
2016,7,31,13,45,859.5,136.0,3.8,33.0,895.0,804.38,586.77
2016,7,31,14,0,855.0,134.0,3.9,33.0,873.0,777.39,569.46
2016,7,31,14,15,847.0,132.0,3.95,32.5,843.5,744.9,548.44
2016,7,31,14,30,839.0,130.0,4.0,32.0,814.0,717.13,530.01
2016,7,31,14,45,831.5,126.5,4.05,32.0,779.0,677.7,502.15
2016,7,31,15,0,824.0,123.0,4.1,32.0,744.0,636.05,472.14
2016,7,31,15,15,811.0,120.0,4.1,31.0,703.5,589.67,439.67
2016,7,31,15,30,798.0,117.0,4.1,30.0,663.0,541.98,405.11
2016,7,31,15,45,785.0,112.0,4.15,29.5,618.5,491.5,366.6
2016,7,31,16,0,772.0,107.0,4.2,29.0,574.0,440.27,326.26
2016,7,31,16,15,750.5,103.0,4.15,28.0,525.5,386.15,283.04
2016,7,31,16,30,729.0,99.0,4.1,27.0,477.0,330.48,237.42
2016,7,31,16,45,706.5,92.5,4.05,26.5,428.0,275.2,190.86
2016,7,31,17,0,684.0,86.0,4.0,26.0,379.0,221.35,145.53
2016,7,31,17,15,646.0,80.0,3.9,24.5,327.5,167.17,102.69
2016,7,31,17,30,608.0,74.0,3.8,23.0,276.0,116.76,67.01
2016,7,31,17,45,563.0,65.5,3.7,22.0,227.5,68.21,41.28
2016,7,31,18,0,518.0,57.0,3.6,21.0,179.0,46.23,34.58
2016,7,31,18,15,439.5,48.0,3.45,20.0,133.5,39.08,28.18
2016,7,31,18,30,361.0,39.0,3.3,19.0,88.0,31.93,21.5
2016,7,31,18,45,248.5,26.0,3.15,18.0,53.5,21.26,10.22
2016,7,31,19,0,136.0,13.0,3.0,17.0,19.0,10.23,0.0
2016,7,31,19,15,68.0,6.5,2.9,16.5,9.5,5.11,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,98.0,7.5,1.65,14.5,11.5,5.9,0.0
2016,8,1,5,30,196.0,15.0,1.8,15.0,23.0,12.29,0.0
2016,8,1,5,45,318.5,24.5,1.95,15.5,59.5,20.21,10.2
2016,8,1,6,0,441.0,34.0,2.1,16.0,96.0,28.26,18.77
2016,8,1,6,15,514.5,41.0,2.1,16.5,142.5,34.11,24.35
2016,8,1,6,30,588.0,48.0,2.1,17.0,189.0,43.36,32.72
2016,8,1,6,45,296.0,80.5,2.1,18.0,151.5,70.92,47.57
2016,8,1,7,0,4.0,113.0,2.1,19.0,114.0,84.32,64.98
2016,8,1,7,15,38.0,143.0,2.05,19.5,159.0,113.0,86.87
2016,8,1,7,30,72.0,173.0,2.0,20.0,204.0,146.58,112.6
2016,8,1,7,45,213.5,184.5,2.0,21.0,292.5,207.53,156.72
2016,8,1,8,0,355.0,196.0,2.0,22.0,381.0,279.64,210.52
2016,8,1,8,15,597.0,137.0,2.0,22.5,484.5,360.09,270.37
2016,8,1,8,30,839.0,78.0,2.0,23.0,588.0,450.55,338.99
2016,8,1,8,45,853.0,80.0,2.0,24.0,632.5,501.81,378.74
2016,8,1,9,0,867.0,82.0,2.0,25.0,677.0,552.19,416.5
2016,8,1,9,15,878.0,84.0,2.05,25.5,717.5,599.67,451.85
2016,8,1,9,30,889.0,86.0,2.1,26.0,758.0,645.47,484.96
2016,8,1,9,45,889.5,92.0,2.2,27.0,791.0,686.02,512.63
2016,8,1,10,0,890.0,98.0,2.3,28.0,824.0,723.62,537.47
2016,8,1,10,15,896.5,99.0,2.4,28.5,852.5,758.07,560.76
2016,8,1,10,30,903.0,100.0,2.5,29.0,881.0,789.69,580.7
2016,8,1,10,45,907.0,101.0,2.6,30.0,903.0,816.37,595.93
2016,8,1,11,0,911.0,102.0,2.7,31.0,925.0,839.8,608.92
2016,8,1,11,15,914.0,103.0,2.8,31.0,940.0,859.06,621.61
2016,8,1,11,30,917.0,104.0,2.9,31.0,955.0,874.85,632.12
2016,8,1,11,45,918.5,104.0,3.0,31.5,962.5,884.94,637.71
2016,8,1,12,0,920.0,104.0,3.1,32.0,970.0,891.43,641.07
2016,8,1,12,15,920.5,104.0,3.15,32.0,970.0,893.45,642.61
2016,8,1,12,30,921.0,104.0,3.2,32.0,970.0,891.84,641.91
2016,8,1,12,45,915.5,106.5,3.3,32.5,961.0,883.71,636.07
2016,8,1,13,0,910.0,109.0,3.4,33.0,952.0,872.06,628.05
2016,8,1,13,15,907.0,108.0,3.5,33.0,936.5,855.94,618.43
2016,8,1,13,30,904.0,107.0,3.6,33.0,921.0,836.38,606.56
2016,8,1,13,45,901.0,105.0,3.7,33.0,899.5,812.58,591.83
2016,8,1,14,0,898.0,103.0,3.8,33.0,878.0,785.51,574.86
2016,8,1,14,15,891.5,101.5,3.85,32.5,849.0,753.19,554.81
2016,8,1,14,30,885.0,100.0,3.9,32.0,820.0,718.09,531.54
2016,8,1,14,45,879.0,97.0,3.95,31.5,785.5,679.37,505.17
2016,8,1,15,0,873.0,94.0,4.0,31.0,751.0,638.19,476.29
2016,8,1,15,15,862.0,92.0,4.0,30.5,710.5,592.75,443.33
2016,8,1,15,30,851.0,90.0,4.0,30.0,670.0,545.69,408.17
2016,8,1,15,45,839.0,86.5,4.05,29.5,626.0,495.44,369.6
2016,8,1,16,0,827.0,83.0,4.1,29.0,582.0,444.19,328.95
2016,8,1,16,15,808.0,80.0,4.1,28.0,533.5,389.44,284.93
2016,8,1,16,30,789.0,77.0,4.1,27.0,485.0,334.73,239.58
2016,8,1,16,45,767.0,73.0,4.1,26.5,435.0,278.9,192.09
2016,8,1,17,0,745.0,69.0,4.1,26.0,385.0,224.29,145.66
2016,8,1,17,15,710.5,64.5,4.0,24.5,334.0,168.77,101.26
2016,8,1,17,30,676.0,60.0,3.9,23.0,283.0,116.52,64.04
2016,8,1,17,45,629.0,54.0,3.85,22.0,233.0,66.11,37.98
2016,8,1,18,0,582.0,48.0,3.8,21.0,183.0,39.98,29.15
2016,8,1,18,15,505.0,41.0,3.7,20.0,136.5,34.07,23.83
2016,8,1,18,30,428.0,34.0,3.6,19.0,90.0,28.24,18.31
2016,8,1,18,45,301.0,23.5,3.5,18.0,54.5,19.38,8.4
2016,8,1,19,0,174.0,13.0,3.4,17.0,19.0,10.23,0.0
2016,8,1,19,15,87.0,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,96.0,7.0,2.0,13.5,11.0,5.51,0.0
2016,8,2,5,30,192.0,14.0,2.2,14.0,22.0,11.02,0.0
2016,8,2,5,45,319.0,24.5,2.4,14.5,59.0,20.24,10.01
2016,8,2,6,0,446.0,35.0,2.6,15.0,96.0,29.11,19.55
2016,8,2,6,15,523.0,42.0,2.6,15.5,143.5,34.97,25.18
2016,8,2,6,30,600.0,49.0,2.6,16.0,191.0,44.32,33.69
2016,8,2,6,45,338.5,89.0,2.6,17.0,173.0,79.53,53.72
2016,8,2,7,0,77.0,129.0,2.6,18.0,155.0,102.6,77.46
2016,8,2,7,15,425.5,98.0,2.6,18.5,278.0,149.47,100.38
2016,8,2,7,30,774.0,67.0,2.6,19.0,401.0,236.65,159.1
2016,8,2,7,45,801.5,70.0,2.6,20.0,453.0,293.68,208.07
2016,8,2,8,0,829.0,73.0,2.6,21.0,505.0,353.57,259.04
2016,8,2,8,15,848.5,75.5,2.6,21.5,555.0,409.49,306.49
2016,8,2,8,30,868.0,78.0,2.6,22.0,605.0,465.59,352.69
2016,8,2,8,45,884.5,80.0,2.6,23.0,652.0,519.63,395.1
2016,8,2,9,0,901.0,82.0,2.6,24.0,699.0,572.95,435.36
2016,8,2,9,15,912.5,84.0,2.6,24.5,741.0,622.32,472.19
2016,8,2,9,30,924.0,86.0,2.6,25.0,783.0,669.96,506.62
2016,8,2,9,45,928.5,90.0,2.65,26.0,818.5,712.77,535.77
2016,8,2,10,0,933.0,94.0,2.7,27.0,854.0,752.83,562.13
2016,8,2,10,15,940.0,95.0,2.75,27.5,884.0,789.08,586.11
2016,8,2,10,30,947.0,96.0,2.8,28.0,914.0,822.39,606.72
2016,8,2,10,45,952.5,96.5,2.85,28.5,937.5,850.94,624.01
2016,8,2,11,0,958.0,97.0,2.9,29.0,961.0,876.15,639.01
2016,8,2,11,15,961.5,98.0,2.95,29.0,976.5,896.69,652.21
2016,8,2,11,30,965.0,99.0,3.0,29.0,992.0,913.58,663.11
2016,8,2,11,45,967.0,99.0,3.05,29.5,1000.0,924.57,668.92
2016,8,2,12,0,969.0,99.0,3.1,30.0,1008.0,931.77,672.37
2016,8,2,12,15,969.0,99.0,3.15,30.0,1008.0,933.43,673.68
2016,8,2,12,30,969.0,99.0,3.2,30.0,1008.0,931.25,672.65
2016,8,2,12,45,960.0,103.5,3.25,30.5,997.5,921.61,665.54
2016,8,2,13,0,951.0,108.0,3.3,31.0,987.0,908.3,656.18
2016,8,2,13,15,947.5,107.0,3.35,31.0,971.0,891.12,645.7
2016,8,2,13,30,944.0,106.0,3.4,31.0,955.0,870.36,632.89
2016,8,2,13,45,939.5,104.5,3.45,31.0,931.5,844.88,616.95
2016,8,2,14,0,935.0,103.0,3.5,31.0,908.0,816.06,598.73
2016,8,2,14,15,928.0,102.0,3.5,31.0,877.5,782.66,576.97
2016,8,2,14,30,921.0,101.0,3.5,31.0,847.0,746.37,551.77
2016,8,2,14,45,912.5,98.5,3.5,31.0,810.5,705.05,522.62
2016,8,2,15,0,904.0,96.0,3.5,31.0,774.0,661.35,491.16
2016,8,2,15,15,892.0,94.0,3.5,30.5,732.0,613.91,457.15
2016,8,2,15,30,880.0,92.0,3.5,30.0,690.0,564.85,420.89
2016,8,2,15,45,865.0,89.0,3.5,29.5,643.0,512.08,380.73
2016,8,2,16,0,850.0,86.0,3.5,29.0,596.0,458.52,338.61
2016,8,2,16,15,829.5,83.0,3.45,28.5,546.0,402.0,292.92
2016,8,2,16,30,809.0,80.0,3.4,28.0,496.0,345.47,245.98
2016,8,2,16,45,782.0,76.5,3.4,27.5,444.0,287.41,197.25
2016,8,2,17,0,755.0,73.0,3.4,27.0,392.0,231.11,149.96
2016,8,2,17,15,717.5,68.5,3.35,26.0,339.0,174.34,104.72
2016,8,2,17,30,680.0,64.0,3.3,25.0,286.0,121.2,66.96
2016,8,2,17,45,624.5,58.0,3.25,24.0,234.0,66.39,37.53
2016,8,2,18,0,569.0,52.0,3.2,23.0,182.0,42.92,31.41
2016,8,2,18,15,486.0,44.0,3.15,22.0,135.0,36.31,25.51
2016,8,2,18,30,403.0,36.0,3.1,21.0,88.0,29.76,19.36
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.5,20.13,8.28
2016,8,2,19,0,123.0,13.0,3.1,19.0,17.0,10.23,0.0
2016,8,2,19,15,61.5,6.5,3.15,18.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.05,13.5,9.5,5.51,0.0
2016,8,3,5,30,122.0,14.0,2.2,14.0,19.0,11.02,0.0
2016,8,3,5,45,252.0,27.0,2.4,15.0,55.0,22.11,11.09
2016,8,3,6,0,382.0,40.0,2.6,16.0,91.0,32.87,22.63
2016,8,3,6,15,464.0,48.5,2.55,16.5,138.0,39.66,29.15
2016,8,3,6,30,546.0,57.0,2.5,17.0,185.0,46.5,35.45
2016,8,3,6,45,603.0,63.0,2.45,18.0,237.0,76.36,44.09
2016,8,3,7,0,660.0,69.0,2.4,19.0,289.0,127.33,73.45
2016,8,3,7,15,697.5,74.0,2.35,19.5,341.5,180.45,113.45
2016,8,3,7,30,735.0,79.0,2.3,20.0,394.0,239.91,162.57
2016,8,3,7,45,764.0,82.5,2.25,21.0,446.0,295.88,210.1
2016,8,3,8,0,793.0,86.0,2.2,22.0,498.0,353.81,258.78
2016,8,3,8,15,813.5,89.5,2.2,23.0,547.5,410.02,305.16
2016,8,3,8,30,834.0,93.0,2.2,24.0,597.0,466.63,350.27
2016,8,3,8,45,850.0,95.5,2.2,25.0,643.5,518.54,390.33
2016,8,3,9,0,866.0,98.0,2.2,26.0,690.0,570.59,428.94
2016,8,3,9,15,878.0,100.0,2.2,26.5,731.5,618.84,464.32
2016,8,3,9,30,890.0,102.0,2.2,27.0,773.0,665.47,497.44
2016,8,3,9,45,903.0,102.0,2.25,28.0,810.0,709.12,526.81
2016,8,3,10,0,916.0,102.0,2.3,29.0,847.0,750.72,553.9
2016,8,3,10,15,922.5,103.5,2.4,29.5,876.5,786.55,577.69
2016,8,3,10,30,929.0,105.0,2.5,30.0,906.0,819.46,598.1
2016,8,3,10,45,933.5,106.0,2.6,31.0,928.5,847.24,613.78
2016,8,3,11,0,938.0,107.0,2.7,32.0,951.0,871.7,627.17
2016,8,3,11,15,941.0,108.0,2.85,32.0,966.5,891.46,640.4
2016,8,3,11,30,944.0,109.0,3.0,32.0,982.0,907.63,651.4
2016,8,3,11,45,945.5,109.0,3.15,32.5,989.5,917.98,657.38
2016,8,3,12,0,947.0,109.0,3.3,33.0,997.0,924.62,661.06
2016,8,3,12,15,947.0,109.0,3.45,33.0,997.0,926.22,662.93
2016,8,3,12,30,947.0,109.0,3.6,33.0,997.0,924.06,662.48
2016,8,3,12,45,943.0,111.0,3.75,33.0,988.0,916.51,658.59
2016,8,3,13,0,939.0,113.0,3.9,33.0,979.0,905.29,652.38
2016,8,3,13,15,936.0,112.0,4.0,32.5,963.5,888.65,643.7
2016,8,3,13,30,933.0,111.0,4.1,32.0,948.0,868.45,632.66
2016,8,3,13,45,931.0,108.5,4.2,31.5,925.5,844.23,618.85
2016,8,3,14,0,929.0,106.0,4.3,31.0,903.0,816.58,602.6
2016,8,3,14,15,922.5,104.5,4.35,30.5,873.5,783.19,581.94
2016,8,3,14,30,916.0,103.0,4.4,30.0,844.0,746.9,557.72
2016,8,3,14,45,910.5,100.0,4.45,29.5,808.5,707.22,530.5
2016,8,3,15,0,905.0,97.0,4.5,29.0,773.0,664.94,500.65
2016,8,3,15,15,893.0,94.5,4.45,28.0,731.0,616.9,466.41
2016,8,3,15,30,881.0,92.0,4.4,27.0,689.0,567.24,429.79
2016,8,3,15,45,868.5,88.5,4.35,26.5,643.0,515.1,389.21
2016,8,3,16,0,856.0,85.0,4.3,26.0,597.0,461.91,346.5
2016,8,3,16,15,835.5,82.0,4.2,25.0,547.0,404.99,300.23
2016,8,3,16,30,815.0,79.0,4.1,24.0,497.0,348.03,252.52
2016,8,3,16,45,788.5,75.5,4.05,23.0,444.5,289.67,202.9
2016,8,3,17,0,762.0,72.0,4.0,22.0,392.0,232.99,154.52
2016,8,3,17,15,725.0,67.5,3.85,21.0,339.0,175.78,107.79
2016,8,3,17,30,688.0,63.0,3.7,20.0,286.0,122.12,68.67
2016,8,3,17,45,634.0,57.0,3.6,19.0,234.0,66.83,38.13
2016,8,3,18,0,580.0,51.0,3.5,18.0,182.0,42.27,31.53
2016,8,3,18,15,496.5,43.0,3.35,17.5,134.5,35.62,25.4
2016,8,3,18,30,413.0,35.0,3.2,17.0,87.0,29.03,19.03
2016,8,3,18,45,273.0,23.5,3.1,16.5,51.5,19.35,7.25
2016,8,3,19,0,133.0,12.0,3.0,16.0,16.0,9.44,0.0
2016,8,3,19,15,66.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,77.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,154.0,13.0,2.5,14.0,19.0,10.23,0.0
2016,8,4,5,45,287.5,24.5,2.7,14.5,55.5,20.17,9.28
2016,8,4,6,0,421.0,36.0,2.9,15.0,92.0,29.82,20.06
2016,8,4,6,15,501.0,44.0,2.9,15.5,139.5,36.39,26.39
2016,8,4,6,30,581.0,52.0,2.9,16.0,187.0,43.01,32.51
2016,8,4,6,45,295.5,82.5,2.9,16.5,152.0,74.59,50.12
2016,8,4,7,0,10.0,113.0,2.9,17.0,117.0,85.05,65.89
2016,8,4,7,15,63.5,143.5,2.9,17.5,170.5,118.29,90.93
2016,8,4,7,30,117.0,174.0,2.9,18.0,224.0,161.04,123.86
2016,8,4,7,45,119.5,197.5,2.95,18.5,254.0,189.21,146.86
2016,8,4,8,0,122.0,221.0,3.0,19.0,284.0,217.78,169.94
2016,8,4,8,15,185.0,240.0,3.05,19.5,346.5,267.33,208.46
2016,8,4,8,30,248.0,259.0,3.1,20.0,409.0,329.63,256.84
2016,8,4,8,45,566.0,173.0,3.15,21.0,549.5,447.45,346.61
2016,8,4,9,0,884.0,87.0,3.2,22.0,690.0,573.05,441.51
2016,8,4,9,15,894.0,89.0,3.25,22.5,730.5,620.94,477.54
2016,8,4,9,30,904.0,91.0,3.3,23.0,771.0,667.01,511.58
2016,8,4,9,45,910.0,93.5,3.4,23.5,805.5,708.78,541.79
2016,8,4,10,0,916.0,96.0,3.5,24.0,840.0,747.97,569.47
2016,8,4,10,15,921.5,97.5,3.55,24.0,868.5,783.1,594.28
2016,8,4,10,30,927.0,99.0,3.6,24.0,897.0,815.26,615.91
2016,8,4,10,45,930.0,100.5,3.65,24.5,918.5,842.29,632.71
2016,8,4,11,0,933.0,102.0,3.7,25.0,940.0,865.93,647.14
2016,8,4,11,15,935.5,102.5,3.75,25.0,954.5,884.76,659.58
2016,8,4,11,30,938.0,103.0,3.8,25.0,969.0,900.0,669.68
2016,8,4,11,45,937.5,104.0,3.85,25.0,975.5,909.48,675.99
2016,8,4,12,0,937.0,105.0,3.9,25.0,982.0,915.23,679.92
2016,8,4,12,15,936.5,105.0,3.95,24.5,981.5,916.35,682.19
2016,8,4,12,30,936.0,105.0,4.0,24.0,981.0,913.76,682.09
2016,8,4,12,45,927.0,109.5,4.1,24.0,970.5,904.19,676.28
2016,8,4,13,0,918.0,114.0,4.2,24.0,960.0,891.07,668.15
2016,8,4,13,15,914.5,113.0,4.3,23.5,944.0,874.25,658.82
2016,8,4,13,30,911.0,112.0,4.4,23.0,928.0,853.98,647.07
2016,8,4,13,45,906.5,110.5,4.5,22.5,905.0,829.09,632.2
2016,8,4,14,0,902.0,109.0,4.6,22.0,882.0,800.97,615.02
2016,8,4,14,15,895.0,107.5,4.6,21.5,852.5,767.93,593.35
2016,8,4,14,30,888.0,106.0,4.6,21.0,823.0,732.1,568.21
2016,8,4,14,45,880.5,103.5,4.6,21.0,787.5,692.46,538.64
2016,8,4,15,0,873.0,101.0,4.6,21.0,752.0,650.46,506.68
2016,8,4,15,15,861.5,98.5,4.55,20.5,711.0,603.95,471.36
2016,8,4,15,30,850.0,96.0,4.5,20.0,670.0,555.87,433.81
2016,8,4,15,45,836.5,92.5,4.45,20.0,624.5,504.6,391.92
2016,8,4,16,0,823.0,89.0,4.4,20.0,579.0,453.11,348.73
2016,8,4,16,15,803.0,85.5,4.35,19.5,530.0,397.06,301.53
2016,8,4,16,30,783.0,82.0,4.3,19.0,481.0,341.44,253.45
2016,8,4,16,45,759.0,77.5,4.25,18.5,430.5,284.53,203.63
2016,8,4,17,0,735.0,73.0,4.2,18.0,380.0,229.11,155.07
2016,8,4,17,15,698.5,68.0,4.1,17.5,328.0,173.0,108.23
2016,8,4,17,30,662.0,63.0,4.0,17.0,276.0,117.19,66.3
2016,8,4,17,45,611.5,56.5,3.9,16.5,225.5,66.38,38.21
2016,8,4,18,0,561.0,50.0,3.8,16.0,175.0,41.34,30.96
2016,8,4,18,15,478.5,42.0,3.65,15.5,129.0,34.71,24.8
2016,8,4,18,30,396.0,34.0,3.5,15.0,83.0,28.14,18.37
2016,8,4,18,45,258.0,22.5,3.4,14.5,48.0,18.5,5.94
2016,8,4,19,0,120.0,11.0,3.3,14.0,13.0,8.65,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,117.0,13.0,2.8,14.0,17.0,10.23,0.0
2016,8,5,5,45,253.0,25.5,2.9,14.5,53.0,20.92,9.39
2016,8,5,6,0,389.0,38.0,3.0,15.0,89.0,31.32,21.29
2016,8,5,6,15,472.0,47.0,3.0,15.5,136.0,38.58,28.28
2016,8,5,6,30,555.0,56.0,3.0,16.0,183.0,45.86,35.01
2016,8,5,6,45,277.5,68.5,3.0,16.5,132.0,64.61,41.9
2016,8,5,7,0,0.0,81.0,3.0,17.0,81.0,61.48,46.52
2016,8,5,7,15,0.0,89.0,2.9,17.5,89.0,67.84,51.69
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,74.16,56.71
2016,8,5,7,45,7.0,137.5,2.75,18.5,141.0,106.97,83.3
2016,8,5,8,0,14.0,178.0,2.7,19.0,185.0,141.05,110.51
2016,8,5,8,15,52.0,219.5,2.65,19.5,250.5,193.55,151.69
2016,8,5,8,30,90.0,261.0,2.6,20.0,316.0,248.07,194.03
2016,8,5,8,45,484.5,177.0,2.55,20.5,503.0,406.58,316.12
2016,8,5,9,0,879.0,93.0,2.5,21.0,690.0,578.19,445.36
2016,8,5,9,15,890.0,95.0,2.45,21.5,731.5,626.55,480.65
2016,8,5,9,30,901.0,97.0,2.4,22.0,773.0,673.18,514.26
2016,8,5,9,45,902.5,103.0,2.4,23.0,807.0,714.99,542.52
2016,8,5,10,0,904.0,109.0,2.4,24.0,841.0,753.86,567.82
2016,8,5,10,15,911.0,110.5,2.45,24.5,870.5,789.77,591.82
2016,8,5,10,30,918.0,112.0,2.5,25.0,900.0,822.81,612.41
2016,8,5,10,45,923.5,112.5,2.55,25.5,922.5,850.73,629.41
2016,8,5,11,0,929.0,113.0,2.6,26.0,945.0,875.38,644.18
2016,8,5,11,15,932.0,113.5,2.65,26.5,960.5,894.56,655.31
2016,8,5,11,30,935.0,114.0,2.7,27.0,976.0,910.17,664.14
2016,8,5,11,45,937.0,114.0,2.75,27.5,983.5,920.85,669.82
2016,8,5,12,0,939.0,114.0,2.8,28.0,991.0,927.84,673.19
2016,8,5,12,15,939.0,114.0,2.9,28.0,990.5,929.38,674.85
2016,8,5,12,30,939.0,114.0,3.0,28.0,990.0,927.18,674.19
2016,8,5,12,45,938.5,113.0,3.1,28.5,982.0,919.93,668.99
2016,8,5,13,0,938.0,112.0,3.2,29.0,974.0,908.96,661.46
2016,8,5,13,15,934.5,111.0,3.3,29.0,958.0,891.79,651.22
2016,8,5,13,30,931.0,110.0,3.4,29.0,942.0,871.08,638.65
2016,8,5,13,45,925.5,109.5,3.5,29.0,918.5,845.76,622.96
2016,8,5,14,0,920.0,109.0,3.6,29.0,895.0,817.2,605.0
2016,8,5,14,15,913.0,107.5,3.65,28.5,865.0,783.54,584.33
2016,8,5,14,30,906.0,106.0,3.7,28.0,835.0,747.03,560.05
2016,8,5,14,45,895.5,104.5,3.8,28.0,798.0,705.51,530.7
2016,8,5,15,0,885.0,103.0,3.9,28.0,761.0,661.81,499.08
2016,8,5,15,15,872.5,100.5,3.9,27.5,719.0,614.1,464.39
2016,8,5,15,30,860.0,98.0,3.9,27.0,677.0,564.86,427.51
2016,8,5,15,45,842.5,96.0,3.95,26.5,630.0,514.01,388.29
2016,8,5,16,0,825.0,94.0,4.0,26.0,583.0,460.18,345.55
2016,8,5,16,15,803.0,90.5,3.95,25.0,532.5,403.07,299.5
2016,8,5,16,30,781.0,87.0,3.9,24.0,482.0,346.58,252.5
2016,8,5,16,45,747.0,84.0,3.85,23.5,429.0,288.1,202.88
2016,8,5,17,0,713.0,81.0,3.8,23.0,376.0,229.46,153.22
2016,8,5,17,15,672.0,75.5,3.65,22.0,323.5,172.93,107.39
2016,8,5,17,30,631.0,70.0,3.5,21.0,271.0,120.51,69.07
2016,8,5,17,45,563.0,64.0,3.4,20.0,219.0,70.99,42.11
2016,8,5,18,0,495.0,58.0,3.3,19.0,167.0,46.99,35.46
2016,8,5,18,15,406.5,48.0,3.15,18.0,121.5,39.06,28.25
2016,8,5,18,30,318.0,38.0,3.0,17.0,76.0,31.13,20.61
2016,8,5,18,45,184.0,23.5,2.9,16.5,43.0,17.96,4.49
2016,8,5,19,0,50.0,9.0,2.8,16.0,10.0,7.08,0.0
2016,8,5,19,15,25.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,2.8,13.0,14.0,9.44,0.0
2016,8,6,5,45,194.5,26.5,2.85,13.5,48.0,20.21,8.42
2016,8,6,6,0,325.0,41.0,2.9,14.0,82.0,33.52,23.22
2016,8,6,6,15,410.0,51.5,2.9,14.5,128.5,41.78,31.18
2016,8,6,6,30,495.0,62.0,2.9,15.0,175.0,50.0,38.81
2016,8,6,6,45,247.5,75.5,2.9,15.5,132.0,68.73,46.12
2016,8,6,7,0,0.0,89.0,2.9,16.0,89.0,67.19,51.54
2016,8,6,7,15,1.0,113.0,2.9,16.5,113.5,85.51,66.7
2016,8,6,7,30,2.0,137.0,2.9,17.0,138.0,104.28,81.96
2016,8,6,7,45,6.0,154.5,2.9,18.0,158.0,119.47,93.77
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,135.22,105.88
2016,8,6,8,15,16.0,195.0,2.95,19.5,205.0,156.54,122.53
2016,8,6,8,30,22.0,218.0,3.0,20.0,232.0,178.67,139.68
2016,8,6,8,45,25.0,238.5,3.05,20.5,255.0,198.06,154.48
2016,8,6,9,0,28.0,259.0,3.1,21.0,278.0,224.64,174.78
2016,8,6,9,15,66.0,302.5,3.15,21.5,351.0,286.02,222.13
2016,8,6,9,30,104.0,346.0,3.2,22.0,424.0,351.25,271.55
2016,8,6,9,45,496.0,229.0,3.25,22.5,626.5,556.71,430.11
2016,8,6,10,0,888.0,112.0,3.3,23.0,829.0,747.84,571.64
2016,8,6,10,15,894.5,113.5,3.4,23.5,858.0,782.9,594.73
2016,8,6,10,30,901.0,115.0,3.5,24.0,887.0,815.12,615.45
2016,8,6,10,45,905.5,116.0,3.6,24.5,909.0,842.27,632.56
2016,8,6,11,0,910.0,117.0,3.7,25.0,931.0,866.18,647.43
2016,8,6,11,15,912.5,118.0,3.75,25.0,945.5,885.04,659.89
2016,8,6,11,30,915.0,119.0,3.8,25.0,960.0,900.4,670.06
2016,8,6,11,45,915.0,120.0,3.9,25.0,967.0,910.03,676.74
2016,8,6,12,0,915.0,121.0,4.0,25.0,974.0,916.01,681.1
2016,8,6,12,15,915.0,121.0,4.05,25.0,973.5,917.48,682.26
2016,8,6,12,30,915.0,121.0,4.1,25.0,973.0,915.31,681.11
2016,8,6,12,45,907.0,124.5,4.2,25.0,963.0,905.64,675.24
2016,8,6,13,0,899.0,128.0,4.3,25.0,953.0,892.48,667.1
2016,8,6,13,15,895.5,127.0,4.3,24.5,937.5,875.84,657.47
2016,8,6,13,30,892.0,126.0,4.3,24.0,922.0,855.8,645.52
2016,8,6,13,45,888.0,124.5,4.35,24.0,899.5,831.6,629.65
2016,8,6,14,0,884.0,123.0,4.4,24.0,877.0,804.21,611.51
2016,8,6,14,15,877.0,121.5,4.45,23.5,847.5,771.52,590.29
2016,8,6,14,30,870.0,120.0,4.5,23.0,818.0,736.09,566.05
2016,8,6,14,45,861.5,117.5,4.55,23.0,782.5,696.23,536.91
2016,8,6,15,0,853.0,115.0,4.6,23.0,747.0,654.13,505.46
2016,8,6,15,15,840.5,112.0,4.6,22.0,705.5,611.25,474.25
2016,8,6,15,30,828.0,109.0,4.6,21.0,664.0,561.94,437.18
2016,8,6,15,45,814.5,105.0,4.6,20.5,619.0,510.07,396.06
2016,8,6,16,0,801.0,101.0,4.6,20.0,574.0,457.42,353.0
2016,8,6,16,15,779.5,97.0,4.55,19.5,525.0,401.13,305.76
2016,8,6,16,30,758.0,93.0,4.5,19.0,476.0,345.46,257.83
2016,8,6,16,45,734.5,87.0,4.5,18.5,425.0,288.44,208.08
2016,8,6,17,0,711.0,81.0,4.5,18.0,374.0,230.18,157.28
2016,8,6,17,15,671.5,75.5,4.4,17.5,321.5,173.88,110.28
2016,8,6,17,30,632.0,70.0,4.3,17.0,269.0,121.52,70.92
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,71.21,42.27
2016,8,6,18,0,524.0,55.0,4.1,16.0,168.0,44.94,34.09
2016,8,6,18,15,433.5,45.5,3.95,15.5,122.0,37.27,26.95
2016,8,6,18,30,343.0,36.0,3.8,15.0,76.0,29.63,19.41
2016,8,6,18,45,201.0,22.5,3.65,14.5,43.0,18.42,3.43
2016,8,6,19,0,59.0,9.0,3.5,14.0,10.0,7.08,0.0
2016,8,6,19,15,29.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,3.3,13.0,15.0,9.44,0.0
2016,8,7,5,45,261.5,24.0,3.4,13.5,51.0,19.75,7.49
2016,8,7,6,0,407.0,36.0,3.5,14.0,87.0,29.82,19.97
2016,8,7,6,15,492.0,44.0,3.5,14.5,134.5,36.38,26.41
2016,8,7,6,30,577.0,52.0,3.5,15.0,182.0,43.02,32.61
2016,8,7,6,45,381.5,87.0,3.5,15.5,182.5,85.13,55.95
2016,8,7,7,0,186.0,122.0,3.5,16.0,183.0,113.65,82.59
2016,8,7,7,15,476.0,97.0,3.45,16.5,288.0,163.62,111.07
2016,8,7,7,30,766.0,72.0,3.4,17.0,393.0,248.8,171.97
2016,8,7,7,45,795.0,74.5,3.4,17.5,446.0,306.08,222.26
2016,8,7,8,0,824.0,77.0,3.4,18.0,499.0,365.26,273.84
2016,8,7,8,15,843.5,80.0,3.35,18.5,549.0,422.6,323.0
2016,8,7,8,30,863.0,83.0,3.3,19.0,599.0,479.46,370.29
2016,8,7,8,45,879.5,84.5,3.3,20.0,645.5,533.31,413.1
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,586.42,453.75
2016,8,7,9,15,907.5,88.0,3.3,21.5,733.5,635.95,491.24
2016,8,7,9,30,919.0,90.0,3.3,22.0,775.0,683.75,526.31
2016,8,7,9,45,923.0,94.0,3.3,22.5,810.0,726.28,556.54
2016,8,7,10,0,927.0,98.0,3.3,23.0,845.0,766.02,584.01
2016,8,7,10,15,933.5,99.5,3.3,23.5,874.5,802.38,607.76
2016,8,7,10,30,940.0,101.0,3.3,24.0,904.0,835.76,628.59
2016,8,7,10,45,945.5,101.0,3.35,24.5,927.0,863.82,645.89
2016,8,7,11,0,951.0,101.0,3.4,25.0,950.0,888.54,660.87
2016,8,7,11,15,954.0,101.5,3.45,25.0,965.5,908.13,673.7
2016,8,7,11,30,957.0,102.0,3.5,25.0,981.0,924.06,684.17
2016,8,7,11,45,959.0,102.0,3.55,25.5,988.5,934.95,690.02
2016,8,7,12,0,961.0,102.0,3.6,26.0,996.0,942.04,693.45
2016,8,7,12,15,961.0,102.0,3.6,26.0,996.0,943.55,694.36
2016,8,7,12,30,961.0,102.0,3.6,26.0,996.0,941.22,692.87
2016,8,7,12,45,962.0,100.0,3.65,26.5,988.5,934.09,687.27
2016,8,7,13,0,963.0,98.0,3.7,27.0,981.0,923.09,679.23
2016,8,7,13,15,960.5,97.5,3.7,27.0,965.5,906.69,668.75
2016,8,7,13,30,958.0,97.0,3.7,27.0,950.0,886.6,655.88
2016,8,7,13,45,955.5,95.5,3.75,27.0,927.0,861.99,640.25
2016,8,7,14,0,953.0,94.0,3.8,27.0,904.0,833.88,622.22
2016,8,7,14,15,947.0,92.5,3.8,26.5,874.0,799.78,600.95
2016,8,7,14,30,941.0,91.0,3.8,26.0,844.0,762.67,576.64
2016,8,7,14,45,933.5,89.0,3.8,26.0,807.5,721.25,546.85
2016,8,7,15,0,926.0,87.0,3.8,26.0,771.0,677.32,514.59
2016,8,7,15,15,915.0,85.5,3.75,25.5,729.0,629.48,479.48
2016,8,7,15,30,904.0,84.0,3.7,25.0,687.0,579.89,441.99
2016,8,7,15,45,889.5,81.5,3.65,24.5,640.0,526.13,400.2
2016,8,7,16,0,875.0,79.0,3.6,24.0,593.0,471.49,356.34
2016,8,7,16,15,855.5,76.0,3.5,23.0,543.0,413.82,309.31
2016,8,7,16,30,836.0,73.0,3.4,22.0,493.0,356.36,260.92
2016,8,7,16,45,809.5,70.0,3.35,21.5,440.0,295.95,208.89
2016,8,7,17,0,783.0,67.0,3.3,21.0,387.0,238.09,158.79
2016,8,7,17,15,746.0,62.5,3.15,20.0,333.0,179.17,110.13
2016,8,7,17,30,709.0,58.0,3.0,19.0,279.0,123.82,68.93
2016,8,7,17,45,652.0,52.5,2.9,18.5,226.5,70.64,39.47
2016,8,7,18,0,595.0,47.0,2.8,18.0,174.0,42.7,31.82
2016,8,7,18,15,505.5,39.0,2.6,17.0,126.0,32.57,22.68
2016,8,7,18,30,416.0,31.0,2.4,16.0,78.0,25.85,16.04
2016,8,7,18,45,208.0,15.5,2.25,15.5,39.0,12.6,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,14.0,13.0,8.65,0.0
2016,8,8,5,45,262.5,22.0,2.55,15.0,48.0,18.09,5.67
2016,8,8,6,0,409.0,33.0,2.8,16.0,83.0,27.39,17.66
2016,8,8,6,15,492.5,41.0,2.75,16.5,130.0,34.02,24.1
2016,8,8,6,30,576.0,49.0,2.7,17.0,177.0,40.71,30.3
2016,8,8,6,45,627.0,55.0,2.65,17.5,228.0,78.87,42.76
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,134.31,77.99
2016,8,8,7,15,411.0,115.5,2.55,18.5,254.5,167.44,116.03
2016,8,8,7,30,144.0,170.0,2.5,19.0,230.0,166.81,127.13
2016,8,8,7,45,474.0,123.5,2.5,20.0,358.5,248.0,183.23
2016,8,8,8,0,804.0,77.0,2.5,21.0,487.0,360.53,267.12
2016,8,8,8,15,824.0,80.0,2.5,21.5,536.0,417.1,314.51
2016,8,8,8,30,844.0,83.0,2.5,22.0,585.0,473.18,360.3
2016,8,8,8,45,858.5,85.5,2.55,23.0,631.0,526.05,401.58
2016,8,8,9,0,873.0,88.0,2.6,24.0,677.0,578.05,440.69
2016,8,8,9,15,884.5,90.0,2.65,24.5,718.0,626.63,476.87
2016,8,8,9,30,896.0,92.0,2.7,25.0,759.0,673.53,510.79
2016,8,8,9,45,907.5,92.0,2.8,25.5,795.0,716.65,541.42
2016,8,8,10,0,919.0,92.0,2.9,26.0,831.0,757.58,569.84
2016,8,8,10,15,925.5,93.5,2.95,26.0,860.5,793.72,594.2
2016,8,8,10,30,932.0,95.0,3.0,26.0,890.0,826.91,616.11
2016,8,8,10,45,934.5,97.0,3.15,26.5,912.0,854.22,633.33
2016,8,8,11,0,937.0,99.0,3.3,27.0,934.0,878.08,648.22
2016,8,8,11,15,940.5,99.5,3.4,27.0,949.5,897.85,661.4
2016,8,8,11,30,944.0,100.0,3.5,27.0,965.0,914.03,672.27
2016,8,8,11,45,943.5,102.0,3.65,27.5,972.0,924.44,678.36
2016,8,8,12,0,943.0,104.0,3.8,28.0,979.0,931.06,682.04
2016,8,8,12,15,943.0,104.0,3.9,28.0,979.0,932.51,683.47
2016,8,8,12,30,943.0,104.0,4.0,28.0,979.0,930.19,682.53
2016,8,8,12,45,941.0,104.0,4.15,28.0,970.5,922.35,678.28
2016,8,8,13,0,939.0,104.0,4.3,28.0,962.0,910.79,671.61
2016,8,8,13,15,936.5,103.5,4.35,27.5,946.5,894.68,662.78
2016,8,8,13,30,934.0,103.0,4.4,27.0,931.0,874.97,651.52
2016,8,8,13,45,930.5,101.5,4.45,27.0,908.5,850.03,635.39
2016,8,8,14,0,927.0,100.0,4.5,27.0,886.0,821.72,616.93
2016,8,8,14,15,920.5,98.5,4.5,26.5,856.0,787.93,595.54
2016,8,8,14,30,914.0,97.0,4.5,26.0,826.0,751.25,571.12
2016,8,8,14,45,907.5,94.5,4.55,26.0,790.5,710.93,542.09
2016,8,8,15,0,901.0,92.0,4.6,26.0,755.0,668.1,510.54
2016,8,8,15,15,889.5,90.0,4.55,25.5,713.5,620.44,475.23
2016,8,8,15,30,878.0,88.0,4.5,25.0,672.0,571.15,437.65
2016,8,8,15,45,865.0,84.5,4.45,25.0,626.0,518.35,395.5
2016,8,8,16,0,852.0,81.0,4.4,25.0,580.0,464.58,351.43
2016,8,8,16,15,832.0,78.0,4.3,24.0,530.0,407.78,305.04
2016,8,8,16,30,812.0,75.0,4.2,23.0,480.0,350.54,256.87
2016,8,8,16,45,788.0,71.0,4.1,22.5,428.0,292.03,206.3
2016,8,8,17,0,764.0,67.0,4.0,22.0,376.0,234.97,156.81
2016,8,8,17,15,725.5,62.5,3.9,21.0,323.0,176.81,108.84
2016,8,8,17,30,687.0,58.0,3.8,20.0,270.0,122.42,68.33
2016,8,8,17,45,634.0,52.0,3.7,19.0,219.0,70.21,39.08
2016,8,8,18,0,581.0,46.0,3.6,18.0,168.0,38.49,28.11
2016,8,8,18,15,490.5,38.0,3.5,17.0,121.0,31.69,21.86
2016,8,8,18,30,400.0,30.0,3.4,16.0,74.0,24.98,15.16
2016,8,8,18,45,200.0,15.0,3.35,15.5,37.0,12.18,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,64.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,128.0,10.0,3.0,14.0,13.0,7.87,0.0
2016,8,9,5,45,278.5,20.5,3.1,14.5,48.0,16.9,4.2
2016,8,9,6,0,429.0,31.0,3.2,15.0,83.0,25.87,16.38
2016,8,9,6,15,512.5,38.5,3.1,15.5,130.0,32.2,22.59
2016,8,9,6,30,596.0,46.0,3.0,16.0,177.0,41.84,31.41
2016,8,9,6,45,309.0,80.5,2.95,16.5,149.5,78.36,51.49
2016,8,9,7,0,22.0,115.0,2.9,17.0,122.0,88.13,67.94
2016,8,9,7,15,26.5,135.0,2.75,17.5,145.0,106.95,83.19
2016,8,9,7,30,31.0,155.0,2.6,18.0,168.0,126.32,98.77
2016,8,9,7,45,56.0,183.0,2.5,19.0,210.5,158.6,123.89
2016,8,9,8,0,81.0,211.0,2.4,20.0,253.0,194.15,151.46
2016,8,9,8,15,466.0,145.5,2.25,20.5,419.0,323.44,248.62
2016,8,9,8,30,851.0,80.0,2.1,21.0,585.0,476.2,363.81
2016,8,9,8,45,868.5,81.0,1.95,22.0,631.5,529.64,404.15
2016,8,9,9,0,886.0,82.0,1.8,23.0,678.0,582.47,442.72
2016,8,9,9,15,897.0,84.0,1.75,23.5,719.0,631.37,478.19
2016,8,9,9,30,908.0,86.0,1.7,24.0,760.0,678.52,511.18
2016,8,9,9,45,918.5,86.0,1.65,25.0,796.0,721.45,539.14
2016,8,9,10,0,929.0,86.0,1.6,26.0,832.0,762.08,564.52
2016,8,9,10,15,935.0,87.0,1.6,26.5,861.0,797.72,585.98
2016,8,9,10,30,941.0,88.0,1.6,27.0,890.0,830.36,605.22
2016,8,9,10,45,946.0,88.5,1.6,28.0,912.5,858.55,620.16
2016,8,9,11,0,951.0,89.0,1.6,29.0,935.0,883.36,632.77
2016,8,9,11,15,954.0,89.5,1.65,29.5,950.0,902.97,643.84
2016,8,9,11,30,957.0,90.0,1.7,30.0,965.0,918.91,652.65
2016,8,9,11,45,958.0,90.0,1.8,30.5,972.0,928.9,658.35
2016,8,9,12,0,959.0,90.0,1.9,31.0,979.0,935.06,661.76
2016,8,9,12,15,959.0,90.0,2.05,31.0,978.5,936.5,664.15
2016,8,9,12,30,959.0,90.0,2.2,31.0,978.0,934.09,664.17
2016,8,9,12,45,950.0,95.0,2.35,31.5,968.0,924.67,658.43
2016,8,9,13,0,941.0,100.0,2.5,32.0,958.0,911.58,650.38
2016,8,9,13,15,938.0,99.0,2.65,32.0,942.0,894.47,641.05
2016,8,9,13,30,935.0,98.0,2.8,32.0,926.0,873.78,629.32
2016,8,9,13,45,928.5,98.0,3.0,32.0,902.0,847.69,614.25
2016,8,9,14,0,922.0,98.0,3.2,32.0,878.0,818.4,596.83
2016,8,9,14,15,915.5,96.5,3.3,31.5,848.0,784.66,576.85
2016,8,9,14,30,909.0,95.0,3.4,31.0,818.0,748.05,553.9
2016,8,9,14,45,898.0,94.0,3.5,31.0,781.0,706.14,524.83
2016,8,9,15,0,887.0,93.0,3.6,31.0,744.0,662.1,493.51
2016,8,9,15,15,875.0,91.0,3.65,30.5,702.5,614.63,459.71
2016,8,9,15,30,863.0,89.0,3.7,30.0,661.0,565.61,423.67
2016,8,9,15,45,845.5,87.0,3.75,29.5,614.5,512.51,383.41
2016,8,9,16,0,828.0,85.0,3.8,29.0,568.0,459.74,341.99
2016,8,9,16,15,807.0,82.0,3.75,28.0,518.0,402.93,296.7
2016,8,9,16,30,786.0,79.0,3.7,27.0,468.0,346.64,250.35
2016,8,9,16,45,755.5,75.5,3.7,26.5,416.0,288.03,200.96
2016,8,9,17,0,725.0,72.0,3.7,26.0,364.0,231.64,153.25
2016,8,9,17,15,685.5,67.5,3.55,25.0,312.0,175.42,107.71
2016,8,9,17,30,646.0,63.0,3.4,24.0,260.0,120.02,66.79
2016,8,9,17,45,586.0,56.5,3.25,23.5,209.0,69.11,38.16
2016,8,9,18,0,526.0,50.0,3.1,23.0,158.0,41.14,29.74
2016,8,9,18,15,433.0,40.5,2.95,22.0,113.0,33.34,22.72
2016,8,9,18,30,340.0,31.0,2.8,21.0,68.0,25.58,15.09
2016,8,9,18,45,170.0,15.5,2.65,20.0,34.0,12.55,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
