Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,2.6,14.0,8.0,5.51,0.0
2016,8,10,5,45,164.5,22.0,2.8,15.0,39.0,16.81,3.23
2016,8,10,6,0,277.0,37.0,3.0,16.0,70.0,28.29,18.27
2016,8,10,6,15,361.0,49.5,2.95,16.5,114.5,39.98,29.23
2016,8,10,6,30,445.0,62.0,2.9,17.0,159.0,49.72,38.17
2016,8,10,6,45,497.0,72.0,2.9,17.5,207.5,87.5,52.86
2016,8,10,7,0,549.0,82.0,2.9,18.0,256.0,136.01,84.7
2016,8,10,7,15,463.5,111.0,2.85,18.5,276.0,176.41,121.36
2016,8,10,7,30,378.0,140.0,2.8,19.0,296.0,209.42,153.44
2016,8,10,7,45,537.0,124.5,2.8,20.0,378.5,275.41,203.72
2016,8,10,8,0,696.0,109.0,2.8,21.0,461.0,353.1,264.31
2016,8,10,8,15,720.0,114.0,2.75,21.5,510.0,408.3,310.05
2016,8,10,8,30,744.0,119.0,2.7,22.0,559.0,464.49,355.27
2016,8,10,8,45,762.5,123.0,2.65,22.5,605.0,517.68,396.86
2016,8,10,9,0,781.0,127.0,2.6,23.0,651.0,570.05,436.48
2016,8,10,9,15,795.5,130.0,2.6,24.0,692.0,618.55,471.32
2016,8,10,9,30,810.0,133.0,2.6,25.0,733.0,665.86,504.12
2016,8,10,9,45,838.0,127.0,2.6,26.0,773.5,712.76,535.85
2016,8,10,10,0,866.0,121.0,2.6,27.0,814.0,751.17,561.02
2016,8,10,10,15,874.0,122.5,2.6,27.5,844.0,786.81,584.15
2016,8,10,10,30,882.0,124.0,2.6,28.0,874.0,819.75,604.16
2016,8,10,10,45,888.5,124.5,2.65,28.5,897.0,847.69,621.0
2016,8,10,11,0,895.0,125.0,2.7,29.0,920.0,872.52,635.73
2016,8,10,11,15,898.5,126.0,2.75,29.5,935.5,891.98,646.92
2016,8,10,11,30,902.0,127.0,2.8,30.0,951.0,907.99,655.9
2016,8,10,11,45,905.5,126.5,2.9,30.5,959.0,919.16,662.18
2016,8,10,12,0,909.0,126.0,3.0,31.0,967.0,926.77,666.24
2016,8,10,12,15,909.0,126.0,3.05,31.0,966.5,928.09,667.35
2016,8,10,12,30,909.0,126.0,3.1,31.0,966.0,925.77,666.25
2016,8,10,12,45,906.5,126.5,3.2,31.5,957.5,918.05,660.76
2016,8,10,13,0,904.0,127.0,3.3,32.0,949.0,906.75,653.05
2016,8,10,13,15,900.0,126.0,3.4,31.5,933.0,889.32,644.03
2016,8,10,13,30,896.0,125.0,3.5,31.0,917.0,868.46,632.73
2016,8,10,13,45,892.0,123.0,3.6,31.0,893.5,843.4,617.28
2016,8,10,14,0,888.0,121.0,3.7,31.0,870.0,815.11,599.6
2016,8,10,14,15,880.5,119.0,3.75,30.5,840.0,781.1,578.85
2016,8,10,14,30,873.0,117.0,3.8,30.0,810.0,744.38,554.68
2016,8,10,14,45,864.5,114.0,3.85,30.0,773.5,703.55,525.97
2016,8,10,15,0,856.0,111.0,3.9,30.0,737.0,660.47,495.0
2016,8,10,15,15,842.5,108.5,3.9,29.5,695.0,616.92,463.6
2016,8,10,15,30,829.0,106.0,3.9,29.0,653.0,567.01,426.72
2016,8,10,15,45,813.5,102.0,3.9,28.5,607.0,513.64,386.17
2016,8,10,16,0,798.0,98.0,3.9,28.0,561.0,459.71,343.84
2016,8,10,16,15,775.5,94.0,3.8,27.0,511.0,402.7,298.37
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,346.46,252.09
2016,8,10,16,45,725.0,85.0,3.65,25.5,409.5,288.84,203.45
2016,8,10,17,0,697.0,80.0,3.6,25.0,358.0,230.68,154.25
2016,8,10,17,15,654.5,74.0,3.45,24.0,305.5,173.79,108.17
2016,8,10,17,30,612.0,68.0,3.3,23.0,253.0,121.27,69.36
2016,8,10,17,45,553.0,60.0,3.15,22.0,203.0,71.08,40.5
2016,8,10,18,0,494.0,52.0,3.0,21.0,153.0,42.48,31.13
2016,8,10,18,15,399.5,42.0,2.9,20.0,108.0,34.38,23.77
2016,8,10,18,30,305.0,32.0,2.8,19.0,63.0,26.31,15.62
2016,8,10,18,45,152.5,16.0,2.7,18.5,31.5,12.96,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,116.0,19.0,1.8,14.0,32.0,14.47,1.1
2016,8,11,6,0,232.0,38.0,2.1,15.0,64.0,28.76,18.68
2016,8,11,6,15,314.0,52.0,2.1,15.5,107.5,39.28,28.73
2016,8,11,6,30,396.0,66.0,2.1,16.0,151.0,49.73,38.33
2016,8,11,6,45,452.0,77.5,2.1,17.0,200.0,87.49,53.92
2016,8,11,7,0,508.0,89.0,2.1,18.0,249.0,138.1,88.03
2016,8,11,7,15,552.0,97.5,2.1,18.5,300.0,187.61,126.68
2016,8,11,7,30,596.0,106.0,2.1,19.0,351.0,241.83,171.59
2016,8,11,7,45,628.0,113.5,2.1,20.0,402.0,295.92,217.06
2016,8,11,8,0,660.0,121.0,2.1,21.0,453.0,352.65,263.97
2016,8,11,8,15,685.0,126.5,2.1,22.0,502.0,407.04,308.02
2016,8,11,8,30,710.0,132.0,2.1,23.0,551.0,462.59,351.5
2016,8,11,8,45,730.0,136.5,2.15,24.0,596.5,515.5,391.71
2016,8,11,9,0,750.0,141.0,2.2,25.0,642.0,568.41,430.53
2016,8,11,9,15,765.0,145.0,2.2,25.5,683.5,617.5,466.02
2016,8,11,9,30,780.0,149.0,2.2,26.0,725.0,663.22,498.16
2016,8,11,9,45,817.0,139.0,2.25,27.0,768.0,712.08,531.23
2016,8,11,10,0,854.0,129.0,2.3,28.0,811.0,760.41,563.04
2016,8,11,10,15,862.0,131.0,2.35,28.5,841.0,788.0,581.03
2016,8,11,10,30,870.0,133.0,2.4,29.0,871.0,821.06,601.33
2016,8,11,10,45,876.0,134.0,2.45,30.0,893.5,848.75,616.63
2016,8,11,11,0,882.0,135.0,2.5,31.0,916.0,873.35,629.79
2016,8,11,11,15,886.0,135.5,2.5,31.0,931.5,892.57,641.59
2016,8,11,11,30,890.0,136.0,2.5,31.0,947.0,908.39,651.28
2016,8,11,11,45,893.5,135.5,2.55,31.5,955.0,919.44,657.08
2016,8,11,12,0,897.0,135.0,2.6,32.0,963.0,926.96,660.73
2016,8,11,12,15,897.0,135.0,2.6,32.0,962.5,928.23,661.44
2016,8,11,12,30,897.0,135.0,2.6,32.0,962.0,925.89,660.0
2016,8,11,12,45,889.5,138.0,2.65,32.5,952.0,915.96,652.91
2016,8,11,13,0,882.0,141.0,2.7,33.0,942.0,902.57,643.75
2016,8,11,13,15,878.5,140.5,2.75,33.0,926.0,886.26,634.1
2016,8,11,13,30,875.0,140.0,2.8,33.0,910.0,866.58,622.3
2016,8,11,13,45,872.5,136.5,2.9,33.0,887.5,841.86,607.53
2016,8,11,14,0,870.0,133.0,3.0,33.0,865.0,813.9,590.54
2016,8,11,14,15,861.5,131.0,3.05,32.5,834.0,779.57,569.76
2016,8,11,14,30,853.0,129.0,3.1,32.0,803.0,750.55,551.14
2016,8,11,14,45,845.0,125.0,3.2,32.0,767.0,708.72,522.61
2016,8,11,15,0,837.0,121.0,3.3,32.0,731.0,664.67,491.86
2016,8,11,15,15,823.0,118.0,3.35,31.5,689.0,615.94,457.7
2016,8,11,15,30,809.0,115.0,3.4,31.0,647.0,565.97,421.55
2016,8,11,15,45,793.0,110.5,3.45,30.5,600.5,512.68,381.77
2016,8,11,16,0,777.0,106.0,3.5,30.0,554.0,458.92,340.28
2016,8,11,16,15,753.0,102.0,3.5,29.0,504.0,402.21,295.81
2016,8,11,16,30,729.0,98.0,3.5,28.0,454.0,344.7,249.31
2016,8,11,16,45,699.0,92.0,3.55,27.5,402.5,286.39,200.84
2016,8,11,17,0,669.0,86.0,3.6,27.0,351.0,230.42,153.99
2016,8,11,17,15,625.0,79.5,3.5,25.5,298.5,174.29,109.22
2016,8,11,17,30,581.0,73.0,3.4,24.0,246.0,122.78,71.48
2016,8,11,17,45,517.5,64.0,3.3,23.0,196.0,73.29,42.7
2016,8,11,18,0,454.0,55.0,3.2,22.0,146.0,44.58,32.77
2016,8,11,18,15,359.5,43.5,3.0,21.0,102.0,35.42,24.48
2016,8,11,18,30,265.0,32.0,2.8,20.0,58.0,26.21,15.18
2016,8,11,18,45,132.5,16.0,2.65,19.5,29.0,12.26,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,18.0,2.05,14.5,34.0,13.8,0.0
2016,8,12,6,0,284.0,36.0,2.3,15.0,68.0,29.4,19.11
2016,8,12,6,15,372.0,47.5,2.25,15.5,112.5,38.52,28.03
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,47.56,36.41
2016,8,12,6,45,522.5,67.5,2.2,17.0,208.0,88.62,52.18
2016,8,12,7,0,585.0,76.0,2.2,18.0,259.0,139.17,85.51
2016,8,12,7,15,308.5,114.0,2.15,19.0,212.5,152.38,108.08
2016,8,12,7,30,32.0,152.0,2.1,20.0,166.0,125.14,96.93
2016,8,12,7,45,26.5,166.5,2.1,21.0,179.0,138.07,107.19
2016,8,12,8,0,21.0,181.0,2.1,22.0,192.0,146.87,113.77
2016,8,12,8,15,43.5,214.0,2.1,22.5,239.0,188.53,146.16
2016,8,12,8,30,66.0,247.0,2.1,23.0,286.0,229.64,177.69
2016,8,12,8,45,135.0,274.5,2.1,24.0,362.0,301.23,231.88
2016,8,12,9,0,204.0,302.0,2.1,25.0,438.0,372.53,284.69
2016,8,12,9,15,524.5,210.0,2.15,26.0,589.0,523.79,397.54
2016,8,12,9,30,845.0,118.0,2.2,27.0,740.0,680.7,510.24
2016,8,12,9,45,855.5,119.5,2.25,28.0,776.0,717.0,533.4
2016,8,12,10,0,866.0,121.0,2.3,29.0,812.0,756.99,559.12
2016,8,12,10,15,873.0,123.0,2.35,29.5,841.0,792.38,581.74
2016,8,12,10,30,880.0,125.0,2.4,30.0,870.0,824.99,601.56
2016,8,12,10,45,885.5,126.0,2.5,30.5,892.5,852.55,618.28
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,876.94,632.91
2016,8,12,11,15,894.0,128.0,2.7,31.5,929.5,895.9,644.01
2016,8,12,11,30,897.0,129.0,2.8,32.0,944.0,911.39,652.93
2016,8,12,11,45,899.0,129.0,2.9,32.5,951.5,921.61,658.52
2016,8,12,12,0,901.0,129.0,3.0,33.0,959.0,928.23,661.91
2016,8,12,12,15,901.0,129.0,3.1,33.0,958.5,929.47,663.31
2016,8,12,12,30,901.0,129.0,3.2,33.0,958.0,927.07,662.5
2016,8,12,12,45,910.0,122.0,3.35,33.0,952.5,922.75,660.88
2016,8,12,13,0,919.0,115.0,3.5,33.0,947.0,914.52,656.77
2016,8,12,13,15,915.5,114.0,3.55,33.0,931.0,897.12,646.17
2016,8,12,13,30,912.0,113.0,3.6,33.0,915.0,876.2,633.35
2016,8,12,13,45,907.0,112.0,3.7,33.0,891.5,850.66,617.72
2016,8,12,14,0,902.0,111.0,3.8,33.0,868.0,821.9,599.87
2016,8,12,14,15,894.5,109.5,3.8,32.5,837.5,787.71,579.01
2016,8,12,14,30,887.0,108.0,3.8,32.0,807.0,750.76,555.23
2016,8,12,14,45,878.0,106.0,3.8,32.0,770.5,709.76,526.48
2016,8,12,15,0,869.0,104.0,3.8,32.0,734.0,666.51,495.54
2016,8,12,15,15,856.0,101.5,3.7,31.5,692.0,618.37,461.07
2016,8,12,15,30,843.0,99.0,3.6,31.0,650.0,571.8,426.66
2016,8,12,15,45,827.0,96.0,3.55,31.0,604.0,518.25,385.52
2016,8,12,16,0,811.0,93.0,3.5,31.0,558.0,464.14,342.82
2016,8,12,16,15,788.5,89.0,3.35,30.5,508.0,406.24,296.68
2016,8,12,16,30,766.0,85.0,3.2,30.0,458.0,349.1,249.86
2016,8,12,16,45,736.0,80.5,3.1,29.5,406.0,290.4,201.18
2016,8,12,17,0,706.0,76.0,3.0,29.0,354.0,231.49,152.17
2016,8,12,17,15,663.5,70.5,2.75,28.0,301.0,174.29,106.42
2016,8,12,17,30,621.0,65.0,2.5,27.0,248.0,121.46,67.77
2016,8,12,17,45,558.5,57.5,2.3,26.0,197.5,70.72,38.82
2016,8,12,18,0,496.0,50.0,2.1,25.0,147.0,41.0,29.27
2016,8,12,18,15,397.0,39.5,1.8,24.0,102.5,32.42,21.59
2016,8,12,18,30,298.0,29.0,1.5,23.0,58.0,23.87,12.81
2016,8,12,18,45,149.0,14.5,1.25,22.0,29.0,11.76,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,17.0,2.2,15.5,33.0,13.69,0.0
2016,8,13,6,0,285.0,34.0,2.4,16.0,66.0,27.77,17.54
2016,8,13,6,15,374.5,45.5,2.3,17.0,110.0,36.95,26.45
2016,8,13,6,30,464.0,57.0,2.2,18.0,154.0,46.06,34.76
2016,8,13,6,45,526.0,64.5,2.15,19.0,204.0,88.06,50.73
2016,8,13,7,0,588.0,72.0,2.1,20.0,254.0,138.13,83.75
2016,8,13,7,15,630.0,78.0,2.1,21.0,305.5,190.16,124.55
2016,8,13,7,30,672.0,84.0,2.1,22.0,357.0,246.47,171.18
2016,8,13,7,45,705.5,88.0,2.15,23.0,409.0,302.36,218.26
2016,8,13,8,0,739.0,92.0,2.2,24.0,461.0,362.47,267.89
2016,8,13,8,15,761.5,96.0,2.15,25.0,510.0,418.2,312.87
2016,8,13,8,30,784.0,100.0,2.1,26.0,559.0,474.63,356.72
2016,8,13,8,45,804.0,102.0,2.1,27.0,605.5,528.3,397.05
2016,8,13,9,0,824.0,104.0,2.1,28.0,652.0,581.74,435.7
2016,8,13,9,15,837.5,106.5,2.1,29.0,693.0,631.11,470.04
2016,8,13,9,30,851.0,109.0,2.1,30.0,734.0,673.72,498.64
2016,8,13,9,45,870.0,106.0,2.15,31.0,772.0,717.97,527.77
2016,8,13,10,0,889.0,103.0,2.2,32.0,810.0,760.62,554.97
2016,8,13,10,15,896.0,104.5,2.25,32.5,839.5,796.33,576.71
2016,8,13,10,30,903.0,106.0,2.3,33.0,869.0,829.19,596.37
2016,8,13,10,45,909.0,107.0,2.4,33.5,892.0,857.74,613.47
2016,8,13,11,0,915.0,108.0,2.5,34.0,915.0,883.08,628.47
2016,8,13,11,15,918.5,108.5,2.55,34.5,930.0,902.45,639.26
2016,8,13,11,30,922.0,109.0,2.6,35.0,945.0,918.28,647.85
2016,8,13,11,45,924.0,109.5,2.7,35.5,952.5,929.17,653.79
2016,8,13,12,0,926.0,110.0,2.8,36.0,960.0,936.36,657.5
2016,8,13,12,15,926.0,110.0,2.9,36.0,960.0,937.58,658.92
2016,8,13,12,30,926.0,110.0,3.0,36.0,960.0,935.06,658.11
2016,8,13,12,45,911.5,118.0,3.1,36.0,948.0,923.29,651.53
2016,8,13,13,0,897.0,126.0,3.2,36.0,936.0,908.0,642.8
2016,8,13,13,15,893.5,125.0,3.3,36.0,920.0,890.85,632.91
2016,8,13,13,30,890.0,124.0,3.4,36.0,904.0,870.28,620.8
2016,8,13,13,45,884.5,122.5,3.5,36.0,880.5,844.29,605.13
2016,8,13,14,0,879.0,121.0,3.6,36.0,857.0,815.19,587.32
2016,8,13,14,15,871.5,119.5,3.6,35.5,826.5,781.58,567.14
2016,8,13,14,30,864.0,118.0,3.6,35.0,796.0,745.28,543.89
2016,8,13,14,45,853.5,115.5,3.65,34.5,759.5,703.53,516.29
2016,8,13,15,0,843.0,113.0,3.7,34.0,723.0,665.05,490.08
2016,8,13,15,15,829.5,110.5,3.65,33.5,681.0,616.66,455.94
2016,8,13,15,30,816.0,108.0,3.6,33.0,639.0,566.96,419.9
2016,8,13,15,45,799.0,104.0,3.6,33.0,592.5,513.08,379.06
2016,8,13,16,0,782.0,100.0,3.6,33.0,546.0,458.82,336.78
2016,8,13,16,15,758.0,96.0,3.5,32.0,496.0,401.66,292.32
2016,8,13,16,30,734.0,92.0,3.4,31.0,446.0,345.47,247.18
2016,8,13,16,45,704.0,86.5,3.3,30.5,394.5,285.42,197.8
2016,8,13,17,0,674.0,81.0,3.2,30.0,343.0,229.43,151.33
2016,8,13,17,15,629.0,75.0,3.0,29.0,291.0,173.07,106.56
2016,8,13,17,30,584.0,69.0,2.8,28.0,239.0,121.44,68.91
2016,8,13,17,45,521.0,60.5,2.65,27.0,189.5,71.98,40.31
2016,8,13,18,0,458.0,52.0,2.5,26.0,140.0,42.33,30.22
2016,8,13,18,15,358.0,40.5,2.3,25.0,96.5,33.07,21.94
2016,8,13,18,30,258.0,29.0,2.1,24.0,53.0,23.77,12.25
2016,8,13,18,45,129.0,14.5,1.95,23.0,26.5,11.41,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,31.0,13.37,0.0
2016,8,14,6,0,248.0,35.0,2.2,17.0,62.0,26.67,16.42
2016,8,14,6,15,336.0,48.0,2.2,17.5,105.5,36.6,26.06
2016,8,14,6,30,424.0,61.0,2.2,18.0,149.0,49.58,37.81
2016,8,14,6,45,482.5,71.0,2.2,19.0,198.0,91.77,54.85
2016,8,14,7,0,541.0,81.0,2.2,20.0,247.0,141.01,88.09
2016,8,14,7,15,406.5,116.5,2.2,21.0,254.5,175.81,122.33
2016,8,14,7,30,272.0,152.0,2.2,22.0,262.0,193.35,142.89
2016,8,14,7,45,480.5,130.5,2.25,23.0,356.5,265.7,195.97
2016,8,14,8,0,689.0,109.0,2.3,24.0,451.0,359.9,267.4
2016,8,14,8,15,713.5,114.0,2.3,24.5,500.0,415.41,312.45
2016,8,14,8,30,738.0,119.0,2.3,25.0,549.0,471.95,357.08
2016,8,14,8,45,756.0,123.0,2.3,26.0,595.0,524.87,396.9
2016,8,14,9,0,774.0,127.0,2.3,27.0,641.0,576.85,434.59
2016,8,14,9,15,788.5,130.5,2.3,27.5,682.0,625.8,469.71
2016,8,14,9,30,803.0,134.0,2.3,28.0,723.0,673.55,502.95
2016,8,14,9,45,809.5,139.0,2.35,29.0,757.5,715.59,530.49
2016,8,14,10,0,816.0,144.0,2.4,30.0,792.0,755.33,555.71
2016,8,14,10,15,825.0,146.0,2.45,30.5,821.5,791.76,579.3
2016,8,14,10,30,834.0,148.0,2.5,31.0,851.0,825.63,600.4
2016,8,14,10,45,842.0,148.5,2.55,32.0,874.0,854.54,616.34
2016,8,14,11,0,850.0,149.0,2.6,33.0,897.0,880.47,630.2
2016,8,14,11,15,854.0,150.0,2.65,33.0,912.0,900.25,642.64
2016,8,14,11,30,858.0,151.0,2.7,33.0,927.0,902.22,643.74
2016,8,14,11,45,862.5,150.0,2.8,33.5,935.5,913.39,650.07
2016,8,14,12,0,867.0,149.0,2.9,34.0,944.0,921.15,654.18
2016,8,14,12,15,867.0,149.0,2.95,34.0,943.5,922.25,655.14
2016,8,14,12,30,867.0,149.0,3.0,34.0,943.0,919.84,654.02
2016,8,14,12,45,869.0,146.5,3.05,34.5,935.5,913.56,649.2
2016,8,14,13,0,871.0,144.0,3.1,35.0,928.0,903.74,642.24
2016,8,14,13,15,867.0,143.0,3.15,35.0,911.5,886.49,631.92
2016,8,14,13,30,863.0,142.0,3.2,35.0,895.0,865.92,619.51
2016,8,14,13,45,852.0,143.0,3.3,35.0,870.0,849.72,610.26
2016,8,14,14,0,841.0,144.0,3.4,35.0,845.0,818.45,591.01
2016,8,14,14,15,832.0,142.0,3.45,34.5,814.5,783.29,569.3
2016,8,14,14,30,823.0,140.0,3.5,34.0,784.0,745.63,545.17
2016,8,14,14,45,809.0,138.0,3.55,34.0,746.5,702.23,515.41
2016,8,14,15,0,795.0,136.0,3.6,34.0,709.0,657.13,483.84
2016,8,14,15,15,779.5,132.5,3.6,33.5,666.5,608.37,449.74
2016,8,14,15,30,764.0,129.0,3.6,33.0,624.0,558.62,413.92
2016,8,14,15,45,744.0,124.5,3.65,32.5,577.5,505.11,374.36
2016,8,14,16,0,724.0,120.0,3.7,32.0,531.0,451.02,333.11
2016,8,14,16,15,697.5,115.0,3.65,31.0,481.5,394.23,289.09
2016,8,14,16,30,671.0,110.0,3.6,30.0,432.0,338.82,244.78
2016,8,14,16,45,638.5,103.0,3.6,29.0,381.0,281.67,198.31
2016,8,14,17,0,606.0,96.0,3.6,28.0,330.0,227.28,153.61
2016,8,14,17,15,559.0,87.5,3.45,27.0,278.5,172.23,109.83
2016,8,14,17,30,512.0,79.0,3.3,26.0,227.0,122.33,73.1
2016,8,14,17,45,450.0,68.0,3.2,25.0,178.5,75.16,44.78
2016,8,14,18,0,388.0,57.0,3.1,24.0,130.0,45.9,33.48
2016,8,14,18,15,293.0,43.0,2.95,23.0,88.5,32.72,21.78
2016,8,14,18,30,198.0,29.0,2.8,22.0,47.0,22.06,10.59
2016,8,14,18,45,99.0,14.5,2.65,21.0,23.5,11.41,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.5,12.57,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,69.0,25.65,15.6
2016,8,15,6,15,452.5,40.5,2.85,15.5,115.5,33.47,23.53
2016,8,15,6,30,549.0,50.0,2.8,16.0,162.0,43.75,32.99
2016,8,15,6,45,610.5,56.0,2.75,16.5,214.5,90.86,49.77
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,147.84,89.07
2016,8,15,7,15,336.0,83.5,2.65,17.5,186.0,137.46,95.6
2016,8,15,7,30,0.0,105.0,2.6,18.0,105.0,80.33,61.85
2016,8,15,7,45,2.5,132.5,2.55,19.0,133.5,102.45,79.67
2016,8,15,8,0,5.0,160.0,2.5,20.0,162.0,125.19,97.57
2016,8,15,8,15,34.5,201.5,2.45,20.5,221.5,175.87,137.59
2016,8,15,8,30,64.0,243.0,2.4,21.0,281.0,227.1,177.47
2016,8,15,8,45,158.0,267.5,2.4,22.0,370.0,310.47,241.51
2016,8,15,9,0,252.0,292.0,2.4,23.0,459.0,405.14,312.54
2016,8,15,9,15,581.5,193.5,2.45,23.5,610.0,557.25,427.62
2016,8,15,9,30,911.0,95.0,2.5,24.0,761.0,706.7,537.51
2016,8,15,9,45,919.0,97.0,2.55,25.0,797.0,750.18,565.79
2016,8,15,10,0,927.0,99.0,2.6,26.0,833.0,791.14,591.81
2016,8,15,10,15,933.5,100.5,2.65,26.5,862.5,827.74,614.58
2016,8,15,10,30,940.0,102.0,2.7,27.0,892.0,861.32,635.14
2016,8,15,10,45,943.5,104.0,2.8,28.0,914.5,889.7,651.17
2016,8,15,11,0,947.0,106.0,2.9,29.0,937.0,914.59,664.81
2016,8,15,11,15,950.0,106.5,2.95,29.5,952.0,934.06,675.85
2016,8,15,11,30,953.0,107.0,3.0,30.0,967.0,949.84,684.55
2016,8,15,11,45,952.5,108.0,3.15,30.5,973.5,959.21,689.92
2016,8,15,12,0,952.0,109.0,3.3,31.0,980.0,964.71,692.91
2016,8,15,12,15,952.0,109.0,3.4,31.0,979.0,965.86,694.26
2016,8,15,12,30,952.0,109.0,3.5,31.0,978.0,963.15,693.24
2016,8,15,12,45,939.0,115.5,3.6,31.0,966.0,951.03,686.22
2016,8,15,13,0,926.0,122.0,3.7,31.0,954.0,935.27,676.93
2016,8,15,13,15,922.5,121.0,3.75,31.0,937.5,917.51,666.09
2016,8,15,13,30,919.0,120.0,3.8,31.0,921.0,896.2,652.94
2016,8,15,13,45,913.0,119.0,3.85,31.0,896.5,869.39,636.14
2016,8,15,14,0,907.0,118.0,3.9,31.0,872.0,839.37,617.15
2016,8,15,14,15,899.0,116.0,3.9,30.5,840.5,803.87,595.33
2016,8,15,14,30,891.0,114.0,3.9,30.0,809.0,765.62,570.71
2016,8,15,14,45,881.0,111.5,3.9,30.0,771.5,722.98,540.7
2016,8,15,15,0,871.0,109.0,3.9,30.0,734.0,678.15,508.51
2016,8,15,15,15,857.0,106.5,3.85,29.5,691.0,633.26,476.21
2016,8,15,15,30,843.0,104.0,3.8,29.0,648.0,581.81,438.31
2016,8,15,15,45,827.0,100.0,3.75,28.5,601.0,526.9,396.73
2016,8,15,16,0,811.0,96.0,3.7,28.0,554.0,471.46,353.36
2016,8,15,16,15,787.5,92.0,3.6,27.0,503.0,412.73,306.73
2016,8,15,16,30,764.0,88.0,3.5,26.0,452.0,354.86,259.26
2016,8,15,16,45,734.5,82.5,3.45,25.5,399.5,295.12,208.91
2016,8,15,17,0,705.0,77.0,3.4,25.0,347.0,235.26,158.21
2016,8,15,17,15,660.0,71.5,3.25,24.0,293.5,177.28,110.95
2016,8,15,17,30,615.0,66.0,3.1,23.0,240.0,123.99,71.02
2016,8,15,17,45,551.5,57.5,3.0,22.0,189.5,72.36,40.26
2016,8,15,18,0,488.0,49.0,2.9,21.0,139.0,40.27,29.06
2016,8,15,18,15,380.0,38.0,2.8,20.0,94.5,31.25,20.77
2016,8,15,18,30,272.0,27.0,2.7,19.0,50.0,22.25,10.25
2016,8,15,18,45,136.0,13.5,2.65,18.0,25.0,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.5,16.5,2.0,13.5,30.5,12.65,0.0
2016,8,16,6,0,275.0,33.0,2.3,14.0,61.0,27.02,16.65
2016,8,16,6,15,369.5,44.5,2.25,14.5,105.5,36.22,26.01
2016,8,16,6,30,464.0,56.0,2.2,15.0,150.0,48.94,37.69
2016,8,16,6,45,525.0,65.0,2.2,16.0,200.5,93.41,54.6
2016,8,16,7,0,586.0,74.0,2.2,17.0,251.0,145.18,90.52
2016,8,16,7,15,293.0,96.0,2.15,18.0,184.5,140.12,99.41
2016,8,16,7,30,0.0,118.0,2.1,19.0,118.0,90.18,69.75
2016,8,16,7,45,17.5,153.5,2.1,20.0,162.0,123.38,96.07
2016,8,16,8,0,35.0,189.0,2.1,21.0,206.0,163.17,127.26
2016,8,16,8,15,62.0,219.5,2.1,21.5,254.0,202.72,157.98
2016,8,16,8,30,89.0,250.0,2.1,22.0,302.0,245.57,190.99
2016,8,16,8,45,136.5,275.0,2.15,23.0,361.5,306.3,237.0
2016,8,16,9,0,184.0,300.0,2.2,24.0,421.0,364.12,279.91
2016,8,16,9,15,516.0,209.5,2.2,25.0,579.0,526.91,402.28
2016,8,16,9,30,848.0,119.0,2.2,26.0,737.0,695.66,523.6
2016,8,16,9,45,848.0,126.5,2.25,27.0,770.5,737.26,549.77
2016,8,16,10,0,848.0,134.0,2.3,28.0,804.0,775.94,574.15
2016,8,16,10,15,856.5,136.0,2.35,28.5,833.5,813.02,598.03
2016,8,16,10,30,865.0,138.0,2.4,29.0,863.0,836.54,611.74
2016,8,16,10,45,871.0,139.0,2.45,29.5,886.0,864.19,628.24
2016,8,16,11,0,877.0,140.0,2.5,30.0,909.0,888.71,642.57
2016,8,16,11,15,880.5,141.0,2.55,30.5,924.0,907.82,653.38
2016,8,16,11,30,884.0,142.0,2.6,31.0,939.0,923.5,662.04
2016,8,16,11,45,886.5,142.0,2.65,31.5,946.0,933.93,667.41
2016,8,16,12,0,889.0,142.0,2.7,32.0,953.0,940.81,670.62
2016,8,16,12,15,889.0,142.0,2.75,32.0,952.0,941.83,671.59
2016,8,16,12,30,889.0,142.0,2.8,32.0,951.0,939.25,670.4
2016,8,16,12,45,880.5,145.0,2.85,32.5,940.5,928.08,662.48
2016,8,16,13,0,872.0,148.0,2.9,33.0,930.0,913.48,652.51
2016,8,16,13,15,868.0,147.0,2.95,33.0,913.5,896.04,642.13
2016,8,16,13,30,864.0,146.0,3.0,33.0,897.0,887.96,637.88
2016,8,16,13,45,859.5,143.5,3.05,33.0,873.5,861.32,621.49
2016,8,16,14,0,855.0,141.0,3.1,33.0,850.0,831.51,603.08
2016,8,16,14,15,846.5,139.0,3.1,32.5,819.0,796.11,581.31
2016,8,16,14,30,838.0,137.0,3.1,32.0,788.0,758.12,556.8
2016,8,16,14,45,829.0,133.0,3.15,32.0,751.5,715.55,527.75
2016,8,16,15,0,820.0,129.0,3.2,32.0,715.0,670.89,496.58
2016,8,16,15,15,805.0,125.5,3.15,31.5,672.0,621.15,461.62
2016,8,16,15,30,790.0,122.0,3.1,31.0,629.0,570.31,424.86
2016,8,16,15,45,773.5,117.0,3.1,31.0,582.5,516.56,384.21
2016,8,16,16,0,757.0,112.0,3.1,31.0,536.0,461.92,341.72
2016,8,16,16,15,731.0,107.0,3.05,30.0,486.0,403.42,296.38
2016,8,16,16,30,705.0,102.0,3.0,29.0,436.0,346.2,250.55
2016,8,16,16,45,674.5,95.0,3.0,28.5,384.0,287.55,202.21
2016,8,16,17,0,644.0,88.0,3.0,28.0,332.0,231.38,155.47
2016,8,16,17,15,596.0,81.0,2.9,26.5,279.5,174.96,110.65
2016,8,16,17,30,548.0,74.0,2.8,25.0,227.0,123.74,72.88
2016,8,16,17,45,482.5,63.5,2.75,24.0,177.5,74.35,43.05
2016,8,16,18,0,417.0,53.0,2.7,23.0,128.0,43.03,31.1
2016,8,16,18,15,313.0,40.0,2.6,22.0,85.5,32.61,21.62
2016,8,16,18,30,209.0,27.0,2.5,21.0,43.0,20.62,8.16
2016,8,16,18,45,104.5,13.5,2.45,20.0,21.5,10.62,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,2.2,15.0,27.5,12.58,0.0
2016,8,17,6,0,221.0,33.0,2.5,16.0,55.0,25.08,14.73
2016,8,17,6,15,312.5,46.5,2.45,16.5,98.0,35.36,24.99
2016,8,17,6,30,404.0,60.0,2.4,17.0,141.0,52.64,35.72
2016,8,17,6,45,467.0,69.5,2.35,18.0,190.0,94.15,56.48
2016,8,17,7,0,530.0,79.0,2.3,19.0,239.0,143.3,90.69
2016,8,17,7,15,575.5,86.5,2.3,19.5,290.5,194.57,131.83
2016,8,17,7,30,621.0,94.0,2.3,20.0,342.0,250.67,178.87
2016,8,17,7,45,484.0,138.0,2.3,21.0,347.5,278.46,208.07
2016,8,17,8,0,347.0,182.0,2.3,22.0,353.0,287.15,219.5
2016,8,17,8,15,542.5,149.0,2.25,23.0,448.0,374.03,285.69
2016,8,17,8,30,738.0,116.0,2.2,24.0,543.0,477.32,363.47
2016,8,17,8,45,756.5,120.5,2.2,25.0,588.5,530.92,403.47
2016,8,17,9,0,775.0,125.0,2.2,26.0,634.0,584.08,441.93
2016,8,17,9,15,790.0,128.0,2.25,27.0,675.5,633.13,476.34
2016,8,17,9,30,805.0,131.0,2.3,28.0,717.0,681.01,508.84
2016,8,17,9,45,821.5,131.0,2.35,29.0,754.0,725.72,538.25
2016,8,17,10,0,838.0,131.0,2.4,30.0,791.0,768.77,565.72
2016,8,17,10,15,846.5,133.0,2.45,30.5,820.5,805.53,589.09
2016,8,17,10,30,855.0,135.0,2.5,31.0,850.0,828.93,602.68
2016,8,17,10,45,858.5,138.0,2.6,31.5,872.0,855.99,619.07
2016,8,17,11,0,862.0,141.0,2.7,32.0,894.0,879.85,633.29
2016,8,17,11,15,866.0,141.5,2.8,32.5,909.0,898.69,644.25
2016,8,17,11,30,870.0,142.0,2.9,33.0,924.0,914.16,653.11
2016,8,17,11,45,869.5,144.0,3.0,33.5,930.5,923.48,658.09
2016,8,17,12,0,869.0,146.0,3.1,34.0,937.0,929.25,660.91
2016,8,17,12,15,869.0,146.0,3.15,34.0,936.0,930.21,661.79
2016,8,17,12,30,869.0,146.0,3.2,34.0,935.0,927.62,660.53
2016,8,17,12,45,861.5,148.5,3.3,34.0,924.5,916.95,654.52
2016,8,17,13,0,854.0,151.0,3.4,34.0,914.0,917.31,655.75
2016,8,17,13,15,849.5,150.0,3.45,34.0,897.5,898.98,644.58
2016,8,17,13,30,845.0,149.0,3.5,34.0,881.0,877.31,631.37
2016,8,17,13,45,841.0,146.0,3.55,34.0,857.5,850.93,615.08
2016,8,17,14,0,837.0,143.0,3.6,34.0,834.0,821.44,596.67
2016,8,17,14,15,827.5,140.5,3.65,33.5,803.0,785.23,574.33
2016,8,17,14,30,818.0,138.0,3.7,33.0,772.0,746.57,549.39
2016,8,17,14,45,809.5,134.0,3.75,33.0,735.5,704.98,520.78
2016,8,17,15,0,801.0,130.0,3.8,33.0,699.0,661.3,490.07
2016,8,17,15,15,785.0,126.5,3.8,32.5,656.5,611.65,455.15
2016,8,17,15,30,769.0,123.0,3.8,32.0,614.0,561.05,418.52
2016,8,17,15,45,753.0,117.5,3.85,31.5,568.0,508.04,379.1
2016,8,17,16,0,737.0,112.0,3.9,31.0,522.0,454.15,337.71
2016,8,17,16,15,710.5,107.0,3.85,30.0,472.5,396.39,292.64
2016,8,17,16,30,684.0,102.0,3.8,29.0,423.0,340.02,247.23
2016,8,17,16,45,653.0,95.0,3.8,28.0,372.0,282.3,199.84
2016,8,17,17,0,622.0,88.0,3.8,27.0,321.0,227.17,154.01
2016,8,17,17,15,573.5,80.5,3.65,25.5,269.5,171.44,109.43
2016,8,17,17,30,525.0,73.0,3.5,24.0,218.0,121.03,71.93
2016,8,17,17,45,459.0,62.5,3.4,23.0,169.5,72.93,42.49
2016,8,17,18,0,393.0,52.0,3.3,22.0,121.0,42.12,30.41
2016,8,17,18,15,289.5,38.5,3.15,21.0,80.0,31.31,20.52
2016,8,17,18,30,186.0,25.0,3.0,20.0,39.0,19.07,6.15
2016,8,17,18,45,93.0,12.5,2.9,19.5,19.5,9.83,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,83.0,16.5,2.15,14.5,24.5,12.52,0.0
2016,8,18,6,0,166.0,33.0,2.4,15.0,49.0,24.85,14.41
2016,8,18,6,15,249.0,49.0,2.4,15.5,90.0,36.71,26.22
2016,8,18,6,30,332.0,65.0,2.4,16.0,131.0,53.5,36.41
2016,8,18,6,45,382.5,79.5,2.4,17.0,177.0,93.45,58.92
2016,8,18,7,0,433.0,94.0,2.4,18.0,223.0,139.56,92.2
2016,8,18,7,15,478.5,104.5,2.35,18.5,273.0,187.47,130.67
2016,8,18,7,30,524.0,115.0,2.3,19.0,323.0,240.32,174.74
2016,8,18,7,45,547.5,127.0,2.3,20.0,370.5,291.95,218.32
2016,8,18,8,0,571.0,139.0,2.3,21.0,418.0,350.41,266.29
2016,8,18,8,15,598.0,146.5,2.25,22.0,466.0,403.62,308.76
2016,8,18,8,30,625.0,154.0,2.2,23.0,514.0,458.39,351.02
2016,8,18,8,45,637.0,164.0,2.2,24.0,556.5,508.47,388.47
2016,8,18,9,0,649.0,174.0,2.2,25.0,599.0,558.04,424.21
2016,8,18,9,15,665.5,179.0,2.25,26.0,639.0,605.36,457.42
2016,8,18,9,30,682.0,184.0,2.3,27.0,679.0,651.99,489.15
2016,8,18,9,45,625.5,225.0,2.35,28.0,695.5,676.69,503.51
2016,8,18,10,0,569.0,266.0,2.4,29.0,712.0,690.92,510.29
2016,8,18,10,15,579.5,271.0,2.45,29.5,740.5,724.88,532.59
2016,8,18,10,30,590.0,276.0,2.5,30.0,769.0,757.16,553.26
2016,8,18,10,45,601.0,278.0,2.6,30.5,791.5,787.98,572.98
2016,8,18,11,0,612.0,280.0,2.7,31.0,814.0,814.06,589.43
2016,8,18,11,15,617.0,282.0,2.75,31.0,828.0,832.51,601.58
2016,8,18,11,30,622.0,284.0,2.8,31.0,842.0,848.25,611.99
2016,8,18,11,45,631.5,281.0,2.9,31.5,851.0,861.01,619.71
2016,8,18,12,0,641.0,278.0,3.0,32.0,860.0,870.86,625.54
2016,8,18,12,15,641.0,278.0,3.05,32.0,859.5,871.64,626.28
2016,8,18,12,30,641.0,278.0,3.1,32.0,859.0,869.35,625.12
2016,8,18,12,45,637.5,277.0,3.15,32.5,850.0,860.03,618.13
2016,8,18,13,0,634.0,276.0,3.2,33.0,841.0,847.75,609.28
2016,8,18,13,15,629.0,273.5,3.25,33.0,825.5,830.06,598.14
2016,8,18,13,30,624.0,271.0,3.3,33.0,810.0,809.66,585.17
2016,8,18,13,45,621.5,264.0,3.4,33.0,788.5,785.03,569.63
2016,8,18,14,0,619.0,257.0,3.5,33.0,767.0,757.87,552.2
2016,8,18,14,15,608.0,252.0,3.55,32.5,737.5,723.43,530.32
2016,8,18,14,30,597.0,247.0,3.6,32.0,708.0,683.36,504.23
2016,8,18,14,45,591.5,236.5,3.65,32.0,674.5,644.83,477.75
2016,8,18,15,0,586.0,226.0,3.7,32.0,641.0,604.75,449.63
2016,8,18,15,15,568.0,218.0,3.7,31.0,600.0,557.8,417.46
2016,8,18,15,30,550.0,210.0,3.7,30.0,559.0,510.76,384.27
2016,8,18,15,45,535.5,197.5,3.75,29.5,516.5,461.88,348.11
2016,8,18,16,0,521.0,185.0,3.8,29.0,474.0,413.16,310.99
2016,8,18,16,15,492.0,174.0,3.8,28.0,426.0,360.13,270.19
2016,8,18,16,30,463.0,163.0,3.8,27.0,378.0,309.29,230.01
2016,8,18,16,45,430.5,148.5,3.8,26.5,330.0,257.11,187.72
2016,8,18,17,0,398.0,134.0,3.8,26.0,282.0,208.17,147.78
2016,8,18,17,15,352.5,117.5,3.65,24.5,233.5,158.9,109.13
2016,8,18,17,30,307.0,101.0,3.5,23.0,185.0,113.17,74.8
2016,8,18,17,45,250.0,81.5,3.4,22.0,140.0,73.18,48.19
2016,8,18,18,0,193.0,62.0,3.3,21.0,95.0,45.43,33.32
2016,8,18,18,15,131.0,40.5,3.2,20.0,59.0,30.16,19.54
2016,8,18,18,30,69.0,19.0,3.1,19.0,23.0,14.57,2.33
2016,8,18,18,45,34.5,9.5,3.05,18.5,11.5,7.47,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,14.0,2.2,15.0,18.0,10.75,0.0
2016,8,19,6,0,91.0,28.0,2.5,16.0,36.0,21.18,11.19
2016,8,19,6,15,150.5,49.5,2.55,16.5,74.0,36.61,25.97
2016,8,19,6,30,210.0,71.0,2.6,17.0,112.0,55.93,38.95
2016,8,19,6,45,259.5,91.0,2.65,17.5,157.0,91.42,61.48
2016,8,19,7,0,309.0,111.0,2.7,18.0,202.0,133.29,92.49
2016,8,19,7,15,193.5,133.5,2.6,18.5,194.5,148.77,110.69
2016,8,19,7,30,78.0,156.0,2.5,19.0,187.0,142.72,110.49
2016,8,19,7,45,111.5,181.0,2.45,20.0,231.5,184.29,143.31
2016,8,19,8,0,145.0,206.0,2.4,21.0,276.0,226.18,176.02
2016,8,19,8,15,155.0,229.0,2.35,21.5,311.5,259.92,202.52
2016,8,19,8,30,165.0,252.0,2.3,22.0,347.0,294.67,229.3
2016,8,19,8,45,357.0,234.0,2.25,23.0,460.5,403.26,311.98
2016,8,19,9,0,549.0,216.0,2.2,24.0,574.0,532.3,407.2
2016,8,19,9,15,566.5,223.0,2.2,24.5,613.5,577.8,439.35
2016,8,19,9,30,584.0,230.0,2.2,25.0,653.0,623.02,471.0
2016,8,19,9,45,568.5,251.5,2.2,26.0,679.5,656.88,492.38
2016,8,19,10,0,553.0,273.0,2.2,27.0,706.0,687.63,511.01
2016,8,19,10,15,564.0,278.5,2.25,27.5,734.5,722.01,533.58
2016,8,19,10,30,575.0,284.0,2.3,28.0,763.0,754.79,554.68
2016,8,19,10,45,577.5,291.0,2.35,28.5,783.0,779.98,570.28
2016,8,19,11,0,580.0,298.0,2.4,29.0,803.0,802.79,584.18
2016,8,19,11,15,585.0,301.0,2.45,29.5,817.5,821.68,595.51
2016,8,19,11,30,590.0,304.0,2.5,30.0,832.0,838.02,605.11
2016,8,19,11,45,593.0,305.0,2.65,30.5,838.5,848.04,611.28
2016,8,19,12,0,596.0,306.0,2.8,31.0,845.0,855.25,615.63
2016,8,19,12,15,595.5,305.5,2.85,31.0,844.5,855.02,615.75
2016,8,19,12,30,595.0,305.0,2.9,31.0,844.0,851.9,614.06
2016,8,19,12,45,603.5,297.0,3.0,31.0,838.5,848.7,612.94
2016,8,19,13,0,612.0,289.0,3.1,31.0,833.0,841.55,609.23
2016,8,19,13,15,606.5,286.0,3.15,31.0,816.5,823.21,597.55
2016,8,19,13,30,601.0,283.0,3.2,31.0,800.0,802.25,584.12
2016,8,19,13,45,598.5,275.5,3.3,31.0,778.5,777.64,568.51
2016,8,19,14,0,596.0,268.0,3.4,31.0,757.0,747.48,548.99
2016,8,19,14,15,584.5,262.5,3.45,30.5,727.0,712.73,526.71
2016,8,19,14,30,573.0,257.0,3.5,30.0,697.0,676.46,502.94
2016,8,19,14,45,565.5,246.5,3.55,30.0,663.0,637.27,475.79
2016,8,19,15,0,558.0,236.0,3.6,30.0,629.0,596.76,447.17
2016,8,19,15,15,539.0,227.5,3.55,29.5,588.0,549.77,413.79
2016,8,19,15,30,520.0,219.0,3.5,29.0,547.0,502.86,379.71
2016,8,19,15,45,500.5,207.0,3.5,28.5,503.5,453.09,342.79
2016,8,19,16,0,481.0,195.0,3.5,28.0,460.0,404.07,305.44
2016,8,19,16,15,451.5,182.5,3.45,27.0,412.5,351.51,265.03
2016,8,19,16,30,422.0,170.0,3.4,26.0,365.0,301.31,225.46
2016,8,19,16,45,385.0,155.0,3.4,25.5,316.5,249.56,183.78
2016,8,19,17,0,348.0,140.0,3.4,25.0,268.0,197.69,141.84
2016,8,19,17,15,305.0,121.5,3.3,24.0,221.0,151.21,105.13
2016,8,19,17,30,262.0,103.0,3.2,23.0,174.0,109.87,73.93
2016,8,19,17,45,206.5,81.0,3.15,22.0,129.5,70.83,47.3
2016,8,19,18,0,151.0,59.0,3.1,21.0,85.0,43.13,31.3
2016,8,19,18,15,99.5,37.0,3.0,20.0,51.5,27.61,17.27
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,11.61,0.0
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,5.9,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
