Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,12.0,1.75,14.5,15.0,9.44,0.0
2016,8,20,6,0,67.0,24.0,2.0,15.0,30.0,18.28,8.74
2016,8,20,6,15,115.5,47.0,2.0,15.5,66.0,34.71,24.42
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,54.88,38.39
2016,8,20,6,45,209.0,93.0,2.0,17.0,146.0,89.39,61.66
2016,8,20,7,0,254.0,116.0,2.0,18.0,190.0,129.96,92.08
2016,8,20,7,15,130.0,124.0,2.0,18.5,162.0,126.19,94.65
2016,8,20,7,30,6.0,132.0,2.0,19.0,134.0,102.7,79.94
2016,8,20,7,45,31.5,163.5,2.0,20.0,178.5,139.86,109.24
2016,8,20,8,0,57.0,195.0,2.0,21.0,223.0,178.18,139.07
2016,8,20,8,15,102.5,223.0,2.0,21.5,279.5,225.78,176.08
2016,8,20,8,30,148.0,251.0,2.0,22.0,336.0,286.49,222.92
2016,8,20,8,45,321.0,243.0,2.05,23.0,446.5,393.13,303.99
2016,8,20,9,0,494.0,235.0,2.1,24.0,557.0,518.27,396.42
2016,8,20,9,15,511.5,244.0,2.15,24.5,595.5,563.32,428.34
2016,8,20,9,30,529.0,253.0,2.2,25.0,634.0,608.27,459.95
2016,8,20,9,45,575.5,242.5,2.3,25.5,676.0,656.52,494.12
2016,8,20,10,0,622.0,232.0,2.4,26.0,718.0,710.94,531.86
2016,8,20,10,15,632.5,236.5,2.45,26.5,746.5,746.04,554.83
2016,8,20,10,30,643.0,241.0,2.5,27.0,775.0,779.22,576.26
2016,8,20,10,45,653.5,242.0,2.65,27.5,797.0,807.25,594.65
2016,8,20,11,0,664.0,243.0,2.8,28.0,819.0,832.9,611.33
2016,8,20,11,15,668.5,245.0,2.9,28.5,833.0,851.61,622.86
2016,8,20,11,30,673.0,247.0,3.0,29.0,847.0,867.43,632.46
2016,8,20,11,45,681.5,244.0,3.15,29.5,855.5,879.41,640.0
2016,8,20,12,0,690.0,241.0,3.3,30.0,864.0,888.32,645.52
2016,8,20,12,15,690.0,240.5,3.4,29.5,863.0,888.57,647.51
2016,8,20,12,30,690.0,240.0,3.5,29.0,862.0,885.62,647.46
2016,8,20,12,45,676.0,246.0,3.6,29.0,850.5,872.71,639.2
2016,8,20,13,0,662.0,252.0,3.7,29.0,839.0,856.83,628.98
2016,8,20,13,15,657.0,249.5,3.7,28.5,823.0,838.61,618.21
2016,8,20,13,30,652.0,247.0,3.7,28.0,807.0,817.63,605.48
2016,8,20,13,45,654.0,238.0,3.75,28.0,786.5,794.16,590.19
2016,8,20,14,0,656.0,229.0,3.8,28.0,766.0,767.86,572.77
2016,8,20,14,15,645.5,225.0,3.8,27.5,736.0,733.51,550.2
2016,8,20,14,30,635.0,221.0,3.8,27.0,706.0,697.3,525.95
2016,8,20,14,45,628.5,211.5,3.85,27.0,672.5,657.58,498.01
2016,8,20,15,0,622.0,202.0,3.9,27.0,639.0,616.19,468.3
2016,8,20,15,15,603.5,195.5,3.85,26.5,598.0,568.47,433.87
2016,8,20,15,30,585.0,189.0,3.8,26.0,557.0,515.25,394.63
2016,8,20,15,45,569.0,178.5,3.8,25.5,513.5,465.57,357.04
2016,8,20,16,0,553.0,168.0,3.8,25.0,470.0,416.11,318.51
2016,8,20,16,15,524.0,158.0,3.7,24.0,422.5,362.18,276.03
2016,8,20,16,30,495.0,148.0,3.6,23.0,375.0,310.38,234.14
2016,8,20,16,45,464.0,135.0,3.55,22.5,327.0,257.98,190.64
2016,8,20,17,0,433.0,122.0,3.5,22.0,279.0,208.58,149.31
2016,8,20,17,15,385.0,107.5,3.4,21.0,231.0,158.25,108.77
2016,8,20,17,30,337.0,93.0,3.3,20.0,183.0,113.51,74.62
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.5,71.55,46.27
2016,8,20,18,0,223.0,57.0,3.1,19.0,94.0,42.12,30.65
2016,8,20,18,15,150.0,37.5,2.95,18.5,58.0,28.12,17.66
2016,8,20,18,30,77.0,18.0,2.8,18.0,22.0,13.81,0.0
2016,8,20,18,45,38.5,9.0,2.7,17.5,11.0,7.08,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,2.35,14.5,19.5,11.02,0.0
2016,8,21,6,0,114.0,28.0,2.7,15.0,39.0,21.21,10.75
2016,8,21,6,15,185.5,48.0,2.7,15.5,78.0,35.62,25.13
2016,8,21,6,30,257.0,68.0,2.7,16.0,117.0,57.14,38.52
2016,8,21,6,45,317.0,83.5,2.75,16.5,163.0,94.73,61.89
2016,8,21,7,0,377.0,99.0,2.8,17.0,209.0,139.74,95.22
2016,8,21,7,15,196.5,118.0,2.75,17.5,176.5,139.35,103.4
2016,8,21,7,30,16.0,137.0,2.7,18.0,144.0,109.39,85.53
2016,8,21,7,45,30.5,163.0,2.7,19.0,177.5,139.49,109.51
2016,8,21,8,0,45.0,189.0,2.7,20.0,211.0,169.12,132.73
2016,8,21,8,15,92.0,219.5,2.65,20.5,270.0,218.91,171.82
2016,8,21,8,30,139.0,250.0,2.6,21.0,329.0,282.21,221.1
2016,8,21,8,45,233.0,260.0,2.6,22.0,405.5,351.72,274.24
2016,8,21,9,0,327.0,270.0,2.6,23.0,482.0,440.23,340.58
2016,8,21,9,15,504.5,226.0,2.6,23.5,577.0,545.6,419.62
2016,8,21,9,30,682.0,182.0,2.6,24.0,672.0,658.76,502.2
2016,8,21,9,45,664.5,202.0,2.65,24.5,699.0,693.36,524.97
2016,8,21,10,0,647.0,222.0,2.7,25.0,726.0,724.15,545.04
2016,8,21,10,15,657.5,226.0,2.75,25.5,754.5,759.57,568.55
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,792.99,590.27
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,821.57,608.76
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,847.69,625.45
2016,8,21,11,15,693.0,235.0,3.1,27.5,842.5,867.19,637.52
2016,8,21,11,30,698.0,237.0,3.2,28.0,857.0,883.74,647.61
2016,8,21,11,45,703.0,236.0,3.3,28.5,865.0,894.49,653.91
2016,8,21,12,0,708.0,235.0,3.4,29.0,873.0,902.06,658.16
2016,8,21,12,15,708.0,235.0,3.5,28.5,872.0,902.72,660.44
2016,8,21,12,30,708.0,235.0,3.6,28.0,871.0,900.11,660.63
2016,8,21,12,45,724.0,222.5,3.75,28.0,867.0,897.16,660.09
2016,8,21,13,0,740.0,210.0,3.9,28.0,863.0,890.49,657.06
2016,8,21,13,15,734.5,208.0,3.95,27.5,846.5,871.14,645.74
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,848.8,632.33
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,821.38,614.27
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,791.32,594.17
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,755.31,570.35
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,717.3,544.69
2016,8,21,14,45,681.0,187.0,4.25,25.5,684.5,674.78,515.41
2016,8,21,15,0,668.0,182.0,4.3,25.0,648.0,630.92,484.45
2016,8,21,15,15,649.5,176.0,4.2,24.5,606.5,581.68,448.4
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,532.13,411.25
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,479.45,370.94
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,427.41,329.99
2016,8,21,16,15,556.5,146.5,4.05,22.0,425.5,366.94,282.03
2016,8,21,16,30,526.0,138.0,4.0,21.0,377.0,314.11,238.75
2016,8,21,16,45,490.0,127.0,3.95,20.5,328.0,260.09,193.4
2016,8,21,17,0,454.0,116.0,3.9,20.0,279.0,209.58,150.72
2016,8,21,17,15,404.0,102.5,3.75,19.0,230.5,158.38,109.0
2016,8,21,17,30,354.0,89.0,3.6,18.0,182.0,112.99,74.03
2016,8,21,17,45,291.0,72.5,3.5,17.5,137.0,70.7,45.51
2016,8,21,18,0,228.0,56.0,3.4,17.0,92.0,41.47,30.29
2016,8,21,18,15,151.0,36.5,3.3,16.5,56.5,27.3,16.93
2016,8,21,18,30,74.0,17.0,3.2,16.0,21.0,13.05,0.0
2016,8,21,18,45,37.0,8.5,3.1,16.0,10.5,6.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,14.0,2.75,14.5,19.0,11.02,0.0
2016,8,22,6,0,111.0,28.0,3.0,15.0,38.0,21.16,10.37
2016,8,22,6,15,184.0,47.5,3.0,15.5,76.5,35.26,24.77
2016,8,22,6,30,257.0,67.0,3.0,16.0,115.0,57.49,38.32
2016,8,22,6,45,142.5,86.5,3.0,16.5,115.0,79.31,55.71
2016,8,22,7,0,28.0,106.0,3.0,17.0,115.0,85.39,65.35
2016,8,22,7,15,39.5,127.5,2.9,17.5,142.0,107.51,83.34
2016,8,22,7,30,51.0,149.0,2.8,18.0,169.0,131.29,102.62
2016,8,22,7,45,67.0,173.5,2.75,18.5,203.5,160.55,126.15
2016,8,22,8,0,83.0,198.0,2.7,19.0,238.0,191.92,151.19
2016,8,22,8,15,97.0,222.5,2.65,19.5,274.0,224.35,176.8
2016,8,22,8,30,111.0,247.0,2.6,20.0,310.0,258.4,203.33
2016,8,22,8,45,218.0,258.0,2.6,21.0,394.5,343.05,268.79
2016,8,22,9,0,325.0,269.0,2.6,22.0,479.0,439.95,341.89
2016,8,22,9,15,491.0,229.0,2.65,22.5,569.5,541.87,418.69
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,650.66,498.7
2016,8,22,9,45,663.0,197.5,2.75,24.0,692.5,691.14,525.23
2016,8,22,10,0,669.0,206.0,2.8,25.0,725.0,729.72,550.18
2016,8,22,10,15,679.0,209.5,2.9,25.5,753.5,764.9,573.74
2016,8,22,10,30,689.0,213.0,3.0,26.0,782.0,797.98,595.54
2016,8,22,10,45,695.5,215.5,3.1,26.5,803.0,824.88,612.86
2016,8,22,11,0,702.0,218.0,3.2,27.0,824.0,849.14,628.25
2016,8,22,11,15,706.5,219.5,3.3,27.0,838.0,867.88,641.11
2016,8,22,11,30,711.0,221.0,3.4,27.0,852.0,883.62,651.99
2016,8,22,11,45,714.0,221.0,3.55,27.5,858.5,893.48,657.97
2016,8,22,12,0,717.0,221.0,3.7,28.0,865.0,900.12,661.83
2016,8,22,12,15,717.0,220.5,3.8,28.0,864.0,900.26,662.43
2016,8,22,12,30,717.0,220.0,3.9,28.0,863.0,897.11,660.89
2016,8,22,12,45,678.5,241.0,4.0,28.0,844.5,875.62,646.06
2016,8,22,13,0,640.0,262.0,4.1,28.0,826.0,850.86,629.08
2016,8,22,13,15,635.0,259.5,4.1,27.5,810.0,832.77,618.32
2016,8,22,13,30,630.0,257.0,4.1,27.0,794.0,811.97,605.56
2016,8,22,13,45,628.5,249.5,4.2,27.0,772.0,787.24,589.33
2016,8,22,14,0,627.0,242.0,4.3,27.0,750.0,759.93,571.11
2016,8,22,14,15,616.0,237.0,4.3,26.5,720.5,724.89,547.82
2016,8,22,14,30,605.0,232.0,4.3,26.0,691.0,688.14,522.92
2016,8,22,14,45,596.5,223.0,4.35,25.5,657.0,648.31,495.54
2016,8,22,15,0,588.0,214.0,4.4,25.0,623.0,601.95,462.84
2016,8,22,15,15,569.5,206.5,4.35,24.5,582.5,554.71,428.34
2016,8,22,15,30,551.0,199.0,4.3,24.0,542.0,507.44,392.95
2016,8,22,15,45,532.5,188.0,4.3,23.5,498.5,457.38,354.68
2016,8,22,16,0,514.0,177.0,4.3,23.0,455.0,407.89,315.8
2016,8,22,16,15,484.5,166.5,4.2,22.0,408.0,355.08,273.88
2016,8,22,16,30,455.0,156.0,4.1,21.0,361.0,304.55,232.75
2016,8,22,16,45,421.5,141.5,4.0,20.5,313.0,252.16,189.11
2016,8,22,17,0,388.0,127.0,3.9,20.0,265.0,203.19,148.03
2016,8,22,17,15,341.0,111.0,3.75,19.0,218.0,154.28,108.35
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,108.95,73.18
2016,8,22,17,45,238.5,75.5,3.45,17.5,127.5,69.51,45.86
2016,8,22,18,0,183.0,56.0,3.3,17.0,84.0,41.18,29.97
2016,8,22,18,15,117.5,35.0,3.15,16.5,50.0,26.16,15.74
2016,8,22,18,30,52.0,14.0,3.0,16.0,16.0,10.82,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.0,5.51,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,14.0,2.2,15.0,19.0,11.02,0.0
2016,8,23,6,0,124.0,28.0,2.5,16.0,38.0,21.07,9.85
2016,8,23,6,15,204.0,46.0,2.5,16.5,77.0,34.32,23.8
2016,8,23,6,30,284.0,64.0,2.5,17.0,116.0,57.34,37.06
2016,8,23,6,45,347.5,78.0,2.55,17.5,163.0,96.2,61.24
2016,8,23,7,0,411.0,92.0,2.6,18.0,210.0,142.84,95.95
2016,8,23,7,15,251.0,122.5,2.55,18.5,199.0,156.88,115.41
2016,8,23,7,30,91.0,153.0,2.5,19.0,188.0,146.08,113.05
2016,8,23,7,45,195.5,168.5,2.45,20.0,258.0,205.87,159.26
2016,8,23,8,0,300.0,184.0,2.4,21.0,328.0,279.75,216.76
2016,8,23,8,15,319.0,203.0,2.35,21.5,370.5,323.87,251.78
2016,8,23,8,30,338.0,222.0,2.3,22.0,413.0,369.54,287.25
2016,8,23,8,45,511.0,188.0,2.3,23.0,503.5,466.75,360.83
2016,8,23,9,0,684.0,154.0,2.3,24.0,594.0,575.03,440.55
2016,8,23,9,15,700.5,158.5,2.3,24.5,634.0,623.6,474.98
2016,8,23,9,30,717.0,163.0,2.3,25.0,674.0,671.37,508.26
2016,8,23,9,45,705.0,179.5,2.35,25.5,703.0,708.41,533.0
2016,8,23,10,0,693.0,196.0,2.4,26.0,732.0,742.0,554.85
2016,8,23,10,15,703.0,199.0,2.45,26.5,760.5,777.43,578.04
2016,8,23,10,30,713.0,202.0,2.5,27.0,789.0,810.68,599.36
2016,8,23,10,45,722.0,203.5,2.6,28.0,811.5,839.3,616.44
2016,8,23,11,0,731.0,205.0,2.7,29.0,834.0,865.28,631.54
2016,8,23,11,15,735.5,206.5,2.75,29.0,848.5,884.43,644.15
2016,8,23,11,30,740.0,208.0,2.8,29.0,863.0,900.47,654.67
2016,8,23,11,45,744.5,207.0,2.9,29.5,870.0,910.91,660.53
2016,8,23,12,0,749.0,206.0,3.0,30.0,877.0,918.04,664.34
2016,8,23,12,15,749.0,206.0,3.1,30.0,876.0,918.61,665.33
2016,8,23,12,30,749.0,206.0,3.2,30.0,875.0,915.77,664.23
2016,8,23,12,45,759.5,197.0,3.3,30.5,869.5,910.38,660.24
2016,8,23,13,0,770.0,188.0,3.4,31.0,864.0,892.46,648.1
2016,8,23,13,15,765.5,186.5,3.45,31.0,847.5,874.31,636.96
2016,8,23,13,30,761.0,185.0,3.5,31.0,831.0,861.11,629.13
2016,8,23,13,45,756.5,181.0,3.6,31.0,808.0,834.01,611.96
2016,8,23,14,0,752.0,177.0,3.7,31.0,785.0,804.09,592.58
2016,8,23,14,15,742.0,174.0,3.75,30.5,754.5,768.15,569.65
2016,8,23,14,30,732.0,171.0,3.8,30.0,724.0,730.06,544.75
2016,8,23,14,45,721.5,165.5,3.9,30.0,688.0,687.34,515.2
2016,8,23,15,0,711.0,160.0,4.0,30.0,652.0,642.98,483.83
2016,8,23,15,15,693.5,155.5,4.0,29.5,610.5,593.81,448.85
2016,8,23,15,30,676.0,151.0,4.0,29.0,569.0,544.09,412.52
2016,8,23,15,45,657.0,143.5,4.0,28.5,523.5,490.69,372.44
2016,8,23,16,0,638.0,136.0,4.0,28.0,478.0,437.55,331.33
2016,8,23,16,15,608.0,129.0,3.95,27.0,429.0,380.81,286.88
2016,8,23,16,30,578.0,122.0,3.9,26.0,380.0,326.11,242.73
2016,8,23,16,45,542.5,112.5,3.85,25.0,330.5,270.04,196.67
2016,8,23,17,0,507.0,103.0,3.8,24.0,281.0,213.3,149.62
2016,8,23,17,15,455.0,91.5,3.65,23.0,231.5,160.13,106.6
2016,8,23,17,30,403.0,80.0,3.5,22.0,182.0,112.91,70.62
2016,8,23,17,45,335.5,65.5,3.4,21.0,136.5,68.78,41.74
2016,8,23,18,0,268.0,51.0,3.3,20.0,91.0,38.23,26.99
2016,8,23,18,15,176.5,33.0,3.2,19.0,55.0,24.89,14.21
2016,8,23,18,30,85.0,15.0,3.1,18.0,19.0,11.42,0.0
2016,8,23,18,45,42.5,7.5,3.05,17.5,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,13.5,2.0,14.0,21.5,10.62,0.0
2016,8,24,6,0,201.0,27.0,2.3,15.0,43.0,20.61,9.11
2016,8,24,6,15,298.0,41.0,2.3,15.5,85.0,31.31,21.27
2016,8,24,6,30,395.0,55.0,2.3,16.0,127.0,58.57,35.48
2016,8,24,6,45,465.0,65.0,2.35,16.5,177.0,102.21,61.51
2016,8,24,7,0,535.0,75.0,2.4,17.0,227.0,154.4,100.48
2016,8,24,7,15,267.5,94.5,2.35,17.5,170.5,143.37,104.17
2016,8,24,7,30,0.0,114.0,2.3,18.0,114.0,87.6,67.96
2016,8,24,7,45,5.5,138.5,2.3,19.0,141.5,108.9,85.02
2016,8,24,8,0,11.0,163.0,2.3,20.0,169.0,131.1,102.45
2016,8,24,8,15,22.0,190.0,2.3,20.5,202.0,158.67,124.14
2016,8,24,8,30,33.0,217.0,2.3,21.0,235.0,194.75,152.36
2016,8,24,8,45,76.0,253.0,2.3,22.0,300.5,252.29,196.8
2016,8,24,9,0,119.0,289.0,2.3,23.0,366.0,325.15,251.95
2016,8,24,9,15,468.5,207.0,2.3,23.5,536.5,512.3,395.67
2016,8,24,9,30,818.0,125.0,2.3,24.0,707.0,705.93,537.25
2016,8,24,9,45,839.0,122.5,2.35,25.0,745.0,752.32,566.88
2016,8,24,10,0,860.0,120.0,2.4,26.0,783.0,788.58,589.46
2016,8,24,10,15,867.5,121.5,2.45,26.5,812.0,823.94,611.39
2016,8,24,10,30,875.0,123.0,2.5,27.0,841.0,856.51,631.25
2016,8,24,10,45,881.5,123.5,2.6,27.5,863.5,884.34,648.22
2016,8,24,11,0,888.0,124.0,2.7,28.0,886.0,909.0,663.09
2016,8,24,11,15,891.5,125.0,2.75,28.0,900.5,928.13,675.31
2016,8,24,11,30,895.0,126.0,2.8,28.0,915.0,943.76,685.36
2016,8,24,11,45,896.0,126.5,2.9,28.5,921.5,953.05,690.43
2016,8,24,12,0,897.0,127.0,3.0,29.0,928.0,958.68,693.25
2016,8,24,12,15,896.5,127.0,3.05,29.0,926.5,958.77,693.62
2016,8,24,12,30,896.0,127.0,3.1,29.0,925.0,955.16,691.75
2016,8,24,12,45,871.0,140.0,3.2,29.5,909.0,937.36,679.74
2016,8,24,13,0,846.0,153.0,3.3,30.0,893.0,931.03,675.39
2016,8,24,13,15,841.5,152.0,3.35,30.0,876.0,912.15,663.82
2016,8,24,13,30,837.0,151.0,3.4,30.0,859.0,889.92,650.15
2016,8,24,13,45,830.0,149.5,3.5,30.0,834.5,861.9,632.87
2016,8,24,14,0,823.0,148.0,3.6,30.0,810.0,830.93,613.52
2016,8,24,14,15,813.0,145.5,3.6,29.5,778.5,793.9,590.4
2016,8,24,14,30,803.0,143.0,3.6,29.0,747.0,754.49,564.48
2016,8,24,14,45,790.5,139.5,3.65,29.0,709.5,710.24,533.7
2016,8,24,15,0,778.0,136.0,3.7,29.0,672.0,664.28,501.04
2016,8,24,15,15,761.5,132.5,3.7,28.5,629.0,616.17,466.79
2016,8,24,15,30,745.0,129.0,3.7,28.0,586.0,564.95,429.32
2016,8,24,15,45,724.0,123.5,3.7,27.5,539.0,509.01,387.24
2016,8,24,16,0,703.0,118.0,3.7,27.0,492.0,453.35,344.03
2016,8,24,16,15,674.0,112.5,3.65,26.0,442.0,394.95,297.98
2016,8,24,16,30,645.0,107.0,3.6,25.0,392.0,338.33,251.88
2016,8,24,16,45,608.0,99.0,3.55,24.0,340.5,279.25,202.92
2016,8,24,17,0,571.0,91.0,3.5,23.0,289.0,223.62,156.19
2016,8,24,17,15,517.5,82.0,3.4,22.0,238.0,167.93,110.71
2016,8,24,17,30,464.0,73.0,3.3,21.0,187.0,118.36,72.73
2016,8,24,17,45,388.5,60.5,3.2,20.0,140.0,68.42,39.95
2016,8,24,18,0,313.0,48.0,3.1,19.0,93.0,36.39,25.46
2016,8,24,18,15,206.5,31.5,3.05,18.0,56.5,23.92,13.11
2016,8,24,18,30,100.0,15.0,3.0,17.0,20.0,11.44,0.0
2016,8,24,18,45,50.0,7.5,2.95,16.5,10.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,10.23,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,19.86,8.04
2016,8,25,6,15,298.0,39.5,2.6,15.5,82.5,32.09,21.87
2016,8,25,6,30,397.0,53.0,2.6,16.0,124.0,58.54,34.74
2016,8,25,6,45,470.5,61.5,2.65,16.5,173.5,101.68,60.61
2016,8,25,7,0,544.0,70.0,2.7,17.0,223.0,153.75,99.65
2016,8,25,7,15,272.0,97.0,2.7,17.5,173.5,143.55,104.31
2016,8,25,7,30,0.0,124.0,2.7,18.0,124.0,95.41,74.48
2016,8,25,7,45,24.0,155.0,2.7,19.0,166.5,128.41,100.72
2016,8,25,8,0,48.0,186.0,2.7,20.0,209.0,169.77,133.44
2016,8,25,8,15,68.5,213.0,2.65,20.5,249.5,205.47,161.5
2016,8,25,8,30,89.0,240.0,2.6,21.0,290.0,243.63,191.2
2016,8,25,8,45,166.0,261.0,2.6,21.5,363.5,320.35,250.82
2016,8,25,9,0,243.0,282.0,2.6,22.0,437.0,406.85,316.62
2016,8,25,9,15,545.5,194.0,2.6,22.5,572.0,553.25,428.73
2016,8,25,9,30,848.0,106.0,2.6,23.0,707.0,705.32,541.2
2016,8,25,9,45,862.5,106.5,2.65,24.0,744.0,750.01,570.27
2016,8,25,10,0,877.0,107.0,2.7,25.0,781.0,792.77,596.66
2016,8,25,10,15,885.0,108.5,2.75,25.5,810.5,829.06,619.34
2016,8,25,10,30,893.0,110.0,2.8,26.0,840.0,862.53,639.96
2016,8,25,10,45,899.0,111.0,2.85,26.5,863.0,890.82,656.97
2016,8,25,11,0,905.0,112.0,2.9,27.0,886.0,915.85,671.78
2016,8,25,11,15,909.0,112.5,2.9,27.0,901.0,935.22,683.84
2016,8,25,11,30,913.0,113.0,2.9,27.0,916.0,951.03,693.66
2016,8,25,11,45,914.0,114.0,2.95,27.5,922.5,960.91,698.73
2016,8,25,12,0,915.0,115.0,3.0,28.0,929.0,967.04,701.5
2016,8,25,12,15,915.0,114.5,3.05,28.0,927.5,967.06,701.83
2016,8,25,12,30,915.0,114.0,3.1,28.0,926.0,963.3,699.86
2016,8,25,12,45,902.5,120.0,3.15,28.5,914.0,950.49,690.74
2016,8,25,13,0,890.0,126.0,3.2,29.0,902.0,934.14,679.48
2016,8,25,13,15,885.5,125.0,3.25,29.0,884.5,915.1,667.88
2016,8,25,13,30,881.0,124.0,3.3,29.0,867.0,892.65,654.06
2016,8,25,13,45,873.5,123.0,3.4,29.0,842.0,864.39,636.63
2016,8,25,14,0,866.0,122.0,3.5,29.0,817.0,833.13,617.08
2016,8,25,14,15,857.5,120.0,3.6,28.5,785.0,797.33,595.45
2016,8,25,14,30,849.0,118.0,3.7,28.0,753.0,766.95,576.94
2016,8,25,14,45,836.5,115.5,3.8,28.0,715.0,721.95,545.6
2016,8,25,15,0,824.0,113.0,3.9,28.0,677.0,675.11,512.26
2016,8,25,15,15,808.5,110.0,3.95,27.0,634.5,624.35,476.97
2016,8,25,15,30,793.0,107.0,4.0,26.0,592.0,572.56,439.64
2016,8,25,15,45,773.5,103.0,4.05,25.5,544.5,517.0,397.29
2016,8,25,16,0,754.0,99.0,4.1,25.0,497.0,461.43,353.5
2016,8,25,16,15,727.0,94.5,4.05,24.0,446.5,401.79,305.71
2016,8,25,16,30,700.0,90.0,4.0,23.0,396.0,344.02,257.82
2016,8,25,16,45,665.0,83.5,4.0,22.5,344.5,283.81,206.59
2016,8,25,17,0,630.0,77.0,4.0,22.0,293.0,226.7,157.44
2016,8,25,17,15,577.5,69.5,3.9,21.0,241.5,168.96,109.57
2016,8,25,17,30,525.0,62.0,3.8,20.0,190.0,117.1,69.36
2016,8,25,17,45,449.0,52.0,3.7,19.0,142.5,68.05,37.91
2016,8,25,18,0,373.0,42.0,3.6,18.0,95.0,34.4,23.79
2016,8,25,18,15,251.5,28.0,3.45,17.5,57.0,22.92,11.86
2016,8,25,18,30,130.0,14.0,3.3,17.0,19.0,11.02,0.0
2016,8,25,18,45,65.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.0,12.5,2.1,14.5,21.0,9.83,0.0
2016,8,26,6,0,226.0,25.0,2.4,15.0,42.0,20.49,7.8
2016,8,26,6,15,331.5,37.5,2.45,15.5,84.5,30.65,20.58
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,59.34,33.82
2016,8,26,6,45,498.0,60.0,2.55,16.5,176.5,105.17,62.15
2016,8,26,7,0,559.0,70.0,2.6,17.0,226.0,158.38,102.88
2016,8,26,7,15,279.5,86.5,2.6,17.5,164.5,142.05,102.9
2016,8,26,7,30,0.0,103.0,2.6,18.0,103.0,79.22,61.01
2016,8,26,7,45,12.0,138.0,2.6,19.0,143.5,111.02,86.71
2016,8,26,8,0,24.0,173.0,2.6,20.0,184.0,144.75,113.5
2016,8,26,8,15,35.5,198.5,2.6,20.5,217.0,178.56,140.19
2016,8,26,8,30,47.0,224.0,2.6,21.0,250.0,208.95,163.82
2016,8,26,8,45,155.5,250.5,2.6,21.5,348.0,306.41,240.27
2016,8,26,9,0,264.0,277.0,2.6,22.0,446.0,416.93,324.69
2016,8,26,9,15,554.0,195.0,2.6,22.5,578.0,562.25,435.51
2016,8,26,9,30,844.0,113.0,2.6,23.0,710.0,718.93,550.65
2016,8,26,9,45,824.0,131.0,2.65,24.0,738.0,755.84,573.35
2016,8,26,10,0,804.0,149.0,2.7,25.0,766.0,788.03,592.96
2016,8,26,10,15,813.0,151.0,2.75,25.5,795.0,824.37,616.28
2016,8,26,10,30,822.0,153.0,2.8,26.0,824.0,858.13,637.12
2016,8,26,10,45,825.5,156.0,2.85,26.5,845.5,885.3,653.42
2016,8,26,11,0,829.0,159.0,2.9,27.0,867.0,909.27,667.57
2016,8,26,11,15,833.0,160.0,2.95,27.0,881.0,928.48,679.93
2016,8,26,11,30,837.0,161.0,3.0,27.0,895.0,944.29,690.16
2016,8,26,11,45,838.0,162.0,3.1,27.5,901.5,953.82,695.39
2016,8,26,12,0,839.0,163.0,3.2,28.0,908.0,959.74,698.39
2016,8,26,12,15,838.5,163.0,3.25,28.0,906.0,959.68,698.65
2016,8,26,12,30,838.0,163.0,3.3,28.0,904.0,955.97,696.68
2016,8,26,12,45,837.0,161.0,3.4,28.5,895.0,946.28,689.88
2016,8,26,13,0,836.0,159.0,3.5,29.0,886.0,933.02,680.84
2016,8,26,13,15,831.5,158.0,3.55,28.5,868.5,914.07,670.52
2016,8,26,13,30,827.0,157.0,3.6,28.0,851.0,891.81,657.99
2016,8,26,13,45,821.5,154.0,3.7,28.0,826.5,863.63,640.39
2016,8,26,14,0,816.0,151.0,3.8,28.0,802.0,832.45,620.67
2016,8,26,14,15,806.0,148.5,3.85,27.5,770.5,795.38,597.47
2016,8,26,14,30,796.0,146.0,3.9,27.0,739.0,755.95,571.45
2016,8,26,14,45,786.0,141.0,3.95,27.0,701.5,712.1,540.65
2016,8,26,15,0,776.0,136.0,4.0,27.0,664.0,666.36,507.84
2016,8,26,15,15,758.5,132.0,4.0,26.5,621.0,617.13,472.41
2016,8,26,15,30,741.0,128.0,4.0,26.0,578.0,564.77,433.71
2016,8,26,15,45,722.5,122.0,4.0,25.5,531.5,509.64,391.78
2016,8,26,16,0,704.0,116.0,4.0,25.0,485.0,454.56,348.54
2016,8,26,16,15,674.0,110.0,3.95,24.0,434.5,395.02,301.14
2016,8,26,16,30,644.0,104.0,3.9,23.0,384.0,337.4,253.78
2016,8,26,16,45,608.0,96.0,3.85,22.5,332.5,278.48,203.97
2016,8,26,17,0,572.0,88.0,3.8,22.0,281.0,222.9,156.49
2016,8,26,17,15,517.0,78.5,3.65,21.0,230.5,166.26,109.91
2016,8,26,17,30,462.0,69.0,3.5,20.0,180.0,115.96,71.01
2016,8,26,17,45,385.0,56.5,3.4,19.5,133.0,68.61,39.97
2016,8,26,18,0,308.0,44.0,3.3,19.0,86.0,33.5,22.83
2016,8,26,18,15,196.0,28.0,3.15,18.5,50.5,21.32,9.94
2016,8,26,18,30,84.0,12.0,3.0,18.0,15.0,9.44,0.0
2016,8,26,18,45,42.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,67.5,12.5,2.1,14.5,17.0,9.83,0.0
2016,8,27,6,0,135.0,25.0,2.3,15.0,34.0,18.91,6.03
2016,8,27,6,15,225.5,42.5,2.35,15.5,74.5,31.95,21.61
2016,8,27,6,30,316.0,60.0,2.4,16.0,115.0,60.67,37.26
2016,8,27,6,45,158.0,66.5,2.45,16.5,94.0,70.71,47.41
2016,8,27,7,0,0.0,73.0,2.5,17.0,73.0,55.75,41.65
2016,8,27,7,15,0.0,91.0,2.45,17.5,91.0,69.75,53.39
2016,8,27,7,30,0.0,109.0,2.4,18.0,109.0,83.93,65.02
2016,8,27,7,45,0.5,128.5,2.4,18.5,128.5,99.62,77.68
2016,8,27,8,0,1.0,148.0,2.4,19.0,148.0,115.53,90.32
2016,8,27,8,15,17.5,181.5,2.4,19.5,191.0,150.43,118.14
2016,8,27,8,30,34.0,215.0,2.4,20.0,234.0,195.02,153.36
2016,8,27,8,45,42.5,239.5,2.45,20.5,265.5,223.57,175.33
2016,8,27,9,0,51.0,264.0,2.5,21.0,297.0,253.16,197.88
2016,8,27,9,15,145.0,292.5,2.55,21.5,393.5,356.12,277.87
2016,8,27,9,30,239.0,321.0,2.6,22.0,490.0,456.1,353.35
2016,8,27,9,45,507.5,240.5,2.65,23.0,621.5,622.63,477.85
2016,8,27,10,0,776.0,160.0,2.7,24.0,753.0,779.39,590.06
2016,8,27,10,15,785.0,162.5,2.75,24.5,781.5,815.39,612.7
2016,8,27,10,30,794.0,165.0,2.8,25.0,810.0,848.89,633.53
2016,8,27,10,45,801.5,165.5,2.85,25.5,832.0,876.54,650.28
2016,8,27,11,0,809.0,166.0,2.9,26.0,854.0,901.23,665.02
2016,8,27,11,15,812.5,167.0,2.95,26.0,867.5,919.65,676.93
2016,8,27,11,30,816.0,168.0,3.0,26.0,881.0,934.71,686.74
2016,8,27,11,45,819.0,167.5,3.1,26.5,887.5,944.45,692.16
2016,8,27,12,0,822.0,167.0,3.2,27.0,894.0,950.67,695.39
2016,8,27,12,15,821.5,167.0,3.3,27.0,892.0,950.53,695.93
2016,8,27,12,30,821.0,167.0,3.4,27.0,890.0,946.8,694.26
2016,8,27,12,45,814.5,168.0,3.5,27.0,879.5,934.94,687.31
2016,8,27,13,0,808.0,169.0,3.6,27.0,869.0,919.67,678.19
2016,8,27,13,15,803.0,167.5,3.65,27.0,851.5,900.13,665.97
2016,8,27,13,30,798.0,166.0,3.7,27.0,834.0,877.38,651.62
2016,8,27,13,45,794.0,162.5,3.8,27.0,810.0,850.57,634.76
2016,8,27,14,0,790.0,159.0,3.9,27.0,786.0,820.78,615.76
2016,8,27,14,15,779.5,156.0,3.9,26.5,755.0,783.51,591.65
2016,8,27,14,30,769.0,153.0,3.9,26.0,724.0,743.99,565.19
2016,8,27,14,45,761.5,147.0,3.95,26.0,687.5,705.45,537.94
2016,8,27,15,0,754.0,141.0,4.0,26.0,651.0,660.66,505.7
2016,8,27,15,15,736.5,137.0,4.0,25.0,608.5,609.77,469.89
2016,8,27,15,30,719.0,133.0,4.0,24.0,566.0,558.27,432.43
2016,8,27,15,45,704.5,125.0,4.0,23.5,520.5,504.31,391.08
2016,8,27,16,0,690.0,117.0,4.0,23.0,475.0,450.09,348.17
2016,8,27,16,15,660.5,111.0,3.95,22.5,425.5,391.38,300.46
2016,8,27,16,30,631.0,105.0,3.9,22.0,376.0,334.57,252.98
2016,8,27,16,45,599.5,95.5,3.85,21.5,326.0,276.35,203.46
2016,8,27,17,0,568.0,86.0,3.8,21.0,276.0,220.99,155.81
2016,8,27,17,15,513.0,77.0,3.7,20.0,225.5,164.93,109.45
2016,8,27,17,30,458.0,68.0,3.6,19.0,175.0,115.2,70.78
2016,8,27,17,45,384.5,55.0,3.5,18.5,129.0,67.79,39.31
2016,8,27,18,0,311.0,42.0,3.4,18.0,83.0,32.08,21.62
2016,8,27,18,15,196.5,26.5,3.25,17.5,48.0,20.22,8.36
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,8.65,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,88.0,11.5,1.35,13.0,18.0,9.05,0.0
2016,8,28,6,0,176.0,23.0,1.5,14.0,36.0,17.58,4.41
2016,8,28,6,15,276.5,38.0,1.5,14.5,77.0,29.01,19.15
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,62.29,36.66
2016,8,28,6,45,189.0,72.5,1.55,15.5,105.0,79.53,53.61
2016,8,28,7,0,1.0,92.0,1.6,16.0,92.0,70.23,53.98
2016,8,28,7,15,7.5,111.5,1.55,16.5,114.0,87.32,68.05
2016,8,28,7,30,14.0,131.0,1.5,17.0,136.0,105.36,82.69
2016,8,28,7,45,43.5,160.5,1.45,18.0,180.0,144.8,114.08
2016,8,28,8,0,73.0,190.0,1.4,19.0,224.0,185.02,145.7
2016,8,28,8,15,180.0,208.5,1.4,19.5,304.5,263.68,207.37
2016,8,28,8,30,287.0,227.0,1.4,20.0,385.0,356.22,278.7
2016,8,28,8,45,541.5,172.0,1.45,21.0,502.0,481.63,373.66
2016,8,28,9,0,796.0,117.0,1.5,22.0,619.0,622.55,476.76
2016,8,28,9,15,810.5,120.0,1.55,22.5,660.5,672.8,511.61
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,721.72,545.34
2016,8,28,9,45,841.0,123.0,1.7,24.0,739.0,767.25,575.31
2016,8,28,10,0,857.0,123.0,1.8,25.0,776.0,810.94,602.49
2016,8,28,10,15,865.0,125.0,1.9,25.5,805.5,837.91,618.89
2016,8,28,10,30,873.0,127.0,2.0,26.0,835.0,871.27,639.61
2016,8,28,10,45,878.5,128.0,2.15,26.5,857.0,898.59,656.65
2016,8,28,11,0,884.0,129.0,2.3,27.0,879.0,922.68,671.59
2016,8,28,11,15,887.5,130.0,2.4,27.5,893.0,941.6,682.74
2016,8,28,11,30,891.0,131.0,2.5,28.0,907.0,957.01,691.69
2016,8,28,11,45,893.5,131.0,2.65,28.5,913.5,966.97,697.67
2016,8,28,12,0,896.0,131.0,2.8,29.0,920.0,973.27,701.39
2016,8,28,12,15,895.5,130.5,2.9,29.0,918.5,972.6,701.71
2016,8,28,12,30,895.0,130.0,3.0,29.0,917.0,968.22,699.8
2016,8,28,12,45,909.5,120.0,3.1,29.0,912.0,965.03,698.77
2016,8,28,13,0,924.0,110.0,3.2,29.0,907.0,957.62,695.07
2016,8,28,13,15,920.0,109.0,3.3,29.0,889.0,938.14,683.56
2016,8,28,13,30,916.0,108.0,3.4,29.0,871.0,915.1,669.77
2016,8,28,13,45,909.5,107.0,3.5,29.0,846.0,886.51,652.23
2016,8,28,14,0,903.0,106.0,3.6,29.0,821.0,854.75,632.46
2016,8,28,14,15,895.0,104.5,3.6,28.5,789.0,818.31,610.08
2016,8,28,14,30,887.0,103.0,3.6,28.0,757.0,779.15,585.58
2016,8,28,14,45,876.0,100.5,3.65,27.5,718.5,734.36,556.23
2016,8,28,15,0,865.0,98.0,3.7,27.0,680.0,687.53,523.82
2016,8,28,15,15,850.5,95.5,3.65,26.5,636.5,641.27,490.4
2016,8,28,15,30,836.0,93.0,3.6,26.0,593.0,588.36,451.22
2016,8,28,15,45,817.0,89.5,3.55,25.5,545.0,531.16,407.64
2016,8,28,16,0,798.0,86.0,3.5,25.0,497.0,473.82,362.49
2016,8,28,16,15,771.5,82.0,3.45,24.0,446.0,413.01,313.84
2016,8,28,16,30,745.0,78.0,3.4,23.0,395.0,353.52,264.52
2016,8,28,16,45,708.5,73.0,3.35,22.5,342.0,291.71,211.81
2016,8,28,17,0,672.0,68.0,3.3,22.0,289.0,231.43,159.84
2016,8,28,17,15,618.0,61.5,3.15,21.0,236.5,171.54,109.93
2016,8,28,17,30,564.0,55.0,3.0,20.0,184.0,117.67,67.91
2016,8,28,17,45,478.5,45.5,2.9,19.5,135.5,65.79,34.55
2016,8,28,18,0,393.0,36.0,2.8,19.0,87.0,29.75,19.44
2016,8,28,18,15,254.5,23.5,2.65,18.0,50.0,19.32,6.61
2016,8,28,18,30,116.0,11.0,2.5,17.0,13.0,8.65,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.9,13.0,18.5,9.05,0.0
2016,8,29,6,0,217.0,23.0,2.2,14.0,37.0,18.88,4.05
2016,8,29,6,15,329.0,35.0,2.3,14.5,79.5,28.68,18.77
2016,8,29,6,30,441.0,47.0,2.4,15.0,122.0,62.2,34.24
2016,8,29,6,45,509.5,55.5,2.5,15.5,171.5,108.56,64.12
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,163.2,106.74
2016,8,29,7,15,289.0,87.5,2.55,16.0,166.0,149.16,109.44
2016,8,29,7,30,0.0,111.0,2.5,16.0,111.0,85.64,66.9
2016,8,29,7,45,0.0,126.5,2.5,16.5,126.5,98.04,77.02
2016,8,29,8,0,0.0,142.0,2.5,17.0,142.0,110.54,86.96
2016,8,29,8,15,4.0,161.0,2.5,17.5,163.0,127.84,100.69
2016,8,29,8,30,8.0,180.0,2.5,18.0,184.0,145.71,114.73
2016,8,29,8,45,37.0,225.0,2.55,18.5,247.5,208.82,165.19
2016,8,29,9,0,66.0,270.0,2.6,19.0,311.0,269.23,212.47
2016,8,29,9,15,53.5,278.5,2.6,19.5,313.5,272.13,213.58
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,273.79,213.82
2016,8,29,9,45,121.5,323.5,2.65,21.0,414.5,384.39,298.94
2016,8,29,10,0,202.0,360.0,2.7,22.0,513.0,487.49,375.34
2016,8,29,10,15,369.5,321.0,2.75,22.5,614.5,612.42,468.43
2016,8,29,10,30,537.0,282.0,2.8,23.0,716.0,747.65,565.38
2016,8,29,10,45,728.0,192.0,2.85,24.0,797.0,851.58,638.07
2016,8,29,11,0,919.0,102.0,2.9,25.0,878.0,931.21,688.06
2016,8,29,11,15,922.0,102.5,2.95,25.5,892.0,949.75,698.15
2016,8,29,11,30,925.0,103.0,3.0,26.0,906.0,964.63,706.41
2016,8,29,11,45,927.5,102.5,3.1,26.5,913.0,974.31,711.74
2016,8,29,12,0,930.0,102.0,3.2,27.0,920.0,980.2,714.72
2016,8,29,12,15,930.0,102.0,3.25,27.0,918.0,980.39,715.17
2016,8,29,12,30,930.0,102.0,3.3,27.0,916.0,976.72,713.25
2016,8,29,12,45,914.0,109.5,3.4,27.0,902.5,961.78,704.41
2016,8,29,13,0,898.0,117.0,3.5,27.0,889.0,943.28,693.33
2016,8,29,13,15,894.0,116.5,3.55,27.0,871.5,924.6,681.85
2016,8,29,13,30,890.0,116.0,3.6,27.0,854.0,902.46,668.07
2016,8,29,13,45,886.5,113.0,3.7,27.0,830.0,875.02,650.98
2016,8,29,14,0,883.0,110.0,3.8,27.0,806.0,844.32,631.59
2016,8,29,14,15,766.0,155.0,3.85,26.5,741.5,775.88,586.29
2016,8,29,14,30,649.0,200.0,3.9,26.0,677.0,705.82,536.35
2016,8,29,14,45,749.5,149.5,3.95,26.0,672.5,702.92,536.64
2016,8,29,15,0,850.0,99.0,4.0,26.0,668.0,680.04,521.8
2016,8,29,15,15,835.0,96.5,3.95,25.5,624.5,634.12,488.21
2016,8,29,15,30,820.0,94.0,3.9,25.0,581.0,581.53,448.96
2016,8,29,15,45,805.5,89.0,3.9,24.5,534.5,525.93,406.35
2016,8,29,16,0,791.0,84.0,3.9,24.0,488.0,469.78,361.83
2016,8,29,16,15,764.5,80.0,3.85,23.0,437.5,409.27,313.03
2016,8,29,16,30,738.0,76.0,3.8,22.0,387.0,350.09,263.59
2016,8,29,16,45,706.5,70.0,3.75,21.5,335.0,289.22,211.13
2016,8,29,17,0,675.0,64.0,3.7,21.0,283.0,230.97,160.24
2016,8,29,17,15,620.5,58.0,3.55,20.0,231.0,169.62,108.78
2016,8,29,17,30,566.0,52.0,3.4,19.0,179.0,115.95,66.62
2016,8,29,17,45,481.0,43.5,3.3,18.5,131.0,64.74,33.57
2016,8,29,18,0,396.0,35.0,3.2,18.0,83.0,28.99,18.76
2016,8,29,18,15,198.0,23.5,3.05,17.5,47.5,19.21,5.02
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,9.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
