Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.5,2.75,15.5,15.5,8.26,0.0
2016,8,30,6,0,150.0,21.0,3.0,16.0,31.0,16.02,1.38
2016,8,30,6,15,223.0,36.5,3.05,16.5,66.5,27.65,17.62
2016,8,30,6,30,296.0,52.0,3.1,17.0,102.0,57.62,33.73
2016,8,30,6,45,338.5,67.5,3.15,17.5,143.5,97.3,61.42
2016,8,30,7,0,381.0,83.0,3.2,18.0,185.0,142.3,97.27
2016,8,30,7,15,410.5,96.5,3.2,18.5,228.0,187.6,135.83
2016,8,30,7,30,440.0,110.0,3.2,19.0,271.0,236.13,177.55
2016,8,30,7,45,616.0,90.0,3.2,20.0,352.5,316.27,241.06
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,409.66,315.24
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,468.78,363.94
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,526.0,409.7
2016,8,30,8,45,855.0,78.0,3.2,22.5,580.5,581.51,452.64
2016,8,30,9,0,873.0,80.0,3.2,23.0,627.0,636.42,493.7
2016,8,30,9,15,885.0,82.0,3.25,23.5,668.0,686.38,530.08
2016,8,30,9,30,897.0,84.0,3.3,24.0,709.0,734.61,564.23
2016,8,30,9,45,905.5,86.0,3.35,25.0,744.5,778.2,591.62
2016,8,30,10,0,914.0,88.0,3.4,26.0,780.0,819.28,616.67
2016,8,30,10,15,920.5,89.0,3.45,26.0,808.5,854.99,640.18
2016,8,30,10,30,927.0,90.0,3.5,26.0,837.0,887.66,661.55
2016,8,30,10,45,933.5,90.0,3.6,26.5,859.0,916.09,678.99
2016,8,30,11,0,940.0,90.0,3.7,27.0,881.0,941.14,694.15
2016,8,30,11,15,942.5,90.5,3.7,27.0,895.0,959.53,705.67
2016,8,30,11,30,945.0,91.0,3.7,27.0,909.0,974.15,714.83
2016,8,30,11,45,947.5,90.5,3.75,27.5,915.0,983.93,719.8
2016,8,30,12,0,950.0,90.0,3.8,28.0,921.0,989.81,722.34
2016,8,30,12,15,949.5,89.5,3.8,28.0,919.0,988.95,721.73
2016,8,30,12,30,949.0,89.0,3.8,28.0,917.0,984.14,718.7
2016,8,30,12,45,945.0,90.0,3.8,28.0,906.5,973.69,712.12
2016,8,30,13,0,941.0,91.0,3.8,28.0,896.0,959.44,703.17
2016,8,30,13,15,937.0,90.0,3.8,28.0,878.5,939.43,690.51
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,915.82,675.53
2016,8,30,13,45,928.0,88.0,3.8,28.0,835.5,887.86,657.65
2016,8,30,14,0,923.0,87.0,3.8,28.0,810.0,856.59,637.51
2016,8,30,14,15,915.0,85.5,3.8,27.5,778.0,819.28,614.38
2016,8,30,14,30,907.0,84.0,3.8,27.0,746.0,779.21,589.08
2016,8,30,14,45,896.5,82.5,3.8,27.0,708.0,734.79,559.26
2016,8,30,15,0,886.0,81.0,3.8,27.0,670.0,688.24,525.67
2016,8,30,15,15,872.0,79.0,3.75,26.0,626.5,637.1,489.7
2016,8,30,15,30,858.0,77.0,3.7,25.0,583.0,584.66,451.5
2016,8,30,15,45,841.0,73.5,3.65,24.5,535.5,528.13,408.0
2016,8,30,16,0,824.0,70.0,3.6,24.0,488.0,471.19,362.7
2016,8,30,16,15,799.0,67.0,3.5,23.5,437.0,412.25,314.27
2016,8,30,16,30,774.0,64.0,3.4,23.0,386.0,352.75,263.91
2016,8,30,16,45,739.5,60.0,3.35,22.5,334.0,290.8,210.65
2016,8,30,17,0,705.0,56.0,3.3,22.0,282.0,231.75,159.17
2016,8,30,17,15,652.0,50.5,3.15,21.0,229.5,171.13,108.22
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,116.37,65.19
2016,8,30,17,45,514.5,38.0,2.95,19.5,129.0,62.57,30.45
2016,8,30,18,0,430.0,31.0,2.9,19.0,81.0,25.9,15.94
2016,8,30,18,15,215.0,15.5,2.9,18.5,40.5,12.61,0.0
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,150.0,9.5,2.8,14.5,19.0,7.47,0.0
2016,8,31,6,0,300.0,19.0,3.1,15.0,38.0,15.76,0.0
2016,8,31,6,15,417.5,28.0,3.15,15.5,81.5,25.44,15.75
2016,8,31,6,30,535.0,37.0,3.2,16.0,125.0,64.85,32.24
2016,8,31,6,45,602.5,43.0,3.3,16.5,176.0,114.97,64.88
2016,8,31,7,0,670.0,49.0,3.4,17.0,227.0,173.1,110.98
2016,8,31,7,15,713.5,53.5,3.4,17.5,280.0,231.6,161.84
2016,8,31,7,30,757.0,58.0,3.4,18.0,333.0,294.44,217.21
2016,8,31,7,45,787.0,61.5,3.45,19.0,386.0,355.36,270.36
2016,8,31,8,0,817.0,65.0,3.5,20.0,439.0,417.29,322.83
2016,8,31,8,15,838.5,68.0,3.5,20.5,489.0,476.66,372.21
2016,8,31,8,30,860.0,71.0,3.5,21.0,539.0,536.37,420.15
2016,8,31,8,45,875.5,73.5,3.55,21.5,585.5,592.11,463.61
2016,8,31,9,0,891.0,76.0,3.6,22.0,632.0,646.96,505.01
2016,8,31,9,15,903.0,78.0,3.65,22.0,673.5,697.75,543.26
2016,8,31,9,30,915.0,80.0,3.7,22.0,715.0,746.74,579.13
2016,8,31,9,45,918.0,84.5,3.75,22.5,749.5,789.41,607.16
2016,8,31,10,0,921.0,89.0,3.8,23.0,784.0,829.11,632.78
2016,8,31,10,15,927.5,90.5,3.85,23.0,813.0,865.53,657.14
2016,8,31,10,30,934.0,92.0,3.9,23.0,842.0,898.88,679.28
2016,8,31,10,45,938.0,93.0,3.95,23.5,863.5,926.27,695.97
2016,8,31,11,0,942.0,94.0,4.0,24.0,885.0,950.14,710.25
2016,8,31,11,15,945.0,94.5,4.05,24.0,899.0,968.97,722.54
2016,8,31,11,30,948.0,95.0,4.1,24.0,913.0,984.02,732.43
2016,8,31,11,45,948.0,96.0,4.15,24.0,918.5,992.93,738.32
2016,8,31,12,0,948.0,97.0,4.2,24.0,924.0,997.91,741.76
2016,8,31,12,15,947.5,97.0,4.2,24.0,922.0,997.47,741.42
2016,8,31,12,30,947.0,97.0,4.2,24.0,920.0,993.08,738.62
2016,8,31,12,45,937.5,101.0,4.25,24.0,908.0,980.43,730.71
2016,8,31,13,0,928.0,105.0,4.3,24.0,896.0,964.08,720.43
2016,8,31,13,15,924.0,104.0,4.3,24.0,878.0,944.2,707.58
2016,8,31,13,30,920.0,103.0,4.3,24.0,860.0,920.75,692.36
2016,8,31,13,45,915.0,101.0,4.35,24.0,835.0,892.0,673.77
2016,8,31,14,0,910.0,99.0,4.4,24.0,810.0,859.99,652.86
2016,8,31,14,15,901.5,97.5,4.4,23.5,777.5,822.58,629.08
2016,8,31,14,30,893.0,96.0,4.4,23.0,745.0,782.47,603.14
2016,8,31,14,45,884.0,93.0,4.4,23.0,706.5,738.04,572.32
2016,8,31,15,0,875.0,90.0,4.4,23.0,668.0,691.38,538.0
2016,8,31,15,15,859.5,87.5,4.35,22.5,624.0,639.14,499.47
2016,8,31,15,30,844.0,85.0,4.3,22.0,580.0,585.76,459.02
2016,8,31,15,45,827.0,81.0,4.25,22.0,532.0,532.03,416.14
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,474.39,369.05
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,412.97,318.29
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,352.92,267.1
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,290.55,213.07
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,231.26,161.01
2016,8,31,17,15,628.5,54.0,3.75,19.5,224.0,170.58,109.5
2016,8,31,17,30,572.0,48.0,3.6,19.0,172.0,114.38,64.92
2016,8,31,17,45,478.5,40.0,3.45,18.5,124.0,62.58,31.5
2016,8,31,18,0,385.0,32.0,3.3,18.0,76.0,26.55,16.38
2016,8,31,18,15,192.5,16.0,3.15,17.5,38.0,12.99,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,2.7,14.5,18.0,7.47,0.0
2016,9,1,6,0,299.0,19.0,3.0,15.0,36.0,15.78,0.0
2016,9,1,6,15,419.0,28.0,3.05,15.5,80.0,25.46,15.66
2016,9,1,6,30,539.0,37.0,3.1,16.0,124.0,67.11,33.3
2016,9,1,6,45,604.0,44.0,3.15,16.5,175.5,118.31,67.43
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,177.27,114.59
2016,9,1,7,15,339.0,88.0,3.15,17.5,177.5,166.26,121.66
2016,9,1,7,30,9.0,125.0,3.1,18.0,128.0,99.79,77.96
2016,9,1,7,45,20.0,148.5,3.05,18.5,157.0,123.44,97.13
2016,9,1,8,0,31.0,172.0,3.0,19.0,186.0,154.26,121.9
2016,9,1,8,15,34.0,192.0,2.95,19.5,209.5,175.2,138.37
2016,9,1,8,30,37.0,212.0,2.9,20.0,233.0,196.59,154.97
2016,9,1,8,45,54.0,240.0,2.9,21.0,273.0,233.78,183.63
2016,9,1,9,0,71.0,268.0,2.9,22.0,313.0,272.9,213.27
2016,9,1,9,15,131.5,294.5,2.9,22.5,383.5,354.81,276.3
2016,9,1,9,30,192.0,321.0,2.9,23.0,454.0,430.11,332.89
2016,9,1,9,45,566.0,203.0,2.9,23.5,623.0,651.31,500.79
2016,9,1,10,0,940.0,85.0,2.9,24.0,792.0,843.45,636.63
2016,9,1,10,15,947.0,86.0,2.95,24.0,821.0,880.36,659.56
2016,9,1,10,30,954.0,87.0,3.0,24.0,850.0,914.15,681.54
2016,9,1,10,45,958.0,88.0,3.1,24.5,872.0,941.99,698.5
2016,9,1,11,0,962.0,89.0,3.2,25.0,894.0,966.24,713.09
2016,9,1,11,15,965.0,89.5,3.35,25.0,908.0,985.34,726.09
2016,9,1,11,30,968.0,90.0,3.5,25.0,922.0,1000.58,736.68
2016,9,1,11,45,967.5,91.0,3.65,25.0,927.5,1009.13,742.99
2016,9,1,12,0,967.0,92.0,3.8,25.0,933.0,1013.65,746.8
2016,9,1,12,15,966.5,92.0,3.9,24.5,931.0,1013.12,748.54
2016,9,1,12,30,966.0,92.0,4.0,24.0,929.0,1008.56,747.77
2016,9,1,12,45,958.5,94.5,4.15,24.0,917.0,996.03,740.63
2016,9,1,13,0,951.0,97.0,4.3,24.0,905.0,979.7,731.01
2016,9,1,13,15,947.0,96.5,4.3,23.5,887.0,959.82,719.62
2016,9,1,13,30,943.0,96.0,4.3,23.0,869.0,936.28,705.76
2016,9,1,13,45,936.5,95.5,4.3,23.0,843.0,907.07,686.62
2016,9,1,14,0,930.0,95.0,4.3,23.0,817.0,874.59,665.21
2016,9,1,14,15,922.0,93.5,4.2,22.5,784.5,836.82,640.81
2016,9,1,14,30,914.0,92.0,4.1,22.0,752.0,796.25,614.24
2016,9,1,14,45,903.5,89.5,4.05,22.0,713.0,750.29,582.55
2016,9,1,15,0,893.0,87.0,4.0,22.0,674.0,702.18,547.06
2016,9,1,15,15,878.0,84.5,4.0,21.5,629.5,649.33,508.35
2016,9,1,15,30,863.0,82.0,4.0,21.0,585.0,595.25,467.5
2016,9,1,15,45,717.0,107.0,4.0,21.0,501.0,500.34,393.13
2016,9,1,16,0,571.0,132.0,4.0,21.0,417.0,412.41,323.35
2016,9,1,16,15,669.5,101.0,3.9,20.0,400.0,391.4,304.49
2016,9,1,16,30,768.0,70.0,3.8,19.0,383.0,358.27,273.26
2016,9,1,16,45,724.0,66.5,3.75,18.5,328.5,293.86,217.3
2016,9,1,17,0,680.0,63.0,3.7,18.0,274.0,233.47,164.24
2016,9,1,17,15,622.0,56.5,3.5,17.5,221.5,170.59,110.6
2016,9,1,17,30,564.0,50.0,3.3,17.0,169.0,115.68,66.76
2016,9,1,17,45,455.5,42.0,3.15,16.5,120.0,63.33,32.9
2016,9,1,18,0,347.0,34.0,3.0,16.0,71.0,28.12,17.61
2016,9,1,18,15,173.5,17.0,2.9,15.5,35.5,13.82,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,9.5,2.25,14.0,15.5,7.47,0.0
2016,9,2,6,0,200.0,19.0,2.5,15.0,31.0,15.56,0.0
2016,9,2,6,15,321.5,30.5,2.55,15.5,72.0,25.05,15.2
2016,9,2,6,30,443.0,42.0,2.6,16.0,113.0,65.27,34.25
2016,9,2,6,45,511.0,50.5,2.7,16.5,161.5,112.65,66.61
2016,9,2,7,0,579.0,59.0,2.8,17.0,210.0,168.25,111.04
2016,9,2,7,15,627.0,65.0,2.7,17.5,261.5,224.44,159.47
2016,9,2,7,30,675.0,71.0,2.6,18.0,313.0,285.66,212.64
2016,9,2,7,45,705.5,76.5,2.55,18.5,364.0,345.48,264.47
2016,9,2,8,0,736.0,82.0,2.5,19.0,415.0,406.4,315.77
2016,9,2,8,15,760.0,85.5,2.45,19.5,463.5,464.13,363.03
2016,9,2,8,30,784.0,89.0,2.4,20.0,512.0,522.64,409.2
2016,9,2,8,45,799.0,93.0,2.35,21.0,556.5,576.81,449.61
2016,9,2,9,0,814.0,97.0,2.3,22.0,601.0,630.24,487.86
2016,9,2,9,15,827.5,99.5,2.35,22.5,641.5,680.1,523.64
2016,9,2,9,30,841.0,102.0,2.4,23.0,682.0,721.73,552.85
2016,9,2,9,45,859.0,100.0,2.45,24.0,718.5,766.52,581.29
2016,9,2,10,0,877.0,98.0,2.5,25.0,755.0,809.58,607.55
2016,9,2,10,15,884.5,99.5,2.6,25.5,783.5,845.39,630.06
2016,9,2,10,30,892.0,101.0,2.7,26.0,812.0,878.33,650.53
2016,9,2,10,45,748.5,186.0,2.85,26.5,794.0,875.75,647.56
2016,9,2,11,0,605.0,271.0,3.0,27.0,776.0,841.1,620.39
2016,9,2,11,15,551.0,298.5,3.1,27.0,763.5,825.15,608.93
2016,9,2,11,30,497.0,326.0,3.2,27.0,751.0,808.57,596.71
2016,9,2,11,45,538.0,314.5,3.35,27.5,777.5,841.47,619.43
2016,9,2,12,0,579.0,303.0,3.5,28.0,804.0,871.99,640.07
2016,9,2,12,15,540.5,315.5,3.55,28.0,783.0,847.3,622.67
2016,9,2,12,30,502.0,328.0,3.6,28.0,762.0,819.89,603.76
2016,9,2,12,45,520.5,317.0,3.65,28.0,762.5,821.69,606.08
2016,9,2,13,0,539.0,306.0,3.7,28.0,763.0,820.49,606.21
2016,9,2,13,15,702.0,214.0,3.7,28.0,795.0,876.56,648.73
2016,9,2,13,30,865.0,122.0,3.7,28.0,827.0,895.31,662.08
2016,9,2,13,45,861.5,119.0,3.75,28.0,803.0,868.04,644.55
2016,9,2,14,0,858.0,116.0,3.8,28.0,779.0,837.61,625.12
2016,9,2,14,15,849.0,114.0,3.8,27.5,747.0,800.73,602.12
2016,9,2,14,30,840.0,112.0,3.8,27.0,715.0,769.41,582.78
2016,9,2,14,45,830.0,108.5,3.85,27.0,677.5,724.61,551.73
2016,9,2,15,0,820.0,105.0,3.9,27.0,640.0,677.84,518.25
2016,9,2,15,15,803.5,102.0,3.9,26.5,596.5,625.72,480.82
2016,9,2,15,30,787.0,99.0,3.9,26.0,553.0,572.72,441.61
2016,9,2,15,45,767.5,94.5,3.9,25.5,506.0,516.1,398.43
2016,9,2,16,0,748.0,90.0,3.9,25.0,459.0,459.54,353.84
2016,9,2,16,15,718.5,85.5,3.8,24.0,409.0,398.57,304.93
2016,9,2,16,30,689.0,81.0,3.7,23.0,359.0,339.66,256.02
2016,9,2,16,45,652.0,74.5,3.65,22.0,307.5,278.73,204.4
2016,9,2,17,0,615.0,68.0,3.6,21.0,256.0,221.23,154.83
2016,9,2,17,15,553.5,61.0,3.45,20.0,205.5,162.46,105.76
2016,9,2,17,30,492.0,54.0,3.3,19.0,155.0,110.76,65.17
2016,9,2,17,45,398.0,43.5,3.2,18.5,109.5,61.56,32.74
2016,9,2,18,0,304.0,33.0,3.1,18.0,64.0,27.16,16.35
2016,9,2,18,15,152.0,16.5,3.05,17.0,32.0,13.4,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.5,10.0,3.35,14.5,14.0,7.87,0.0
2016,9,3,6,0,149.0,20.0,3.5,15.0,28.0,15.25,0.0
2016,9,3,6,15,270.0,33.5,3.55,15.0,68.0,27.4,17.03
2016,9,3,6,30,391.0,47.0,3.6,15.0,108.0,67.73,37.68
2016,9,3,6,45,457.0,58.5,3.65,15.5,156.0,114.46,70.67
2016,9,3,7,0,523.0,70.0,3.7,16.0,204.0,169.3,114.95
2016,9,3,7,15,575.0,77.0,3.7,16.5,256.0,224.45,162.47
2016,9,3,7,30,627.0,84.0,3.7,17.0,308.0,285.18,215.27
2016,9,3,7,45,660.5,91.0,3.7,17.5,359.0,344.2,266.63
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,405.93,318.93
2016,9,3,8,15,500.5,157.0,3.65,18.5,395.5,400.39,317.68
2016,9,3,8,30,307.0,216.0,3.6,19.0,381.0,367.31,292.19
2016,9,3,8,45,550.5,164.0,3.6,19.5,491.5,494.4,392.58
2016,9,3,9,0,794.0,112.0,3.6,20.0,602.0,635.4,500.51
2016,9,3,9,15,809.0,115.0,3.6,20.5,643.0,686.1,537.04
2016,9,3,9,30,824.0,118.0,3.6,21.0,684.0,735.48,572.12
2016,9,3,9,45,859.0,108.5,3.6,21.5,725.0,777.98,601.08
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,827.38,633.46
2016,9,3,10,15,901.5,100.5,3.65,22.0,794.5,863.72,657.74
2016,9,3,10,30,909.0,102.0,3.7,22.0,823.0,897.11,679.96
2016,9,3,10,45,915.5,101.5,3.8,22.5,845.0,924.48,696.97
2016,9,3,11,0,922.0,101.0,3.9,23.0,867.0,948.52,711.7
2016,9,3,11,15,924.5,102.0,4.0,23.0,880.5,966.88,724.03
2016,9,3,11,30,927.0,103.0,4.1,23.0,894.0,981.53,733.99
2016,9,3,11,45,927.0,103.5,4.2,23.0,899.5,989.54,739.6
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,993.68,742.79
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.0,992.51,743.99
2016,9,3,12,30,925.0,104.0,4.5,22.0,899.0,987.47,742.83
2016,9,3,12,45,908.5,112.0,4.65,22.0,885.0,972.05,733.91
2016,9,3,13,0,892.0,120.0,4.8,22.0,871.0,953.08,722.57
2016,9,3,13,15,887.5,119.0,4.8,21.5,853.0,933.03,710.78
2016,9,3,13,30,883.0,118.0,4.8,21.0,835.0,909.56,696.59
2016,9,3,13,45,675.0,202.5,4.8,21.0,741.0,809.16,625.13
2016,9,3,14,0,467.0,287.0,4.8,21.0,647.0,686.98,532.95
2016,9,3,14,15,662.5,197.5,4.7,20.5,684.0,748.84,583.98
2016,9,3,14,30,858.0,108.0,4.6,20.0,721.0,772.95,605.37
2016,9,3,14,45,738.0,141.5,4.55,20.0,649.0,695.31,546.72
2016,9,3,15,0,618.0,175.0,4.5,20.0,577.0,611.52,482.53
2016,9,3,15,15,581.5,172.0,4.45,19.5,529.5,554.21,439.59
2016,9,3,15,30,545.0,169.0,4.4,19.0,482.0,492.35,392.14
2016,9,3,15,45,660.0,127.5,4.35,19.0,473.5,491.78,390.79
2016,9,3,16,0,775.0,86.0,4.3,19.0,465.0,469.8,370.9
2016,9,3,16,15,746.5,81.5,4.2,18.5,414.0,408.22,319.34
2016,9,3,16,30,718.0,77.0,4.1,18.0,363.0,348.27,267.79
2016,9,3,16,45,670.5,73.0,4.1,17.5,310.0,283.88,211.97
2016,9,3,17,0,623.0,69.0,4.1,17.0,257.0,224.84,160.11
2016,9,3,17,15,559.5,62.0,3.95,16.5,205.5,165.06,109.16
2016,9,3,17,30,496.0,55.0,3.8,16.0,154.0,112.6,67.25
2016,9,3,17,45,373.0,45.0,3.65,15.5,107.0,61.7,33.87
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,26.62,15.74
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,13.33,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,7.08,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,13.66,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,58.5,29.05,18.31
2016,9,4,6,30,245.0,58.0,3.4,14.0,96.0,65.18,40.33
2016,9,4,6,45,309.5,75.5,3.4,14.5,142.5,107.36,71.4
2016,9,4,7,0,374.0,93.0,3.4,15.0,189.0,157.66,111.98
2016,9,4,7,15,429.5,106.0,3.3,15.5,239.5,209.79,156.1
2016,9,4,7,30,485.0,119.0,3.2,16.0,290.0,268.23,205.89
2016,9,4,7,45,540.0,124.5,3.1,16.5,343.0,325.95,254.8
2016,9,4,8,0,595.0,130.0,3.0,17.0,396.0,394.31,311.22
2016,9,4,8,15,625.5,137.0,2.95,17.5,445.0,452.14,358.27
2016,9,4,8,30,656.0,144.0,2.9,18.0,494.0,511.78,405.27
2016,9,4,8,45,697.5,141.5,2.85,18.5,543.5,570.71,450.48
2016,9,4,9,0,739.0,139.0,2.8,19.0,593.0,631.32,495.63
2016,9,4,9,15,756.0,143.0,2.8,19.5,634.0,682.73,532.69
2016,9,4,9,30,773.0,147.0,2.8,20.0,675.0,733.15,568.07
2016,9,4,9,45,833.0,125.5,2.85,20.5,721.5,786.34,605.71
2016,9,4,10,0,893.0,104.0,2.9,21.0,768.0,834.75,637.22
2016,9,4,10,15,901.0,105.5,2.95,21.5,797.0,871.46,660.27
2016,9,4,10,30,909.0,107.0,3.0,22.0,826.0,905.25,681.22
2016,9,4,10,45,915.0,107.5,3.15,22.5,848.0,933.15,698.79
2016,9,4,11,0,921.0,108.0,3.3,23.0,870.0,957.69,714.1
2016,9,4,11,15,924.0,108.5,3.45,23.0,884.0,975.94,726.65
2016,9,4,11,30,927.0,109.0,3.6,23.0,898.0,990.48,736.87
2016,9,4,11,45,927.0,110.5,3.75,23.5,903.5,999.4,742.03
2016,9,4,12,0,927.0,112.0,3.9,24.0,909.0,1004.44,744.74
2016,9,4,12,15,721.0,217.0,3.95,24.0,836.0,935.57,698.74
2016,9,4,12,30,515.0,322.0,4.0,24.0,763.0,830.86,622.78
2016,9,4,12,45,724.0,212.5,4.1,24.5,824.5,923.42,691.61
2016,9,4,13,0,933.0,103.0,4.2,25.0,886.0,976.58,726.47
2016,9,4,13,15,929.0,102.5,4.2,25.0,867.5,956.68,713.22
2016,9,4,13,30,925.0,102.0,4.2,25.0,849.0,933.18,698.12
2016,9,4,13,45,917.5,101.5,4.25,25.0,823.0,903.19,678.87
2016,9,4,14,0,910.0,101.0,4.3,25.0,797.0,870.05,657.4
2016,9,4,14,15,901.0,99.0,4.25,24.5,764.0,831.26,632.69
2016,9,4,14,30,892.0,97.0,4.2,24.0,731.0,789.82,605.86
2016,9,4,14,45,878.0,96.0,4.2,24.0,691.5,743.31,574.04
2016,9,4,15,0,864.0,95.0,4.2,24.0,652.0,695.01,538.73
2016,9,4,15,15,848.0,92.5,4.15,23.5,607.5,647.29,503.75
2016,9,4,15,30,832.0,90.0,4.1,23.0,563.0,592.83,462.84
2016,9,4,15,45,809.0,87.0,4.05,22.5,514.0,533.39,416.88
2016,9,4,16,0,786.0,84.0,4.0,22.0,465.0,474.26,369.65
2016,9,4,16,15,756.5,80.0,3.9,21.5,413.5,412.03,318.44
2016,9,4,16,30,727.0,76.0,3.8,21.0,362.0,351.52,267.08
2016,9,4,16,45,684.0,70.5,3.75,20.5,308.5,286.54,211.29
2016,9,4,17,0,641.0,65.0,3.7,20.0,255.0,226.41,158.88
2016,9,4,17,15,577.0,58.0,3.55,19.0,203.0,165.41,107.6
2016,9,4,17,30,513.0,51.0,3.4,18.0,151.0,111.8,65.21
2016,9,4,17,45,403.0,41.0,3.3,17.0,104.5,60.56,31.6
2016,9,4,18,0,293.0,31.0,3.2,16.0,58.0,25.59,14.32
2016,9,4,18,15,146.5,15.5,3.05,15.5,29.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,9.0,1.6,13.5,12.5,7.08,0.0
2016,9,5,6,0,143.0,18.0,1.8,14.0,25.0,13.75,0.0
2016,9,5,6,15,266.5,31.5,1.85,14.5,64.5,28.16,17.34
2016,9,5,6,30,390.0,45.0,1.9,15.0,104.0,69.33,38.17
2016,9,5,6,45,469.5,54.5,1.95,15.5,153.0,116.66,71.7
2016,9,5,7,0,549.0,64.0,2.0,16.0,202.0,173.73,117.57
2016,9,5,7,15,600.5,70.5,1.95,16.5,254.0,230.17,166.23
2016,9,5,7,30,652.0,77.0,1.9,17.0,306.0,292.09,219.71
2016,9,5,7,45,691.5,81.5,1.85,18.0,358.5,352.64,271.07
2016,9,5,8,0,731.0,86.0,1.8,19.0,411.0,416.46,323.31
2016,9,5,8,15,757.0,90.0,1.75,19.5,460.5,476.01,371.12
2016,9,5,8,30,783.0,94.0,1.7,20.0,510.0,536.28,417.68
2016,9,5,8,45,805.5,96.0,1.7,21.0,557.0,593.12,459.41
2016,9,5,9,0,828.0,98.0,1.7,22.0,604.0,649.86,499.45
2016,9,5,9,15,842.0,100.5,1.75,22.5,645.0,700.78,535.27
2016,9,5,9,30,856.0,103.0,1.8,23.0,686.0,743.13,564.37
2016,9,5,9,45,874.5,101.0,1.85,24.0,723.0,788.94,592.48
2016,9,5,10,0,893.0,99.0,1.9,25.0,760.0,832.99,618.82
2016,9,5,10,15,900.5,100.5,2.0,25.5,789.0,869.25,641.28
2016,9,5,10,30,908.0,102.0,2.1,26.0,818.0,902.55,661.7
2016,9,5,10,45,914.0,102.5,2.25,27.0,839.5,930.38,677.61
2016,9,5,11,0,920.0,103.0,2.4,28.0,861.0,954.84,691.27
2016,9,5,11,15,923.5,103.5,2.5,28.5,875.0,973.48,702.08
2016,9,5,11,30,927.0,104.0,2.6,29.0,889.0,988.42,710.62
2016,9,5,11,45,928.0,104.5,2.75,29.5,895.0,997.22,715.79
2016,9,5,12,0,929.0,105.0,2.9,30.0,901.0,1002.16,718.61
2016,9,5,12,15,929.0,104.5,2.95,30.0,899.0,1001.25,718.42
2016,9,5,12,30,929.0,104.0,3.0,30.0,897.0,996.46,715.92
2016,9,5,12,45,912.0,112.0,3.15,30.5,882.5,980.33,705.62
2016,9,5,13,0,895.0,120.0,3.3,31.0,868.0,960.64,693.1
2016,9,5,13,15,891.0,119.0,3.35,30.5,850.0,940.77,682.57
2016,9,5,13,30,887.0,118.0,3.4,30.0,832.0,917.45,669.74
2016,9,5,13,45,877.5,118.0,3.5,30.0,805.5,887.02,651.09
2016,9,5,14,0,868.0,118.0,3.6,30.0,779.0,853.68,630.37
2016,9,5,14,15,858.0,116.0,3.65,29.5,746.0,824.55,613.34
2016,9,5,14,30,848.0,114.0,3.7,29.0,713.0,782.83,587.39
2016,9,5,14,45,833.0,112.0,3.75,29.0,673.5,735.22,554.97
2016,9,5,15,0,818.0,110.0,3.8,29.0,634.0,686.02,520.14
2016,9,5,15,15,800.0,107.0,3.8,28.5,589.5,632.62,482.25
2016,9,5,15,30,782.0,104.0,3.8,28.0,545.0,578.49,442.68
2016,9,5,15,45,758.5,99.5,3.8,27.5,496.5,519.55,398.27
2016,9,5,16,0,735.0,95.0,3.8,27.0,448.0,461.33,352.92
2016,9,5,16,15,703.0,90.0,3.6,26.0,397.0,399.33,303.62
2016,9,5,16,30,671.0,85.0,3.4,25.0,346.0,339.49,254.45
2016,9,5,16,45,630.5,78.0,3.25,24.5,294.5,277.68,202.28
2016,9,5,17,0,590.0,71.0,3.1,24.0,243.0,219.77,152.73
2016,9,5,17,15,524.5,62.5,2.65,23.0,192.0,160.08,103.6
2016,9,5,17,30,459.0,54.0,2.2,22.0,141.0,108.09,63.25
2016,9,5,17,45,360.5,41.5,1.8,21.0,96.5,58.75,30.69
2016,9,5,18,0,262.0,29.0,1.4,20.0,52.0,23.85,12.04
2016,9,5,18,15,131.0,14.5,1.3,19.0,26.0,11.41,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,1.3,13.0,12.0,6.69,0.0
2016,9,6,6,0,159.0,17.0,1.4,14.0,24.0,13.9,0.0
2016,9,6,6,15,287.5,29.0,1.45,14.5,63.5,27.6,13.64
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,69.67,37.1
2016,9,6,6,45,498.5,49.0,1.55,16.0,152.5,117.99,71.3
2016,9,6,7,0,581.0,57.0,1.6,17.0,202.0,176.35,118.03
2016,9,6,7,15,631.5,63.0,1.45,18.0,254.5,234.04,167.38
2016,9,6,7,30,682.0,69.0,1.3,19.0,307.0,297.05,220.89
2016,9,6,7,45,720.0,73.0,1.2,20.5,359.5,358.96,272.01
2016,9,6,8,0,758.0,77.0,1.1,22.0,412.0,423.01,322.58
2016,9,6,8,15,783.0,80.5,1.15,23.0,462.0,482.71,369.04
2016,9,6,8,30,808.0,84.0,1.2,24.0,512.0,543.25,414.25
2016,9,6,8,45,828.5,86.0,1.25,25.0,558.5,600.02,455.04
2016,9,6,9,0,849.0,88.0,1.3,26.0,605.0,651.51,490.75
2016,9,6,9,15,862.5,90.5,1.5,27.0,646.0,702.11,525.76
2016,9,6,9,30,876.0,93.0,1.7,28.0,687.0,751.12,558.15
2016,9,6,9,45,882.5,97.0,1.9,29.5,721.5,794.34,583.83
2016,9,6,10,0,889.0,101.0,2.1,31.0,756.0,834.93,607.31
2016,9,6,10,15,897.0,102.5,2.15,31.5,785.0,871.47,629.02
2016,9,6,10,30,905.0,104.0,2.2,32.0,814.0,905.08,648.68
2016,9,6,10,45,911.0,104.5,2.3,32.5,836.0,932.8,664.93
2016,9,6,11,0,917.0,105.0,2.4,33.0,858.0,957.15,679.05
2016,9,6,11,15,920.5,105.5,2.4,33.0,872.0,975.68,690.01
2016,9,6,11,30,924.0,106.0,2.4,33.0,886.0,990.52,698.77
2016,9,6,11,45,925.5,106.0,2.4,33.5,891.5,999.19,702.37
2016,9,6,12,0,927.0,106.0,2.4,34.0,897.0,1004.01,703.73
2016,9,6,12,15,926.5,106.0,2.45,34.0,894.5,1003.04,703.6
2016,9,6,12,30,926.0,106.0,2.5,34.0,892.0,998.19,701.23
2016,9,6,12,45,916.5,109.5,2.6,34.5,879.5,984.53,692.51
2016,9,6,13,0,907.0,113.0,2.7,35.0,867.0,967.25,681.64
2016,9,6,13,15,902.5,112.0,2.8,34.5,848.5,946.61,671.47
2016,9,6,13,30,898.0,111.0,2.9,34.0,830.0,922.5,659.0
2016,9,6,13,45,891.5,109.5,3.0,34.0,804.0,892.81,641.47
2016,9,6,14,0,885.0,108.0,3.1,34.0,778.0,860.02,621.79
2016,9,6,14,15,876.0,106.0,3.15,33.5,745.5,821.8,599.26
2016,9,6,14,30,867.0,104.0,3.2,33.0,713.0,781.01,574.68
2016,9,6,14,45,854.0,101.5,3.25,33.0,673.5,741.37,548.97
2016,9,6,15,0,841.0,99.0,3.3,33.0,634.0,692.14,514.96
2016,9,6,15,15,824.5,96.5,3.25,32.5,590.0,639.16,478.08
2016,9,6,15,30,808.0,94.0,3.2,32.0,546.0,585.26,439.42
2016,9,6,15,45,785.5,90.0,3.15,31.5,497.5,526.04,395.66
2016,9,6,16,0,763.0,86.0,3.1,31.0,449.0,467.16,350.66
2016,9,6,16,15,732.0,81.5,2.95,30.5,397.5,404.83,301.47
2016,9,6,16,30,701.0,77.0,2.8,30.0,346.0,343.9,251.89
2016,9,6,16,45,658.0,71.0,2.65,29.5,293.5,280.51,199.52
2016,9,6,17,0,615.0,65.0,2.5,29.0,241.0,221.29,149.87
2016,9,6,17,15,549.0,57.0,2.15,27.5,190.0,160.42,100.89
2016,9,6,17,30,483.0,49.0,1.8,26.0,139.0,107.29,60.43
2016,9,6,17,45,379.5,37.5,1.45,24.5,94.0,56.92,27.98
2016,9,6,18,0,276.0,26.0,1.1,23.0,49.0,21.43,9.24
2016,9,6,18,15,138.0,13.0,1.05,22.0,24.5,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.5,0.4,17.5,11.0,5.9,0.0
2016,9,7,6,0,154.0,15.0,0.4,18.0,22.0,11.8,0.0
2016,9,7,6,15,281.0,28.5,0.5,18.5,61.5,28.37,13.14
2016,9,7,6,30,408.0,42.0,0.6,19.0,101.0,71.64,37.97
2016,9,7,6,45,485.5,51.0,0.7,20.0,150.0,119.94,72.13
2016,9,7,7,0,563.0,60.0,0.8,21.0,199.0,177.7,117.79
2016,9,7,7,15,614.5,67.0,0.95,22.0,251.5,235.76,166.51
2016,9,7,7,30,666.0,74.0,1.1,23.0,304.0,299.31,219.63
2016,9,7,7,45,701.0,79.5,1.25,24.0,356.0,360.13,269.99
2016,9,7,8,0,736.0,85.0,1.4,25.0,408.0,423.86,321.03
2016,9,7,8,15,762.0,89.5,1.45,26.0,458.0,484.07,367.39
2016,9,7,8,30,788.0,94.0,1.5,27.0,508.0,545.26,412.64
2016,9,7,8,45,805.5,97.5,1.6,28.0,554.0,600.95,452.55
2016,9,7,9,0,823.0,101.0,1.7,29.0,600.0,656.06,490.67
2016,9,7,9,15,837.5,104.0,1.65,30.0,641.5,707.7,524.06
2016,9,7,9,30,852.0,107.0,1.6,31.0,683.0,757.9,555.19
2016,9,7,9,45,867.5,107.0,1.6,32.0,719.0,795.78,576.36
2016,9,7,10,0,883.0,107.0,1.6,33.0,755.0,839.2,600.7
2016,9,7,10,15,890.5,108.5,1.6,33.5,784.0,875.1,620.98
2016,9,7,10,30,898.0,110.0,1.6,34.0,813.0,908.07,639.24
2016,9,7,10,45,902.5,111.5,1.6,34.5,834.0,935.23,653.74
2016,9,7,11,0,907.0,113.0,1.6,35.0,855.0,958.98,666.11
2016,9,7,11,15,910.0,113.5,1.6,35.0,868.5,976.82,676.26
2016,9,7,11,30,913.0,114.0,1.6,35.0,882.0,991.0,684.32
2016,9,7,11,45,913.5,114.5,1.6,35.5,887.5,999.05,687.38
2016,9,7,12,0,914.0,115.0,1.6,36.0,893.0,1003.29,688.31
2016,9,7,12,15,913.5,115.0,1.6,36.0,890.0,1002.24,687.66
2016,9,7,12,30,913.0,115.0,1.6,36.0,887.0,997.36,684.88
2016,9,7,12,45,893.0,124.5,1.65,36.5,871.5,979.59,673.73
2016,9,7,13,0,873.0,134.0,1.7,37.0,856.0,958.33,660.65
2016,9,7,13,15,867.5,133.0,1.75,37.0,837.5,950.52,657.23
2016,9,7,13,30,862.0,132.0,1.8,37.0,819.0,925.45,643.11
2016,9,7,13,45,853.0,131.0,1.9,37.0,792.0,894.08,625.66
2016,9,7,14,0,844.0,130.0,2.0,37.0,765.0,859.8,606.17
2016,9,7,14,15,833.0,127.5,2.1,36.5,732.0,819.71,583.88
2016,9,7,14,30,822.0,125.0,2.2,36.0,699.0,777.28,559.59
2016,9,7,14,45,805.0,123.0,2.3,36.0,659.0,728.87,528.47
2016,9,7,15,0,788.0,121.0,2.4,36.0,619.0,679.1,495.41
2016,9,7,15,15,768.5,117.0,2.45,35.5,574.0,624.76,458.99
2016,9,7,15,30,749.0,113.0,2.5,35.0,529.0,571.52,422.05
2016,9,7,15,45,720.0,109.5,2.65,35.0,480.0,511.55,378.51
2016,9,7,16,0,691.0,106.0,2.8,35.0,431.0,452.74,334.35
2016,9,7,16,15,656.0,99.5,2.75,34.0,380.0,390.05,286.87
2016,9,7,16,30,621.0,93.0,2.7,33.0,329.0,330.0,239.76
2016,9,7,16,45,568.0,86.0,2.7,32.5,276.5,266.86,189.05
2016,9,7,17,0,515.0,79.0,2.7,32.0,224.0,209.19,142.13
2016,9,7,17,15,444.5,68.0,2.4,30.5,174.5,150.72,96.24
2016,9,7,17,30,374.0,57.0,2.1,29.0,125.0,98.12,56.85
2016,9,7,17,45,268.0,42.0,1.85,27.5,82.5,52.01,26.92
2016,9,7,18,0,162.0,27.0,1.6,26.0,40.0,20.45,7.28
2016,9,7,18,15,81.0,13.5,1.55,25.0,20.0,10.62,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,10.23,0.0
2016,9,8,6,15,174.0,31.0,2.35,16.5,52.0,27.88,13.16
2016,9,8,6,30,277.0,49.0,2.4,17.0,88.0,65.8,38.05
2016,9,8,6,45,358.5,62.0,2.5,17.5,135.5,109.68,70.09
2016,9,8,7,0,440.0,75.0,2.6,18.0,183.0,163.65,113.37
2016,9,8,7,15,494.5,85.0,2.5,18.5,233.0,221.5,162.49
2016,9,8,7,30,549.0,95.0,2.4,19.0,283.0,282.08,213.96
2016,9,8,7,45,592.5,101.5,2.35,20.0,334.5,340.93,263.13
2016,9,8,8,0,636.0,108.0,2.3,21.0,386.0,403.67,313.91
2016,9,8,8,15,665.0,114.0,2.25,21.5,434.5,462.15,360.46
2016,9,8,8,30,694.0,120.0,2.2,22.0,483.0,522.17,406.59
2016,9,8,8,45,718.5,123.5,2.15,23.0,529.0,578.2,447.38
2016,9,8,9,0,743.0,127.0,2.1,24.0,575.0,634.55,486.84
2016,9,8,9,15,759.5,130.5,2.15,24.5,615.5,685.25,522.41
2016,9,8,9,30,776.0,134.0,2.2,25.0,656.0,731.29,553.94
2016,9,8,9,45,783.5,139.0,2.25,25.5,690.0,773.51,581.95
2016,9,8,10,0,791.0,144.0,2.3,26.0,724.0,813.45,607.0
2016,9,8,10,15,800.5,146.5,2.35,26.5,752.0,850.21,629.62
2016,9,8,10,30,810.0,149.0,2.4,27.0,780.0,884.37,650.33
2016,9,8,10,45,818.0,149.0,2.5,27.5,801.5,911.96,666.99
2016,9,8,11,0,826.0,149.0,2.6,28.0,823.0,936.47,681.66
2016,9,8,11,15,830.0,150.0,2.7,28.5,836.5,955.0,692.47
2016,9,8,11,30,834.0,151.0,2.8,29.0,850.0,970.08,701.14
2016,9,8,11,45,837.5,150.0,2.9,29.5,855.5,979.12,706.01
2016,9,8,12,0,841.0,149.0,3.0,30.0,861.0,984.53,708.69
2016,9,8,12,15,840.5,149.0,3.05,30.0,858.5,983.41,708.35
2016,9,8,12,30,840.0,149.0,3.1,30.0,856.0,978.6,705.8
2016,9,8,12,45,848.5,142.0,3.2,30.0,848.5,971.58,702.33
2016,9,8,13,0,857.0,135.0,3.3,30.0,841.0,960.63,696.41
2016,9,8,13,15,852.0,133.5,3.3,30.0,822.5,939.07,682.96
2016,9,8,13,30,847.0,132.0,3.3,30.0,804.0,914.15,667.41
2016,9,8,13,45,841.5,129.5,3.35,30.0,778.5,884.56,649.08
2016,9,8,14,0,836.0,127.0,3.4,30.0,753.0,851.94,628.64
2016,9,8,14,15,825.5,124.5,3.4,29.5,720.0,812.41,604.33
2016,9,8,14,30,815.0,122.0,3.4,29.0,687.0,770.55,578.14
2016,9,8,14,45,803.0,118.5,3.4,29.0,649.0,724.5,546.51
2016,9,8,15,0,791.0,115.0,3.4,29.0,611.0,676.74,512.71
2016,9,8,15,15,772.5,111.5,3.35,28.5,567.0,623.34,474.83
2016,9,8,15,30,754.0,108.0,3.3,28.0,523.0,570.71,436.37
2016,9,8,15,45,730.5,103.0,3.3,27.5,475.0,511.96,392.33
2016,9,8,16,0,707.0,98.0,3.3,27.0,427.0,453.84,347.29
2016,9,8,16,15,673.5,92.0,3.2,26.0,376.5,391.42,297.99
2016,9,8,16,30,640.0,86.0,3.1,25.0,326.0,331.44,248.96
2016,9,8,16,45,594.0,78.5,3.05,24.5,274.5,268.96,196.56
2016,9,8,17,0,548.0,71.0,3.0,24.0,223.0,211.13,147.38
2016,9,8,17,15,478.5,61.5,2.85,23.0,173.5,152.11,99.01
2016,9,8,17,30,409.0,52.0,2.7,22.0,124.0,101.4,59.66
2016,9,8,17,45,304.0,38.5,2.55,21.0,81.5,53.76,27.79
2016,9,8,18,0,199.0,25.0,2.4,20.0,39.0,19.1,5.2
2016,9,8,18,15,99.5,12.5,2.35,19.5,19.5,9.83,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
