Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,128.0,14.0,1.6,14.0,19.0,11.02,0.0
2016,9,9,6,15,258.5,27.0,1.65,14.5,57.0,29.18,12.45
2016,9,9,6,30,389.0,40.0,1.7,15.0,95.0,71.81,38.74
2016,9,9,6,45,471.0,49.0,1.75,16.0,143.5,120.13,74.17
2016,9,9,7,0,553.0,58.0,1.8,17.0,192.0,178.49,121.54
2016,9,9,7,15,298.0,93.5,1.75,18.0,168.0,172.79,129.12
2016,9,9,7,30,43.0,129.0,1.7,19.0,144.0,120.57,94.04
2016,9,9,7,45,163.0,148.0,1.65,20.0,217.0,194.22,152.37
2016,9,9,8,0,283.0,167.0,1.6,21.0,290.0,284.47,223.2
2016,9,9,8,15,332.5,180.0,1.55,21.5,341.0,339.24,265.93
2016,9,9,8,30,382.0,193.0,1.5,22.0,392.0,398.72,311.42
2016,9,9,8,45,437.0,196.5,1.5,23.0,443.5,470.03,363.93
2016,9,9,9,0,492.0,200.0,1.5,24.0,495.0,533.79,409.44
2016,9,9,9,15,674.0,149.5,1.55,25.0,583.5,646.92,490.81
2016,9,9,9,30,856.0,99.0,1.6,26.0,672.0,751.78,563.04
2016,9,9,9,45,668.0,181.0,1.65,27.0,643.0,731.73,543.4
2016,9,9,10,0,480.0,263.0,1.7,28.0,614.0,673.83,498.36
2016,9,9,10,15,486.5,270.5,1.75,28.5,637.5,704.31,518.56
2016,9,9,10,30,493.0,278.0,1.8,29.0,661.0,733.13,536.65
2016,9,9,10,45,495.0,285.5,1.85,30.0,679.0,756.08,549.46
2016,9,9,11,0,497.0,293.0,1.9,31.0,697.0,776.87,560.72
2016,9,9,11,15,498.0,298.0,1.9,31.5,708.0,792.07,569.02
2016,9,9,11,30,499.0,303.0,1.9,32.0,719.0,804.87,575.78
2016,9,9,11,45,499.5,305.0,1.9,32.5,723.5,811.85,578.86
2016,9,9,12,0,500.0,307.0,1.9,33.0,728.0,816.3,580.39
2016,9,9,12,15,500.0,306.0,1.95,33.5,726.0,814.85,578.69
2016,9,9,12,30,500.0,305.0,2.0,34.0,724.0,810.84,575.46
2016,9,9,12,45,492.5,304.5,2.1,34.5,713.0,797.67,566.64
2016,9,9,13,0,485.0,304.0,2.2,35.0,702.0,782.2,556.38
2016,9,9,13,15,681.5,211.5,2.3,35.0,756.5,870.37,619.14
2016,9,9,13,30,878.0,119.0,2.4,35.0,811.0,918.73,651.11
2016,9,9,13,45,871.5,117.0,2.5,35.0,785.0,888.71,633.12
2016,9,9,14,0,865.0,115.0,2.6,35.0,759.0,855.66,613.67
2016,9,9,14,15,854.5,113.0,2.65,34.5,726.0,825.76,596.99
2016,9,9,14,30,844.0,111.0,2.7,34.0,693.0,783.35,571.71
2016,9,9,14,45,830.5,108.0,2.8,33.5,653.5,735.53,542.13
2016,9,9,15,0,817.0,105.0,2.9,33.0,614.0,686.05,509.6
2016,9,9,15,15,798.5,102.0,2.95,32.5,569.0,631.97,472.51
2016,9,9,15,30,780.0,99.0,3.0,32.0,524.0,577.24,433.71
2016,9,9,15,45,755.5,94.5,3.05,31.5,475.5,517.47,389.89
2016,9,9,16,0,731.0,90.0,3.1,31.0,427.0,458.65,345.18
2016,9,9,16,15,696.5,85.0,3.1,30.0,376.0,395.47,296.21
2016,9,9,16,30,662.0,80.0,3.1,29.0,325.0,334.8,247.41
2016,9,9,16,45,613.5,73.5,3.15,28.0,273.0,271.17,195.25
2016,9,9,17,0,565.0,67.0,3.2,27.0,221.0,212.45,146.2
2016,9,9,17,15,492.0,58.0,3.1,25.5,171.0,152.13,97.48
2016,9,9,17,30,419.0,49.0,3.0,24.0,121.0,100.54,57.95
2016,9,9,17,45,303.5,36.5,2.9,23.0,78.5,52.37,26.19
2016,9,9,18,0,188.0,24.0,2.8,22.0,36.0,18.31,2.58
2016,9,9,18,15,94.0,12.0,2.7,21.0,18.0,9.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,53.0,12.0,2.4,14.0,14.0,9.44,0.0
2016,9,10,6,15,161.0,29.5,2.45,14.5,48.5,28.21,12.31
2016,9,10,6,30,269.0,47.0,2.5,15.0,83.0,66.17,38.46
2016,9,10,6,45,350.0,59.5,2.55,16.0,129.0,109.59,70.76
2016,9,10,7,0,431.0,72.0,2.6,17.0,175.0,163.05,113.98
2016,9,10,7,15,215.5,88.0,2.55,17.5,139.5,140.41,105.63
2016,9,10,7,30,0.0,104.0,2.5,18.0,104.0,81.19,62.75
2016,9,10,7,45,17.5,134.0,2.45,18.5,141.5,112.73,88.54
2016,9,10,8,0,35.0,164.0,2.4,19.0,179.0,153.37,121.46
2016,9,10,8,15,102.5,194.0,2.4,20.0,246.0,217.0,172.25
2016,9,10,8,30,170.0,224.0,2.4,21.0,313.0,298.77,236.33
2016,9,10,8,45,312.5,218.5,2.4,22.0,399.0,403.11,317.01
2016,9,10,9,0,455.0,213.0,2.4,23.0,485.0,523.57,407.05
2016,9,10,9,15,461.5,227.5,2.45,23.5,520.0,565.3,436.29
2016,9,10,9,30,468.0,242.0,2.5,24.0,555.0,606.15,464.71
2016,9,10,9,45,478.0,250.5,2.6,25.0,584.5,643.12,489.22
2016,9,10,10,0,488.0,259.0,2.7,26.0,614.0,679.02,512.51
2016,9,10,10,15,494.0,267.5,2.8,26.5,638.0,710.24,533.09
2016,9,10,10,30,500.0,276.0,2.9,27.0,662.0,739.76,552.29
2016,9,10,10,45,502.5,283.0,3.0,27.5,680.0,762.81,566.87
2016,9,10,11,0,505.0,290.0,3.1,28.0,698.0,783.7,579.91
2016,9,10,11,15,506.5,294.5,3.15,28.0,709.5,798.97,590.06
2016,9,10,11,30,508.0,299.0,3.2,28.0,721.0,811.82,598.64
2016,9,10,11,45,508.0,301.0,3.3,28.5,725.5,818.33,602.09
2016,9,10,12,0,508.0,303.0,3.4,29.0,730.0,822.27,603.91
2016,9,10,12,15,508.0,302.0,3.45,29.0,727.5,820.75,603.14
2016,9,10,12,30,508.0,301.0,3.5,29.0,725.0,816.64,600.74
2016,9,10,12,45,669.5,222.0,3.6,29.5,773.5,894.76,656.8
2016,9,10,13,0,831.0,143.0,3.7,30.0,822.0,948.98,692.26
2016,9,10,13,15,825.5,142.0,3.75,29.5,803.5,927.67,679.99
2016,9,10,13,30,820.0,141.0,3.8,29.0,785.0,903.12,666.07
2016,9,10,13,45,812.5,139.0,3.85,29.0,759.0,872.71,646.83
2016,9,10,14,0,805.0,137.0,3.9,29.0,733.0,839.46,625.6
2016,9,10,14,15,793.5,134.0,3.9,28.5,700.0,799.35,600.47
2016,9,10,14,30,782.0,131.0,3.9,28.0,667.0,757.08,573.45
2016,9,10,14,45,768.0,127.5,3.9,28.0,628.5,710.57,540.78
2016,9,10,15,0,754.0,124.0,3.9,28.0,590.0,665.45,508.36
2016,9,10,15,15,734.0,120.0,3.85,27.5,546.0,611.56,469.71
2016,9,10,15,30,714.0,116.0,3.8,27.0,502.0,557.38,429.77
2016,9,10,15,45,689.5,110.0,3.75,27.0,455.0,498.83,384.62
2016,9,10,16,0,665.0,104.0,3.7,27.0,408.0,441.14,338.91
2016,9,10,16,15,628.5,98.0,3.6,26.0,357.5,379.44,290.07
2016,9,10,16,30,592.0,92.0,3.5,25.0,307.0,320.6,241.95
2016,9,10,16,45,543.5,83.5,3.45,24.5,257.0,258.96,190.33
2016,9,10,17,0,495.0,75.0,3.4,24.0,207.0,202.39,142.36
2016,9,10,17,15,422.0,64.0,3.2,23.0,158.5,144.44,95.08
2016,9,10,17,30,349.0,53.0,3.0,22.0,110.0,92.93,55.11
2016,9,10,17,45,242.0,37.5,2.9,21.0,70.0,47.73,24.38
2016,9,10,18,0,135.0,22.0,2.8,20.0,30.0,16.7,0.0
2016,9,10,18,15,67.5,11.0,2.75,19.0,15.0,8.65,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,7.87,0.0
2016,9,11,6,15,121.5,29.5,2.7,15.0,44.0,27.15,11.41
2016,9,11,6,30,208.0,49.0,2.8,15.0,77.0,63.33,38.3
2016,9,11,6,45,286.0,65.0,2.9,15.5,122.0,105.72,70.47
2016,9,11,7,0,364.0,81.0,3.0,16.0,167.0,157.93,112.98
2016,9,11,7,15,212.0,105.0,2.95,16.5,158.5,155.7,118.97
2016,9,11,7,30,60.0,129.0,2.9,17.0,150.0,127.42,100.4
2016,9,11,7,45,31.0,134.5,2.85,18.0,146.0,124.03,97.93
2016,9,11,8,0,2.0,140.0,2.8,19.0,142.0,111.52,87.28
2016,9,11,8,15,19.5,170.5,2.8,19.5,181.0,146.13,115.22
2016,9,11,8,30,37.0,201.0,2.8,20.0,220.0,192.33,152.1
2016,9,11,8,45,77.5,233.0,2.8,21.0,278.0,248.95,196.56
2016,9,11,9,0,118.0,265.0,2.8,22.0,336.0,322.93,253.43
2016,9,11,9,15,117.5,286.0,2.8,22.5,360.5,349.08,272.28
2016,9,11,9,30,117.0,307.0,2.8,23.0,385.0,375.02,290.83
2016,9,11,9,45,121.5,323.0,2.85,23.5,407.5,399.79,308.48
2016,9,11,10,0,126.0,339.0,2.9,24.0,430.0,424.57,325.93
2016,9,11,10,15,127.0,352.5,2.95,24.5,447.0,443.79,339.04
2016,9,11,10,30,128.0,366.0,3.0,25.0,464.0,462.61,351.76
2016,9,11,10,45,129.0,375.5,3.1,25.5,477.0,476.99,361.32
2016,9,11,11,0,130.0,385.0,3.2,26.0,490.0,490.83,370.46
2016,9,11,11,15,130.5,391.5,3.3,26.0,498.0,500.59,377.4
2016,9,11,11,30,131.0,398.0,3.4,26.0,506.0,509.68,383.91
2016,9,11,11,45,131.5,400.5,3.5,26.5,509.5,514.03,386.34
2016,9,11,12,0,132.0,403.0,3.6,27.0,513.0,517.62,388.27
2016,9,11,12,15,132.0,401.5,3.7,27.0,511.5,515.93,387.26
2016,9,11,12,30,132.0,400.0,3.8,27.0,510.0,513.47,385.76
2016,9,11,12,45,488.0,265.5,3.9,27.0,663.5,759.21,570.51
2016,9,11,13,0,844.0,131.0,4.0,27.0,817.0,950.97,704.82
2016,9,11,13,15,839.0,130.0,4.1,26.5,798.0,929.85,691.71
2016,9,11,13,30,834.0,129.0,4.2,26.0,779.0,905.42,677.83
2016,9,11,13,45,828.0,126.0,4.35,26.0,753.5,874.89,658.59
2016,9,11,14,0,822.0,123.0,4.5,26.0,728.0,841.41,637.12
2016,9,11,14,15,811.0,121.0,4.5,25.5,695.5,802.14,612.12
2016,9,11,14,30,800.0,119.0,4.5,25.0,663.0,760.62,585.24
2016,9,11,14,45,785.5,116.0,4.55,24.5,624.5,713.53,553.29
2016,9,11,15,0,771.0,113.0,4.6,24.0,586.0,664.98,518.95
2016,9,11,15,15,751.5,109.5,4.55,23.0,542.0,611.55,480.55
2016,9,11,15,30,732.0,106.0,4.5,22.0,498.0,559.19,441.68
2016,9,11,15,45,703.5,102.0,4.5,21.5,450.5,499.58,395.26
2016,9,11,16,0,675.0,98.0,4.5,21.0,403.0,441.18,348.35
2016,9,11,16,15,639.5,92.0,4.4,20.0,353.0,379.38,297.82
2016,9,11,16,30,604.0,86.0,4.3,19.0,303.0,320.33,247.96
2016,9,11,16,45,551.5,78.5,4.2,18.5,252.5,257.64,193.97
2016,9,11,17,0,499.0,71.0,4.1,18.0,202.0,200.47,144.21
2016,9,11,17,15,425.5,60.5,3.95,17.5,154.5,142.58,95.51
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,91.22,54.62
2016,9,11,17,45,242.5,35.0,3.7,16.5,67.5,46.07,23.19
2016,9,11,18,0,133.0,20.0,3.6,16.0,28.0,15.21,0.0
2016,9,11,18,15,66.5,10.0,3.5,15.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,10.23,0.0
2016,9,12,6,15,232.0,26.5,3.75,13.5,52.5,31.38,11.69
2016,9,12,6,30,375.0,40.0,3.8,14.0,90.0,75.57,41.58
2016,9,12,6,45,475.0,47.5,3.85,14.5,140.0,125.54,79.03
2016,9,12,7,0,575.0,55.0,3.9,15.0,190.0,187.72,130.33
2016,9,12,7,15,628.5,61.5,3.9,15.5,242.0,247.48,183.31
2016,9,12,7,30,682.0,68.0,3.9,16.0,294.0,312.93,241.03
2016,9,12,7,45,722.5,71.5,3.9,16.5,346.5,375.73,295.92
2016,9,12,8,0,763.0,75.0,3.9,17.0,399.0,441.35,351.57
2016,9,12,8,15,788.0,78.5,3.9,17.5,448.5,501.77,401.51
2016,9,12,8,30,813.0,82.0,3.9,18.0,498.0,562.97,450.37
2016,9,12,8,45,832.0,84.5,3.95,18.5,544.0,619.83,494.46
2016,9,12,9,0,851.0,87.0,4.0,19.0,590.0,670.72,532.93
2016,9,12,9,15,865.0,89.0,4.0,19.5,631.0,721.3,569.81
2016,9,12,9,30,879.0,91.0,4.0,20.0,672.0,770.3,603.03
2016,9,12,9,45,892.0,91.5,4.0,20.5,708.0,815.08,632.5
2016,9,12,10,0,905.0,92.0,4.0,21.0,744.0,857.64,660.0
2016,9,12,10,15,912.5,93.5,4.05,21.0,772.5,894.04,684.42
2016,9,12,10,30,920.0,95.0,4.1,21.0,801.0,927.41,706.69
2016,9,12,10,45,746.0,179.0,4.15,21.5,761.0,895.61,682.5
2016,9,12,11,0,572.0,263.0,4.2,22.0,721.0,824.43,628.4
2016,9,12,11,15,561.0,277.5,4.25,22.0,733.0,838.57,638.16
2016,9,12,11,30,550.0,292.0,4.3,22.0,745.0,849.7,645.29
2016,9,12,11,45,558.5,286.5,4.35,22.5,749.0,857.29,649.62
2016,9,12,12,0,567.0,281.0,4.4,23.0,753.0,862.15,652.14
2016,9,12,12,15,568.0,279.5,4.45,22.5,751.0,860.9,652.82
2016,9,12,12,30,569.0,278.0,4.5,22.0,749.0,856.85,651.79
2016,9,12,12,45,569.5,273.5,4.6,22.0,739.5,846.59,645.59
2016,9,12,13,0,570.0,269.0,4.7,22.0,730.0,833.61,637.51
2016,9,12,13,15,573.0,260.0,4.7,21.5,714.0,815.85,626.84
2016,9,12,13,30,576.0,251.0,4.7,21.0,698.0,795.41,614.22
2016,9,12,13,45,745.0,173.5,4.7,21.0,731.5,858.52,663.08
2016,9,12,14,0,914.0,96.0,4.7,21.0,765.0,883.03,681.06
2016,9,12,14,15,906.0,94.5,4.65,20.5,732.5,844.5,655.63
2016,9,12,14,30,898.0,93.0,4.6,20.0,700.0,803.26,628.39
2016,9,12,14,45,888.0,90.0,4.6,19.5,661.0,756.5,597.08
2016,9,12,15,0,878.0,87.0,4.6,19.0,622.0,707.65,562.53
2016,9,12,15,15,862.5,84.5,4.55,18.5,577.5,653.92,522.32
2016,9,12,15,30,847.0,82.0,4.5,18.0,533.0,603.27,483.16
2016,9,12,15,45,827.0,78.5,4.45,18.0,484.0,543.41,434.86
2016,9,12,16,0,807.0,75.0,4.4,18.0,435.0,483.59,385.19
2016,9,12,16,15,775.0,71.0,4.3,17.5,382.5,418.41,330.42
2016,9,12,16,30,743.0,67.0,4.2,17.0,330.0,355.28,275.63
2016,9,12,16,45,694.0,62.0,4.15,16.5,276.0,288.22,216.75
2016,9,12,17,0,645.0,57.0,4.1,16.0,222.0,225.38,160.77
2016,9,12,17,15,569.0,49.5,3.9,15.0,170.0,160.81,105.47
2016,9,12,17,30,493.0,42.0,3.7,14.0,118.0,105.24,60.61
2016,9,12,17,45,348.0,31.0,3.5,13.5,74.5,51.57,24.06
2016,9,12,18,0,203.0,20.0,3.3,13.0,31.0,16.53,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.5,7.87,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,1.7,14.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,1.8,14.0,5.0,3.93,0.0
2016,9,13,6,15,0.0,21.0,1.9,14.0,21.0,16.03,4.79
2016,9,13,6,30,0.0,37.0,2.0,14.0,37.0,28.33,17.76
2016,9,13,6,45,2.0,58.0,2.15,14.5,58.5,45.17,32.44
2016,9,13,7,0,4.0,79.0,2.3,15.0,80.0,62.55,47.43
2016,9,13,7,15,12.5,99.0,2.35,15.5,103.0,81.43,63.29
2016,9,13,7,30,21.0,119.0,2.4,16.0,126.0,101.49,79.98
2016,9,13,7,45,10.5,103.0,2.45,16.5,106.5,84.69,65.93
2016,9,13,8,0,0.0,87.0,2.5,17.0,87.0,67.14,51.05
2016,9,13,8,15,70.0,154.0,2.45,17.5,190.0,165.87,132.78
2016,9,13,8,30,140.0,221.0,2.4,18.0,293.0,282.48,226.41
2016,9,13,8,45,296.0,215.5,2.4,18.5,384.5,395.27,315.66
2016,9,13,9,0,452.0,210.0,2.4,19.0,476.0,525.57,415.51
2016,9,13,9,15,381.5,246.5,2.35,19.5,482.0,517.64,406.73
2016,9,13,9,30,311.0,283.0,2.3,20.0,488.0,517.39,403.82
2016,9,13,9,45,428.5,258.5,2.3,20.5,556.5,618.05,478.6
2016,9,13,10,0,546.0,234.0,2.3,21.0,625.0,710.4,544.92
2016,9,13,10,15,537.5,252.0,2.3,21.0,649.5,739.96,564.07
2016,9,13,10,30,529.0,270.0,2.3,21.0,674.0,766.82,581.63
2016,9,13,10,45,534.0,276.0,2.35,21.5,693.5,791.78,597.45
2016,9,13,11,0,539.0,282.0,2.4,22.0,713.0,814.54,611.65
2016,9,13,11,15,539.0,287.5,2.35,22.5,724.0,829.73,619.84
2016,9,13,11,30,539.0,293.0,2.3,23.0,735.0,842.33,626.29
2016,9,13,11,45,543.0,293.0,2.3,23.5,740.5,850.82,630.6
2016,9,13,12,0,547.0,293.0,2.3,24.0,746.0,856.63,633.2
2016,9,13,12,15,547.0,291.5,2.2,24.0,743.0,854.38,630.87
2016,9,13,12,30,547.0,290.0,2.1,24.0,740.0,849.39,626.85
2016,9,13,12,45,547.0,285.0,2.05,24.0,730.0,838.3,619.36
2016,9,13,13,0,547.0,280.0,2.0,24.0,720.0,824.57,610.21
2016,9,13,13,15,705.0,203.0,1.95,24.0,756.5,891.58,658.61
2016,9,13,13,30,863.0,126.0,1.9,24.0,793.0,932.24,684.83
2016,9,13,13,45,857.0,123.0,1.85,24.5,766.5,900.75,662.74
2016,9,13,14,0,851.0,120.0,1.8,25.0,740.0,866.21,639.44
2016,9,13,14,15,840.0,118.0,1.8,25.0,706.0,825.78,613.9
2016,9,13,14,30,829.0,116.0,1.8,25.0,672.0,783.01,586.57
2016,9,13,14,45,815.5,112.5,1.8,25.0,632.5,734.79,554.64
2016,9,13,15,0,802.0,109.0,1.8,25.0,593.0,684.97,520.04
2016,9,13,15,15,782.0,105.0,1.8,24.5,548.0,629.12,481.15
2016,9,13,15,30,762.0,101.0,1.8,24.0,503.0,572.85,440.67
2016,9,13,15,45,734.5,97.0,1.8,24.0,454.0,513.47,395.64
2016,9,13,16,0,707.0,93.0,1.8,24.0,405.0,453.8,348.98
2016,9,13,16,15,670.0,87.0,1.75,23.5,353.5,389.45,297.82
2016,9,13,16,30,633.0,81.0,1.7,23.0,302.0,327.99,247.29
2016,9,13,16,45,578.0,74.0,1.7,22.5,250.5,263.16,193.26
2016,9,13,17,0,523.0,67.0,1.7,22.0,199.0,204.11,143.24
2016,9,13,17,15,444.5,57.0,1.5,21.0,150.0,144.08,94.08
2016,9,13,17,30,366.0,47.0,1.3,20.0,101.0,93.58,54.82
2016,9,13,17,45,244.0,32.0,1.15,19.5,62.0,44.37,20.5
2016,9,13,18,0,122.0,17.0,1.0,19.0,23.0,12.96,0.0
2016,9,13,18,15,61.0,8.5,1.05,18.5,11.5,6.69,0.0
2016,9,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,13.0,9.0,6.29,0.0
2016,9,14,6,15,142.0,26.5,0.7,13.5,42.5,28.32,9.26
2016,9,14,6,30,246.0,45.0,0.8,14.0,76.0,67.51,39.72
2016,9,14,6,45,330.5,59.5,0.95,15.0,122.0,112.93,74.49
2016,9,14,7,0,415.0,74.0,1.1,16.0,168.0,168.95,120.07
2016,9,14,7,15,472.5,84.5,1.05,16.5,218.0,223.75,166.85
2016,9,14,7,30,530.0,95.0,1.0,17.0,268.0,289.6,222.22
2016,9,14,7,45,577.5,101.5,1.0,18.0,319.5,350.04,271.93
2016,9,14,8,0,625.0,108.0,1.0,19.0,371.0,414.78,323.35
2016,9,14,8,15,655.5,114.5,0.95,19.5,419.5,474.53,369.57
2016,9,14,8,30,686.0,121.0,0.9,20.0,468.0,535.98,415.24
2016,9,14,8,45,714.0,123.5,0.85,21.0,514.5,593.25,455.32
2016,9,14,9,0,742.0,126.0,0.8,22.0,561.0,651.09,494.1
2016,9,14,9,15,759.0,129.5,0.75,22.5,601.5,702.24,527.59
2016,9,14,9,30,776.0,133.0,0.7,23.0,642.0,748.22,556.6
2016,9,14,9,45,827.5,117.0,0.65,23.5,685.0,804.71,590.82
2016,9,14,10,0,879.0,101.0,0.6,24.0,728.0,851.35,617.15
2016,9,14,10,15,887.0,102.5,0.6,24.5,756.5,887.3,637.18
2016,9,14,10,30,895.0,104.0,0.6,25.0,785.0,920.33,655.26
2016,9,14,10,45,901.5,104.5,0.65,26.0,806.0,947.85,669.51
2016,9,14,11,0,908.0,105.0,0.7,27.0,827.0,972.03,681.7
2016,9,14,11,15,911.5,105.5,0.85,27.5,840.5,989.87,693.43
2016,9,14,11,30,915.0,106.0,1.0,28.0,854.0,1004.04,702.99
2016,9,14,11,45,917.5,106.0,1.2,28.5,859.0,1012.95,710.26
2016,9,14,12,0,920.0,106.0,1.4,29.0,864.0,1018.03,715.09
2016,9,14,12,15,919.5,105.5,1.6,29.0,861.0,1015.81,716.76
2016,9,14,12,30,919.0,105.0,1.8,29.0,858.0,1009.71,715.97
2016,9,14,12,45,910.5,108.0,2.0,29.0,845.5,995.73,710.1
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,978.14,701.82
2016,9,14,13,15,897.0,110.0,2.3,29.0,813.5,956.25,689.61
2016,9,14,13,30,892.0,109.0,2.4,29.0,794.0,930.94,675.14
2016,9,14,13,45,885.5,107.5,2.5,29.0,767.5,900.5,657.22
2016,9,14,14,0,879.0,106.0,2.6,29.0,741.0,867.01,637.11
2016,9,14,14,15,868.5,104.0,2.7,29.0,707.5,826.87,612.29
2016,9,14,14,30,858.0,102.0,2.8,29.0,674.0,792.4,591.03
2016,9,14,14,45,844.5,99.5,2.9,29.0,634.5,744.08,559.83
2016,9,14,15,0,831.0,97.0,3.0,29.0,595.0,694.07,525.35
2016,9,14,15,15,812.5,94.0,3.0,28.5,550.0,638.89,486.67
2016,9,14,15,30,794.0,91.0,3.0,28.0,505.0,583.09,446.28
2016,9,14,15,45,768.5,87.0,3.05,27.5,456.0,522.13,400.81
2016,9,14,16,0,743.0,83.0,3.1,27.0,407.0,461.92,354.24
2016,9,14,16,15,707.5,78.0,3.05,26.0,355.5,397.67,303.39
2016,9,14,16,30,672.0,73.0,3.0,25.0,304.0,335.7,252.51
2016,9,14,16,45,621.0,66.5,3.0,24.5,252.0,270.37,197.47
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,210.31,146.04
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,148.02,94.81
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,95.39,53.86
2016,9,14,17,45,278.5,29.0,2.0,21.0,61.5,46.02,19.8
2016,9,14,18,0,147.0,16.0,1.7,20.0,22.0,12.61,0.0
2016,9,14,18,15,73.5,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,48.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,97.0,10.0,1.3,13.0,11.0,7.87,0.0
2016,9,15,6,15,244.0,22.5,1.45,14.0,47.0,31.64,8.08
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,78.05,41.91
2016,9,15,6,45,479.5,44.0,1.8,16.0,131.5,129.33,81.41
2016,9,15,7,0,568.0,53.0,2.0,17.0,180.0,191.47,132.9
2016,9,15,7,15,622.5,59.0,2.0,17.5,232.0,251.14,185.18
2016,9,15,7,30,677.0,65.0,2.0,18.0,284.0,316.6,241.87
2016,9,15,7,45,382.0,118.0,2.0,18.5,245.5,280.97,221.19
2016,9,15,8,0,87.0,171.0,2.0,19.0,207.0,187.24,148.63
2016,9,15,8,15,220.5,181.0,2.0,19.5,288.0,291.68,232.63
2016,9,15,8,30,354.0,191.0,2.0,20.0,369.0,392.25,311.36
2016,9,15,8,45,442.0,185.5,2.0,21.0,429.0,476.12,374.48
2016,9,15,9,0,530.0,180.0,2.0,22.0,489.0,554.69,432.06
2016,9,15,9,15,701.0,136.0,2.0,22.5,574.5,669.88,516.47
2016,9,15,9,30,872.0,92.0,2.0,23.0,660.0,775.21,589.63
2016,9,15,9,45,885.0,92.5,2.0,24.0,695.5,819.67,615.59
2016,9,15,10,0,898.0,93.0,2.0,25.0,731.0,861.91,640.05
2016,9,15,10,15,673.5,191.0,2.0,25.5,680.0,811.45,602.91
2016,9,15,10,30,449.0,289.0,2.0,26.0,629.0,717.89,533.09
2016,9,15,10,45,445.0,301.0,2.0,27.0,645.5,738.42,545.05
2016,9,15,11,0,441.0,313.0,2.0,28.0,662.0,756.7,554.37
2016,9,15,11,15,450.0,311.5,2.05,28.0,672.5,772.31,564.96
2016,9,15,11,30,459.0,310.0,2.1,28.0,683.0,785.83,574.22
2016,9,15,11,45,459.5,311.5,2.2,28.5,687.0,791.74,577.47
2016,9,15,12,0,460.0,313.0,2.3,29.0,691.0,795.27,579.24
2016,9,15,12,15,460.0,312.0,2.35,29.0,688.5,793.49,578.43
2016,9,15,12,30,460.0,311.0,2.4,29.0,686.0,789.32,576.12
2016,9,15,12,45,451.0,311.5,2.5,29.5,675.0,775.56,566.46
2016,9,15,13,0,442.0,312.0,2.6,30.0,664.0,759.69,555.45
2016,9,15,13,15,439.0,306.0,2.65,30.0,648.5,741.3,543.81
2016,9,15,13,30,436.0,300.0,2.7,30.0,633.0,720.91,530.78
2016,9,15,13,45,658.5,202.5,2.8,30.0,685.5,816.22,601.7
2016,9,15,14,0,881.0,105.0,2.9,30.0,738.0,869.3,639.04
2016,9,15,14,15,871.0,103.0,2.9,29.5,704.5,829.39,614.2
2016,9,15,14,30,861.0,101.0,2.9,29.0,671.0,795.11,593.62
2016,9,15,14,45,846.0,99.0,2.95,29.0,631.0,745.99,561.58
2016,9,15,15,0,831.0,97.0,3.0,29.0,591.0,695.3,526.45
2016,9,15,15,15,812.0,94.0,3.0,28.5,546.0,639.7,487.48
2016,9,15,15,30,793.0,91.0,3.0,28.0,501.0,583.52,446.82
2016,9,15,15,45,765.5,87.0,3.0,27.5,451.5,521.42,400.39
2016,9,15,16,0,738.0,83.0,3.0,27.0,402.0,460.3,353.05
2016,9,15,16,15,701.5,78.0,2.95,26.0,350.5,395.9,302.13
2016,9,15,16,30,665.0,73.0,2.9,25.0,299.0,333.81,251.18
2016,9,15,16,45,610.5,66.5,2.85,24.5,246.5,267.71,195.59
2016,9,15,17,0,556.0,60.0,2.8,24.0,194.0,207.3,144.02
2016,9,15,17,15,472.5,51.0,2.5,22.5,145.0,145.12,93.25
2016,9,15,17,30,389.0,42.0,2.2,21.0,96.0,93.05,52.89
2016,9,15,17,45,252.0,28.0,1.95,20.0,57.0,43.63,17.93
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,11.12,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,25.37,4.26
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,78.14,42.16
2016,9,16,6,45,472.0,43.0,1.3,15.0,129.0,129.17,81.89
2016,9,16,7,0,560.0,52.0,1.4,16.0,177.0,191.02,133.31
2016,9,16,7,15,615.5,58.5,1.25,16.5,228.5,251.14,185.75
2016,9,16,7,30,671.0,65.0,1.1,17.0,280.0,317.21,242.3
2016,9,16,7,45,535.5,104.5,1.0,18.0,295.0,340.0,265.04
2016,9,16,8,0,400.0,144.0,0.9,19.0,310.0,340.19,267.23
2016,9,16,8,15,416.5,158.5,0.8,20.0,350.0,387.59,303.57
2016,9,16,8,30,433.0,173.0,0.7,21.0,390.0,435.91,338.67
2016,9,16,8,45,636.5,130.5,0.65,22.0,482.0,556.71,426.91
2016,9,16,9,0,840.0,88.0,0.6,23.0,574.0,682.38,513.95
2016,9,16,9,15,854.5,90.0,0.5,24.0,615.0,727.0,539.52
2016,9,16,9,30,869.0,92.0,0.4,25.0,656.0,775.91,566.24
2016,9,16,9,45,728.0,153.5,0.35,26.0,643.5,772.32,558.72
2016,9,16,10,0,587.0,215.0,0.3,27.0,631.0,740.2,531.82
2016,9,16,10,15,673.0,189.5,0.2,28.0,683.5,812.17,575.62
2016,9,16,10,30,759.0,164.0,0.1,29.0,736.0,883.87,614.81
2016,9,16,10,45,770.5,162.0,0.05,30.5,756.0,903.46,620.52
2016,9,16,11,0,782.0,160.0,0.0,32.0,776.0,928.16,630.22
2016,9,16,11,15,784.0,162.5,0.2,32.5,788.5,945.13,640.71
2016,9,16,11,30,786.0,165.0,0.4,33.0,801.0,958.71,650.85
2016,9,16,11,45,653.0,226.5,0.6,33.5,757.5,906.16,621.47
2016,9,16,12,0,520.0,288.0,0.8,34.0,714.0,831.49,575.67
2016,9,16,12,15,520.5,286.5,1.0,34.0,711.0,829.55,578.34
2016,9,16,12,30,521.0,285.0,1.2,34.0,708.0,825.01,578.25
2016,9,16,12,45,511.0,287.5,1.4,34.0,697.0,811.7,572.14
2016,9,16,13,0,501.0,290.0,1.6,34.0,686.0,796.08,564.33
2016,9,16,13,15,505.5,278.0,1.7,34.0,670.0,777.76,554.21
2016,9,16,13,30,510.0,266.0,1.8,34.0,654.0,756.94,542.34
2016,9,16,13,45,506.5,257.5,1.95,34.0,631.0,730.03,526.43
2016,9,16,14,0,503.0,249.0,2.1,34.0,608.0,701.19,508.92
2016,9,16,14,15,497.5,239.0,2.15,33.5,580.0,667.48,488.21
2016,9,16,14,30,492.0,229.0,2.2,33.0,552.0,632.29,466.04
2016,9,16,14,45,664.5,161.0,2.3,33.0,569.5,679.28,502.26
2016,9,16,15,0,837.0,93.0,2.4,33.0,587.0,696.48,516.87
2016,9,16,15,15,818.0,90.0,2.45,32.5,541.5,640.55,478.46
2016,9,16,15,30,799.0,87.0,2.5,32.0,496.0,584.05,438.76
2016,9,16,15,45,772.0,83.5,2.55,32.0,447.0,522.38,393.03
2016,9,16,16,0,745.0,80.0,2.6,32.0,398.0,461.62,346.42
2016,9,16,16,15,708.5,75.0,2.55,31.0,346.5,396.73,296.3
2016,9,16,16,30,672.0,70.0,2.5,30.0,295.0,334.23,246.14
2016,9,16,16,45,617.5,63.5,2.45,29.0,242.5,267.7,191.73
2016,9,16,17,0,563.0,57.0,2.4,28.0,190.0,206.88,140.99
2016,9,16,17,15,478.5,48.0,2.1,26.5,141.0,144.06,90.5
2016,9,16,17,30,394.0,39.0,1.8,25.0,92.0,91.5,50.33
2016,9,16,17,45,253.0,26.0,1.5,23.5,54.0,41.99,15.14
2016,9,16,18,0,112.0,13.0,1.2,22.0,16.0,10.41,0.0
2016,9,16,18,15,56.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,17.5,0.9,14.5,38.5,26.0,3.34
2016,9,17,6,30,358.0,35.0,1.0,15.0,77.0,77.71,42.43
2016,9,17,6,45,453.0,44.0,1.1,16.0,125.0,128.71,81.98
2016,9,17,7,0,548.0,53.0,1.2,17.0,173.0,191.41,133.65
2016,9,17,7,15,604.5,59.5,1.1,18.0,224.5,251.33,185.26
2016,9,17,7,30,661.0,66.0,1.0,19.0,276.0,317.31,240.86
2016,9,17,7,45,342.0,108.5,0.95,20.0,218.5,258.94,201.93
2016,9,17,8,0,23.0,151.0,0.9,21.0,161.0,132.29,102.9
2016,9,17,8,15,85.5,183.0,0.8,22.5,225.0,203.5,159.41
2016,9,17,8,30,148.0,215.0,0.7,24.0,289.0,286.12,222.07
2016,9,17,8,45,492.0,151.0,0.6,25.5,428.5,479.15,366.24
2016,9,17,9,0,836.0,87.0,0.5,27.0,568.0,681.63,505.51
2016,9,17,9,15,850.0,89.0,0.45,28.0,608.5,725.65,529.66
2016,9,17,9,30,864.0,91.0,0.4,29.0,649.0,773.98,556.3
2016,9,17,9,45,766.0,137.5,0.4,30.0,651.0,789.25,562.0
2016,9,17,10,0,668.0,184.0,0.4,31.0,653.0,782.13,553.15
2016,9,17,10,15,674.0,189.0,0.45,32.0,678.5,815.14,572.09
2016,9,17,10,30,680.0,194.0,0.5,33.0,704.0,845.73,588.66
2016,9,17,10,45,680.5,200.5,0.55,34.0,722.5,870.13,601.11
2016,9,17,11,0,681.0,207.0,0.6,35.0,741.0,891.57,611.64
2016,9,17,11,15,680.5,211.5,0.7,35.5,752.5,907.04,620.79
2016,9,17,11,30,680.0,216.0,0.8,36.0,764.0,919.36,628.17
2016,9,17,11,45,639.5,236.0,0.9,36.5,754.0,904.14,618.24
2016,9,17,12,0,599.0,256.0,1.0,37.0,744.0,884.72,605.95
2016,9,17,12,15,599.0,254.5,1.1,37.0,740.5,882.22,606.18
2016,9,17,12,30,599.0,253.0,1.2,37.0,737.0,876.72,604.37
2016,9,17,12,45,592.0,252.0,1.35,37.0,724.5,861.96,597.37
2016,9,17,13,0,585.0,251.0,1.5,37.0,712.0,838.83,585.16
2016,9,17,13,15,579.0,248.0,1.6,37.0,695.0,818.07,573.65
2016,9,17,13,30,573.0,245.0,1.7,37.0,678.0,794.95,560.43
2016,9,17,13,45,579.0,230.5,1.8,37.0,654.5,768.78,545.49
2016,9,17,14,0,585.0,216.0,1.9,37.0,631.0,739.91,528.52
2016,9,17,14,15,581.5,205.0,1.95,36.5,601.0,704.15,507.19
2016,9,17,14,30,578.0,194.0,2.0,36.0,571.0,666.52,484.13
2016,9,17,14,45,701.0,143.0,2.1,36.0,572.0,689.85,502.87
2016,9,17,15,0,824.0,92.0,2.2,36.0,573.0,687.55,503.58
2016,9,17,15,15,804.0,89.0,2.25,35.5,528.5,631.5,465.75
2016,9,17,15,30,784.0,86.0,2.3,35.0,484.0,575.02,426.63
2016,9,17,15,45,756.0,82.5,2.4,34.5,435.0,513.51,382.57
2016,9,17,16,0,728.0,79.0,2.5,34.0,386.0,453.06,337.5
2016,9,17,16,15,690.5,74.0,2.45,33.0,335.0,388.67,288.14
2016,9,17,16,30,653.0,69.0,2.4,32.0,284.0,326.8,238.88
2016,9,17,16,45,595.5,63.0,2.35,31.0,232.5,260.88,185.46
2016,9,17,17,0,538.0,57.0,2.3,30.0,181.0,201.04,136.05
2016,9,17,17,15,452.0,47.5,2.0,28.5,133.0,138.95,86.67
2016,9,17,17,30,366.0,38.0,1.7,27.0,85.0,87.37,47.58
2016,9,17,17,45,228.0,24.5,1.45,26.0,49.0,39.05,11.97
2016,9,17,18,0,90.0,11.0,1.2,25.0,13.0,8.87,0.0
2016,9,17,18,15,45.0,5.5,1.1,24.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,191.5,16.5,0.85,18.0,38.0,26.6,1.59
2016,9,18,6,30,383.0,33.0,0.9,19.0,76.0,80.56,42.66
2016,9,18,6,45,473.5,41.5,1.0,20.0,124.0,132.14,82.61
2016,9,18,7,0,564.0,50.0,1.1,21.0,172.0,194.81,133.88
2016,9,18,7,15,620.5,56.5,1.0,22.0,224.0,255.81,185.69
2016,9,18,7,30,677.0,63.0,0.9,23.0,276.0,322.93,241.31
2016,9,18,7,45,714.5,67.5,0.8,24.0,327.5,385.41,291.74
2016,9,18,8,0,752.0,72.0,0.7,25.0,379.0,450.8,341.93
2016,9,18,8,15,779.0,75.5,0.8,26.5,428.5,512.02,387.32
2016,9,18,8,30,806.0,79.0,0.9,28.0,478.0,574.22,431.43
2016,9,18,8,45,825.0,82.0,1.0,29.5,523.5,631.38,470.2
2016,9,18,9,0,844.0,85.0,1.1,31.0,569.0,688.01,507.07
2016,9,18,9,15,678.0,149.0,1.15,32.0,555.5,674.37,493.39
2016,9,18,9,30,512.0,213.0,1.2,33.0,542.0,630.76,459.77
2016,9,18,9,45,550.0,212.5,1.3,34.5,583.0,683.15,493.26
2016,9,18,10,0,588.0,212.0,1.4,36.0,624.0,743.1,529.72
2016,9,18,10,15,756.5,150.0,1.4,36.5,701.5,850.29,597.92
2016,9,18,10,30,925.0,88.0,1.4,37.0,779.0,941.74,651.26
2016,9,18,10,45,929.5,89.0,1.45,37.5,799.0,968.37,664.95
2016,9,18,11,0,934.0,90.0,1.5,38.0,819.0,991.46,677.21
2016,9,18,11,15,937.0,90.5,1.55,38.0,832.0,1008.91,687.59
2016,9,18,11,30,940.0,91.0,1.6,38.0,845.0,1022.56,695.87
2016,9,18,11,45,940.5,91.5,1.7,38.5,849.0,1029.87,699.77
2016,9,18,12,0,941.0,92.0,1.8,39.0,853.0,1033.24,701.48
2016,9,18,12,15,940.0,92.0,1.85,39.0,849.5,1030.63,700.59
2016,9,18,12,30,939.0,92.0,1.9,39.0,846.0,1024.07,697.53
2016,9,18,12,45,931.0,94.5,1.95,39.0,832.5,1009.53,689.83
2016,9,18,13,0,923.0,97.0,2.0,39.0,819.0,991.3,680.03
2016,9,18,13,15,918.0,96.0,2.0,39.0,799.5,968.61,667.02
2016,9,18,13,30,913.0,95.0,2.0,39.0,780.0,942.42,651.94
2016,9,18,13,45,905.5,93.5,2.05,39.0,753.0,910.13,633.57
2016,9,18,14,0,898.0,92.0,2.1,39.0,726.0,874.8,613.18
2016,9,18,14,15,888.0,90.5,2.1,39.0,692.0,834.55,589.05
2016,9,18,14,30,878.0,89.0,2.1,39.0,658.0,791.83,563.12
2016,9,18,14,45,864.5,86.5,2.1,39.0,618.0,743.21,533.02
2016,9,18,15,0,851.0,84.0,2.1,39.0,578.0,692.91,500.67
2016,9,18,15,15,832.0,81.5,2.05,38.5,532.5,642.77,467.12
2016,9,18,15,30,813.0,79.0,2.0,38.0,487.0,586.06,428.09
2016,9,18,15,45,787.5,75.5,2.0,37.5,438.0,524.45,384.47
2016,9,18,16,0,762.0,72.0,2.0,37.0,389.0,463.59,339.7
2016,9,18,16,15,726.0,67.5,1.75,36.0,337.5,398.22,290.0
2016,9,18,16,30,690.0,63.0,1.5,35.0,286.0,335.5,240.55
2016,9,18,16,45,635.5,57.0,1.3,34.0,234.0,268.35,186.82
2016,9,18,17,0,581.0,51.0,1.1,33.0,182.0,206.96,136.73
2016,9,18,17,15,495.0,42.5,1.1,31.5,133.5,143.18,86.8
2016,9,18,17,30,409.0,34.0,1.1,30.0,85.0,89.88,46.78
2016,9,18,17,45,258.5,21.5,1.1,28.5,48.0,38.5,8.43
2016,9,18,18,0,108.0,9.0,1.1,27.0,11.0,7.43,0.0
2016,9,18,18,15,54.0,4.5,1.05,26.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
