Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,21.0,32.0,23.64,0.0
2016,9,19,6,30,246.0,36.0,1.4,22.0,64.0,66.22,36.2
2016,9,19,6,45,339.5,49.5,1.6,23.5,109.5,113.75,72.37
2016,9,19,7,0,433.0,63.0,1.8,25.0,155.0,176.35,122.14
2016,9,19,7,15,493.0,72.5,1.75,25.5,204.5,233.82,170.23
2016,9,19,7,30,553.0,82.0,1.7,26.0,254.0,297.97,223.22
2016,9,19,7,45,603.0,87.5,1.65,27.0,305.5,360.33,273.32
2016,9,19,8,0,653.0,93.0,1.6,28.0,357.0,427.22,325.06
2016,9,19,8,15,683.0,98.5,1.6,29.0,405.5,487.39,370.09
2016,9,19,8,30,713.0,104.0,1.6,30.0,454.0,549.12,414.43
2016,9,19,8,45,741.5,105.5,1.65,31.5,500.0,606.89,453.7
2016,9,19,9,0,770.0,107.0,1.7,33.0,546.0,662.83,490.22
2016,9,19,9,15,786.5,110.5,1.7,33.5,586.0,714.31,523.94
2016,9,19,9,30,803.0,114.0,1.7,34.0,626.0,764.57,555.11
2016,9,19,9,45,815.5,116.0,1.75,35.0,660.5,808.53,580.35
2016,9,19,10,0,828.0,118.0,1.8,36.0,695.0,850.39,603.8
2016,9,19,10,15,837.0,120.0,1.9,36.0,723.0,886.83,626.54
2016,9,19,10,30,846.0,122.0,2.0,36.0,751.0,920.51,647.51
2016,9,19,10,45,723.0,185.0,2.1,36.5,732.5,899.09,632.63
2016,9,19,11,0,600.0,248.0,2.2,37.0,714.0,857.72,603.74
2016,9,19,11,15,606.5,247.5,2.3,37.0,725.5,874.14,615.13
2016,9,19,11,30,613.0,247.0,2.4,37.0,737.0,887.74,624.28
2016,9,19,11,45,617.0,247.0,2.5,37.5,742.0,896.43,629.05
2016,9,19,12,0,621.0,247.0,2.6,38.0,747.0,902.09,632.01
2016,9,19,12,15,631.5,241.0,2.7,38.0,747.5,905.55,635.21
2016,9,19,12,30,642.0,235.0,2.8,38.0,748.0,905.78,636.46
2016,9,19,12,45,643.0,230.0,2.9,38.0,737.5,894.48,630.33
2016,9,19,13,0,644.0,225.0,3.0,38.0,727.0,880.1,622.32
2016,9,19,13,15,639.0,221.5,3.05,38.0,709.0,858.52,609.24
2016,9,19,13,30,634.0,218.0,3.1,38.0,691.0,834.25,594.4
2016,9,19,13,45,640.5,204.5,3.2,38.0,667.5,808.29,578.98
2016,9,19,14,0,647.0,191.0,3.3,38.0,644.0,779.23,561.31
2016,9,19,14,15,642.5,181.5,3.35,37.5,613.0,741.94,538.55
2016,9,19,14,30,638.0,172.0,3.4,37.0,582.0,702.56,513.9
2016,9,19,14,45,727.0,132.5,3.45,36.5,572.0,700.87,516.05
2016,9,19,15,0,816.0,93.0,3.5,36.0,562.0,685.31,508.0
2016,9,19,15,15,795.5,90.0,3.5,35.5,517.0,629.11,469.13
2016,9,19,15,30,775.0,87.0,3.5,35.0,472.0,572.55,428.97
2016,9,19,15,45,750.0,82.0,3.5,34.5,424.0,511.44,384.16
2016,9,19,16,0,725.0,77.0,3.5,34.0,376.0,451.15,338.34
2016,9,19,16,15,686.5,72.0,3.4,33.0,325.0,386.44,288.14
2016,9,19,16,30,648.0,67.0,3.3,32.0,274.0,324.33,238.17
2016,9,19,16,45,590.0,60.5,3.25,31.0,222.5,257.96,183.95
2016,9,19,17,0,532.0,54.0,3.2,30.0,171.0,197.79,133.92
2016,9,19,17,15,442.5,44.5,3.0,28.5,124.0,135.31,84.09
2016,9,19,17,30,353.0,35.0,2.8,27.0,77.0,83.82,44.75
2016,9,19,17,45,176.5,17.5,2.6,26.0,38.5,29.49,3.01
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,133.5,18.0,2.35,16.5,32.5,24.89,0.0
2016,9,20,6,30,267.0,36.0,2.5,17.0,65.0,70.17,38.96
2016,9,20,6,45,382.0,45.5,2.65,17.5,112.5,122.47,79.61
2016,9,20,7,0,497.0,55.0,2.8,18.0,160.0,187.3,132.72
2016,9,20,7,15,556.0,62.5,2.8,18.5,210.0,246.5,184.47
2016,9,20,7,30,615.0,70.0,2.8,19.0,260.0,312.13,241.1
2016,9,20,7,45,666.0,73.0,2.85,20.0,312.0,375.79,294.69
2016,9,20,8,0,717.0,76.0,2.9,21.0,364.0,443.39,349.69
2016,9,20,8,15,527.0,131.5,2.9,21.5,358.0,430.31,340.85
2016,9,20,8,30,337.0,187.0,2.9,22.0,352.0,387.4,306.94
2016,9,20,8,45,392.5,194.0,2.95,23.0,403.5,462.62,364.11
2016,9,20,9,0,448.0,201.0,3.0,24.0,455.0,529.63,413.27
2016,9,20,9,15,423.0,225.5,3.0,24.5,479.0,557.35,431.78
2016,9,20,9,30,398.0,250.0,3.0,25.0,503.0,565.24,435.86
2016,9,20,9,45,401.5,263.0,3.05,25.5,530.5,597.8,458.23
2016,9,20,10,0,405.0,276.0,3.1,26.0,558.0,629.22,479.31
2016,9,20,10,15,407.0,287.5,3.15,26.5,579.5,675.04,509.87
2016,9,20,10,30,409.0,299.0,3.2,27.0,601.0,701.36,526.61
2016,9,20,10,45,554.5,246.0,3.25,27.5,668.0,796.86,594.97
2016,9,20,11,0,700.0,193.0,3.3,28.0,735.0,902.84,667.1
2016,9,20,11,15,685.0,209.0,3.35,28.0,746.0,915.86,674.79
2016,9,20,11,30,670.0,225.0,3.4,28.0,757.0,924.99,680.51
2016,9,20,11,45,685.0,214.5,3.5,28.5,761.0,934.51,686.06
2016,9,20,12,0,700.0,204.0,3.6,29.0,765.0,940.61,689.21
2016,9,20,12,15,599.0,243.5,3.65,29.0,722.0,877.75,646.02
2016,9,20,12,30,498.0,283.0,3.7,29.0,679.0,807.62,597.01
2016,9,20,12,45,484.5,288.0,3.8,29.5,668.5,793.34,586.82
2016,9,20,13,0,471.0,293.0,3.9,30.0,658.0,776.88,574.82
2016,9,20,13,15,545.0,257.5,3.95,29.5,669.5,800.65,594.98
2016,9,20,13,30,619.0,222.0,4.0,29.0,681.0,825.75,615.63
2016,9,20,13,45,590.5,221.0,4.05,29.0,646.0,780.63,584.7
2016,9,20,14,0,562.0,220.0,4.1,29.0,611.0,728.41,548.98
2016,9,20,14,15,590.5,197.0,4.1,28.5,590.0,714.98,542.03
2016,9,20,14,30,619.0,174.0,4.1,28.0,569.0,690.76,527.13
2016,9,20,14,45,594.0,168.5,4.15,28.0,528.0,638.67,489.98
2016,9,20,15,0,569.0,163.0,4.2,28.0,487.0,579.18,446.99
2016,9,20,15,15,584.0,144.0,4.15,27.5,453.0,548.68,425.44
2016,9,20,15,30,599.0,125.0,4.1,27.0,419.0,507.47,395.1
2016,9,20,15,45,591.5,112.5,4.05,26.5,378.0,456.97,356.43
2016,9,20,16,0,584.0,100.0,4.0,26.0,337.0,405.9,316.01
2016,9,20,16,15,543.0,93.5,3.9,25.0,290.5,345.47,267.53
2016,9,20,16,30,502.0,87.0,3.8,24.0,244.0,288.6,220.48
2016,9,20,16,45,500.5,71.5,3.7,23.0,203.5,240.33,178.26
2016,9,20,17,0,499.0,56.0,3.6,22.0,163.0,191.68,134.51
2016,9,20,17,15,407.5,45.5,3.45,21.0,117.0,129.84,83.59
2016,9,20,17,30,316.0,35.0,3.3,20.0,71.0,79.32,43.66
2016,9,20,17,45,158.0,17.5,3.2,19.5,35.5,28.26,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,18.0,3.65,14.5,33.0,25.96,0.0
2016,9,21,6,30,281.0,36.0,3.8,15.0,66.0,74.94,42.14
2016,9,21,6,45,392.5,45.5,4.0,15.5,113.0,126.19,82.94
2016,9,21,7,0,504.0,55.0,4.2,16.0,160.0,191.19,137.15
2016,9,21,7,15,564.5,62.0,4.25,16.0,210.5,251.04,190.58
2016,9,21,7,30,625.0,69.0,4.3,16.0,261.0,317.44,249.38
2016,9,21,7,45,671.5,73.0,4.4,16.5,312.5,380.86,304.64
2016,9,21,8,0,718.0,77.0,4.5,17.0,364.0,447.6,361.14
2016,9,21,8,15,746.5,81.0,4.55,17.5,412.5,508.6,411.44
2016,9,21,8,30,775.0,85.0,4.6,18.0,461.0,570.78,461.08
2016,9,21,8,45,614.0,142.0,4.65,18.5,457.5,566.03,455.6
2016,9,21,9,0,453.0,199.0,4.7,19.0,454.0,533.31,427.7
2016,9,21,9,15,438.0,220.0,4.75,19.0,481.5,565.33,451.87
2016,9,21,9,30,423.0,241.0,4.8,19.0,509.0,594.65,473.3
2016,9,21,9,45,426.5,254.5,4.85,19.5,537.5,629.43,498.03
2016,9,21,10,0,430.0,268.0,4.9,20.0,566.0,662.86,521.35
2016,9,21,10,15,437.0,275.5,4.9,20.0,588.0,692.17,542.4
2016,9,21,10,30,444.0,283.0,4.9,20.0,610.0,719.98,562.22
2016,9,21,10,45,450.0,287.5,4.9,20.5,627.0,742.31,576.86
2016,9,21,11,0,456.0,292.0,4.9,21.0,644.0,762.74,590.07
2016,9,21,11,15,459.5,295.5,4.85,21.0,654.5,777.76,600.22
2016,9,21,11,30,463.0,299.0,4.8,21.0,665.0,790.57,608.84
2016,9,21,11,45,464.5,300.0,4.75,21.0,668.5,796.67,612.73
2016,9,21,12,0,466.0,301.0,4.7,21.0,672.0,800.38,615.03
2016,9,21,12,15,468.5,298.5,4.75,21.0,670.0,799.23,614.62
2016,9,21,12,30,471.0,296.0,4.8,21.0,668.0,795.66,612.58
2016,9,21,12,45,694.0,198.0,4.85,21.0,737.5,916.21,703.75
2016,9,21,13,0,917.0,100.0,4.9,21.0,807.0,994.29,758.27
2016,9,21,13,15,914.5,99.5,5.0,20.5,789.0,974.28,746.81
2016,9,21,13,30,912.0,99.0,5.1,20.0,771.0,950.68,733.44
2016,9,21,13,45,908.0,97.5,5.2,20.0,745.5,921.22,714.4
2016,9,21,14,0,904.0,96.0,5.3,20.0,720.0,888.51,692.93
2016,9,21,14,15,895.5,94.0,5.3,20.0,687.0,848.47,665.44
2016,9,21,14,30,887.0,92.0,5.3,20.0,654.0,805.83,635.87
2016,9,21,14,45,877.5,89.0,5.35,20.0,615.5,759.01,603.17
2016,9,21,15,0,868.0,86.0,5.4,20.0,577.0,716.32,572.34
2016,9,21,15,15,849.5,83.0,5.3,19.5,531.0,658.91,528.95
2016,9,21,15,30,831.0,80.0,5.2,19.0,485.0,600.82,483.87
2016,9,21,15,45,808.5,76.0,5.15,19.0,436.0,539.12,433.85
2016,9,21,16,0,786.0,72.0,5.1,19.0,387.0,477.83,382.67
2016,9,21,16,15,747.5,67.5,4.95,18.5,334.0,409.75,325.13
2016,9,21,16,30,709.0,63.0,4.8,18.0,281.0,344.56,268.28
2016,9,21,16,45,653.5,56.5,4.7,17.5,228.0,275.56,207.43
2016,9,21,17,0,598.0,50.0,4.6,17.0,175.0,212.12,150.68
2016,9,21,17,15,499.0,41.5,4.35,16.5,125.5,144.53,93.26
2016,9,21,17,30,400.0,33.0,4.1,16.0,76.0,89.03,47.95
2016,9,21,17,45,200.0,16.5,3.95,15.5,38.0,30.25,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,16.5,3.7,13.5,16.5,12.61,0.0
2016,9,22,6,30,0.0,33.0,3.8,14.0,33.0,25.75,14.73
2016,9,22,6,45,16.0,53.5,3.95,14.5,57.0,47.63,33.54
2016,9,22,7,0,32.0,74.0,4.1,15.0,81.0,70.5,52.98
2016,9,22,7,15,42.0,96.0,4.05,15.5,107.5,95.03,74.04
2016,9,22,7,30,52.0,118.0,4.0,16.0,134.0,120.96,96.09
2016,9,22,7,45,62.5,139.0,4.0,16.5,161.0,147.5,118.34
2016,9,22,8,0,73.0,160.0,4.0,17.0,188.0,175.37,141.36
2016,9,22,8,15,170.5,178.0,3.95,17.5,256.5,260.12,210.99
2016,9,22,8,30,268.0,196.0,3.9,18.0,325.0,358.16,289.91
2016,9,22,8,45,392.5,186.5,3.85,18.5,396.0,459.44,370.07
2016,9,22,9,0,517.0,177.0,3.8,19.0,467.0,558.94,447.02
2016,9,22,9,15,281.0,218.5,3.8,19.5,378.0,432.39,345.2
2016,9,22,9,30,45.0,260.0,3.8,20.0,289.0,268.15,211.24
2016,9,22,9,45,308.5,236.0,3.85,20.5,447.0,497.59,394.76
2016,9,22,10,0,572.0,212.0,3.9,21.0,605.0,731.7,570.54
2016,9,22,10,15,573.5,221.5,3.9,21.0,628.5,762.12,590.32
2016,9,22,10,30,575.0,231.0,3.9,21.0,652.0,790.31,609.6
2016,9,22,10,45,575.5,238.5,3.95,21.5,669.5,813.18,624.04
2016,9,22,11,0,576.0,246.0,4.0,22.0,687.0,833.54,636.66
2016,9,22,11,15,575.0,251.5,4.0,22.0,697.5,847.79,646.04
2016,9,22,11,30,574.0,257.0,4.0,22.0,708.0,859.34,653.6
2016,9,22,11,45,756.0,177.0,4.05,22.5,774.0,970.36,731.0
2016,9,22,12,0,938.0,97.0,4.1,23.0,840.0,1044.51,778.91
2016,9,22,12,15,936.5,96.5,4.1,23.0,836.0,1040.49,775.71
2016,9,22,12,30,935.0,96.0,4.1,23.0,832.0,1032.53,770.65
2016,9,22,12,45,930.5,96.5,4.1,23.0,819.0,1018.85,761.93
2016,9,22,13,0,926.0,97.0,4.1,23.0,806.0,1001.42,750.84
2016,9,22,13,15,921.0,96.0,4.05,23.0,785.5,978.27,735.69
2016,9,22,13,30,916.0,95.0,4.0,23.0,765.0,951.62,718.25
2016,9,22,13,45,905.5,95.0,4.0,23.0,737.0,917.8,696.2
2016,9,22,14,0,895.0,95.0,4.0,23.0,709.0,881.12,672.12
2016,9,22,14,15,884.0,93.0,4.0,23.0,674.0,839.23,644.23
2016,9,22,14,30,873.0,91.0,4.0,23.0,639.0,794.98,614.44
2016,9,22,14,45,856.0,89.0,4.0,23.0,598.0,751.22,584.69
2016,9,22,15,0,839.0,87.0,4.0,23.0,557.0,698.19,546.92
2016,9,22,15,15,818.5,84.5,4.05,22.5,511.5,641.28,505.55
2016,9,22,15,30,798.0,82.0,4.1,22.0,466.0,583.94,462.5
2016,9,22,15,45,764.5,79.0,4.15,22.0,416.0,518.83,411.18
2016,9,22,16,0,731.0,76.0,4.2,22.0,366.0,455.35,359.57
2016,9,22,16,15,690.0,71.0,4.15,21.0,314.0,389.25,305.48
2016,9,22,16,30,649.0,66.0,4.1,20.0,262.0,325.8,251.66
2016,9,22,16,45,580.5,60.0,4.1,19.5,210.5,256.29,191.73
2016,9,22,17,0,512.0,54.0,4.1,19.0,159.0,194.2,137.59
2016,9,22,17,15,411.5,43.5,3.9,18.0,112.0,129.68,83.96
2016,9,22,17,30,311.0,33.0,3.7,17.0,65.0,77.62,41.74
2016,9,22,17,45,155.5,16.5,3.55,16.5,32.5,27.2,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,180.0,14.5,1.05,12.5,32.5,28.02,0.0
2016,9,23,6,30,360.0,29.0,1.2,13.0,65.0,82.43,44.24
2016,9,23,6,45,460.0,37.5,1.35,14.0,112.0,135.83,88.43
2016,9,23,7,0,560.0,46.0,1.5,15.0,159.0,201.57,143.96
2016,9,23,7,15,618.0,52.0,1.6,16.0,209.5,262.98,198.1
2016,9,23,7,30,676.0,58.0,1.7,17.0,260.0,330.7,256.54
2016,9,23,7,45,714.0,62.0,1.8,18.0,311.0,393.24,309.55
2016,9,23,8,0,752.0,66.0,1.9,19.0,362.0,458.7,362.88
2016,9,23,8,15,778.5,69.5,2.1,19.5,410.5,519.79,412.04
2016,9,23,8,30,805.0,73.0,2.3,20.0,459.0,581.8,460.33
2016,9,23,8,45,824.0,76.0,2.55,21.0,503.5,638.88,502.81
2016,9,23,9,0,843.0,79.0,2.8,22.0,548.0,689.38,539.4
2016,9,23,9,15,856.5,81.0,2.85,22.5,587.5,739.07,572.86
2016,9,23,9,30,870.0,83.0,2.9,23.0,627.0,787.11,604.35
2016,9,23,9,45,881.5,84.0,3.0,23.5,661.0,830.49,632.42
2016,9,23,10,0,893.0,85.0,3.1,24.0,695.0,871.55,658.6
2016,9,23,10,15,900.0,86.0,3.15,24.5,721.5,906.02,679.76
2016,9,23,10,30,907.0,87.0,3.2,25.0,748.0,937.46,698.75
2016,9,23,10,45,911.0,88.0,3.3,25.5,767.0,962.85,714.0
2016,9,23,11,0,915.0,89.0,3.4,26.0,786.0,984.75,726.97
2016,9,23,11,15,917.5,89.5,3.45,26.0,797.5,1001.03,737.39
2016,9,23,11,30,920.0,90.0,3.5,26.0,809.0,1013.57,745.51
2016,9,23,11,45,919.0,91.0,3.6,26.5,812.5,1019.38,748.26
2016,9,23,12,0,918.0,92.0,3.7,27.0,816.0,1021.32,748.64
2016,9,23,12,15,916.5,91.5,3.75,27.0,811.5,1017.24,746.38
2016,9,23,12,30,915.0,91.0,3.8,27.0,807.0,1009.31,741.76
2016,9,23,12,45,907.5,92.5,3.85,27.0,793.0,993.94,732.37
2016,9,23,13,0,900.0,94.0,3.9,27.0,779.0,974.99,720.74
2016,9,23,13,15,894.0,93.5,3.9,27.0,759.0,951.84,706.06
2016,9,23,13,30,888.0,93.0,3.9,27.0,739.0,925.34,689.2
2016,9,23,13,45,878.0,92.0,3.95,27.0,711.0,891.55,667.64
2016,9,23,14,0,868.0,91.0,4.0,27.0,683.0,854.98,644.08
2016,9,23,14,15,857.0,89.5,4.0,26.5,649.0,814.47,618.6
2016,9,23,14,30,846.0,88.0,4.0,26.0,615.0,771.7,591.19
2016,9,23,14,45,695.0,127.0,4.05,25.5,541.5,675.97,523.9
2016,9,23,15,0,544.0,166.0,4.1,25.0,468.0,567.73,443.7
2016,9,23,15,15,465.5,169.0,4.1,24.5,412.5,491.12,386.39
2016,9,23,15,30,387.0,172.0,4.1,24.0,357.0,420.3,332.05
2016,9,23,15,45,557.0,120.0,4.15,24.0,354.5,447.28,353.3
2016,9,23,16,0,727.0,68.0,4.2,24.0,352.0,445.96,350.17
2016,9,23,16,15,688.0,63.5,4.1,23.0,302.0,380.96,296.9
2016,9,23,16,30,649.0,59.0,4.0,22.0,252.0,319.33,244.69
2016,9,23,16,45,583.0,53.5,3.9,21.5,201.5,251.29,186.14
2016,9,23,17,0,517.0,48.0,3.8,21.0,151.0,190.41,133.16
2016,9,23,17,15,418.0,38.5,3.65,20.0,105.5,126.88,80.57
2016,9,23,17,30,319.0,29.0,3.5,19.0,60.0,75.65,38.58
2016,9,23,17,45,159.5,14.5,3.4,18.5,30.0,25.7,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,1.1,15.0,32.0,28.43,0.0
2016,9,24,6,30,388.0,26.0,1.3,16.0,64.0,85.21,44.13
2016,9,24,6,45,485.0,34.0,1.5,17.0,111.0,139.35,89.31
2016,9,24,7,0,582.0,42.0,1.7,18.0,158.0,205.63,145.17
2016,9,24,7,15,640.0,47.5,1.85,18.5,209.5,268.12,200.35
2016,9,24,7,30,698.0,53.0,2.0,19.0,261.0,336.69,259.81
2016,9,24,7,45,736.0,57.0,2.15,20.0,312.0,400.47,313.74
2016,9,24,8,0,774.0,61.0,2.3,21.0,363.0,467.14,367.97
2016,9,24,8,15,801.0,64.5,2.35,21.5,412.0,529.65,417.53
2016,9,24,8,30,828.0,68.0,2.4,22.0,461.0,588.67,462.84
2016,9,24,8,45,847.5,70.0,2.45,23.0,506.5,645.31,503.85
2016,9,24,9,0,867.0,72.0,2.5,24.0,552.0,701.39,542.74
2016,9,24,9,15,881.0,74.0,2.6,25.0,592.5,752.45,575.48
2016,9,24,9,30,895.0,76.0,2.7,26.0,633.0,801.85,606.41
2016,9,24,9,45,909.0,76.0,2.85,27.0,668.0,847.04,634.23
2016,9,24,10,0,923.0,76.0,3.0,28.0,703.0,889.99,660.13
2016,9,24,10,15,930.5,77.0,3.05,28.5,730.5,925.75,681.58
2016,9,24,10,30,938.0,78.0,3.1,29.0,758.0,958.39,700.86
2016,9,24,10,45,943.0,78.5,3.15,29.5,778.0,984.79,715.98
2016,9,24,11,0,948.0,79.0,3.2,30.0,798.0,1007.61,728.82
2016,9,24,11,15,951.0,79.5,3.15,30.5,810.0,1024.77,737.27
2016,9,24,11,30,954.0,80.0,3.1,31.0,822.0,1038.07,743.33
2016,9,24,11,45,955.0,80.0,3.1,31.5,826.0,1044.87,745.8
2016,9,24,12,0,956.0,80.0,3.1,32.0,830.0,1047.67,745.93
2016,9,24,12,15,955.5,80.0,3.1,32.0,826.0,1044.95,744.27
2016,9,24,12,30,955.0,80.0,3.1,32.0,822.0,1038.21,740.28
2016,9,24,12,45,942.0,85.0,3.1,32.5,807.5,1020.94,728.28
2016,9,24,13,0,929.0,90.0,3.1,33.0,793.0,1000.04,714.19
2016,9,24,13,15,923.5,89.0,3.1,33.0,772.5,976.16,699.76
2016,9,24,13,30,918.0,88.0,3.1,33.0,752.0,948.81,683.14
2016,9,24,13,45,910.0,87.0,3.15,33.0,724.0,915.91,663.25
2016,9,24,14,0,902.0,86.0,3.2,33.0,696.0,880.0,641.28
2016,9,24,14,15,891.0,84.5,3.2,33.0,661.5,838.26,614.94
2016,9,24,14,30,880.0,83.0,3.2,33.0,627.0,794.14,586.78
2016,9,24,14,45,864.5,81.0,3.2,33.0,586.5,743.98,554.15
2016,9,24,15,0,849.0,79.0,3.2,33.0,546.0,692.35,519.76
2016,9,24,15,15,828.5,76.0,3.15,32.5,500.5,640.45,483.46
2016,9,24,15,30,808.0,73.0,3.1,32.0,455.0,582.1,441.48
2016,9,24,15,45,779.5,69.5,3.1,31.5,405.5,518.73,394.53
2016,9,24,16,0,751.0,66.0,3.1,31.0,356.0,456.51,346.68
2016,9,24,16,15,710.5,61.5,2.8,30.0,304.5,389.46,293.66
2016,9,24,16,30,670.0,57.0,2.5,29.0,253.0,325.66,241.35
2016,9,24,16,45,608.0,51.0,2.2,28.5,202.0,257.37,184.25
2016,9,24,17,0,546.0,45.0,1.9,28.0,151.0,195.55,131.88
2016,9,24,17,15,442.0,36.0,1.75,26.5,104.5,129.72,79.29
2016,9,24,17,30,338.0,27.0,1.6,25.0,58.0,76.81,36.33
2016,9,24,17,45,169.0,13.5,1.5,23.5,29.0,22.15,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,196.0,13.0,1.25,16.0,31.5,29.35,0.0
2016,9,25,6,30,392.0,26.0,1.5,17.0,63.0,87.51,44.83
2016,9,25,6,45,492.5,34.5,1.75,18.0,111.0,143.24,91.85
2016,9,25,7,0,593.0,43.0,2.0,19.0,159.0,211.74,149.49
2016,9,25,7,15,651.5,48.5,2.0,20.0,210.5,275.32,205.05
2016,9,25,7,30,710.0,54.0,2.0,21.0,262.0,344.99,264.43
2016,9,25,7,45,748.0,58.0,2.05,22.0,313.5,409.6,318.35
2016,9,25,8,0,786.0,62.0,2.1,23.0,365.0,477.07,372.34
2016,9,25,8,15,811.5,65.0,2.25,24.5,414.5,538.91,419.5
2016,9,25,8,30,837.0,68.0,2.4,26.0,464.0,596.95,462.0
2016,9,25,8,45,854.5,70.5,2.55,27.5,508.5,653.27,501.44
2016,9,25,9,0,872.0,73.0,2.7,29.0,553.0,708.81,538.45
2016,9,25,9,15,885.5,75.0,2.75,29.5,593.0,759.69,571.25
2016,9,25,9,30,899.0,77.0,2.8,30.0,633.0,808.84,602.32
2016,9,25,9,45,912.0,77.0,2.85,31.0,667.5,853.32,628.49
2016,9,25,10,0,925.0,77.0,2.9,32.0,702.0,895.47,652.67
2016,9,25,10,15,931.5,78.0,2.85,32.5,729.0,930.33,672.35
2016,9,25,10,30,938.0,79.0,2.8,33.0,756.0,962.0,689.79
2016,9,25,10,45,940.5,81.0,2.75,34.0,775.0,987.66,701.8
2016,9,25,11,0,943.0,83.0,2.7,35.0,794.0,1009.64,711.4
2016,9,25,11,15,945.0,83.5,2.55,35.5,805.5,1025.67,717.78
2016,9,25,11,30,947.0,84.0,2.4,36.0,817.0,1037.84,721.75
2016,9,25,11,45,944.0,86.0,2.25,36.5,819.5,1042.78,721.31
2016,9,25,12,0,941.0,88.0,2.1,37.0,822.0,1043.73,718.54
2016,9,25,12,15,939.5,88.0,1.9,37.0,817.5,1039.96,713.87
2016,9,25,12,30,938.0,88.0,1.7,37.0,813.0,1032.25,706.86
2016,9,25,12,45,920.5,94.5,1.5,37.5,797.0,1012.23,691.05
2016,9,25,13,0,903.0,101.0,1.3,38.0,781.0,988.73,673.34
2016,9,25,13,15,897.5,100.0,1.1,38.0,760.5,965.26,657.08
2016,9,25,13,30,892.0,99.0,0.9,38.0,740.0,938.41,638.74
2016,9,25,13,45,878.0,100.0,0.75,38.0,710.5,902.91,616.09
2016,9,25,14,0,864.0,101.0,0.6,38.0,681.0,864.83,591.95
2016,9,25,14,15,852.0,99.0,0.55,37.5,646.5,832.01,573.92
2016,9,25,14,30,840.0,97.0,0.5,37.0,612.0,787.08,548.15
2016,9,25,14,45,819.0,95.5,0.5,37.0,570.5,734.0,516.63
2016,9,25,15,0,798.0,94.0,0.5,37.0,529.0,679.98,482.93
2016,9,25,15,15,775.5,90.5,0.65,36.5,483.5,622.27,447.88
2016,9,25,15,30,753.0,87.0,0.8,36.0,438.0,564.49,410.78
2016,9,25,15,45,719.5,83.0,0.95,36.0,389.0,501.73,367.32
2016,9,25,16,0,686.0,79.0,1.1,36.0,340.0,439.3,322.04
2016,9,25,16,15,641.5,73.0,1.05,34.5,289.0,372.17,272.48
2016,9,25,16,30,597.0,67.0,1.0,33.0,238.0,308.96,223.67
2016,9,25,16,45,531.5,59.0,0.95,32.0,188.5,241.35,169.86
2016,9,25,17,0,466.0,51.0,0.9,31.0,139.0,181.0,120.88
2016,9,25,17,15,362.0,39.5,0.95,29.5,94.5,117.63,71.63
2016,9,25,17,30,258.0,28.0,1.0,28.0,50.0,66.91,30.19
2016,9,25,17,45,129.0,14.0,1.05,27.0,25.0,19.92,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,26.0,21.23,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,52.0,67.78,34.91
2016,9,26,6,45,332.5,43.5,1.0,23.0,96.5,120.31,77.91
2016,9,26,7,0,433.0,57.0,1.0,24.0,141.0,184.0,129.27
2016,9,26,7,15,498.5,66.5,1.1,25.0,190.5,244.66,179.86
2016,9,26,7,30,564.0,76.0,1.2,26.0,240.0,312.6,235.42
2016,9,26,7,45,610.0,83.0,1.3,27.0,291.0,376.18,286.45
2016,9,26,8,0,656.0,90.0,1.4,28.0,342.0,443.84,338.74
2016,9,26,8,15,688.0,95.5,1.4,29.0,390.5,505.75,384.51
2016,9,26,8,30,720.0,101.0,1.4,30.0,439.0,569.36,429.61
2016,9,26,8,45,744.0,105.5,1.4,31.5,484.5,627.92,468.39
2016,9,26,9,0,768.0,110.0,1.4,33.0,530.0,686.62,505.57
2016,9,26,9,15,785.5,113.0,1.35,34.0,570.0,735.02,534.95
2016,9,26,9,30,803.0,116.0,1.3,35.0,610.0,785.53,563.51
2016,9,26,9,45,816.5,118.5,1.3,36.0,644.5,830.7,588.35
2016,9,26,10,0,830.0,121.0,1.3,37.0,679.0,873.8,611.37
2016,9,26,10,15,839.5,123.0,1.35,37.5,706.5,910.47,631.93
2016,9,26,10,30,849.0,125.0,1.4,38.0,734.0,944.34,650.67
2016,9,26,10,45,855.5,126.0,1.45,38.5,754.0,971.31,665.16
2016,9,26,11,0,862.0,127.0,1.5,39.0,774.0,994.98,677.71
2016,9,26,11,15,866.0,127.5,1.6,39.0,786.0,1012.2,688.62
2016,9,26,11,30,870.0,128.0,1.7,39.0,798.0,1025.79,697.55
2016,9,26,11,45,871.0,128.5,1.85,39.0,801.5,1032.68,703.28
2016,9,26,12,0,872.0,129.0,2.0,39.0,805.0,1035.76,706.86
2016,9,26,12,15,870.5,128.5,2.15,39.0,800.5,1031.44,706.08
2016,9,26,12,30,869.0,128.0,2.3,39.0,796.0,1023.33,703.1
2016,9,26,12,45,892.0,114.5,2.5,39.5,790.5,1007.61,694.53
2016,9,26,13,0,915.0,101.0,2.7,40.0,785.0,1001.85,692.03
2016,9,26,13,15,909.5,100.0,2.8,39.5,764.5,978.06,680.37
2016,9,26,13,30,904.0,99.0,2.9,39.0,744.0,950.85,666.58
2016,9,26,13,45,896.5,97.0,3.0,39.0,716.0,917.5,647.38
2016,9,26,14,0,889.0,95.0,3.1,39.0,688.0,881.16,626.09
2016,9,26,14,15,877.5,93.5,3.15,38.5,653.5,839.26,601.91
2016,9,26,14,30,866.0,92.0,3.2,38.0,619.0,803.17,581.2
2016,9,26,14,45,852.0,88.5,3.3,38.0,578.5,752.04,549.06
2016,9,26,15,0,838.0,85.0,3.4,38.0,538.0,699.35,514.73
2016,9,26,15,15,817.0,82.0,3.35,37.5,492.0,641.34,475.1
2016,9,26,15,30,796.0,79.0,3.3,37.0,446.0,583.01,433.97
2016,9,26,15,45,753.0,78.0,3.3,36.5,394.5,514.56,384.2
2016,9,26,16,0,710.0,77.0,3.3,36.0,343.0,449.92,335.49
2016,9,26,16,15,666.0,71.0,2.9,34.5,291.5,381.63,283.14
2016,9,26,16,30,622.0,65.0,2.5,33.0,240.0,317.16,231.8
2016,9,26,16,45,542.0,58.0,2.15,32.0,188.0,244.32,173.04
2016,9,26,17,0,462.0,51.0,1.8,31.0,136.0,180.41,120.94
2016,9,26,17,15,357.0,38.5,1.65,29.5,91.5,116.15,70.55
2016,9,26,17,30,252.0,26.0,1.5,28.0,47.0,64.12,26.34
2016,9,26,17,45,126.0,13.0,1.35,26.5,23.5,19.04,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,17.38,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,54.5,28.19
2016,9,27,6,45,205.0,49.0,1.15,22.0,80.5,97.71,65.11
2016,9,27,7,0,269.0,69.0,1.1,23.0,120.0,149.06,107.17
2016,9,27,7,15,326.5,86.0,1.2,24.0,166.5,203.36,152.1
2016,9,27,7,30,384.0,103.0,1.3,25.0,213.0,264.45,201.89
2016,9,27,7,45,418.0,118.5,1.45,26.0,259.5,319.84,246.47
2016,9,27,8,0,452.0,134.0,1.6,27.0,306.0,378.53,292.21
2016,9,27,8,15,486.0,145.0,1.5,28.0,352.0,435.86,334.78
2016,9,27,8,30,520.0,156.0,1.4,29.0,398.0,495.71,377.45
2016,9,27,8,45,543.0,165.5,1.35,30.0,440.5,548.88,413.83
2016,9,27,9,0,566.0,175.0,1.3,31.0,483.0,602.74,449.32
2016,9,27,9,15,586.0,182.5,1.4,32.0,522.0,652.67,481.97
2016,9,27,9,30,606.0,190.0,1.5,33.0,561.0,702.36,513.62
2016,9,27,9,45,708.5,158.5,1.6,34.0,615.0,790.02,571.0
2016,9,27,10,0,811.0,127.0,1.7,35.0,669.0,865.98,616.64
2016,9,27,10,15,820.5,129.0,1.8,35.5,696.0,902.09,637.52
2016,9,27,10,30,830.0,131.0,1.9,36.0,723.0,935.46,656.93
2016,9,27,10,45,798.0,150.5,2.05,36.5,732.0,944.43,661.65
2016,9,27,11,0,766.0,170.0,2.2,37.0,741.0,958.14,669.61
2016,9,27,11,15,770.0,171.0,2.3,37.0,752.5,974.88,680.37
2016,9,27,11,30,774.0,172.0,2.4,37.0,764.0,988.26,689.13
2016,9,27,11,45,748.5,185.0,2.55,37.0,760.5,981.6,686.08
2016,9,27,12,0,723.0,198.0,2.7,37.0,757.0,970.95,680.75
2016,9,27,12,15,721.5,198.0,2.75,37.0,752.5,967.36,679.1
2016,9,27,12,30,720.0,198.0,2.8,37.0,748.0,960.41,675.4
2016,9,27,12,45,756.0,176.5,2.9,37.5,746.0,964.57,677.81
2016,9,27,13,0,792.0,155.0,3.0,38.0,744.0,955.19,671.73
2016,9,27,13,15,785.0,153.0,3.05,37.5,723.5,930.44,658.52
2016,9,27,13,30,778.0,151.0,3.1,37.0,703.0,910.44,648.39
2016,9,27,13,45,740.5,159.5,3.15,37.0,668.5,863.44,619.33
2016,9,27,14,0,703.0,168.0,3.2,37.0,634.0,815.02,589.15
2016,9,27,14,15,687.5,164.0,3.2,36.5,599.5,771.56,562.38
2016,9,27,14,30,672.0,160.0,3.2,36.0,565.0,726.62,533.75
2016,9,27,14,45,656.5,152.5,3.2,36.0,526.5,677.08,500.34
2016,9,27,15,0,641.0,145.0,3.2,36.0,488.0,626.68,465.64
2016,9,27,15,15,614.0,138.0,3.15,35.5,443.5,568.61,425.34
2016,9,27,15,30,587.0,131.0,3.1,35.0,399.0,511.33,384.48
2016,9,27,15,45,576.5,117.0,3.05,34.5,355.5,458.01,345.39
2016,9,27,16,0,566.0,103.0,3.0,34.0,312.0,404.51,304.71
2016,9,27,16,15,517.5,93.5,2.8,32.5,262.5,338.36,254.07
2016,9,27,16,30,469.0,84.0,2.6,31.0,213.0,272.92,202.36
2016,9,27,16,45,428.5,69.0,2.4,30.0,168.0,214.87,154.5
2016,9,27,17,0,388.0,54.0,2.2,29.0,123.0,164.17,111.71
2016,9,27,17,15,287.5,39.5,1.95,27.5,81.0,101.62,62.32
2016,9,27,17,30,187.0,25.0,1.7,26.0,39.0,52.9,18.98
2016,9,27,17,45,93.5,12.5,1.5,25.0,19.5,16.46,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.5,15.0,2.05,15.5,22.0,19.0,0.0
2016,9,28,6,30,163.0,30.0,2.2,16.0,44.0,59.48,30.69
2016,9,28,6,45,255.5,46.5,2.4,17.0,86.0,107.41,72.39
2016,9,28,7,0,348.0,63.0,2.6,18.0,128.0,166.78,121.77
2016,9,28,7,15,412.0,75.0,2.55,18.5,175.0,223.51,170.78
2016,9,28,7,30,476.0,87.0,2.5,19.0,222.0,287.63,225.44
2016,9,28,7,45,534.0,93.0,2.45,20.0,272.5,355.47,281.47
2016,9,28,8,0,592.0,99.0,2.4,21.0,323.0,424.62,336.77
2016,9,28,8,15,625.5,105.5,2.35,22.0,370.0,485.29,383.63
2016,9,28,8,30,659.0,112.0,2.3,23.0,417.0,547.95,430.15
2016,9,28,8,45,684.0,117.0,2.3,24.0,461.0,604.97,470.95
2016,9,28,9,0,709.0,122.0,2.3,25.0,505.0,662.35,510.58
2016,9,28,9,15,727.5,126.0,2.3,25.5,544.0,713.75,545.69
2016,9,28,9,30,746.0,130.0,2.3,26.0,583.0,764.25,578.76
2016,9,28,9,45,758.0,133.5,2.3,27.0,616.0,807.55,604.52
2016,9,28,10,0,770.0,137.0,2.3,28.0,649.0,848.9,628.48
2016,9,28,10,15,780.0,139.5,2.35,28.5,676.0,878.61,646.01
2016,9,28,10,30,790.0,142.0,2.4,29.0,703.0,911.94,665.91
2016,9,28,10,45,770.0,156.5,2.5,30.0,715.5,934.5,677.73
2016,9,28,11,0,750.0,171.0,2.6,31.0,728.0,945.87,682.39
2016,9,28,11,15,754.0,172.0,2.7,31.0,739.5,962.32,693.25
2016,9,28,11,30,758.0,173.0,2.8,31.0,751.0,975.48,702.07
2016,9,28,11,45,739.5,183.5,2.95,31.5,749.0,972.94,699.94
2016,9,28,12,0,721.0,194.0,3.1,32.0,747.0,966.64,695.58
2016,9,28,12,15,719.5,193.5,3.25,32.0,742.5,962.47,694.12
2016,9,28,12,30,718.0,193.0,3.4,32.0,738.0,954.96,690.54
2016,9,28,12,45,726.5,185.0,3.55,32.0,729.5,946.22,686.24
2016,9,28,13,0,735.0,177.0,3.7,32.0,721.0,933.93,679.66
2016,9,28,13,15,727.5,175.0,3.75,31.5,700.5,909.27,665.75
2016,9,28,13,30,720.0,173.0,3.8,31.0,680.0,881.77,649.94
2016,9,28,13,45,700.0,173.5,3.9,31.0,650.5,842.97,625.3
2016,9,28,14,0,680.0,174.0,4.0,31.0,621.0,802.33,599.07
2016,9,28,14,15,664.0,169.5,4.0,30.5,587.0,758.6,570.65
2016,9,28,14,30,648.0,165.0,4.0,30.0,553.0,713.5,540.69
2016,9,28,14,45,637.0,155.5,4.0,29.5,515.5,666.29,508.74
2016,9,28,15,0,626.0,146.0,4.0,29.0,478.0,617.93,475.15
2016,9,28,15,15,598.5,139.0,3.9,28.0,434.0,560.13,434.15
2016,9,28,15,30,571.0,132.0,3.8,27.0,390.0,496.82,387.88
2016,9,28,15,45,559.5,118.0,3.75,26.5,347.0,450.15,352.04
2016,9,28,16,0,548.0,104.0,3.7,26.0,304.0,397.04,310.01
2016,9,28,16,15,498.5,94.5,3.6,24.5,255.0,326.67,254.22
2016,9,28,16,30,449.0,85.0,3.5,23.0,206.0,266.92,205.04
2016,9,28,16,45,404.0,70.0,3.4,22.0,161.5,208.6,155.37
2016,9,28,17,0,359.0,55.0,3.3,21.0,117.0,155.5,109.41
2016,9,28,17,15,255.5,39.5,3.25,20.0,76.0,95.89,60.7
2016,9,28,17,30,152.0,24.0,3.2,19.0,35.0,47.14,13.77
2016,9,28,17,45,76.0,12.0,3.2,18.5,17.5,14.9,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
