Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,13.5,2.1,12.5,24.5,22.51,0.0
2016,9,29,6,30,259.0,27.0,2.3,13.0,49.0,73.64,36.32
2016,9,29,6,45,368.0,38.5,2.5,13.5,93.0,128.07,85.93
2016,9,29,7,0,477.0,50.0,2.7,14.0,137.0,195.45,143.48
2016,9,29,7,15,543.5,57.5,2.7,14.5,186.5,257.6,198.8
2016,9,29,7,30,610.0,65.0,2.7,15.0,236.0,327.02,259.49
2016,9,29,7,45,655.5,70.0,2.7,16.0,286.5,391.02,314.06
2016,9,29,8,0,701.0,75.0,2.7,17.0,337.0,458.9,369.7
2016,9,29,8,15,732.0,79.5,2.7,17.5,385.5,519.99,418.79
2016,9,29,8,30,763.0,84.0,2.7,18.0,434.0,583.86,468.25
2016,9,29,8,45,785.5,87.0,2.7,19.0,479.0,641.46,510.39
2016,9,29,9,0,808.0,90.0,2.7,20.0,524.0,698.88,550.87
2016,9,29,9,15,824.0,92.5,2.7,20.5,563.5,750.28,585.34
2016,9,29,9,30,840.0,95.0,2.7,21.0,603.0,800.27,617.98
2016,9,29,9,45,853.5,96.5,2.7,22.0,637.0,845.34,645.36
2016,9,29,10,0,867.0,98.0,2.7,23.0,671.0,878.16,663.83
2016,9,29,10,15,875.5,99.5,2.7,23.5,697.5,913.42,685.11
2016,9,29,10,30,884.0,101.0,2.7,24.0,724.0,945.78,704.21
2016,9,29,10,45,888.5,102.0,2.75,24.5,743.0,970.72,718.71
2016,9,29,11,0,893.0,103.0,2.8,25.0,762.0,992.25,731.03
2016,9,29,11,15,896.0,104.0,2.85,25.0,773.5,1008.78,741.6
2016,9,29,11,30,899.0,105.0,2.9,25.0,785.0,1021.66,749.94
2016,9,29,11,45,900.0,105.0,2.95,25.5,788.5,1027.73,752.55
2016,9,29,12,0,901.0,105.0,3.0,26.0,792.0,1030.01,752.89
2016,9,29,12,15,900.0,104.5,3.1,26.0,787.5,1025.95,751.19
2016,9,29,12,30,899.0,104.0,3.2,26.0,783.0,1018.1,747.2
2016,9,29,12,45,899.5,101.5,3.3,26.5,771.0,1005.8,738.95
2016,9,29,13,0,900.0,99.0,3.4,27.0,759.0,989.76,728.36
2016,9,29,13,15,894.5,97.5,3.45,26.5,738.5,965.45,714.87
2016,9,29,13,30,889.0,96.0,3.5,26.0,718.0,937.79,699.13
2016,9,29,13,45,879.0,95.0,3.55,26.0,690.0,903.46,677.41
2016,9,29,14,0,869.0,94.0,3.6,26.0,662.0,866.37,653.68
2016,9,29,14,15,857.0,92.0,3.6,25.5,627.0,823.99,627.06
2016,9,29,14,30,845.0,90.0,3.6,25.0,592.0,787.56,604.29
2016,9,29,14,45,829.0,87.5,3.6,25.0,551.5,736.72,569.72
2016,9,29,15,0,813.0,85.0,3.6,25.0,511.0,684.56,533.17
2016,9,29,15,15,790.0,81.5,3.6,24.5,465.5,625.67,490.56
2016,9,29,15,30,767.0,78.0,3.6,24.0,420.0,566.76,446.55
2016,9,29,15,45,738.0,73.5,3.6,23.5,371.5,503.79,397.89
2016,9,29,16,0,709.0,69.0,3.6,23.0,323.0,442.14,348.48
2016,9,29,16,15,663.5,63.5,3.55,22.0,272.5,374.81,293.43
2016,9,29,16,30,618.0,58.0,3.5,21.0,222.0,310.5,238.88
2016,9,29,16,45,549.0,50.5,3.45,20.0,172.5,240.98,179.17
2016,9,29,17,0,480.0,43.0,3.4,19.0,123.0,179.2,125.3
2016,9,29,17,15,362.5,32.5,3.3,18.0,80.0,113.15,70.18
2016,9,29,17,30,245.0,22.0,3.2,17.0,37.0,58.98,11.18
2016,9,29,17,45,122.5,11.0,3.1,16.0,18.5,17.59,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.0,2.9,12.0,23.5,23.14,0.0
2016,9,30,6,30,271.0,26.0,3.0,12.0,47.0,75.46,35.63
2016,9,30,6,45,380.5,37.0,3.15,12.5,91.5,131.04,88.19
2016,9,30,7,0,490.0,48.0,3.3,13.0,136.0,199.17,146.97
2016,9,30,7,15,556.5,55.0,3.35,13.5,185.5,261.73,203.2
2016,9,30,7,30,623.0,62.0,3.4,14.0,235.0,331.52,264.84
2016,9,30,7,45,669.5,66.5,3.45,14.5,286.0,396.2,321.2
2016,9,30,8,0,716.0,71.0,3.5,15.0,337.0,463.71,378.1
2016,9,30,8,15,746.0,75.0,3.55,15.5,385.0,525.82,428.91
2016,9,30,8,30,776.0,79.0,3.6,16.0,433.0,589.21,479.02
2016,9,30,8,45,798.5,82.0,3.65,16.5,478.0,647.36,523.54
2016,9,30,9,0,821.0,85.0,3.7,17.0,523.0,705.3,566.45
2016,9,30,9,15,836.5,87.5,3.75,17.5,562.0,756.78,601.94
2016,9,30,9,30,852.0,90.0,3.8,18.0,601.0,806.78,635.77
2016,9,30,9,45,866.0,90.5,3.85,18.5,635.0,842.35,658.74
2016,9,30,10,0,880.0,91.0,3.9,19.0,669.0,884.2,686.04
2016,9,30,10,15,888.0,92.5,3.95,19.5,696.0,919.32,708.29
2016,9,30,10,30,896.0,94.0,4.0,20.0,723.0,951.48,728.36
2016,9,30,10,45,901.0,95.5,4.1,20.5,742.0,977.63,744.51
2016,9,30,11,0,906.0,97.0,4.2,21.0,761.0,1000.35,758.35
2016,9,30,11,15,909.0,97.5,4.25,21.0,772.5,1016.44,768.92
2016,9,30,11,30,912.0,98.0,4.3,21.0,784.0,1028.83,777.16
2016,9,30,11,45,913.0,98.0,4.35,21.0,787.5,1034.88,781.27
2016,9,30,12,0,914.0,98.0,4.4,21.0,791.0,1037.1,782.98
2016,9,30,12,15,912.5,98.0,4.45,21.0,786.5,1032.96,780.56
2016,9,30,12,30,911.0,98.0,4.5,21.0,782.0,1025.0,775.94
2016,9,30,12,45,902.0,100.0,4.55,21.0,767.5,1008.11,765.37
2016,9,30,13,0,893.0,102.0,4.6,21.0,753.0,987.71,752.52
2016,9,30,13,15,886.5,101.0,4.6,20.5,732.0,963.06,737.83
2016,9,30,13,30,880.0,100.0,4.6,20.0,711.0,935.14,720.83
2016,9,30,13,45,871.0,98.0,4.6,20.0,683.0,900.77,697.83
2016,9,30,14,0,862.0,96.0,4.6,20.0,655.0,863.62,672.77
2016,9,30,14,15,849.0,94.0,4.55,19.5,620.0,829.62,650.79
2016,9,30,14,30,836.0,92.0,4.5,19.0,585.0,783.7,619.88
2016,9,30,14,45,820.5,89.0,4.5,19.0,544.5,732.96,584.14
2016,9,30,15,0,805.0,86.0,4.5,19.0,504.0,680.9,546.26
2016,9,30,15,15,781.5,82.5,4.45,18.5,458.5,621.98,501.9
2016,9,30,15,30,758.0,79.0,4.4,18.0,413.0,563.12,456.25
2016,9,30,15,45,726.5,74.5,4.35,18.0,364.5,499.16,404.33
2016,9,30,16,0,695.0,70.0,4.3,18.0,316.0,438.02,353.13
2016,9,30,16,15,648.5,64.5,4.15,17.5,265.5,369.95,295.39
2016,9,30,16,30,602.0,59.0,4.0,17.0,215.0,306.05,239.5
2016,9,30,16,45,531.5,51.0,3.85,16.5,166.0,236.42,178.32
2016,9,30,17,0,461.0,43.0,3.7,16.0,117.0,174.74,123.59
2016,9,30,17,15,341.0,31.5,3.45,15.5,75.5,108.41,67.28
2016,9,30,17,30,221.0,20.0,3.2,15.0,34.0,53.77,1.52
2016,9,30,17,45,110.5,10.0,2.95,14.5,17.0,16.05,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,142.5,12.5,1.65,11.0,23.5,23.91,0.0
2016,10,1,6,30,285.0,25.0,2.0,12.0,47.0,77.65,34.49
2016,10,1,6,45,400.0,35.5,2.35,13.0,92.0,135.64,90.86
2016,10,1,7,0,515.0,46.0,2.7,14.0,137.0,206.37,151.54
2016,10,1,7,15,583.0,53.0,2.9,14.5,188.0,271.08,209.49
2016,10,1,7,30,651.0,60.0,3.1,15.0,239.0,343.18,272.91
2016,10,1,7,45,699.0,64.0,3.3,16.0,290.5,408.63,329.23
2016,10,1,8,0,747.0,68.0,3.5,17.0,342.0,479.24,387.71
2016,10,1,8,15,777.0,71.5,3.5,17.5,391.5,542.45,438.82
2016,10,1,8,30,807.0,75.0,3.5,18.0,441.0,606.87,489.04
2016,10,1,8,45,831.0,77.5,3.5,18.5,486.5,666.92,534.29
2016,10,1,9,0,855.0,80.0,3.5,19.0,532.0,726.82,577.39
2016,10,1,9,15,871.0,82.0,3.45,19.5,572.5,772.03,607.23
2016,10,1,9,30,887.0,84.0,3.4,20.0,613.0,822.4,640.27
2016,10,1,9,45,902.5,83.5,3.4,21.0,648.0,867.73,668.1
2016,10,1,10,0,918.0,83.0,3.4,22.0,683.0,910.89,693.9
2016,10,1,10,15,926.0,84.5,3.4,22.0,710.5,947.07,717.25
2016,10,1,10,30,934.0,86.0,3.4,22.0,738.0,980.15,738.44
2016,10,1,10,45,939.5,86.5,3.4,22.5,757.5,1006.42,753.55
2016,10,1,11,0,945.0,87.0,3.4,23.0,777.0,1029.12,766.3
2016,10,1,11,15,948.0,87.5,3.4,23.0,789.0,1045.67,776.53
2016,10,1,11,30,951.0,88.0,3.4,23.0,801.0,1058.35,784.38
2016,10,1,11,45,951.5,88.5,3.4,23.5,804.0,1064.6,786.64
2016,10,1,12,0,952.0,89.0,3.4,24.0,807.0,1066.85,786.47
2016,10,1,12,15,951.0,89.0,3.45,24.0,802.0,1063.02,784.48
2016,10,1,12,30,950.0,89.0,3.5,24.0,797.0,1055.2,780.07
2016,10,1,12,45,945.5,89.0,3.6,24.5,784.0,1040.01,769.83
2016,10,1,13,0,941.0,89.0,3.7,25.0,771.0,1021.04,757.23
2016,10,1,13,15,935.5,88.0,3.75,25.0,749.5,996.32,742.01
2016,10,1,13,30,930.0,87.0,3.8,25.0,728.0,968.11,724.48
2016,10,1,13,45,919.5,86.5,3.85,25.0,699.5,932.64,701.98
2016,10,1,14,0,909.0,86.0,3.9,25.0,671.0,894.3,677.39
2016,10,1,14,15,897.5,84.5,3.9,24.5,635.5,851.38,650.43
2016,10,1,14,30,886.0,83.0,3.9,24.0,600.0,806.13,621.45
2016,10,1,14,45,868.0,81.0,3.95,23.5,558.0,753.38,586.78
2016,10,1,15,0,850.0,79.0,4.0,23.0,516.0,705.76,555.01
2016,10,1,15,15,827.0,76.0,4.0,22.5,470.0,645.63,511.04
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,585.41,465.58
2016,10,1,15,45,770.0,70.0,4.05,22.0,373.5,519.29,413.24
2016,10,1,16,0,736.0,67.0,4.1,22.0,323.0,454.89,360.54
2016,10,1,16,15,688.5,61.5,3.95,21.0,271.5,384.08,302.15
2016,10,1,16,30,641.0,56.0,3.8,20.0,220.0,318.58,246.01
2016,10,1,16,45,563.0,49.0,3.7,19.5,169.0,245.2,182.41
2016,10,1,17,0,485.0,42.0,3.6,19.0,118.0,180.59,125.81
2016,10,1,17,15,352.5,31.0,3.3,18.0,75.0,110.69,67.03
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,53.35,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,16.13,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.7,11.5,22.0,23.32,0.0
2016,10,2,6,30,264.0,25.0,2.0,12.0,44.0,74.94,30.89
2016,10,2,6,45,376.0,35.5,2.4,13.0,87.5,131.79,88.49
2016,10,2,7,0,488.0,46.0,2.8,14.0,131.0,200.5,147.64
2016,10,2,7,15,556.5,53.5,2.9,14.5,180.5,264.44,204.81
2016,10,2,7,30,625.0,61.0,3.0,15.0,230.0,335.88,267.5
2016,10,2,7,45,451.5,98.5,3.15,15.5,233.5,325.19,263.81
2016,10,2,8,0,278.0,136.0,3.3,16.0,237.0,287.27,234.79
2016,10,2,8,15,529.5,106.0,3.4,16.5,332.0,439.09,359.03
2016,10,2,8,30,781.0,76.0,3.5,17.0,427.0,594.06,481.84
2016,10,2,8,45,804.0,78.5,3.6,17.5,471.5,652.18,525.72
2016,10,2,9,0,827.0,81.0,3.7,18.0,516.0,710.12,568.18
2016,10,2,9,15,841.5,83.0,3.75,18.5,554.5,760.39,602.61
2016,10,2,9,30,856.0,85.0,3.8,19.0,593.0,800.77,629.33
2016,10,2,9,45,866.5,87.0,3.9,19.5,625.5,843.49,657.69
2016,10,2,10,0,877.0,89.0,4.0,20.0,658.0,883.83,684.04
2016,10,2,10,15,884.5,90.0,4.05,20.0,684.0,917.73,706.74
2016,10,2,10,30,892.0,91.0,4.1,20.0,710.0,948.64,727.36
2016,10,2,10,45,704.0,172.0,4.2,20.0,669.0,896.39,690.31
2016,10,2,11,0,516.0,253.0,4.3,20.0,628.0,801.35,620.01
2016,10,2,11,15,373.0,303.5,4.35,20.0,577.0,697.74,542.23
2016,10,2,11,30,230.0,354.0,4.4,20.0,526.0,589.45,459.1
2016,10,2,11,45,240.0,354.0,4.45,20.0,534.0,600.83,468.39
2016,10,2,12,0,250.0,354.0,4.5,20.0,542.0,635.22,493.73
2016,10,2,12,15,253.5,350.0,4.55,20.0,539.5,633.5,492.71
2016,10,2,12,30,257.0,346.0,4.6,20.0,537.0,630.45,490.96
2016,10,2,12,45,332.5,321.5,4.65,20.0,564.0,674.88,526.5
2016,10,2,13,0,408.0,297.0,4.7,20.0,591.0,715.78,558.99
2016,10,2,13,15,412.5,285.5,4.7,20.0,575.0,698.89,547.15
2016,10,2,13,30,417.0,274.0,4.7,20.0,559.0,700.18,548.53
2016,10,2,13,45,642.5,184.5,4.75,20.0,604.0,806.94,633.06
2016,10,2,14,0,868.0,95.0,4.8,20.0,649.0,869.88,679.63
2016,10,2,14,15,603.5,165.5,4.8,19.5,541.0,708.4,562.29
2016,10,2,14,30,339.0,236.0,4.8,19.0,433.0,518.75,415.78
2016,10,2,14,45,576.0,161.0,4.8,19.0,466.5,621.59,500.28
2016,10,2,15,0,813.0,86.0,4.8,19.0,500.0,688.26,554.2
2016,10,2,15,15,789.5,82.5,4.7,18.5,454.0,628.85,508.52
2016,10,2,15,30,766.0,79.0,4.6,18.0,408.0,569.46,462.17
2016,10,2,15,45,730.5,75.0,4.6,18.0,359.0,503.24,408.44
2016,10,2,16,0,695.0,71.0,4.6,18.0,310.0,440.6,355.91
2016,10,2,16,15,645.0,65.5,4.45,17.5,259.0,370.84,296.59
2016,10,2,16,30,595.0,60.0,4.3,17.0,208.0,305.64,239.4
2016,10,2,16,45,505.5,52.5,4.15,16.5,158.0,230.57,173.98
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,165.63,117.16
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,98.43,59.73
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,42.67,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,13.59,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,36.0,12.0,1.2,11.5,14.5,13.24,0.0
2016,10,3,6,30,72.0,24.0,1.4,12.0,29.0,37.56,12.79
2016,10,3,6,45,122.0,42.5,1.65,13.0,59.5,73.99,50.61
2016,10,3,7,0,172.0,61.0,1.9,14.0,90.0,114.78,85.86
2016,10,3,7,15,197.5,80.5,1.85,14.5,125.0,154.12,120.7
2016,10,3,7,30,223.0,100.0,1.8,15.0,160.0,196.5,157.61
2016,10,3,7,45,241.0,118.5,1.8,15.5,195.5,237.18,192.39
2016,10,3,8,0,259.0,137.0,1.8,16.0,231.0,279.69,227.71
2016,10,3,8,15,255.0,158.5,1.8,16.5,262.0,314.17,255.43
2016,10,3,8,30,251.0,180.0,1.8,17.0,293.0,347.84,281.62
2016,10,3,8,45,130.0,179.0,1.85,17.5,238.5,262.63,211.89
2016,10,3,9,0,9.0,178.0,1.9,18.0,184.0,152.58,120.36
2016,10,3,9,15,19.0,203.5,1.9,18.0,215.5,183.35,145.42
2016,10,3,9,30,29.0,229.0,1.9,18.0,247.0,231.65,183.81
2016,10,3,9,45,27.5,238.0,1.95,18.5,255.5,222.55,175.76
2016,10,3,10,0,26.0,247.0,2.0,19.0,264.0,229.84,180.86
2016,10,3,10,15,32.0,265.0,2.0,19.0,286.5,272.65,214.17
2016,10,3,10,30,38.0,283.0,2.0,19.0,309.0,297.5,233.15
2016,10,3,10,45,20.5,232.5,2.05,19.5,247.0,211.7,165.26
2016,10,3,11,0,3.0,182.0,2.1,20.0,185.0,149.59,115.37
2016,10,3,11,15,6.0,204.0,2.15,20.0,209.0,171.94,133.26
2016,10,3,11,30,9.0,226.0,2.2,20.0,233.0,194.67,151.18
2016,10,3,11,45,15.0,250.5,2.25,20.5,261.5,223.08,173.25
2016,10,3,12,0,21.0,275.0,2.3,21.0,290.0,251.93,195.43
2016,10,3,12,15,22.0,276.0,2.3,21.0,292.0,253.86,196.9
2016,10,3,12,30,23.0,277.0,2.3,21.0,294.0,255.78,198.48
2016,10,3,12,45,25.0,277.0,2.3,21.0,295.5,257.7,200.16
2016,10,3,13,0,27.0,277.0,2.3,21.0,297.0,281.36,218.59
2016,10,3,13,15,23.0,261.5,2.3,21.0,278.0,241.0,187.43
2016,10,3,13,30,19.0,246.0,2.3,21.0,259.0,222.68,173.36
2016,10,3,13,45,9.5,204.0,2.3,21.0,210.5,175.44,136.19
2016,10,3,14,0,0.0,162.0,2.3,21.0,162.0,129.86,99.88
2016,10,3,14,15,0.0,143.5,2.25,20.5,143.5,114.04,87.62
2016,10,3,14,30,0.0,125.0,2.2,20.0,125.0,98.42,75.35
2016,10,3,14,45,0.0,134.0,2.2,20.0,134.0,106.44,82.09
2016,10,3,15,0,0.0,143.0,2.2,20.0,143.0,114.83,89.15
2016,10,3,15,15,0.0,109.0,2.15,19.5,109.0,85.7,65.66
2016,10,3,15,30,0.0,75.0,2.1,19.0,75.0,57.58,42.67
2016,10,3,15,45,0.0,65.5,2.1,19.0,65.5,50.22,36.64
2016,10,3,16,0,0.0,56.0,2.1,19.0,56.0,42.87,30.55
2016,10,3,16,15,291.5,55.5,1.95,18.5,126.5,196.96,157.33
2016,10,3,16,30,583.0,55.0,1.8,18.0,197.0,296.54,229.95
2016,10,3,16,45,506.5,47.5,1.7,18.0,149.5,226.57,168.46
2016,10,3,17,0,430.0,40.0,1.6,18.0,102.0,165.28,114.71
2016,10,3,17,15,215.0,32.0,1.35,17.5,63.0,83.46,48.99
2016,10,3,17,30,0.0,24.0,1.1,17.0,24.0,18.88,0.0
2016,10,3,17,45,0.0,12.0,0.9,17.0,12.0,9.44,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.0,13.0,1.0,13.0,17.5,16.88,0.0
2016,10,4,6,30,122.0,26.0,1.2,13.0,35.0,51.96,16.08
2016,10,4,6,45,205.5,44.5,1.4,13.5,73.5,101.79,69.77
2016,10,4,7,0,289.0,63.0,1.6,14.0,112.0,158.89,118.85
2016,10,4,7,15,152.0,79.5,1.7,14.5,106.0,137.98,107.99
2016,10,4,7,30,15.0,96.0,1.8,15.0,100.0,85.22,66.7
2016,10,4,7,45,23.5,115.5,1.9,15.5,123.5,113.62,90.74
2016,10,4,8,0,32.0,135.0,2.0,16.0,147.0,137.36,110.45
2016,10,4,8,15,48.5,158.0,2.0,16.0,178.5,170.52,137.94
2016,10,4,8,30,65.0,181.0,2.0,16.0,210.0,205.58,166.66
2016,10,4,8,45,41.0,184.5,2.05,16.5,203.5,194.25,156.32
2016,10,4,9,0,17.0,188.0,2.1,17.0,197.0,168.04,133.87
2016,10,4,9,15,22.0,206.5,2.1,17.5,219.0,188.88,150.33
2016,10,4,9,30,27.0,225.0,2.1,18.0,241.0,210.24,166.9
2016,10,4,9,45,159.5,253.5,2.1,18.5,355.0,388.06,309.06
2016,10,4,10,0,292.0,282.0,2.1,19.0,469.0,561.4,439.94
2016,10,4,10,15,557.0,206.5,2.1,19.5,582.0,755.47,583.43
2016,10,4,10,30,822.0,131.0,2.1,20.0,695.0,942.94,710.13
2016,10,4,10,45,836.5,129.0,2.15,20.5,716.0,973.38,726.75
2016,10,4,11,0,851.0,127.0,2.2,21.0,737.0,1000.79,743.0
2016,10,4,11,15,855.0,127.5,2.25,21.0,748.5,1017.28,753.57
2016,10,4,11,30,859.0,128.0,2.3,21.0,760.0,1030.18,762.04
2016,10,4,11,45,873.0,122.0,2.4,21.5,766.0,1042.26,769.25
2016,10,4,12,0,887.0,116.0,2.5,22.0,772.0,1036.19,764.77
2016,10,4,12,15,885.5,115.5,2.65,22.0,767.0,1031.28,763.32
2016,10,4,12,30,884.0,115.0,2.8,22.0,762.0,1022.65,759.46
2016,10,4,12,45,888.0,110.5,2.95,22.5,750.5,1011.46,752.52
2016,10,4,13,0,892.0,106.0,3.1,23.0,739.0,996.46,743.09
2016,10,4,13,15,885.5,104.5,3.2,23.0,718.0,970.98,727.71
2016,10,4,13,30,879.0,103.0,3.3,23.0,697.0,942.24,710.15
2016,10,4,13,45,872.5,100.0,3.4,23.0,669.0,908.78,689.23
2016,10,4,14,0,866.0,97.0,3.5,23.0,641.0,882.37,673.04
2016,10,4,14,15,853.0,95.0,3.55,22.5,605.5,838.14,645.16
2016,10,4,14,30,840.0,93.0,3.6,22.0,570.0,791.81,615.42
2016,10,4,14,45,825.0,89.0,3.7,22.0,529.5,739.92,580.16
2016,10,4,15,0,810.0,85.0,3.8,22.0,489.0,686.69,542.82
2016,10,4,15,15,785.5,81.5,3.8,21.5,443.5,626.67,498.68
2016,10,4,15,30,761.0,78.0,3.8,21.0,398.0,566.79,453.2
2016,10,4,15,45,729.5,73.0,3.85,20.5,349.5,501.94,402.36
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,440.32,352.1
2016,10,4,16,15,647.0,62.5,3.8,19.5,250.0,369.94,292.99
2016,10,4,16,30,596.0,57.0,3.7,19.0,199.0,304.24,235.94
2016,10,4,16,45,514.0,48.5,3.6,18.5,150.0,230.56,171.95
2016,10,4,17,0,432.0,40.0,3.5,18.0,101.0,166.27,115.56
2016,10,4,17,15,289.5,28.0,3.3,17.0,61.5,96.7,54.41
2016,10,4,17,30,147.0,16.0,3.1,16.0,22.0,32.75,0.0
2016,10,4,17,45,73.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,12.0,1.4,10.0,18.5,21.02,0.0
2016,10,5,6,30,206.0,24.0,1.6,11.0,37.0,65.87,16.22
2016,10,5,6,45,340.0,35.0,1.8,12.0,80.5,127.28,85.73
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,201.79,149.57
2016,10,5,7,15,549.0,53.5,2.25,14.0,174.5,267.84,208.14
2016,10,5,7,30,624.0,61.0,2.5,15.0,225.0,342.1,272.63
2016,10,5,7,45,679.0,65.5,2.75,16.0,277.0,411.39,331.74
2016,10,5,8,0,734.0,70.0,3.0,17.0,329.0,483.91,391.5
2016,10,5,8,15,766.0,73.5,3.1,17.5,378.5,547.83,443.02
2016,10,5,8,30,798.0,77.0,3.2,18.0,428.0,613.12,493.87
2016,10,5,8,45,826.0,79.0,3.3,18.5,474.0,674.99,540.57
2016,10,5,9,0,854.0,81.0,3.4,19.0,520.0,737.03,585.06
2016,10,5,9,15,870.5,83.0,3.4,19.5,560.5,789.92,620.55
2016,10,5,9,30,887.0,85.0,3.4,20.0,601.0,832.78,648.24
2016,10,5,9,45,902.5,85.5,3.4,21.0,636.0,879.04,676.68
2016,10,5,10,0,918.0,86.0,3.4,22.0,671.0,923.14,703.01
2016,10,5,10,15,926.0,87.5,3.4,22.0,698.0,959.06,726.12
2016,10,5,10,30,934.0,89.0,3.4,22.0,725.0,991.87,747.07
2016,10,5,10,45,942.5,88.5,3.4,22.5,745.5,1019.59,763.08
2016,10,5,11,0,951.0,88.0,3.4,23.0,766.0,1043.84,776.79
2016,10,5,11,15,954.0,88.5,3.4,23.0,777.0,1060.15,786.82
2016,10,5,11,30,957.0,89.0,3.4,23.0,788.0,1072.58,794.48
2016,10,5,11,45,959.5,88.0,3.45,23.5,791.5,1078.83,797.14
2016,10,5,12,0,962.0,87.0,3.5,24.0,795.0,1081.06,797.38
2016,10,5,12,15,960.5,87.0,3.55,24.0,790.0,1076.37,794.84
2016,10,5,12,30,959.0,87.0,3.6,24.0,785.0,1067.68,789.88
2016,10,5,12,45,948.5,90.0,3.65,24.0,769.5,1049.6,778.88
2016,10,5,13,0,938.0,93.0,3.7,24.0,754.0,1027.87,765.61
2016,10,5,13,15,931.5,92.0,3.7,24.0,732.5,1001.96,749.26
2016,10,5,13,30,925.0,91.0,3.7,24.0,711.0,972.64,730.65
2016,10,5,13,45,915.5,89.5,3.75,24.0,681.5,936.8,707.9
2016,10,5,14,0,906.0,88.0,3.8,24.0,652.0,898.08,683.03
2016,10,5,14,15,892.5,86.0,3.8,24.0,616.0,852.79,653.09
2016,10,5,14,30,879.0,84.0,3.8,24.0,580.0,805.37,621.36
2016,10,5,14,45,859.0,82.0,3.8,24.0,537.5,758.49,589.61
2016,10,5,15,0,839.0,80.0,3.8,24.0,495.0,702.48,550.63
2016,10,5,15,15,814.0,77.0,3.8,23.5,448.0,641.34,506.14
2016,10,5,15,30,789.0,74.0,3.8,23.0,401.0,580.32,460.23
2016,10,5,15,45,749.0,70.5,3.8,22.5,350.0,510.87,406.18
2016,10,5,16,0,709.0,67.0,3.8,22.0,299.0,443.83,352.07
2016,10,5,16,15,655.5,61.0,3.6,21.0,247.5,372.81,293.32
2016,10,5,16,30,602.0,55.0,3.4,20.0,196.0,305.15,235.38
2016,10,5,16,45,514.5,47.0,3.2,19.5,146.5,229.81,170.35
2016,10,5,17,0,427.0,39.0,3.0,19.0,97.0,164.5,113.39
2016,10,5,17,15,278.0,27.0,2.8,18.0,58.0,93.07,49.37
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,29.61,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,10.5,17.5,21.67,0.0
2016,10,6,6,30,225.0,22.0,1.6,11.0,35.0,68.08,10.73
2016,10,6,6,45,354.5,32.5,1.8,12.0,78.0,129.91,86.96
2016,10,6,7,0,484.0,43.0,2.0,13.0,121.0,203.73,150.92
2016,10,6,7,15,557.0,50.0,2.15,13.5,170.5,269.16,209.53
2016,10,6,7,30,630.0,57.0,2.3,14.0,220.0,342.58,273.95
2016,10,6,7,45,680.5,61.5,2.45,15.0,271.0,408.56,330.53
2016,10,6,8,0,731.0,66.0,2.6,16.0,322.0,480.4,389.69
2016,10,6,8,15,762.0,70.0,2.6,16.5,370.5,544.01,440.68
2016,10,6,8,30,793.0,74.0,2.6,17.0,419.0,608.94,490.8
2016,10,6,8,45,817.5,76.5,2.6,18.0,464.0,668.63,534.26
2016,10,6,9,0,842.0,79.0,2.6,19.0,509.0,728.22,574.93
2016,10,6,9,15,857.5,81.0,2.6,20.0,548.5,772.01,602.35
2016,10,6,9,30,873.0,83.0,2.6,21.0,588.0,821.23,633.09
2016,10,6,9,45,891.5,82.0,2.65,22.0,622.5,867.77,661.58
2016,10,6,10,0,910.0,81.0,2.7,23.0,657.0,912.37,688.23
2016,10,6,10,15,917.5,82.0,2.7,23.5,683.5,946.95,708.68
2016,10,6,10,30,925.0,83.0,2.7,24.0,710.0,978.43,726.96
2016,10,6,10,45,929.5,84.0,2.75,25.0,728.5,1003.73,740.1
2016,10,6,11,0,934.0,85.0,2.8,26.0,747.0,1025.49,750.92
2016,10,6,11,15,937.0,85.5,2.75,26.0,758.0,1041.49,760.08
2016,10,6,11,30,940.0,86.0,2.7,26.0,769.0,1053.69,766.92
2016,10,6,11,45,940.5,86.0,2.7,26.5,772.0,1058.9,768.44
2016,10,6,12,0,941.0,86.0,2.7,27.0,775.0,1060.17,767.65
2016,10,6,12,15,940.0,86.0,2.7,27.0,769.5,1055.99,765.1
2016,10,6,12,30,939.0,86.0,2.7,27.0,764.0,1047.88,760.25
2016,10,6,12,45,936.5,85.0,2.7,27.5,751.0,1033.25,749.9
2016,10,6,13,0,934.0,84.0,2.7,28.0,738.0,1014.85,737.34
2016,10,6,13,15,928.5,83.0,2.7,28.0,716.5,989.91,722.14
2016,10,6,13,30,923.0,82.0,2.7,28.0,695.0,961.53,704.77
2016,10,6,13,45,913.5,81.0,2.7,28.0,666.5,926.27,682.85
2016,10,6,14,0,904.0,80.0,2.7,28.0,638.0,888.14,658.95
2016,10,6,14,15,892.0,78.0,2.7,27.5,603.0,844.13,632.13
2016,10,6,14,30,880.0,76.0,2.7,27.0,568.0,797.9,603.37
2016,10,6,14,45,862.5,74.0,2.7,27.0,526.5,745.56,568.68
2016,10,6,15,0,845.0,72.0,2.7,27.0,485.0,698.36,537.09
2016,10,6,15,15,821.5,69.0,2.65,26.5,439.0,638.02,494.32
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,577.7,449.9
2016,10,6,15,45,764.0,62.5,2.6,26.0,344.0,511.3,398.62
2016,10,6,16,0,730.0,59.0,2.6,26.0,295.0,446.72,346.93
2016,10,6,16,15,680.0,54.0,2.25,25.0,244.0,375.63,289.08
2016,10,6,16,30,630.0,49.0,1.9,24.0,193.0,308.95,232.81
2016,10,6,16,45,546.0,42.0,1.6,23.0,144.0,235.61,170.73
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,170.54,114.7
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,82.16,39.61
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,13.38,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,99.0,10.0,0.8,15.0,15.5,19.65,0.0
2016,10,7,6,30,198.0,20.0,0.8,15.0,31.0,62.0,2.14
2016,10,7,6,45,301.0,32.5,0.85,15.5,70.0,118.29,77.92
2016,10,7,7,0,404.0,45.0,0.9,16.0,109.0,182.95,134.05
2016,10,7,7,15,465.0,55.0,1.0,16.5,154.0,242.44,186.34
2016,10,7,7,30,526.0,65.0,1.1,17.0,199.0,308.71,243.3
2016,10,7,7,45,574.0,70.0,1.2,18.0,245.0,369.94,294.46
2016,10,7,8,0,622.0,75.0,1.3,19.0,291.0,435.34,347.04
2016,10,7,8,15,645.0,82.0,1.5,20.0,334.0,491.95,391.38
2016,10,7,8,30,668.0,89.0,1.7,21.0,377.0,549.45,434.86
2016,10,7,8,45,753.5,82.5,1.9,22.5,439.0,633.22,496.0
2016,10,7,9,0,839.0,76.0,2.1,24.0,501.0,724.77,559.01
2016,10,7,9,15,854.5,78.0,2.2,24.5,540.0,768.39,587.04
2016,10,7,9,30,870.0,80.0,2.3,25.0,579.0,817.43,618.81
2016,10,7,9,45,866.5,88.0,2.45,26.0,609.0,855.23,641.56
2016,10,7,10,0,863.0,96.0,2.6,27.0,639.0,900.0,668.78
2016,10,7,10,15,754.0,140.0,2.55,27.5,628.5,880.9,652.84
2016,10,7,10,30,645.0,184.0,2.5,28.0,618.0,845.26,626.57
2016,10,7,10,45,624.0,199.0,2.5,28.5,628.0,855.39,631.58
2016,10,7,11,0,603.0,214.0,2.5,29.0,638.0,861.62,633.27
2016,10,7,11,15,748.5,159.0,2.4,29.0,693.5,958.99,696.51
2016,10,7,11,30,894.0,104.0,2.3,29.0,749.0,1029.48,739.32
2016,10,7,11,45,752.5,163.0,2.25,29.5,707.5,978.84,704.23
2016,10,7,12,0,611.0,222.0,2.2,30.0,666.0,897.08,649.58
2016,10,7,12,15,613.0,218.5,2.15,30.0,661.5,893.3,647.65
2016,10,7,12,30,615.0,215.0,2.1,30.0,657.0,886.5,643.12
2016,10,7,12,45,536.0,241.5,2.05,30.5,621.5,819.98,596.53
2016,10,7,13,0,457.0,268.0,2.0,31.0,586.0,760.57,554.56
2016,10,7,13,15,458.0,257.5,1.95,31.0,568.5,740.04,541.67
2016,10,7,13,30,459.0,247.0,1.9,31.0,551.0,717.4,527.01
2016,10,7,13,45,486.5,225.5,1.85,31.0,535.0,705.42,520.23
2016,10,7,14,0,514.0,204.0,1.8,31.0,519.0,689.71,510.77
2016,10,7,14,15,462.0,206.0,1.75,31.0,477.0,628.1,467.96
2016,10,7,14,30,410.0,208.0,1.7,31.0,435.0,568.3,426.04
2016,10,7,14,45,404.5,191.5,1.7,31.0,401.5,527.8,398.37
2016,10,7,15,0,399.0,175.0,1.7,31.0,368.0,486.54,369.42
2016,10,7,15,15,354.5,164.0,1.55,30.5,323.0,409.54,313.53
2016,10,7,15,30,310.0,153.0,1.4,30.0,278.0,352.4,270.98
2016,10,7,15,45,281.5,139.0,1.25,29.5,241.5,305.03,234.91
2016,10,7,16,0,253.0,125.0,1.1,29.0,205.0,260.36,200.0
2016,10,7,16,15,226.5,105.5,1.05,27.5,167.5,213.65,163.51
2016,10,7,16,30,200.0,86.0,1.0,26.0,130.0,169.87,128.14
2016,10,7,16,45,158.5,66.0,1.0,25.0,95.5,123.76,90.18
2016,10,7,17,0,117.0,46.0,1.0,24.0,61.0,82.7,55.9
2016,10,7,17,15,58.5,27.0,1.0,23.5,34.5,38.9,14.96
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,6.29,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,16.39,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,50.34,0.0
2016,10,8,6,45,261.0,34.5,0.85,18.5,68.0,109.77,71.24
2016,10,8,7,0,389.0,48.0,0.8,19.0,108.0,182.38,132.35
2016,10,8,7,15,469.0,57.0,0.85,19.5,156.5,247.42,187.91
2016,10,8,7,30,549.0,66.0,0.9,20.0,205.0,321.31,249.75
2016,10,8,7,45,602.5,72.5,1.0,21.0,254.5,388.26,304.45
2016,10,8,8,0,656.0,79.0,1.1,22.0,304.0,460.02,360.8
2016,10,8,8,15,691.5,84.0,1.15,23.0,352.0,523.82,408.84
2016,10,8,8,30,727.0,89.0,1.2,24.0,400.0,589.61,456.39
2016,10,8,8,45,753.5,92.5,1.3,25.5,444.5,649.02,497.01
2016,10,8,9,0,780.0,96.0,1.4,27.0,489.0,705.46,533.81
2016,10,8,9,15,798.5,99.0,1.4,28.0,528.5,758.06,565.72
2016,10,8,9,30,817.0,102.0,1.4,29.0,568.0,809.47,595.98
2016,10,8,9,45,864.5,90.5,1.45,30.0,608.5,867.88,630.57
2016,10,8,10,0,912.0,79.0,1.5,31.0,649.0,915.75,657.53
2016,10,8,10,15,920.0,80.0,1.45,31.5,675.5,950.71,676.0
2016,10,8,10,30,928.0,81.0,1.4,32.0,702.0,982.59,692.39
2016,10,8,10,45,933.0,82.5,1.35,32.5,721.0,1008.88,705.16
2016,10,8,11,0,938.0,84.0,1.3,33.0,740.0,1031.63,715.72
2016,10,8,11,15,941.0,84.5,1.2,33.0,751.0,1047.54,722.73
2016,10,8,11,30,944.0,85.0,1.1,33.0,762.0,1059.63,727.49
2016,10,8,11,45,944.0,85.5,1.05,33.5,765.0,1064.79,727.73
2016,10,8,12,0,944.0,86.0,1.0,34.0,768.0,1066.0,725.85
2016,10,8,12,15,942.5,85.5,0.95,34.0,762.5,1060.57,721.76
2016,10,8,12,30,941.0,85.0,0.9,34.0,757.0,1051.22,715.6
2016,10,8,12,45,937.0,85.0,0.85,34.5,743.0,1036.12,704.82
2016,10,8,13,0,933.0,85.0,0.8,35.0,729.0,1017.29,692.08
2016,10,8,13,15,927.0,84.0,0.8,35.0,707.5,991.77,678.0
2016,10,8,13,30,921.0,83.0,0.8,35.0,686.0,962.85,661.97
2016,10,8,13,45,911.0,82.0,0.8,35.0,657.0,927.08,641.79
2016,10,8,14,0,901.0,81.0,0.8,35.0,628.0,888.5,619.8
2016,10,8,14,15,888.0,79.0,0.85,34.5,592.5,843.67,595.71
2016,10,8,14,30,875.0,77.0,0.9,34.0,557.0,796.71,569.7
2016,10,8,14,45,857.0,75.0,1.0,34.0,515.5,744.13,538.8
2016,10,8,15,0,839.0,73.0,1.1,34.0,474.0,696.83,510.49
2016,10,8,15,15,814.0,69.5,1.1,33.5,428.0,635.13,469.78
2016,10,8,15,30,789.0,66.0,1.1,33.0,382.0,573.62,427.43
2016,10,8,15,45,753.5,62.5,1.15,32.5,332.5,506.78,379.74
2016,10,8,16,0,718.0,59.0,1.2,32.0,283.0,441.94,331.25
2016,10,8,16,15,665.0,53.5,1.15,30.5,232.5,369.57,275.87
2016,10,8,16,30,612.0,48.0,1.1,29.0,182.0,302.01,221.67
2016,10,8,16,45,525.0,40.5,1.05,28.0,134.0,228.45,161.35
2016,10,8,17,0,438.0,33.0,1.0,27.0,86.0,163.36,106.37
2016,10,8,17,15,281.5,21.5,1.05,26.0,49.0,87.53,29.45
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,25.5,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
