Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,21.95,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,68.3,0.0
2016,10,9,6,45,365.0,28.5,1.15,18.0,72.0,132.96,85.13
2016,10,9,7,0,493.0,39.0,1.1,19.0,114.0,207.79,149.98
2016,10,9,7,15,566.5,46.0,1.15,20.0,163.0,274.26,207.51
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,347.18,268.85
2016,10,9,7,45,686.5,58.5,1.3,22.0,262.0,414.59,324.3
2016,10,9,8,0,733.0,64.0,1.4,23.0,312.0,485.82,380.4
2016,10,9,8,15,764.5,67.5,1.3,24.0,360.5,549.32,427.44
2016,10,9,8,30,796.0,71.0,1.2,25.0,409.0,614.14,473.01
2016,10,9,8,45,818.0,74.5,1.1,26.5,453.0,673.29,511.24
2016,10,9,9,0,840.0,78.0,1.0,28.0,497.0,732.13,545.79
2016,10,9,9,15,856.0,80.0,1.0,29.0,536.5,783.84,576.05
2016,10,9,9,30,872.0,82.0,1.0,30.0,576.0,825.4,598.95
2016,10,9,9,45,884.0,84.0,1.05,31.0,609.0,869.6,623.85
2016,10,9,10,0,896.0,86.0,1.1,32.0,642.0,911.47,646.77
2016,10,9,10,15,903.5,87.0,1.15,32.5,668.0,945.45,665.8
2016,10,9,10,30,911.0,88.0,1.2,33.0,694.0,976.38,682.92
2016,10,9,10,45,914.5,89.5,1.25,33.5,712.0,1000.79,696.04
2016,10,9,11,0,918.0,91.0,1.3,34.0,730.0,1021.66,707.11
2016,10,9,11,15,920.5,91.5,1.35,34.0,740.5,1036.73,716.26
2016,10,9,11,30,923.0,92.0,1.4,34.0,751.0,1048.06,723.36
2016,10,9,11,45,921.0,93.5,1.5,34.0,752.5,1052.17,727.13
2016,10,9,12,0,919.0,95.0,1.6,34.0,754.0,1052.41,728.75
2016,10,9,12,15,917.0,94.5,1.7,34.0,748.0,1046.5,726.8
2016,10,9,12,30,915.0,94.0,1.8,34.0,742.0,1036.79,722.66
2016,10,9,12,45,901.5,97.5,1.9,34.0,726.0,1016.51,712.1
2016,10,9,13,0,888.0,101.0,2.0,34.0,710.0,992.85,699.5
2016,10,9,13,15,880.5,100.0,2.05,33.5,688.5,966.74,686.13
2016,10,9,13,30,873.0,99.0,2.1,33.0,667.0,937.47,670.66
2016,10,9,13,45,861.0,98.0,2.2,33.0,637.5,911.92,656.57
2016,10,9,14,0,849.0,97.0,2.3,33.0,608.0,872.35,633.15
2016,10,9,14,15,834.5,94.5,2.4,32.5,572.5,826.64,606.61
2016,10,9,14,30,820.0,92.0,2.5,32.0,537.0,779.03,578.17
2016,10,9,14,45,799.5,89.0,2.6,32.0,496.0,724.71,543.25
2016,10,9,15,0,779.0,86.0,2.7,32.0,455.0,669.59,506.57
2016,10,9,15,15,751.5,82.0,2.75,31.0,409.5,608.27,464.79
2016,10,9,15,30,724.0,78.0,2.8,30.0,364.0,549.87,423.33
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.5,482.77,372.85
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,418.25,322.37
2016,10,9,16,15,589.5,61.5,2.8,28.0,217.5,346.59,264.97
2016,10,9,16,30,532.0,55.0,2.7,27.0,168.0,280.49,210.04
2016,10,9,16,45,440.5,45.0,2.65,26.0,122.0,205.85,147.98
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,141.99,93.44
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,61.49,13.19
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,9.83,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,21.62,0.0
2016,10,10,6,45,188.0,36.5,1.7,14.5,64.0,96.3,63.06
2016,10,10,7,0,376.0,48.0,1.9,15.0,103.0,180.91,134.01
2016,10,10,7,15,455.0,57.5,1.9,15.5,150.5,245.77,190.95
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,319.34,254.29
2016,10,10,7,45,590.5,73.5,1.95,16.5,247.5,387.21,311.88
2016,10,10,8,0,647.0,80.0,2.0,17.0,297.0,460.18,371.6
2016,10,10,8,15,683.0,85.0,1.95,17.5,344.5,523.93,421.83
2016,10,10,8,30,719.0,90.0,1.9,18.0,392.0,589.69,471.65
2016,10,10,8,45,751.5,91.5,1.9,19.0,437.0,650.67,515.48
2016,10,10,9,0,784.0,93.0,1.9,20.0,482.0,709.21,555.41
2016,10,10,9,15,802.5,95.5,1.95,20.5,521.0,761.33,589.94
2016,10,10,9,30,821.0,98.0,2.0,21.0,560.0,812.24,623.01
2016,10,10,9,45,845.0,96.0,2.05,22.0,595.5,861.29,652.99
2016,10,10,10,0,869.0,94.0,2.1,23.0,631.0,908.72,681.27
2016,10,10,10,15,878.0,95.5,2.15,23.5,657.0,933.37,695.32
2016,10,10,10,30,887.0,97.0,2.2,24.0,683.0,965.6,714.57
2016,10,10,10,45,893.0,98.0,2.25,25.0,701.5,991.28,727.94
2016,10,10,11,0,899.0,99.0,2.3,26.0,720.0,1013.61,739.13
2016,10,10,11,15,902.5,99.5,2.35,26.5,731.0,1029.37,747.61
2016,10,10,11,30,906.0,100.0,2.4,27.0,742.0,1041.48,753.92
2016,10,10,11,45,906.0,100.5,2.5,27.5,744.5,1046.31,756.29
2016,10,10,12,0,906.0,101.0,2.6,28.0,747.0,1047.35,756.43
2016,10,10,12,15,904.5,100.5,2.65,28.0,741.5,1041.94,753.63
2016,10,10,12,30,903.0,100.0,2.7,28.0,736.0,1032.76,748.61
2016,10,10,12,45,891.5,103.0,2.8,28.0,720.5,1013.92,737.98
2016,10,10,13,0,880.0,106.0,2.9,28.0,705.0,991.7,725.23
2016,10,10,13,15,873.0,104.5,2.95,27.5,683.5,977.85,719.0
2016,10,10,13,30,866.0,103.0,3.0,27.0,662.0,947.98,702.11
2016,10,10,13,45,852.0,102.5,3.1,27.0,632.5,909.88,678.65
2016,10,10,14,0,838.0,102.0,3.2,27.0,603.0,869.3,653.27
2016,10,10,14,15,822.5,99.5,3.25,26.5,567.5,823.04,624.55
2016,10,10,14,30,807.0,97.0,3.3,26.0,532.0,774.97,594.05
2016,10,10,14,45,780.5,95.5,3.4,26.0,490.0,718.14,555.72
2016,10,10,15,0,754.0,94.0,3.5,26.0,448.0,664.46,518.02
2016,10,10,15,15,725.0,90.0,3.5,25.0,402.5,603.02,474.31
2016,10,10,15,30,696.0,86.0,3.5,24.0,357.0,542.38,429.55
2016,10,10,15,45,647.5,81.5,3.5,23.5,307.5,471.43,374.3
2016,10,10,16,0,599.0,77.0,3.5,23.0,258.0,404.07,319.98
2016,10,10,16,15,537.5,69.0,3.45,22.0,209.0,331.46,260.31
2016,10,10,16,30,476.0,61.0,3.4,21.0,160.0,264.89,203.73
2016,10,10,16,45,375.5,50.0,3.35,20.0,114.5,189.36,139.78
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,125.29,84.18
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,53.91,2.99
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,2.75,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,5.31,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,14.86,5.81
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,24.45,14.8
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,36.94,25.72
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,49.67,36.74
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,62.9,48.02
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,76.22,59.16
2016,10,11,8,15,0.0,107.5,1.9,16.5,107.5,86.42,67.49
2016,10,11,8,30,0.0,120.0,1.9,17.0,120.0,96.73,75.76
2016,10,11,8,45,27.5,161.5,1.95,17.5,175.0,165.2,132.42
2016,10,11,9,0,55.0,203.0,2.0,18.0,230.0,229.52,184.29
2016,10,11,9,15,66.5,223.0,2.0,18.5,258.5,260.85,208.56
2016,10,11,9,30,78.0,243.0,2.0,19.0,287.0,293.21,233.37
2016,10,11,9,45,161.0,259.0,2.05,19.5,356.0,403.14,319.55
2016,10,11,10,0,244.0,275.0,2.1,20.0,425.0,500.19,393.13
2016,10,11,10,15,562.5,185.5,2.1,20.0,549.5,749.1,580.41
2016,10,11,10,30,881.0,96.0,2.1,20.0,674.0,960.39,723.32
2016,10,11,10,45,888.5,96.5,2.1,20.5,693.0,986.77,736.3
2016,10,11,11,0,896.0,97.0,2.1,21.0,712.0,1009.86,749.11
2016,10,11,11,15,899.0,97.5,2.05,21.0,723.0,1025.02,757.6
2016,10,11,11,30,902.0,98.0,2.0,21.0,734.0,1036.53,763.9
2016,10,11,11,45,903.5,98.0,2.0,21.5,736.5,1042.23,765.8
2016,10,11,12,0,905.0,98.0,2.0,22.0,739.0,1044.16,765.49
2016,10,11,12,15,685.0,181.0,2.0,22.0,664.0,932.87,692.97
2016,10,11,12,30,465.0,264.0,2.0,22.0,589.0,783.96,589.95
2016,10,11,12,45,505.5,242.5,2.0,22.5,589.5,795.15,599.45
2016,10,11,13,0,546.0,221.0,2.0,23.0,590.0,802.52,604.88
2016,10,11,13,15,487.0,235.0,2.05,23.0,556.5,748.53,567.12
2016,10,11,13,30,428.0,249.0,2.1,23.0,523.0,694.29,529.13
2016,10,11,13,45,437.5,233.5,2.15,23.0,503.5,672.99,515.88
2016,10,11,14,0,447.0,218.0,2.2,23.0,484.0,649.32,500.51
2016,10,11,14,15,490.0,191.0,2.3,22.5,466.5,639.44,496.9
2016,10,11,14,30,533.0,164.0,2.4,22.0,449.0,624.33,489.1
2016,10,11,14,45,555.5,144.0,2.55,22.0,420.5,595.76,469.84
2016,10,11,15,0,578.0,124.0,2.7,22.0,392.0,572.04,453.4
2016,10,11,15,15,577.5,110.0,2.75,21.5,355.0,527.15,420.58
2016,10,11,15,30,577.0,96.0,2.8,21.0,318.0,480.71,385.45
2016,10,11,15,45,576.5,87.5,2.9,20.5,284.0,438.5,352.11
2016,10,11,16,0,576.0,79.0,3.0,20.0,250.0,395.03,316.07
2016,10,11,16,15,512.5,70.5,3.0,19.0,201.5,322.2,255.66
2016,10,11,16,30,449.0,62.0,3.0,18.0,153.0,255.66,198.68
2016,10,11,16,45,351.5,50.0,3.0,17.5,108.5,179.95,133.75
2016,10,11,17,0,254.0,38.0,3.0,17.0,64.0,119.41,79.86
2016,10,11,17,15,127.0,19.0,2.95,16.5,32.0,51.07,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.5,8.5,1.15,11.5,11.0,6.69,0.0
2016,10,12,6,30,129.0,17.0,1.3,12.0,22.0,38.29,0.0
2016,10,12,6,45,258.0,31.0,1.5,13.0,60.5,111.65,70.82
2016,10,12,7,0,387.0,45.0,1.7,14.0,99.0,184.39,136.76
2016,10,12,7,15,469.5,54.0,1.65,14.0,147.0,251.0,195.89
2016,10,12,7,30,552.0,63.0,1.6,14.0,195.0,326.69,261.7
2016,10,12,7,45,276.0,71.0,1.6,14.5,137.0,226.02,184.42
2016,10,12,8,0,0.0,79.0,1.6,15.0,79.0,61.95,47.13
2016,10,12,8,15,0.0,99.0,1.55,15.5,99.0,78.87,61.43
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,96.0,75.46
2016,10,12,8,45,11.0,151.0,1.5,17.0,156.5,132.28,105.18
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,170.2,135.56
2016,10,12,9,15,117.0,214.0,1.55,18.5,278.5,308.82,247.59
2016,10,12,9,30,212.0,245.0,1.6,19.0,363.0,425.85,338.29
2016,10,12,9,45,537.5,171.5,1.7,19.5,493.0,676.29,528.85
2016,10,12,10,0,863.0,98.0,1.8,20.0,623.0,911.51,690.32
2016,10,12,10,15,871.5,99.5,1.9,20.0,649.0,946.57,711.21
2016,10,12,10,30,880.0,101.0,2.0,20.0,675.0,978.67,732.37
2016,10,12,10,45,884.5,103.0,2.15,20.5,693.0,991.75,740.19
2016,10,12,11,0,889.0,105.0,2.3,21.0,711.0,1013.44,753.96
2016,10,12,11,15,891.5,105.5,2.4,21.0,721.0,1027.95,763.87
2016,10,12,11,30,894.0,106.0,2.5,21.0,731.0,1038.83,771.61
2016,10,12,11,45,896.0,105.0,2.7,21.0,733.5,1043.82,776.71
2016,10,12,12,0,898.0,104.0,2.9,21.0,736.0,1045.06,779.46
2016,10,12,12,15,669.0,188.5,2.9,21.0,657.5,925.58,699.43
2016,10,12,12,30,440.0,273.0,2.9,21.0,579.0,769.08,587.58
2016,10,12,12,45,503.0,242.5,2.9,21.5,585.5,793.67,607.19
2016,10,12,13,0,566.0,212.0,2.9,22.0,592.0,813.32,621.86
2016,10,12,13,15,598.0,193.0,2.85,22.0,583.5,819.56,627.04
2016,10,12,13,30,630.0,174.0,2.8,22.0,575.0,814.13,624.07
2016,10,12,13,45,531.0,197.0,2.8,22.0,524.5,720.3,556.92
2016,10,12,14,0,432.0,220.0,2.8,22.0,474.0,639.09,497.37
2016,10,12,14,15,453.5,200.0,2.9,21.5,452.5,619.03,485.89
2016,10,12,14,30,475.0,180.0,3.0,21.0,431.0,595.69,471.24
2016,10,12,14,45,625.0,132.0,3.2,21.0,435.0,645.12,511.89
2016,10,12,15,0,775.0,84.0,3.4,21.0,439.0,666.66,530.87
2016,10,12,15,15,746.0,80.0,3.35,20.5,393.5,604.47,484.1
2016,10,12,15,30,717.0,76.0,3.3,20.0,348.0,545.56,438.79
2016,10,12,15,45,682.5,69.5,3.25,19.5,300.0,479.36,386.27
2016,10,12,16,0,648.0,63.0,3.2,19.0,252.0,415.4,333.58
2016,10,12,16,15,587.5,56.5,2.8,18.0,203.5,342.39,272.01
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,275.33,213.58
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,200.0,147.96
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,136.06,88.97
2016,10,12,17,15,167.5,15.5,1.55,15.0,32.0,57.13,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,13.38,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,70.53,43.21
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,138.51,103.3
2016,10,13,7,15,284.0,62.5,1.5,13.0,117.0,187.32,147.42
2016,10,13,7,30,326.0,79.0,1.7,13.0,155.0,241.04,195.19
2016,10,13,7,45,355.0,94.0,1.95,13.5,194.5,291.31,239.02
2016,10,13,8,0,384.0,109.0,2.2,14.0,234.0,344.37,283.96
2016,10,13,8,15,404.0,122.5,2.25,14.5,272.0,392.9,323.68
2016,10,13,8,30,424.0,136.0,2.3,15.0,310.0,442.67,363.18
2016,10,13,8,45,573.5,114.0,2.35,16.0,376.0,555.48,451.44
2016,10,13,9,0,723.0,92.0,2.4,17.0,442.0,671.29,538.11
2016,10,13,9,15,536.0,156.5,2.4,17.5,427.5,616.62,492.21
2016,10,13,9,30,349.0,221.0,2.4,18.0,413.0,533.34,424.83
2016,10,13,9,45,442.0,207.5,2.4,19.0,465.0,633.13,499.04
2016,10,13,10,0,535.0,194.0,2.4,20.0,517.0,718.81,559.77
2016,10,13,10,15,514.0,211.5,2.4,20.5,532.5,734.99,568.16
2016,10,13,10,30,493.0,229.0,2.4,21.0,548.0,747.86,574.68
2016,10,13,10,45,512.0,228.5,2.4,21.5,568.0,777.6,594.21
2016,10,13,11,0,531.0,228.0,2.4,22.0,588.0,805.71,612.26
2016,10,13,11,15,502.5,243.5,2.45,22.5,588.0,801.33,606.93
2016,10,13,11,30,474.0,259.0,2.5,23.0,588.0,793.79,599.8
2016,10,13,11,45,479.5,256.0,2.6,23.5,590.5,798.77,602.86
2016,10,13,12,0,485.0,253.0,2.7,24.0,593.0,801.4,604.27
2016,10,13,12,15,489.0,250.5,2.8,24.0,590.5,800.63,604.57
2016,10,13,12,30,493.0,248.0,2.9,24.0,588.0,797.45,603.3
2016,10,13,12,45,511.5,235.5,3.0,24.0,582.0,795.69,603.63
2016,10,13,13,0,530.0,223.0,3.1,24.0,576.0,790.98,601.96
2016,10,13,13,15,521.5,218.0,3.15,24.0,556.5,765.43,584.81
2016,10,13,13,30,513.0,213.0,3.2,24.0,537.0,738.0,566.37
2016,10,13,13,45,518.5,201.0,3.25,24.0,515.5,714.13,550.75
2016,10,13,14,0,524.0,189.0,3.3,24.0,494.0,687.9,533.23
2016,10,13,14,15,499.0,183.5,3.3,23.5,460.0,640.73,500.41
2016,10,13,14,30,474.0,178.0,3.3,23.0,426.0,593.59,467.09
2016,10,13,14,45,430.0,171.0,3.3,23.0,382.5,530.89,420.29
2016,10,13,15,0,386.0,164.0,3.3,23.0,339.0,470.62,374.48
2016,10,13,15,15,411.0,141.5,3.3,22.5,310.5,443.36,354.97
2016,10,13,15,30,436.0,119.0,3.3,22.0,282.0,412.49,331.6
2016,10,13,15,45,408.5,106.0,3.3,21.5,242.5,358.57,288.52
2016,10,13,16,0,381.0,93.0,3.3,21.0,203.0,306.88,245.94
2016,10,13,16,15,345.0,78.0,3.05,20.5,163.0,251.8,199.26
2016,10,13,16,30,309.0,63.0,2.8,20.0,123.0,200.53,154.65
2016,10,13,16,45,246.0,47.5,2.55,19.5,86.0,143.98,105.7
2016,10,13,17,0,183.0,32.0,2.3,19.0,49.0,95.3,60.36
2016,10,13,17,15,91.5,16.0,2.05,18.5,24.5,40.13,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,2.64,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,4.54,0.0
2016,10,14,7,15,0.0,9.0,4.2,16.5,9.0,6.82,0.08
2016,10,14,7,30,0.0,12.0,4.3,17.0,12.0,9.1,2.07
2016,10,14,7,45,0.0,15.5,4.45,17.5,15.5,11.78,4.36
2016,10,14,8,0,0.0,19.0,4.6,18.0,19.0,14.45,6.62
2016,10,14,8,15,0.0,22.0,4.75,18.0,22.0,16.75,8.56
2016,10,14,8,30,0.0,25.0,4.9,18.0,25.0,19.06,10.48
2016,10,14,8,45,98.0,116.0,5.05,18.5,163.0,182.68,149.08
2016,10,14,9,0,196.0,207.0,5.2,19.0,301.0,358.42,292.12
2016,10,14,9,15,123.0,217.0,5.25,19.5,277.5,318.86,257.49
2016,10,14,9,30,50.0,227.0,5.3,20.0,254.0,254.92,203.57
2016,10,14,9,45,25.0,159.5,5.35,20.5,173.0,163.3,128.85
2016,10,14,10,0,0.0,92.0,5.4,21.0,92.0,70.88,52.57
2016,10,14,10,15,1.0,135.5,5.35,21.0,136.5,108.46,83.1
2016,10,14,10,30,2.0,179.0,5.3,21.0,181.0,147.79,114.68
2016,10,14,10,45,1.0,147.0,5.3,21.5,148.0,118.24,90.54
2016,10,14,11,0,0.0,115.0,5.3,22.0,115.0,89.89,67.44
2016,10,14,11,15,0.0,65.5,5.2,22.0,65.5,50.43,35.48
2016,10,14,11,30,0.0,16.0,5.1,22.0,16.0,12.27,4.38
2016,10,14,11,45,0.0,64.0,5.1,22.0,64.0,49.28,34.54
2016,10,14,12,0,0.0,112.0,5.1,22.0,112.0,87.38,65.35
2016,10,14,12,15,0.0,120.5,5.05,22.0,120.5,94.49,71.07
2016,10,14,12,30,0.0,129.0,5.0,22.0,129.0,101.69,76.88
2016,10,14,12,45,0.0,78.5,5.0,22.0,78.5,60.49,43.66
2016,10,14,13,0,0.0,28.0,5.0,22.0,28.0,21.48,11.93
2016,10,14,13,15,0.0,20.0,4.9,22.0,20.0,15.32,6.92
2016,10,14,13,30,0.0,12.0,4.8,22.0,12.0,9.18,1.89
2016,10,14,13,45,0.0,11.0,4.7,22.0,11.0,8.41,1.27
2016,10,14,14,0,0.0,10.0,4.6,22.0,10.0,7.64,0.64
2016,10,14,14,15,0.0,15.0,4.45,21.5,15.0,11.46,3.83
2016,10,14,14,30,0.0,20.0,4.3,21.0,20.0,15.27,7.04
2016,10,14,14,45,0.0,13.0,4.15,21.0,13.0,9.91,2.61
2016,10,14,15,0,0.0,6.0,4.0,21.0,6.0,4.57,0.0
2016,10,14,15,15,25.5,76.0,3.8,20.5,85.5,80.27,61.99
2016,10,14,15,30,51.0,146.0,3.6,20.0,165.0,166.66,133.6
2016,10,14,15,45,43.5,126.0,3.4,20.0,140.5,140.74,112.01
2016,10,14,16,0,36.0,106.0,3.2,20.0,116.0,115.75,91.08
2016,10,14,16,15,25.5,86.0,2.9,19.5,92.5,90.34,69.71
2016,10,14,16,30,15.0,66.0,2.6,19.0,69.0,61.34,45.17
2016,10,14,16,45,7.5,46.0,2.3,19.0,47.5,40.75,27.45
2016,10,14,17,0,0.0,26.0,2.0,19.0,26.0,20.69,9.43
2016,10,14,17,15,0.0,13.0,1.75,18.5,13.0,10.23,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,32.2,0.0
2016,10,15,6,45,250.5,25.5,2.1,15.0,53.5,106.57,61.16
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,183.62,134.71
2016,10,15,7,15,475.5,46.0,2.7,16.5,135.5,249.91,193.84
2016,10,15,7,30,559.0,54.0,3.0,17.0,181.0,325.51,259.78
2016,10,15,7,45,610.0,60.0,3.3,17.5,228.5,391.42,316.94
2016,10,15,8,0,661.0,66.0,3.6,18.0,276.0,461.86,376.03
2016,10,15,8,15,695.5,70.5,3.9,18.5,322.0,524.59,427.32
2016,10,15,8,30,730.0,75.0,4.2,19.0,368.0,586.77,476.74
2016,10,15,8,45,753.5,78.5,4.5,19.5,410.0,643.81,521.11
2016,10,15,9,0,777.0,82.0,4.8,20.0,452.0,700.79,563.17
2016,10,15,9,15,794.5,84.5,4.95,20.5,489.5,751.46,598.97
2016,10,15,9,30,812.0,87.0,5.1,21.0,527.0,800.88,633.38
2016,10,15,9,45,828.5,87.5,5.35,21.5,559.5,845.54,664.46
2016,10,15,10,0,845.0,88.0,5.6,22.0,592.0,888.26,693.92
2016,10,15,10,15,599.5,178.5,5.75,22.0,544.0,790.7,622.17
2016,10,15,10,30,354.0,269.0,5.9,22.0,496.0,638.69,503.65
2016,10,15,10,45,246.5,292.5,6.05,22.5,452.5,567.97,446.84
2016,10,15,11,0,139.0,316.0,6.2,23.0,409.0,468.53,367.43
2016,10,15,11,15,218.5,312.5,6.3,23.0,461.5,546.16,429.19
2016,10,15,11,30,298.0,309.0,6.4,23.0,514.0,649.28,508.29
2016,10,15,11,45,300.5,308.0,6.5,23.0,515.0,652.17,510.34
2016,10,15,12,0,303.0,307.0,6.6,23.0,516.0,653.66,511.76
2016,10,15,12,15,203.0,311.0,6.65,23.0,451.0,530.72,416.97
2016,10,15,12,30,103.0,315.0,6.7,23.0,386.0,408.99,321.23
2016,10,15,12,45,101.0,309.0,6.75,23.0,377.5,399.45,314.3
2016,10,15,13,0,99.0,303.0,6.8,23.0,369.0,389.75,307.07
2016,10,15,13,15,99.0,293.0,6.75,22.5,357.0,377.31,298.34
2016,10,15,13,30,99.0,283.0,6.7,22.0,345.0,364.72,289.48
2016,10,15,13,45,60.0,248.5,6.7,22.0,286.0,289.2,229.32
2016,10,15,14,0,21.0,214.0,6.7,22.0,227.0,199.26,156.87
2016,10,15,14,15,10.5,139.5,6.65,21.5,146.0,120.81,93.83
2016,10,15,14,30,0.0,65.0,6.6,21.0,65.0,49.88,35.67
2016,10,15,14,45,0.0,93.5,6.55,21.0,93.5,72.62,54.57
2016,10,15,15,0,0.0,122.0,6.5,21.0,122.0,98.25,75.85
2016,10,15,15,15,0.0,85.5,6.3,20.5,85.5,66.52,49.89
2016,10,15,15,30,0.0,49.0,6.1,20.0,49.0,37.47,25.83
2016,10,15,15,45,0.0,41.5,5.95,20.0,41.5,31.69,21.02
2016,10,15,16,0,0.0,34.0,5.8,20.0,34.0,25.93,16.16
2016,10,15,16,15,0.0,27.0,5.6,19.5,27.0,20.56,11.61
2016,10,15,16,30,0.0,20.0,5.4,19.0,20.0,15.2,7.01
2016,10,15,16,45,0.0,13.5,5.2,18.5,13.5,10.24,2.7
2016,10,15,17,0,0.0,7.0,5.0,18.0,7.0,5.3,0.0
2016,10,15,17,15,0.0,3.5,4.95,18.0,3.5,2.75,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,3.4,17.0,1.0,0.79,0.0
2016,10,16,6,45,0.0,3.5,3.5,17.0,3.5,2.64,0.0
2016,10,16,7,0,0.0,6.0,3.6,17.0,6.0,4.54,0.0
2016,10,16,7,15,0.0,9.0,3.6,17.0,9.0,6.82,0.06
2016,10,16,7,30,0.0,12.0,3.6,17.0,12.0,9.1,2.06
2016,10,16,7,45,0.0,15.5,3.6,17.5,15.5,11.77,4.36
2016,10,16,8,0,0.0,19.0,3.6,18.0,19.0,14.45,6.63
2016,10,16,8,15,0.0,22.0,3.65,18.0,22.0,16.75,8.57
2016,10,16,8,30,0.0,25.0,3.7,18.0,25.0,19.06,10.49
2016,10,16,8,45,0.0,61.5,3.8,18.5,61.5,47.14,34.02
2016,10,16,9,0,0.0,98.0,3.9,19.0,98.0,76.54,58.28
2016,10,16,9,15,0.0,80.5,4.0,19.0,80.5,61.88,45.97
2016,10,16,9,30,0.0,63.0,4.1,19.0,63.0,48.35,34.66
2016,10,16,9,45,0.0,104.0,4.25,19.5,104.0,80.98,61.38
2016,10,16,10,0,0.0,145.0,4.4,20.0,145.0,116.26,89.88
2016,10,16,10,15,0.0,88.5,4.55,20.0,88.5,68.18,50.52
2016,10,16,10,30,0.0,32.0,4.7,20.0,32.0,24.54,14.62
2016,10,16,10,45,0.0,36.0,4.9,20.5,36.0,27.63,17.11
2016,10,16,11,0,0.0,40.0,5.1,21.0,40.0,30.72,19.58
2016,10,16,11,15,0.0,37.0,5.2,21.0,37.0,28.41,17.67
2016,10,16,11,30,0.0,34.0,5.3,21.0,34.0,26.11,15.77
2016,10,16,11,45,0.0,38.5,5.4,21.0,38.5,29.58,18.61
2016,10,16,12,0,0.0,43.0,5.5,21.0,43.0,33.05,21.45
2016,10,16,12,15,0.0,56.5,5.5,21.0,56.5,43.46,29.97
2016,10,16,12,30,0.0,70.0,5.5,21.0,70.0,53.9,38.5
2016,10,16,12,45,0.0,49.5,5.55,21.0,49.5,38.04,25.57
2016,10,16,13,0,0.0,29.0,5.6,21.0,29.0,22.24,12.64
2016,10,16,13,15,0.0,31.0,5.75,21.0,31.0,23.77,13.92
2016,10,16,13,30,0.0,33.0,5.9,21.0,33.0,25.29,15.2
2016,10,16,13,45,18.0,130.0,6.05,21.0,140.5,129.33,101.06
2016,10,16,14,0,36.0,227.0,6.2,21.0,248.0,244.67,194.51
2016,10,16,14,15,18.0,123.5,6.3,21.0,134.0,122.24,95.5
2016,10,16,14,30,0.0,20.0,6.4,21.0,20.0,15.27,7.03
2016,10,16,14,45,18.0,95.5,6.5,21.0,103.5,94.73,73.45
2016,10,16,15,0,36.0,171.0,6.6,21.0,187.0,184.67,147.62
2016,10,16,15,15,21.5,148.5,6.35,20.5,157.5,139.62,110.77
2016,10,16,15,30,7.0,126.0,6.1,20.0,128.0,109.59,86.01
2016,10,16,15,45,3.5,108.5,5.9,19.5,109.5,92.31,71.82
2016,10,16,16,0,0.0,91.0,5.7,19.0,91.0,75.51,57.82
2016,10,16,16,15,252.5,68.0,5.35,18.5,113.0,201.46,161.3
2016,10,16,16,30,505.0,45.0,5.0,18.0,135.0,264.09,205.05
2016,10,16,16,45,391.5,36.0,4.7,17.5,92.0,184.76,135.25
2016,10,16,17,0,278.0,27.0,4.4,17.0,49.0,117.05,65.3
2016,10,16,17,15,139.0,13.5,4.3,16.5,24.5,39.61,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,36.0,12.0,1.2,13.0,13.0,16.89,0.0
2016,10,17,6,45,164.5,28.5,1.3,13.5,47.0,85.8,44.04
2016,10,17,7,0,293.0,45.0,1.4,14.0,81.0,158.88,117.25
2016,10,17,7,15,384.0,55.5,1.5,14.5,126.0,223.46,174.32
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,302.62,242.36
2016,10,17,7,45,545.5,71.0,1.75,15.5,219.5,373.66,302.91
2016,10,17,8,0,616.0,76.0,1.9,16.0,268.0,451.03,366.79
2016,10,17,8,15,654.5,81.5,1.9,16.5,314.0,515.35,417.96
2016,10,17,8,30,693.0,87.0,1.9,17.0,360.0,581.97,469.04
2016,10,17,8,45,727.5,88.5,1.9,17.5,403.5,643.06,514.27
2016,10,17,9,0,762.0,90.0,1.9,18.0,447.0,701.45,555.13
2016,10,17,9,15,781.0,93.0,1.9,18.0,485.0,753.36,590.72
2016,10,17,9,30,800.0,96.0,1.9,18.0,523.0,804.15,624.94
2016,10,17,9,45,813.0,98.5,1.9,18.5,555.0,847.74,652.37
2016,10,17,10,0,826.0,101.0,1.9,19.0,587.0,889.22,677.98
2016,10,17,10,15,649.5,165.5,1.9,19.0,557.5,826.61,633.4
2016,10,17,10,30,473.0,230.0,1.9,19.0,528.0,734.57,565.71
2016,10,17,10,45,441.0,248.0,1.9,19.5,532.0,733.36,563.12
2016,10,17,11,0,409.0,266.0,1.9,20.0,536.0,706.57,542.28
2016,10,17,11,15,390.5,276.0,1.95,20.0,537.0,704.7,540.64
2016,10,17,11,30,372.0,286.0,2.0,20.0,538.0,700.75,537.36
2016,10,17,11,45,625.0,193.5,2.1,20.5,618.0,893.48,676.27
2016,10,17,12,0,878.0,101.0,2.2,21.0,698.0,1026.58,762.63
2016,10,17,12,15,876.0,100.5,2.3,21.0,692.0,1020.4,758.43
2016,10,17,12,30,874.0,100.0,2.4,21.0,686.0,1010.6,753.5
2016,10,17,12,45,875.0,96.5,2.55,21.0,673.0,996.77,746.51
2016,10,17,13,0,876.0,93.0,2.7,21.0,660.0,979.34,737.1
2016,10,17,13,15,868.5,92.0,2.75,21.0,638.5,953.14,720.87
2016,10,17,13,30,861.0,91.0,2.8,21.0,617.0,923.88,702.58
2016,10,17,13,45,852.5,88.5,2.85,21.0,589.0,899.58,687.64
2016,10,17,14,0,844.0,86.0,2.9,21.0,561.0,861.43,662.94
2016,10,17,14,15,829.0,83.5,2.95,20.5,526.0,815.34,633.67
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,767.48,602.58
2016,10,17,14,45,794.0,78.0,3.05,20.0,451.0,713.75,565.41
2016,10,17,15,0,774.0,75.0,3.1,20.0,411.0,659.25,526.92
2016,10,17,15,15,745.0,71.5,3.05,19.5,366.5,597.74,481.04
2016,10,17,15,30,716.0,68.0,3.0,19.0,322.0,536.97,434.0
2016,10,17,15,45,672.0,63.5,3.0,19.0,274.5,470.25,379.89
2016,10,17,16,0,628.0,59.0,3.0,19.0,227.0,404.38,324.68
2016,10,17,16,15,561.5,52.5,2.65,18.0,179.5,329.76,261.5
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,261.81,202.08
2016,10,17,16,45,381.5,36.0,2.0,16.5,89.5,181.97,132.47
2016,10,17,17,0,268.0,26.0,1.7,16.0,47.0,112.8,57.61
2016,10,17,17,15,134.0,13.0,1.6,15.5,23.5,38.34,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,27.09,0.0
2016,10,18,6,45,234.5,24.0,1.3,12.0,48.0,101.24,47.76
2016,10,18,7,0,381.0,37.0,1.4,13.0,83.0,182.58,134.35
2016,10,18,7,15,469.5,45.5,1.7,13.5,129.0,251.21,196.3
2016,10,18,7,30,558.0,54.0,2.0,14.0,175.0,329.7,265.03
2016,10,18,7,45,616.0,59.5,2.35,15.0,223.5,398.78,324.62
2016,10,18,8,0,674.0,65.0,2.7,16.0,272.0,473.07,386.43
2016,10,18,8,15,710.5,69.0,2.85,16.5,318.0,534.53,436.53
2016,10,18,8,30,747.0,73.0,3.0,17.0,364.0,600.65,488.51
2016,10,18,8,45,777.5,74.5,3.2,17.5,408.0,661.15,534.65
2016,10,18,9,0,808.0,76.0,3.4,18.0,452.0,722.06,578.34
2016,10,18,9,15,423.5,144.5,3.45,18.0,343.0,520.42,421.23
2016,10,18,9,30,39.0,213.0,3.5,18.0,234.0,233.33,186.44
2016,10,18,9,45,244.0,213.5,3.55,18.5,355.5,452.35,364.98
2016,10,18,10,0,449.0,214.0,3.6,19.0,477.0,668.59,530.5
2016,10,18,10,15,670.5,150.0,3.6,19.0,560.5,831.08,650.32
2016,10,18,10,30,892.0,86.0,3.6,19.0,644.0,969.01,745.34
2016,10,18,10,45,897.0,87.0,3.6,19.5,661.5,993.32,758.64
2016,10,18,11,0,902.0,88.0,3.6,20.0,679.0,1014.24,770.58
2016,10,18,11,15,905.0,88.5,3.55,20.0,689.5,1029.05,779.55
2016,10,18,11,30,908.0,89.0,3.5,20.0,700.0,1040.22,786.23
2016,10,18,11,45,911.5,88.0,3.5,20.5,702.5,1046.39,788.6
2016,10,18,12,0,915.0,87.0,3.5,21.0,705.0,1048.8,788.64
2016,10,18,12,15,913.5,86.5,3.5,21.0,699.0,1042.91,784.85
2016,10,18,12,30,912.0,86.0,3.5,21.0,693.0,1033.27,778.78
2016,10,18,12,45,908.5,85.0,3.5,21.0,679.5,1017.34,768.64
2016,10,18,13,0,905.0,84.0,3.5,21.0,666.0,997.83,756.25
2016,10,18,13,15,898.0,83.0,3.5,21.0,644.5,971.5,739.3
2016,10,18,13,30,891.0,82.0,3.5,21.0,623.0,941.99,720.23
2016,10,18,13,45,883.5,79.5,3.55,21.5,594.5,907.21,696.44
2016,10,18,14,0,876.0,77.0,3.6,22.0,566.0,869.63,670.63
2016,10,18,14,15,861.5,75.0,3.55,21.5,531.0,824.17,641.05
2016,10,18,14,30,847.0,73.0,3.5,21.0,496.0,776.87,609.72
2016,10,18,14,45,824.5,71.0,3.5,21.0,454.5,729.27,576.74
2016,10,18,15,0,802.0,69.0,3.5,21.0,413.0,672.94,536.68
2016,10,18,15,15,773.0,66.0,3.35,20.5,368.0,610.8,490.43
2016,10,18,15,30,744.0,63.0,3.2,20.0,323.0,549.35,442.64
2016,10,18,15,45,697.5,59.0,3.1,20.0,274.5,477.96,384.8
2016,10,18,16,0,651.0,55.0,3.0,20.0,226.0,409.84,327.71
2016,10,18,16,15,585.0,49.0,2.6,19.0,178.5,337.22,266.05
2016,10,18,16,30,519.0,43.0,2.2,18.0,131.0,268.81,206.17
2016,10,18,16,45,402.0,33.5,1.85,17.0,87.5,186.96,134.95
2016,10,18,17,0,285.0,24.0,1.5,16.0,44.0,115.14,51.45
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.0,39.5,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
