Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,66.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,133.0,10.0,1.5,10.0,12.0,36.08,0.0
2016,10,19,6,45,289.5,20.5,1.65,11.0,48.0,113.15,47.22
2016,10,19,7,0,446.0,31.0,1.8,12.0,84.0,199.69,146.76
2016,10,19,7,15,529.5,38.5,1.95,12.5,130.0,266.23,208.49
2016,10,19,7,30,613.0,46.0,2.1,13.0,176.0,344.92,278.08
2016,10,19,7,45,664.5,50.5,2.25,13.5,224.0,412.7,337.45
2016,10,19,8,0,716.0,55.0,2.4,14.0,272.0,484.74,398.17
2016,10,19,8,15,750.0,58.5,2.45,14.5,318.5,548.7,450.12
2016,10,19,8,30,784.0,62.0,2.5,15.0,365.0,614.26,501.37
2016,10,19,8,45,808.0,64.5,2.65,16.0,408.0,672.66,544.09
2016,10,19,9,0,832.0,67.0,2.8,17.0,451.0,723.61,578.98
2016,10,19,9,15,848.5,69.0,2.9,17.5,488.5,774.06,613.64
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,823.09,646.7
2016,10,19,9,45,878.0,72.5,3.1,19.0,558.0,866.75,674.17
2016,10,19,10,0,891.0,74.0,3.2,20.0,590.0,908.17,699.68
2016,10,19,10,15,899.5,75.0,3.25,20.5,615.0,942.28,720.83
2016,10,19,10,30,908.0,76.0,3.3,21.0,640.0,973.44,739.87
2016,10,19,10,45,706.0,151.5,3.35,21.5,598.0,901.32,688.18
2016,10,19,11,0,504.0,227.0,3.4,22.0,556.0,784.48,603.05
2016,10,19,11,15,510.0,227.0,3.4,22.5,564.0,797.63,611.8
2016,10,19,11,30,516.0,227.0,3.4,23.0,572.0,808.53,618.07
2016,10,19,11,45,494.5,238.0,3.4,23.5,569.5,800.9,610.65
2016,10,19,12,0,473.0,249.0,3.4,24.0,567.0,790.67,601.66
2016,10,19,12,15,693.0,165.5,3.4,24.0,626.0,932.01,702.94
2016,10,19,12,30,913.0,82.0,3.4,24.0,685.0,1030.24,768.2
2016,10,19,12,45,903.5,83.5,3.4,24.5,670.0,1011.31,753.77
2016,10,19,13,0,894.0,85.0,3.4,25.0,655.0,988.99,738.24
2016,10,19,13,15,649.0,160.5,3.4,24.5,567.0,840.62,639.32
2016,10,19,13,30,404.0,236.0,3.4,24.0,479.0,643.86,498.28
2016,10,19,13,45,634.0,157.0,3.4,24.0,517.5,785.62,606.25
2016,10,19,14,0,864.0,78.0,3.4,24.0,556.0,861.0,659.47
2016,10,19,14,15,850.0,76.0,3.35,24.0,521.5,816.38,628.62
2016,10,19,14,30,836.0,74.0,3.3,24.0,487.0,778.06,602.86
2016,10,19,14,45,818.0,71.0,3.3,24.0,447.0,725.01,566.35
2016,10,19,15,0,800.0,68.0,3.3,24.0,407.0,670.99,528.53
2016,10,19,15,15,772.0,64.5,2.95,23.5,362.5,609.05,482.39
2016,10,19,15,30,744.0,61.0,2.6,23.0,318.0,547.74,434.77
2016,10,19,15,45,702.0,56.5,2.3,22.5,270.5,478.4,379.61
2016,10,19,16,0,660.0,52.0,2.0,22.0,223.0,411.9,324.82
2016,10,19,16,15,594.5,46.0,1.8,20.5,175.0,336.45,262.58
2016,10,19,16,30,529.0,40.0,1.6,19.0,127.0,270.24,205.47
2016,10,19,16,45,415.5,31.0,1.4,18.0,84.5,189.58,135.1
2016,10,19,17,0,302.0,22.0,1.2,17.0,42.0,117.5,42.24
2016,10,19,17,15,151.0,11.0,1.2,16.5,21.0,40.7,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.0,89.13,29.54
2016,10,20,7,0,439.0,32.0,1.2,13.0,82.0,199.65,145.45
2016,10,20,7,15,526.5,39.5,1.35,13.5,129.0,270.11,210.06
2016,10,20,7,30,614.0,47.0,1.5,14.0,176.0,347.71,278.16
2016,10,20,7,45,668.5,52.0,1.65,15.0,225.0,417.79,338.12
2016,10,20,8,0,723.0,57.0,1.8,16.0,274.0,492.42,399.32
2016,10,20,8,15,758.0,61.0,1.75,16.5,321.0,558.04,451.09
2016,10,20,8,30,793.0,65.0,1.7,17.0,368.0,625.32,501.9
2016,10,20,8,45,818.5,67.5,1.7,18.0,412.0,685.29,543.78
2016,10,20,9,0,844.0,70.0,1.7,19.0,456.0,745.19,583.04
2016,10,20,9,15,861.5,72.5,1.8,19.5,494.5,790.12,612.65
2016,10,20,9,30,879.0,75.0,1.9,20.0,533.0,841.05,646.11
2016,10,20,9,45,894.5,75.5,2.05,21.0,566.0,886.13,674.18
2016,10,20,10,0,910.0,76.0,2.2,22.0,599.0,929.07,700.44
2016,10,20,10,15,918.0,77.0,2.25,22.5,624.5,963.19,720.85
2016,10,20,10,30,926.0,78.0,2.3,23.0,650.0,994.26,739.2
2016,10,20,10,45,719.0,150.5,2.35,24.0,602.0,913.99,682.48
2016,10,20,11,0,512.0,223.0,2.4,25.0,554.0,789.11,593.79
2016,10,20,11,15,727.0,151.5,2.45,25.0,629.5,945.47,702.59
2016,10,20,11,30,942.0,80.0,2.5,25.0,705.0,1065.79,779.84
2016,10,20,11,45,942.0,80.5,2.65,25.5,707.0,1070.24,781.38
2016,10,20,12,0,942.0,81.0,2.8,26.0,709.0,1070.8,781.73
2016,10,20,12,15,940.5,80.5,2.85,26.0,703.0,1064.71,778.49
2016,10,20,12,30,939.0,80.0,2.9,26.0,697.0,1054.78,772.96
2016,10,20,12,45,931.0,81.5,3.0,26.5,682.0,1037.01,761.45
2016,10,20,13,0,923.0,83.0,3.1,27.0,667.0,1015.7,747.75
2016,10,20,13,15,916.0,81.5,3.05,27.0,645.0,988.35,730.37
2016,10,20,13,30,909.0,80.0,3.0,27.0,623.0,957.76,710.93
2016,10,20,13,45,899.5,78.5,3.0,27.0,594.0,921.84,688.28
2016,10,20,14,0,890.0,77.0,3.0,27.0,565.0,883.2,663.67
2016,10,20,14,15,875.5,75.0,2.9,27.0,529.5,837.24,633.18
2016,10,20,14,30,861.0,73.0,2.8,27.0,494.0,789.4,601.13
2016,10,20,14,45,841.0,70.5,2.7,27.0,453.0,742.55,569.39
2016,10,20,15,0,821.0,68.0,2.6,27.0,412.0,686.68,530.71
2016,10,20,15,15,792.0,64.5,2.25,26.0,366.5,623.06,485.21
2016,10,20,15,30,763.0,61.0,1.9,25.0,321.0,560.12,437.91
2016,10,20,15,45,720.5,56.5,1.55,24.5,272.5,489.48,382.3
2016,10,20,16,0,678.0,52.0,1.2,24.0,224.0,421.68,327.01
2016,10,20,16,15,611.0,46.0,1.15,23.0,175.5,344.46,264.37
2016,10,20,16,30,544.0,40.0,1.1,22.0,127.0,276.87,206.87
2016,10,20,16,45,426.0,30.5,1.1,21.0,83.5,193.25,134.83
2016,10,20,17,0,308.0,21.0,1.1,20.0,40.0,117.74,28.26
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.0,41.14,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,15.5,0.6,14.5,38.5,85.79,19.92
2016,10,21,7,0,418.0,31.0,0.6,15.0,77.0,192.78,138.28
2016,10,21,7,15,505.5,39.0,0.65,15.5,123.0,262.59,201.55
2016,10,21,7,30,593.0,47.0,0.7,16.0,169.0,342.29,269.75
2016,10,21,7,45,648.5,51.5,0.8,17.0,217.0,408.41,325.31
2016,10,21,8,0,704.0,56.0,0.9,18.0,265.0,482.0,384.31
2016,10,21,8,15,739.0,60.0,0.85,18.5,311.0,546.59,433.74
2016,10,21,8,30,774.0,64.0,0.8,19.0,357.0,612.89,482.13
2016,10,21,8,45,799.5,66.5,0.75,20.0,399.5,671.9,521.36
2016,10,21,9,0,825.0,69.0,0.7,21.0,442.0,730.91,557.92
2016,10,21,9,15,614.0,131.0,0.8,22.0,422.0,671.06,513.23
2016,10,21,9,30,403.0,193.0,0.9,23.0,402.0,576.76,442.0
2016,10,21,9,45,641.0,135.5,1.05,24.0,491.0,749.28,566.03
2016,10,21,10,0,879.0,78.0,1.2,25.0,580.0,904.51,665.93
2016,10,21,10,15,887.5,79.5,1.2,25.5,605.0,938.79,683.71
2016,10,21,10,30,896.0,81.0,1.2,26.0,630.0,970.16,700.95
2016,10,21,10,45,900.0,82.0,1.3,26.5,647.0,993.4,714.68
2016,10,21,11,0,904.0,83.0,1.4,27.0,664.0,1013.23,726.39
2016,10,21,11,15,906.5,83.5,1.5,27.0,673.5,1027.41,736.12
2016,10,21,11,30,909.0,84.0,1.6,27.0,683.0,1037.94,743.77
2016,10,21,11,45,907.0,85.0,1.7,27.5,684.0,1040.78,745.28
2016,10,21,12,0,905.0,86.0,1.8,28.0,685.0,1039.85,744.64
2016,10,21,12,15,903.0,86.0,1.9,28.0,679.0,1033.99,742.52
2016,10,21,12,30,901.0,86.0,2.0,28.0,673.0,1024.44,738.19
2016,10,21,12,45,891.5,87.0,2.1,28.0,658.0,1004.99,727.64
2016,10,21,13,0,882.0,88.0,2.2,28.0,643.0,982.21,715.01
2016,10,21,13,15,874.5,87.0,2.25,27.5,621.0,955.8,700.85
2016,10,21,13,30,867.0,86.0,2.3,27.0,599.0,926.35,684.58
2016,10,21,13,45,716.5,123.0,2.35,27.0,533.5,824.7,618.14
2016,10,21,14,0,566.0,160.0,2.4,27.0,468.0,699.1,532.97
2016,10,21,14,15,595.0,140.0,2.45,26.5,445.0,689.38,529.59
2016,10,21,14,30,624.0,120.0,2.5,26.0,422.0,666.36,515.82
2016,10,21,14,45,556.5,123.5,2.55,26.0,376.0,590.02,460.23
2016,10,21,15,0,489.0,127.0,2.6,26.0,330.0,510.73,401.46
2016,10,21,15,15,465.5,117.0,2.45,25.5,292.5,459.31,363.02
2016,10,21,15,30,442.0,107.0,2.3,25.0,255.0,409.07,324.24
2016,10,21,15,45,529.5,81.0,2.2,24.5,232.0,411.32,325.3
2016,10,21,16,0,617.0,55.0,2.1,24.0,209.0,397.19,311.49
2016,10,21,16,15,547.0,48.0,1.9,22.5,162.5,321.09,248.81
2016,10,21,16,30,477.0,41.0,1.7,21.0,116.0,252.17,190.04
2016,10,21,16,45,356.5,31.0,1.5,20.0,75.0,171.09,119.13
2016,10,21,17,0,236.0,21.0,1.3,19.0,34.0,97.4,7.61
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.0,33.61,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,186.0,16.5,1.2,12.5,36.5,80.67,8.88
2016,10,22,7,0,372.0,33.0,1.3,13.0,73.0,180.13,129.96
2016,10,22,7,15,466.5,42.0,1.4,13.5,118.5,251.44,195.69
2016,10,22,7,30,561.0,51.0,1.5,14.0,164.0,333.42,267.03
2016,10,22,7,45,623.5,56.0,1.6,14.5,212.5,404.57,328.29
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,478.46,389.72
2016,10,22,8,15,524.0,96.5,1.65,15.5,264.5,456.62,372.46
2016,10,22,8,30,362.0,132.0,1.6,16.0,268.0,408.16,333.0
2016,10,22,8,45,380.5,146.5,1.6,16.5,304.0,455.96,370.2
2016,10,22,9,0,399.0,161.0,1.6,17.0,340.0,504.47,406.28
2016,10,22,9,15,395.0,177.5,1.55,17.5,367.5,537.37,429.04
2016,10,22,9,30,391.0,194.0,1.5,18.0,395.0,549.28,436.18
2016,10,22,9,45,588.5,147.0,1.5,18.5,470.0,716.29,559.75
2016,10,22,10,0,786.0,100.0,1.5,19.0,545.0,857.72,654.48
2016,10,22,10,15,718.5,129.0,1.5,19.5,549.5,856.89,649.97
2016,10,22,10,30,651.0,158.0,1.5,20.0,554.0,842.88,638.35
2016,10,22,10,45,599.0,182.0,1.5,20.5,554.5,831.25,628.67
2016,10,22,11,0,547.0,206.0,1.5,21.0,555.0,807.25,609.87
2016,10,22,11,15,491.5,231.0,1.55,21.0,548.5,785.99,594.17
2016,10,22,11,30,436.0,256.0,1.6,21.0,542.0,760.64,575.55
2016,10,22,11,45,498.0,233.0,1.65,21.5,560.0,801.64,604.95
2016,10,22,12,0,560.0,210.0,1.7,22.0,578.0,839.68,631.39
2016,10,22,12,15,555.0,211.0,1.75,22.0,573.0,833.05,627.02
2016,10,22,12,30,550.0,212.0,1.8,22.0,568.0,823.94,621.51
2016,10,22,12,45,574.0,197.0,1.85,22.5,561.5,823.58,621.81
2016,10,22,13,0,598.0,182.0,1.9,23.0,555.0,829.44,625.84
2016,10,22,13,15,519.5,201.0,1.95,23.0,517.0,752.41,572.44
2016,10,22,13,30,441.0,220.0,2.0,23.0,479.0,685.15,525.0
2016,10,22,13,45,491.0,193.5,2.1,23.0,468.5,688.13,530.42
2016,10,22,14,0,541.0,167.0,2.2,23.0,458.0,685.74,531.36
2016,10,22,14,15,668.0,128.0,2.2,22.5,464.0,738.81,572.37
2016,10,22,14,30,795.0,89.0,2.2,22.0,470.0,764.66,592.67
2016,10,22,14,45,660.0,103.5,2.25,21.5,402.0,648.2,510.96
2016,10,22,15,0,525.0,118.0,2.3,21.0,334.0,527.19,421.21
2016,10,22,15,15,487.5,112.5,2.25,20.0,295.0,469.76,378.65
2016,10,22,15,30,450.0,107.0,2.2,19.0,256.0,414.75,336.08
2016,10,22,15,45,416.5,94.0,2.2,18.5,215.5,356.68,289.26
2016,10,22,16,0,383.0,81.0,2.2,18.0,175.0,301.5,243.16
2016,10,22,16,15,333.0,66.5,2.0,17.0,135.0,240.46,191.14
2016,10,22,16,30,283.0,52.0,1.8,16.0,95.0,184.96,142.46
2016,10,22,16,45,194.0,36.5,1.6,15.5,60.5,121.33,85.08
2016,10,22,17,0,105.0,21.0,1.4,15.0,26.0,60.06,0.0
2016,10,22,17,15,52.5,10.5,1.3,14.5,13.0,19.62,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,11.5,35.0,78.59,0.0
2016,10,23,7,0,361.0,32.0,1.1,12.0,70.0,176.44,126.65
2016,10,23,7,15,455.0,41.0,1.3,13.0,115.0,246.95,192.32
2016,10,23,7,30,549.0,50.0,1.5,14.0,160.0,328.12,262.84
2016,10,23,7,45,609.0,56.0,1.7,15.0,207.5,398.45,323.17
2016,10,23,8,0,669.0,62.0,1.9,16.0,255.0,474.22,385.66
2016,10,23,8,15,707.0,66.5,1.95,16.5,301.0,536.52,435.75
2016,10,23,8,30,745.0,71.0,2.0,17.0,347.0,604.0,487.85
2016,10,23,8,45,771.5,74.5,2.1,18.0,389.5,663.71,531.07
2016,10,23,9,0,798.0,78.0,2.2,19.0,432.0,723.54,571.83
2016,10,23,9,15,817.0,80.5,2.3,19.5,470.0,775.94,607.32
2016,10,23,9,30,836.0,83.0,2.4,20.0,508.0,827.14,641.37
2016,10,23,9,45,854.5,83.0,2.55,20.5,541.0,873.37,671.83
2016,10,23,10,0,873.0,83.0,2.7,21.0,574.0,907.24,693.49
2016,10,23,10,15,882.0,84.5,2.8,21.5,599.0,941.72,715.14
2016,10,23,10,30,891.0,86.0,2.9,22.0,624.0,973.34,734.71
2016,10,23,10,45,749.5,134.5,3.0,22.5,596.0,928.56,702.63
2016,10,23,11,0,608.0,183.0,3.1,23.0,568.0,853.14,649.9
2016,10,23,11,15,554.5,206.0,3.15,23.0,561.5,823.08,628.76
2016,10,23,11,30,501.0,229.0,3.2,23.0,555.0,798.89,610.54
2016,10,23,11,45,468.0,242.5,3.3,23.5,547.5,781.96,597.08
2016,10,23,12,0,435.0,256.0,3.4,24.0,540.0,762.39,581.75
2016,10,23,12,15,665.5,173.0,3.45,24.0,603.0,915.02,692.75
2016,10,23,12,30,896.0,90.0,3.5,24.0,666.0,1025.56,766.97
2016,10,23,12,45,884.5,91.5,3.55,24.5,650.0,1004.71,751.49
2016,10,23,13,0,873.0,93.0,3.6,25.0,634.0,980.63,735.07
2016,10,23,13,15,651.5,157.0,3.6,24.5,552.5,841.86,642.19
2016,10,23,13,30,430.0,221.0,3.6,24.0,471.0,676.59,523.73
2016,10,23,13,45,630.5,154.0,3.65,24.0,501.0,781.72,605.19
2016,10,23,14,0,831.0,87.0,3.7,24.0,531.0,855.22,657.95
2016,10,23,14,15,814.0,84.5,3.7,23.5,496.0,807.86,626.43
2016,10,23,14,30,797.0,82.0,3.7,23.0,461.0,758.92,594.09
2016,10,23,14,45,772.0,79.0,3.75,23.0,420.0,702.05,554.34
2016,10,23,15,0,747.0,76.0,3.8,23.0,379.0,644.9,513.55
2016,10,23,15,15,714.0,72.0,3.75,22.5,335.0,581.34,465.92
2016,10,23,15,30,681.0,68.0,3.7,22.0,291.0,522.27,419.87
2016,10,23,15,45,627.0,63.5,3.65,21.5,243.5,449.3,361.28
2016,10,23,16,0,573.0,59.0,3.6,21.0,196.0,380.61,304.08
2016,10,23,16,15,498.0,51.0,3.35,20.0,150.5,303.4,238.77
2016,10,23,16,30,423.0,43.0,3.1,19.0,105.0,233.92,178.09
2016,10,23,16,45,211.5,35.0,2.9,18.0,66.0,126.32,86.5
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,25.98,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,10.62,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,8.5,17.0,2.75,13.5,17.5,17.05,0.0
2016,10,24,7,0,17.0,34.0,3.0,14.0,35.0,38.48,24.25
2016,10,24,7,15,35.5,53.5,3.25,14.5,59.0,65.91,48.96
2016,10,24,7,30,54.0,73.0,3.5,15.0,83.0,95.01,74.46
2016,10,24,7,45,63.0,93.0,3.8,15.5,108.5,121.78,97.86
2016,10,24,8,0,72.0,113.0,4.1,16.0,134.0,149.53,121.68
2016,10,24,8,15,81.0,131.5,4.25,16.0,158.5,176.46,144.68
2016,10,24,8,30,90.0,150.0,4.4,16.0,183.0,204.39,168.16
2016,10,24,8,45,45.0,133.5,4.6,16.5,150.0,154.64,125.6
2016,10,24,9,0,0.0,117.0,4.8,17.0,117.0,94.29,73.67
2016,10,24,9,15,87.5,170.0,4.75,17.0,214.0,229.03,187.62
2016,10,24,9,30,175.0,223.0,4.7,17.0,311.0,383.21,313.3
2016,10,24,9,45,93.5,209.0,4.7,17.5,256.0,280.83,228.0
2016,10,24,10,0,12.0,195.0,4.7,18.0,201.0,175.62,139.56
2016,10,24,10,15,36.5,227.5,4.65,18.0,249.0,250.92,201.13
2016,10,24,10,30,61.0,260.0,4.6,18.0,297.0,311.34,249.63
2016,10,24,10,45,33.0,226.0,4.6,18.5,246.0,245.73,195.75
2016,10,24,11,0,5.0,192.0,4.6,19.0,195.0,164.37,128.99
2016,10,24,11,15,7.5,203.5,4.55,19.0,208.5,177.62,139.77
2016,10,24,11,30,10.0,215.0,4.5,19.0,222.0,191.07,150.58
2016,10,24,11,45,5.0,184.5,4.45,19.5,188.0,157.02,122.71
2016,10,24,12,0,0.0,154.0,4.4,20.0,154.0,124.1,95.77
2016,10,24,12,15,0.0,149.0,4.4,20.0,149.0,119.68,92.25
2016,10,24,12,30,0.0,144.0,4.4,20.0,144.0,115.31,88.77
2016,10,24,12,45,46.0,211.0,4.45,20.5,239.5,242.49,192.51
2016,10,24,13,0,92.0,278.0,4.5,21.0,335.0,362.93,287.76
2016,10,24,13,15,46.5,225.5,4.55,21.0,254.5,258.27,204.44
2016,10,24,13,30,1.0,173.0,4.6,21.0,174.0,143.78,111.72
2016,10,24,13,45,66.5,205.0,4.65,21.0,240.5,253.32,202.41
2016,10,24,14,0,132.0,237.0,4.7,21.0,307.0,366.48,293.6
2016,10,24,14,15,66.0,139.0,4.65,20.5,174.0,179.95,144.33
2016,10,24,14,30,0.0,41.0,4.6,20.0,41.0,31.36,20.53
2016,10,24,14,45,0.0,52.5,4.6,20.0,52.5,40.19,28.0
2016,10,24,15,0,0.0,64.0,4.6,20.0,64.0,49.06,35.48
2016,10,24,15,15,0.0,56.0,4.4,19.5,56.0,42.87,30.44
2016,10,24,15,30,0.0,48.0,4.2,19.0,48.0,36.7,25.35
2016,10,24,15,45,0.0,40.0,4.05,19.0,40.0,30.54,20.14
2016,10,24,16,0,0.0,32.0,3.9,19.0,32.0,24.4,14.89
2016,10,24,16,15,0.0,24.5,3.65,18.5,24.5,18.65,9.95
2016,10,24,16,30,0.0,17.0,3.4,18.0,17.0,12.92,4.97
2016,10,24,16,45,0.0,10.5,3.15,17.5,10.5,7.96,0.35
2016,10,24,17,0,0.0,4.0,2.9,17.0,4.0,3.02,0.0
2016,10,24,17,15,0.0,2.0,2.9,16.5,2.0,1.57,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,14.5,10.0,7.6,0.0
2016,10,25,7,0,0.0,20.0,2.5,15.0,20.0,15.24,6.12
2016,10,25,7,15,0.0,34.5,2.7,15.5,34.5,26.54,16.41
2016,10,25,7,30,0.0,49.0,2.9,16.0,49.0,38.7,27.0
2016,10,25,7,45,0.0,64.0,3.1,16.5,64.0,51.31,37.86
2016,10,25,8,0,0.0,79.0,3.3,17.0,79.0,63.94,48.59
2016,10,25,8,15,0.0,94.0,3.45,17.5,94.0,76.64,59.18
2016,10,25,8,30,0.0,109.0,3.6,18.0,109.0,89.43,69.68
2016,10,25,8,45,9.5,135.5,3.75,18.5,139.5,120.51,95.46
2016,10,25,9,0,19.0,162.0,3.9,19.0,170.0,152.84,121.91
2016,10,25,9,15,39.5,186.0,3.95,19.5,205.0,208.98,167.61
2016,10,25,9,30,60.0,210.0,4.0,20.0,240.0,253.17,202.94
2016,10,25,9,45,30.0,154.0,4.1,20.5,169.0,165.77,131.29
2016,10,25,10,0,0.0,98.0,4.2,21.0,98.0,76.05,56.97
2016,10,25,10,15,7.5,155.0,4.15,21.0,159.5,133.24,103.7
2016,10,25,10,30,15.0,212.0,4.1,21.0,221.0,194.45,152.82
2016,10,25,10,45,106.0,251.0,4.1,21.5,317.0,369.22,292.54
2016,10,25,11,0,197.0,290.0,4.1,22.0,413.0,507.15,398.67
2016,10,25,11,15,120.0,279.0,4.05,22.0,354.5,418.44,328.37
2016,10,25,11,30,43.0,268.0,4.0,22.0,296.0,303.67,237.63
2016,10,25,11,45,44.5,268.0,4.0,22.0,297.0,305.2,239.14
2016,10,25,12,0,46.0,268.0,4.0,22.0,298.0,306.75,240.4
2016,10,25,12,15,25.5,231.0,3.95,22.0,248.0,222.88,174.3
2016,10,25,12,30,5.0,194.0,3.9,22.0,198.0,166.35,128.92
2016,10,25,12,45,57.0,236.5,3.85,22.5,272.0,281.96,221.95
2016,10,25,13,0,109.0,279.0,3.8,23.0,346.0,381.78,299.94
2016,10,25,13,15,136.5,270.5,3.7,23.0,351.0,419.52,329.36
2016,10,25,13,30,164.0,262.0,3.6,23.0,356.0,432.68,340.41
2016,10,25,13,45,165.0,247.5,3.55,23.0,338.5,412.83,325.79
2016,10,25,14,0,166.0,233.0,3.5,23.0,321.0,392.54,310.87
2016,10,25,14,15,314.5,194.0,3.4,23.0,346.0,486.61,387.1
2016,10,25,14,30,463.0,155.0,3.3,23.0,371.0,568.9,451.97
2016,10,25,14,45,455.5,141.5,3.25,23.0,338.0,527.45,420.54
2016,10,25,15,0,448.0,128.0,3.2,23.0,305.0,485.33,388.64
2016,10,25,15,15,432.5,114.0,3.0,22.5,269.0,436.82,351.35
2016,10,25,15,30,417.0,100.0,2.8,22.0,233.0,388.82,313.4
2016,10,25,15,45,497.0,75.5,2.6,21.5,209.0,389.73,313.11
2016,10,25,16,0,577.0,51.0,2.4,21.0,185.0,375.17,298.39
2016,10,25,16,15,501.0,44.0,2.1,20.0,140.5,298.64,233.51
2016,10,25,16,30,425.0,37.0,1.8,19.0,96.0,230.08,173.53
2016,10,25,16,45,212.5,30.0,1.5,18.5,59.5,122.25,79.37
2016,10,25,17,0,0.0,23.0,1.2,18.0,23.0,18.1,0.0
2016,10,25,17,15,0.0,11.5,1.2,17.5,11.5,9.05,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.5,13.5,1.25,13.5,31.5,79.43,0.0
2016,10,26,7,0,387.0,27.0,1.3,14.0,63.0,183.57,125.61
2016,10,26,7,15,483.0,34.5,1.5,14.5,107.0,254.59,196.38
2016,10,26,7,30,579.0,42.0,1.7,15.0,151.0,333.67,266.18
2016,10,26,7,45,637.0,47.0,1.9,16.0,198.0,403.68,326.62
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,478.65,388.72
2016,10,26,8,15,732.0,55.5,2.2,17.5,290.0,543.3,440.96
2016,10,26,8,30,769.0,59.0,2.3,18.0,335.0,609.84,492.73
2016,10,26,8,45,794.5,62.0,2.4,19.0,377.0,668.96,534.89
2016,10,26,9,0,820.0,65.0,2.5,20.0,419.0,728.12,575.21
2016,10,26,9,15,838.0,67.0,2.6,20.5,456.5,771.41,604.21
2016,10,26,9,30,856.0,69.0,2.7,21.0,494.0,820.96,637.31
2016,10,26,9,45,868.5,70.5,2.8,22.0,525.0,863.48,663.63
2016,10,26,10,0,881.0,72.0,2.9,23.0,556.0,903.79,688.05
2016,10,26,10,15,890.5,73.0,2.95,23.5,581.0,938.19,709.12
2016,10,26,10,30,900.0,74.0,3.0,24.0,606.0,969.75,728.15
2016,10,26,10,45,902.5,76.5,3.15,24.5,623.0,993.24,742.56
2016,10,26,11,0,905.0,79.0,3.3,25.0,640.0,1013.27,754.75
2016,10,26,11,15,909.0,79.5,3.35,25.0,650.5,1028.78,764.76
2016,10,26,11,30,913.0,80.0,3.4,25.0,661.0,1040.69,772.57
2016,10,26,11,45,911.5,81.5,3.5,25.5,662.5,1044.52,774.11
2016,10,26,12,0,910.0,83.0,3.6,26.0,664.0,1044.61,773.4
2016,10,26,12,15,909.0,83.0,3.65,26.0,658.5,1039.64,770.67
2016,10,26,12,30,908.0,83.0,3.7,26.0,653.0,1030.97,765.7
2016,10,26,12,45,901.0,83.5,3.8,26.0,639.0,1013.27,755.22
2016,10,26,13,0,894.0,84.0,3.9,26.0,625.0,992.17,742.57
2016,10,26,13,15,887.0,83.0,3.9,25.5,603.5,965.98,727.32
2016,10,26,13,30,880.0,82.0,3.9,25.0,582.0,936.7,709.93
2016,10,26,13,45,868.5,80.5,3.95,25.0,553.5,899.79,686.08
2016,10,26,14,0,857.0,79.0,4.0,25.0,525.0,870.12,667.14
2016,10,26,14,15,841.0,77.0,3.95,24.5,490.0,823.41,636.72
2016,10,26,14,30,825.0,75.0,3.9,24.0,455.0,775.0,604.68
2016,10,26,14,45,803.0,72.0,3.85,24.0,414.5,719.41,565.65
2016,10,26,15,0,781.0,69.0,3.8,24.0,374.0,663.22,525.48
2016,10,26,15,15,748.5,65.0,3.6,23.0,329.5,598.58,478.28
2016,10,26,15,30,716.0,61.0,3.4,22.0,285.0,535.06,429.48
2016,10,26,15,45,668.5,56.0,3.25,21.5,238.5,463.4,371.73
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,398.51,317.13
2016,10,26,16,15,543.0,44.0,2.7,20.0,145.5,318.55,249.21
2016,10,26,16,30,465.0,37.0,2.3,19.0,99.0,246.69,185.81
2016,10,26,16,45,326.5,26.0,1.9,18.0,60.5,158.63,100.31
2016,10,26,17,0,188.0,15.0,1.5,17.0,22.0,64.16,0.0
2016,10,26,17,15,94.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.0,2.0,14.5,13.0,10.23,0.0
2016,10,27,7,0,0.0,26.0,2.2,15.0,26.0,20.95,9.92
2016,10,27,7,15,2.0,44.5,2.4,15.5,45.0,38.53,26.18
2016,10,27,7,30,4.0,63.0,2.6,16.0,64.0,55.83,41.28
2016,10,27,7,45,11.5,81.0,2.8,17.0,84.5,75.5,58.14
2016,10,27,8,0,19.0,99.0,3.0,18.0,105.0,96.0,75.47
2016,10,27,8,15,23.5,116.5,3.0,18.5,124.5,124.98,99.64
2016,10,27,8,30,28.0,134.0,3.0,19.0,144.0,146.03,116.87
2016,10,27,8,45,14.0,120.0,3.0,19.5,125.0,109.12,85.78
2016,10,27,9,0,0.0,106.0,3.0,20.0,106.0,84.64,64.86
2016,10,27,9,15,0.0,114.0,3.0,20.5,114.0,91.2,69.99
2016,10,27,9,30,0.0,122.0,3.0,21.0,122.0,97.84,75.11
2016,10,27,9,45,9.0,161.5,3.05,21.5,166.5,141.98,110.91
2016,10,27,10,0,18.0,201.0,3.1,22.0,211.0,188.26,147.75
2016,10,27,10,15,9.0,176.0,3.05,22.0,181.0,154.8,120.42
2016,10,27,10,30,0.0,151.0,3.0,22.0,151.0,122.46,94.02
2016,10,27,10,45,2.0,168.5,2.95,22.0,170.0,140.26,108.28
2016,10,27,11,0,4.0,186.0,2.9,22.0,189.0,158.42,122.71
2016,10,27,11,15,2.0,103.0,3.05,21.5,104.5,82.06,61.48
2016,10,27,11,30,0.0,20.0,3.2,21.0,20.0,15.32,6.97
2016,10,27,11,45,0.0,20.0,3.35,21.0,20.0,15.32,6.98
2016,10,27,12,0,0.0,20.0,3.5,21.0,20.0,15.32,6.98
2016,10,27,12,15,0.0,35.0,3.55,20.5,35.0,26.84,16.51
2016,10,27,12,30,0.0,50.0,3.6,20.0,50.0,38.39,26.08
2016,10,27,12,45,0.0,75.5,3.7,19.5,75.5,58.09,42.39
2016,10,27,13,0,0.0,101.0,3.8,19.0,101.0,78.42,59.24
2016,10,27,13,15,4.5,146.5,3.7,19.0,149.0,122.75,95.76
2016,10,27,13,30,9.0,192.0,3.6,19.0,197.0,170.43,134.68
2016,10,27,13,45,19.5,197.0,3.55,19.0,207.0,185.76,147.63
2016,10,27,14,0,30.0,202.0,3.5,19.0,217.0,219.31,175.24
2016,10,27,14,15,16.0,176.5,3.35,19.0,185.0,163.81,130.13
2016,10,27,14,30,2.0,151.0,3.2,19.0,153.0,128.1,100.79
2016,10,27,14,45,1.0,107.0,3.1,19.5,108.0,86.46,66.55
2016,10,27,15,0,0.0,63.0,3.0,20.0,63.0,48.28,34.84
2016,10,27,15,15,0.0,55.5,2.75,20.0,55.5,42.49,30.07
2016,10,27,15,30,0.0,48.0,2.5,20.0,48.0,36.7,25.25
2016,10,27,15,45,0.0,39.5,2.25,20.0,39.5,30.16,19.72
2016,10,27,16,0,0.0,31.0,2.0,20.0,31.0,23.63,14.15
2016,10,27,16,15,0.0,23.0,1.7,19.5,23.0,17.5,8.9
2016,10,27,16,30,0.0,15.0,1.4,19.0,15.0,11.39,3.61
2016,10,27,16,45,0.0,9.0,1.1,18.5,9.0,6.82,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.8,18.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.0,14.5,0.6,15.5,16.0,15.45,0.0
2016,10,28,7,0,28.0,29.0,0.6,16.0,32.0,37.97,21.36
2016,10,28,7,15,58.0,48.0,0.7,16.0,57.5,78.13,58.0
2016,10,28,7,30,88.0,67.0,0.8,16.0,83.0,114.84,90.1
2016,10,28,7,45,106.5,86.5,0.9,16.5,111.5,149.4,119.99
2016,10,28,8,0,125.0,106.0,1.0,17.0,140.0,185.88,150.91
2016,10,28,8,15,137.0,125.0,1.1,17.0,168.0,219.54,179.12
2016,10,28,8,30,149.0,144.0,1.2,17.0,196.0,254.32,207.69
2016,10,28,8,45,106.5,159.5,1.35,17.0,199.0,246.42,200.43
2016,10,28,9,0,64.0,175.0,1.5,17.0,202.0,218.49,176.83
2016,10,28,9,15,221.0,180.0,1.6,17.0,286.0,386.77,314.33
2016,10,28,9,30,378.0,185.0,1.7,17.0,370.0,533.87,429.3
2016,10,28,9,45,348.0,205.0,1.8,17.5,383.5,543.77,433.75
2016,10,28,10,0,318.0,225.0,1.9,18.0,397.0,550.6,436.83
2016,10,28,10,15,187.5,237.5,1.95,18.5,340.0,429.02,341.05
2016,10,28,10,30,57.0,250.0,2.0,19.0,283.0,299.26,236.66
2016,10,28,10,45,34.0,230.0,2.05,19.5,250.0,253.66,200.16
2016,10,28,11,0,11.0,210.0,2.1,20.0,217.0,188.9,147.85
2016,10,28,11,15,69.0,251.0,2.2,20.0,294.5,312.75,247.39
2016,10,28,11,30,127.0,292.0,2.3,20.0,372.0,444.58,349.11
2016,10,28,11,45,63.5,173.5,2.45,20.5,213.5,223.07,176.55
2016,10,28,12,0,0.0,55.0,2.6,21.0,55.0,42.25,29.03
2016,10,28,12,15,0.0,90.0,2.7,21.0,90.0,69.36,51.27
2016,10,28,12,30,0.0,125.0,2.8,21.0,125.0,98.92,75.27
2016,10,28,12,45,0.0,128.5,2.95,21.0,128.5,102.06,77.84
2016,10,28,13,0,0.0,132.0,3.1,21.0,132.0,105.28,80.53
2016,10,28,13,15,0.0,109.0,3.15,21.0,109.0,85.33,64.44
2016,10,28,13,30,0.0,86.0,3.2,21.0,86.0,66.18,48.91
2016,10,28,13,45,132.0,152.0,3.3,21.0,219.5,275.79,222.91
2016,10,28,14,0,264.0,218.0,3.4,21.0,353.0,483.76,386.79
2016,10,28,14,15,514.0,149.5,3.4,20.5,389.5,627.11,501.52
2016,10,28,14,30,764.0,81.0,3.4,20.0,426.0,734.28,583.72
2016,10,28,14,45,745.5,76.5,3.45,20.0,388.0,682.08,545.66
2016,10,28,15,0,727.0,72.0,3.5,20.0,350.0,629.18,507.35
2016,10,28,15,15,693.5,68.0,3.3,19.5,307.5,566.35,459.21
2016,10,28,15,30,660.0,64.0,3.1,19.0,265.0,508.33,412.86
2016,10,28,15,45,615.0,57.5,2.95,19.0,220.5,439.34,355.74
2016,10,28,16,0,570.0,51.0,2.8,19.0,176.0,373.9,299.66
2016,10,28,16,15,488.5,43.5,2.4,18.0,132.0,294.57,231.76
2016,10,28,16,30,407.0,36.0,2.0,17.0,88.0,223.83,168.75
2016,10,28,16,45,203.5,26.5,1.65,16.5,52.5,114.46,65.01
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,13.38,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
