Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,15,625.5,58.0,1.1,16.5,227.5,491.83,397.96
2016,11,8,8,30,672.0,63.0,1.0,17.0,270.0,561.18,450.86
2016,11,8,8,45,704.0,66.5,0.9,18.0,310.0,617.03,489.53
2016,11,8,9,0,736.0,70.0,0.8,19.0,350.0,677.63,528.98
2016,11,8,9,15,757.5,72.5,0.7,19.5,385.0,728.9,561.03
2016,11,8,9,30,779.0,75.0,0.6,20.0,420.0,779.36,591.35
2016,11,8,9,45,797.0,76.5,0.55,21.0,450.5,824.38,616.62
2016,11,8,10,0,815.0,78.0,0.5,22.0,481.0,867.73,640.05
2016,11,8,10,15,654.0,130.5,0.45,22.5,464.0,807.79,597.07
2016,11,8,10,30,493.0,183.0,0.4,23.0,447.0,718.26,534.5
2016,11,8,10,45,462.5,198.0,0.35,23.5,451.5,715.79,530.91
2016,11,8,11,0,432.0,213.0,0.3,24.0,456.0,710.1,524.06
2016,11,8,11,15,641.5,149.0,0.3,24.0,517.5,866.28,628.6
2016,11,8,11,30,851.0,85.0,0.3,24.0,579.0,988.45,702.21
2016,11,8,11,45,849.5,86.0,0.3,24.5,580.0,1004.29,708.28
2016,11,8,12,0,848.0,87.0,0.3,25.0,581.0,1003.85,706.38
2016,11,8,12,15,845.5,86.5,0.35,25.0,575.0,996.97,703.52
2016,11,8,12,30,843.0,86.0,0.4,25.0,569.0,986.66,698.82
2016,11,8,12,45,836.0,85.5,0.45,25.5,555.0,968.48,688.09
2016,11,8,13,0,829.0,85.0,0.5,26.0,541.0,947.14,675.59
2016,11,8,13,15,820.5,84.0,0.55,26.0,520.5,920.69,661.22
2016,11,8,13,30,812.0,83.0,0.6,26.0,500.0,891.45,645.03
2016,11,8,13,45,798.5,81.0,0.65,26.0,472.5,853.78,623.22
2016,11,8,14,0,785.0,79.0,0.7,26.0,445.0,813.98,599.73
2016,11,8,14,15,766.0,76.5,0.7,26.0,412.0,767.03,570.22
2016,11,8,14,30,747.0,74.0,0.7,26.0,379.0,718.86,539.38
2016,11,8,14,45,721.5,70.5,0.75,26.0,341.5,663.57,503.52
2016,11,8,15,0,696.0,67.0,0.8,26.0,304.0,608.21,466.47
2016,11,8,15,15,657.0,62.5,0.7,25.5,262.5,546.88,422.2
2016,11,8,15,30,618.0,58.0,0.6,25.0,221.0,483.69,374.41
2016,11,8,15,45,559.0,52.0,0.55,24.5,178.0,409.61,316.98
2016,11,8,16,0,500.0,46.0,0.5,24.0,135.0,340.54,261.09
2016,11,8,16,15,404.5,37.0,0.6,23.0,95.0,256.67,192.62
2016,11,8,16,30,309.0,28.0,0.7,22.0,55.0,183.43,120.23
2016,11,8,16,45,154.5,14.0,0.85,21.0,27.5,65.53,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,12.5,11.5,26.35,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,23.0,76.11,0.0
2016,11,9,7,15,243.0,30.5,0.95,13.5,58.0,160.26,111.78
2016,11,9,7,30,357.0,44.0,1.1,14.0,93.0,243.46,191.73
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.5,318.0,256.56
2016,11,9,8,0,518.0,62.0,1.4,16.0,178.0,400.29,325.4
2016,11,9,8,15,567.5,68.5,1.4,16.5,220.5,467.56,380.29
2016,11,9,8,30,617.0,75.0,1.4,17.0,263.0,538.28,435.7
2016,11,9,8,45,656.5,78.5,1.45,17.5,303.5,601.29,483.52
2016,11,9,9,0,696.0,82.0,1.5,18.0,344.0,665.84,529.52
2016,11,9,9,15,720.0,85.5,1.55,18.5,380.0,718.95,565.93
2016,11,9,9,30,744.0,89.0,1.6,19.0,416.0,771.61,601.25
2016,11,9,9,45,776.5,87.0,1.7,20.0,449.0,819.05,631.52
2016,11,9,10,0,809.0,85.0,1.8,21.0,482.0,871.05,664.35
2016,11,9,10,15,820.0,86.5,1.7,21.5,506.0,905.79,683.87
2016,11,9,10,30,831.0,88.0,1.6,22.0,530.0,937.97,701.43
2016,11,9,10,45,838.5,89.0,1.55,22.5,546.5,963.34,714.89
2016,11,9,11,0,846.0,90.0,1.5,23.0,563.0,985.64,726.32
2016,11,9,11,15,849.5,90.5,1.4,23.0,572.5,1000.07,733.27
2016,11,9,11,30,853.0,91.0,1.3,23.0,582.0,1011.1,738.12
2016,11,9,11,45,853.0,91.0,1.25,23.5,583.5,1014.45,737.64
2016,11,9,12,0,853.0,91.0,1.2,24.0,585.0,1014.28,735.17
2016,11,9,12,15,850.0,91.0,1.15,24.0,578.5,1007.53,730.17
2016,11,9,12,30,847.0,91.0,1.1,24.0,572.0,997.32,723.23
2016,11,9,12,45,847.5,87.5,1.05,24.5,559.5,982.81,712.38
2016,11,9,13,0,848.0,84.0,1.0,25.0,547.0,964.87,699.58
2016,11,9,13,15,838.0,83.0,0.9,25.0,525.5,936.66,680.82
2016,11,9,13,30,828.0,82.0,0.8,25.0,504.0,905.65,660.43
2016,11,9,13,45,812.0,81.0,0.75,25.5,476.0,866.56,634.49
2016,11,9,14,0,796.0,80.0,0.7,26.0,448.0,825.4,607.2
2016,11,9,14,15,776.0,77.0,0.65,26.0,414.0,776.66,575.84
2016,11,9,14,30,756.0,74.0,0.6,26.0,380.0,726.74,543.27
2016,11,9,14,45,725.5,71.5,0.6,26.0,341.5,668.43,504.97
2016,11,9,15,0,695.0,69.0,0.6,26.0,303.0,614.74,468.87
2016,11,9,15,15,655.5,64.0,0.55,25.5,261.0,548.55,421.83
2016,11,9,15,30,616.0,59.0,0.5,25.0,219.0,484.47,374.05
2016,11,9,15,45,554.5,52.5,0.5,24.5,176.0,408.42,315.62
2016,11,9,16,0,493.0,46.0,0.5,24.0,133.0,337.64,258.73
2016,11,9,16,15,396.5,36.5,0.6,23.0,93.0,253.1,189.59
2016,11,9,16,30,300.0,27.0,0.7,22.0,53.0,178.37,113.93
2016,11,9,16,45,150.0,13.5,0.8,21.5,26.5,63.78,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.5,11.0,8.65,0.0
2016,11,10,7,0,0.0,22.0,0.9,14.0,22.0,17.31,0.0
2016,11,10,7,15,195.0,31.0,1.15,14.5,57.0,140.52,94.97
2016,11,10,7,30,390.0,40.0,1.4,15.0,92.0,255.94,200.68
2016,11,10,7,45,465.5,48.5,1.65,16.0,134.0,328.68,264.52
2016,11,10,8,0,541.0,57.0,1.9,17.0,176.0,408.75,332.09
2016,11,10,8,15,590.0,62.5,1.9,17.5,218.0,475.42,386.94
2016,11,10,8,30,639.0,68.0,1.9,18.0,260.0,545.49,442.28
2016,11,10,8,45,590.0,85.0,1.95,18.5,282.0,560.46,453.03
2016,11,10,9,0,541.0,102.0,2.0,19.0,304.0,568.8,458.16
2016,11,10,9,15,270.5,86.5,2.0,19.5,187.5,343.11,280.07
2016,11,10,9,30,0.0,71.0,2.0,20.0,71.0,54.49,39.68
2016,11,10,9,45,239.0,117.5,2.0,21.0,234.0,351.14,285.98
2016,11,10,10,0,478.0,164.0,2.0,22.0,397.0,656.39,515.49
2016,11,10,10,15,398.5,191.5,1.95,22.5,392.0,626.56,487.44
2016,11,10,10,30,319.0,219.0,1.9,23.0,387.0,570.14,443.24
2016,11,10,10,45,364.0,217.0,1.85,23.5,414.5,618.16,477.97
2016,11,10,11,0,409.0,215.0,1.8,24.0,442.0,689.9,527.38
2016,11,10,11,15,416.5,217.0,1.7,24.0,452.0,705.34,536.63
2016,11,10,11,30,424.0,219.0,1.6,24.0,462.0,719.0,545.09
2016,11,10,11,45,422.0,221.0,1.5,24.5,463.0,721.05,544.28
2016,11,10,12,0,420.0,223.0,1.4,25.0,464.0,721.11,542.26
2016,11,10,12,15,377.0,229.5,1.3,25.0,444.5,659.3,498.31
2016,11,10,12,30,334.0,236.0,1.2,25.0,425.0,620.63,470.17
2016,11,10,12,45,273.5,239.0,1.1,25.5,391.5,559.81,424.82
2016,11,10,13,0,213.0,242.0,1.0,26.0,358.0,476.46,363.45
2016,11,10,13,15,106.5,153.0,0.95,26.0,211.0,263.7,204.86
2016,11,10,13,30,0.0,64.0,0.9,26.0,64.0,49.1,34.09
2016,11,10,13,45,66.5,132.0,0.85,26.5,163.0,180.94,141.68
2016,11,10,14,0,133.0,200.0,0.8,27.0,262.0,337.69,261.93
2016,11,10,14,15,330.0,158.0,0.7,26.5,295.0,469.12,363.31
2016,11,10,14,30,527.0,116.0,0.6,26.0,328.0,586.71,450.0
2016,11,10,14,45,503.5,108.0,0.5,26.0,294.0,536.97,412.24
2016,11,10,15,0,480.0,100.0,0.4,26.0,260.0,487.85,376.02
2016,11,10,15,15,452.0,89.5,0.35,25.5,223.5,433.62,336.2
2016,11,10,15,30,424.0,79.0,0.3,25.0,187.0,381.11,296.23
2016,11,10,15,45,381.0,66.5,0.3,25.0,150.0,319.53,247.59
2016,11,10,16,0,338.0,54.0,0.3,25.0,113.0,261.95,200.42
2016,11,10,16,15,266.5,40.5,0.4,24.0,78.0,194.15,144.48
2016,11,10,16,30,195.0,27.0,0.5,23.0,43.0,132.59,81.11
2016,11,10,16,45,97.5,13.5,0.6,22.5,21.5,45.32,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.5,8.5,6.69,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,13.38,0.0
2016,11,11,7,15,125.0,30.0,1.35,15.0,46.5,99.28,63.52
2016,11,11,7,30,250.0,43.0,1.6,16.0,76.0,191.04,148.8
2016,11,11,7,45,299.5,57.5,1.85,17.0,111.5,247.67,199.01
2016,11,11,8,0,349.0,72.0,2.1,18.0,147.0,309.46,251.78
2016,11,11,8,15,381.0,84.5,2.05,18.5,183.0,362.44,296.04
2016,11,11,8,30,413.0,97.0,2.0,19.0,219.0,417.95,340.72
2016,11,11,8,45,443.0,105.0,2.0,19.5,253.5,468.88,380.56
2016,11,11,9,0,473.0,113.0,2.0,20.0,288.0,521.4,420.39
2016,11,11,9,15,558.0,106.5,2.05,20.5,333.0,611.86,488.3
2016,11,11,9,30,643.0,100.0,2.1,21.0,378.0,699.49,550.38
2016,11,11,9,45,623.0,114.5,2.2,22.0,399.0,721.92,563.32
2016,11,11,10,0,603.0,129.0,2.3,23.0,420.0,740.44,573.86
2016,11,11,10,15,490.0,167.0,2.35,23.5,411.5,685.46,531.92
2016,11,11,10,30,377.0,205.0,2.4,24.0,403.0,609.58,473.77
2016,11,11,10,45,278.0,228.0,2.5,24.5,376.5,547.46,425.24
2016,11,11,11,0,179.0,251.0,2.6,25.0,350.0,457.16,355.28
2016,11,11,11,15,124.5,250.0,2.65,25.0,319.5,402.29,312.82
2016,11,11,11,30,70.0,249.0,2.7,25.0,289.0,322.09,250.45
2016,11,11,11,45,72.5,250.5,2.75,25.0,292.0,326.48,254.18
2016,11,11,12,0,75.0,252.0,2.8,25.0,295.0,330.91,257.68
2016,11,11,12,15,81.0,251.0,2.75,25.0,297.0,335.82,261.65
2016,11,11,12,30,87.0,250.0,2.7,25.0,299.0,340.68,265.62
2016,11,11,12,45,58.0,230.5,2.7,25.0,263.0,287.53,224.1
2016,11,11,13,0,29.0,211.0,2.7,25.0,227.0,235.64,183.18
2016,11,11,13,15,16.5,189.0,2.6,24.5,198.0,179.3,139.17
2016,11,11,13,30,4.0,167.0,2.5,24.0,169.0,145.67,112.48
2016,11,11,13,45,2.0,156.0,2.45,24.0,157.0,133.76,103.11
2016,11,11,14,0,0.0,145.0,2.4,24.0,145.0,122.12,93.89
2016,11,11,14,15,108.5,154.5,2.3,23.5,198.0,258.69,206.98
2016,11,11,14,30,217.0,164.0,2.2,23.0,251.0,374.35,299.85
2016,11,11,14,45,202.0,150.0,2.15,22.5,224.5,321.34,258.63
2016,11,11,15,0,187.0,136.0,2.1,22.0,198.0,287.26,232.0
2016,11,11,15,15,173.5,118.5,1.9,21.5,169.5,250.8,202.72
2016,11,11,15,30,160.0,101.0,1.7,21.0,141.0,215.46,173.64
2016,11,11,15,45,138.5,82.5,1.55,20.5,112.5,175.31,139.92
2016,11,11,16,0,117.0,64.0,1.4,20.0,84.0,137.18,107.2
2016,11,11,16,15,79.5,46.0,1.3,19.0,57.5,94.21,70.04
2016,11,11,16,30,42.0,28.0,1.2,18.0,31.0,53.04,29.25
2016,11,11,16,45,21.0,14.0,1.15,17.5,15.5,18.52,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,70.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,141.0,14.0,0.8,14.0,19.0,61.94,0.0
2016,11,12,7,15,272.5,25.5,0.85,14.5,53.5,166.33,104.2
2016,11,12,7,30,404.0,37.0,0.9,15.0,88.0,260.2,201.94
2016,11,12,7,45,481.5,44.5,1.0,16.0,129.5,333.42,266.27
2016,11,12,8,0,559.0,52.0,1.1,17.0,171.0,414.17,333.59
2016,11,12,8,15,609.0,57.5,1.05,17.5,213.5,482.07,388.39
2016,11,12,8,30,659.0,63.0,1.0,18.0,256.0,553.52,443.4
2016,11,12,8,45,694.0,66.5,1.0,18.5,296.0,610.29,484.84
2016,11,12,9,0,729.0,70.0,1.0,19.0,336.0,672.73,528.15
2016,11,12,9,15,752.5,73.0,0.95,19.0,371.5,725.89,563.85
2016,11,12,9,30,776.0,76.0,0.9,19.0,407.0,778.42,598.17
2016,11,12,9,45,799.5,76.0,0.9,19.5,438.5,826.32,628.04
2016,11,12,10,0,823.0,76.0,0.9,20.0,470.0,872.81,656.35
2016,11,12,10,15,834.5,77.0,0.85,20.5,494.0,907.61,675.53
2016,11,12,10,30,846.0,78.0,0.8,21.0,518.0,939.87,692.84
2016,11,12,10,45,855.0,78.5,0.75,22.0,535.0,954.47,697.27
2016,11,12,11,0,864.0,79.0,0.7,23.0,552.0,977.52,707.26
2016,11,12,11,15,867.5,79.5,0.75,23.0,561.5,991.89,716.53
2016,11,12,11,30,871.0,80.0,0.8,23.0,571.0,1002.92,723.97
2016,11,12,11,45,871.5,80.5,0.85,23.5,573.0,1007.47,726.16
2016,11,12,12,0,872.0,81.0,0.9,24.0,575.0,1008.54,726.42
2016,11,12,12,15,716.5,126.0,1.0,24.0,529.0,922.1,673.65
2016,11,12,12,30,561.0,171.0,1.1,24.0,483.0,799.47,596.03
2016,11,12,12,45,705.0,126.0,1.25,24.5,508.5,895.24,662.36
2016,11,12,13,0,849.0,81.0,1.4,25.0,534.0,962.94,706.74
2016,11,12,13,15,658.5,126.5,1.45,24.5,470.0,824.0,616.99
2016,11,12,13,30,468.0,172.0,1.5,24.0,406.0,670.18,513.28
2016,11,12,13,45,415.5,171.5,1.6,24.0,371.0,607.7,470.53
2016,11,12,14,0,363.0,171.0,1.7,24.0,336.0,526.18,412.19
2016,11,12,14,15,563.5,120.5,1.7,23.5,353.5,653.48,510.37
2016,11,12,14,30,764.0,70.0,1.7,23.0,371.0,730.3,566.13
2016,11,12,14,45,736.0,67.0,1.7,23.0,333.0,673.25,525.44
2016,11,12,15,0,708.0,64.0,1.7,23.0,295.0,616.25,484.99
2016,11,12,15,15,667.5,59.5,1.6,22.5,253.5,549.46,435.62
2016,11,12,15,30,627.0,55.0,1.5,22.0,212.0,489.09,388.2
2016,11,12,15,45,563.0,49.0,1.45,21.5,169.0,411.74,326.06
2016,11,12,16,0,499.0,43.0,1.4,21.0,126.0,339.91,265.94
2016,11,12,16,15,396.0,34.0,1.4,20.0,86.5,252.46,191.39
2016,11,12,16,30,293.0,25.0,1.4,19.0,47.0,172.54,100.23
2016,11,12,16,45,146.5,12.5,1.4,18.0,23.5,62.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,134.0,13.0,0.6,13.0,17.0,58.69,0.0
2016,11,13,7,15,267.5,25.0,0.65,13.5,51.5,162.71,96.44
2016,11,13,7,30,401.0,37.0,0.7,14.0,86.0,258.91,200.59
2016,11,13,7,45,474.0,45.5,0.75,14.5,127.0,330.7,264.51
2016,11,13,8,0,547.0,54.0,0.8,15.0,168.0,409.61,330.92
2016,11,13,8,15,598.0,59.5,0.75,15.0,210.5,477.67,386.58
2016,11,13,8,30,649.0,65.0,0.7,15.0,253.0,549.32,442.6
2016,11,13,8,45,681.5,70.0,0.65,15.5,292.5,610.04,486.66
2016,11,13,9,0,714.0,75.0,0.6,16.0,332.0,671.81,528.73
2016,11,13,9,15,738.0,78.0,0.55,16.0,368.0,719.86,560.52
2016,11,13,9,30,762.0,81.0,0.5,16.0,404.0,772.39,594.66
2016,11,13,9,45,782.0,82.5,0.5,16.5,434.5,818.72,623.34
2016,11,13,10,0,802.0,84.0,0.5,17.0,465.0,863.52,650.44
2016,11,13,10,15,814.0,85.5,0.55,18.0,489.0,898.99,670.69
2016,11,13,10,30,826.0,87.0,0.6,19.0,513.0,931.99,689.2
2016,11,13,10,45,837.0,87.5,0.65,20.0,531.0,960.09,704.4
2016,11,13,11,0,848.0,88.0,0.7,21.0,549.0,985.27,717.72
2016,11,13,11,15,852.0,88.5,0.75,21.5,558.5,1000.28,726.03
2016,11,13,11,30,856.0,89.0,0.8,22.0,568.0,1011.92,732.48
2016,11,13,11,45,857.0,89.0,0.85,22.5,570.0,1016.41,734.63
2016,11,13,12,0,858.0,89.0,0.9,23.0,572.0,1017.39,734.84
2016,11,13,12,15,855.5,88.5,0.95,23.0,566.0,1010.65,731.81
2016,11,13,12,30,853.0,88.0,1.0,23.0,560.0,1000.45,726.82
2016,11,13,12,45,851.0,86.0,1.05,23.5,547.0,985.44,717.53
2016,11,13,13,0,849.0,84.0,1.1,24.0,534.0,967.1,706.24
2016,11,13,13,15,839.5,82.5,1.1,24.0,513.0,938.92,689.18
2016,11,13,13,30,830.0,81.0,1.1,24.0,492.0,907.94,670.35
2016,11,13,13,45,815.5,79.5,1.1,24.0,464.5,869.77,646.69
2016,11,13,14,0,801.0,78.0,1.1,24.0,437.0,829.46,621.4
2016,11,13,14,15,781.5,75.0,1.05,23.5,404.0,781.2,590.82
2016,11,13,14,30,762.0,72.0,1.0,23.0,371.0,731.71,558.83
2016,11,13,14,45,733.0,69.0,1.0,23.0,332.5,673.95,519.75
2016,11,13,15,0,704.0,66.0,1.0,23.0,294.0,616.29,479.69
2016,11,13,15,15,662.5,61.5,0.9,22.5,252.0,553.55,433.74
2016,11,13,15,30,621.0,57.0,0.8,22.0,210.0,488.63,383.65
2016,11,13,15,45,557.0,50.5,0.7,21.5,167.5,410.89,321.9
2016,11,13,16,0,493.0,44.0,0.6,21.0,125.0,338.64,262.14
2016,11,13,16,15,389.5,34.5,0.7,20.0,85.5,250.62,188.27
2016,11,13,16,30,286.0,25.0,0.8,19.0,46.0,169.26,92.93
2016,11,13,16,45,143.0,12.5,0.9,18.5,23.0,61.41,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.0,6.0,0.6,12.0,8.0,0.0,0.0
2016,11,14,7,0,140.0,12.0,0.6,12.0,16.0,60.13,0.0
2016,11,14,7,15,277.5,23.5,0.55,12.5,50.0,164.51,90.5
2016,11,14,7,30,415.0,35.0,0.5,13.0,84.0,263.84,203.78
2016,11,14,7,45,494.0,42.5,0.5,14.0,126.0,338.25,269.58
2016,11,14,8,0,573.0,50.0,0.5,15.0,168.0,420.39,337.37
2016,11,14,8,15,624.0,55.5,0.45,15.5,211.0,489.5,392.47
2016,11,14,8,30,675.0,61.0,0.4,16.0,254.0,562.23,447.61
2016,11,14,8,45,337.5,78.0,0.4,16.5,174.5,359.62,291.16
2016,11,14,9,0,0.0,95.0,0.4,17.0,95.0,77.17,58.85
2016,11,14,9,15,0.0,107.5,0.4,17.5,107.5,88.07,68.42
2016,11,14,9,30,0.0,120.0,0.4,18.0,120.0,99.1,77.21
2016,11,14,9,45,8.0,147.0,0.45,18.5,151.0,131.98,104.03
2016,11,14,10,0,16.0,174.0,0.5,19.0,182.0,166.15,131.33
2016,11,14,10,15,38.0,195.5,0.5,19.5,215.0,228.92,181.13
2016,11,14,10,30,60.0,217.0,0.5,20.0,248.0,275.64,217.13
2016,11,14,10,45,73.5,228.0,0.55,20.5,267.5,302.14,237.05
2016,11,14,11,0,87.0,239.0,0.6,21.0,287.0,329.2,257.32
2016,11,14,11,15,86.0,244.0,0.55,21.5,292.0,334.46,260.14
2016,11,14,11,30,85.0,249.0,0.5,22.0,297.0,339.72,263.13
2016,11,14,11,45,85.0,250.0,0.45,22.5,298.0,340.97,263.22
2016,11,14,12,0,85.0,251.0,0.4,23.0,299.0,342.24,263.38
2016,11,14,12,15,473.0,168.5,0.4,23.0,429.0,712.3,536.85
2016,11,14,12,30,861.0,86.0,0.4,23.0,559.0,1006.16,722.28
2016,11,14,12,45,857.5,84.5,0.45,23.5,546.0,990.25,707.76
2016,11,14,13,0,854.0,83.0,0.5,24.0,533.0,971.03,696.52
2016,11,14,13,15,845.0,81.5,0.55,24.0,512.0,943.3,681.34
2016,11,14,13,30,836.0,80.0,0.6,24.0,491.0,912.73,664.33
2016,11,14,13,45,822.5,78.0,0.7,24.5,464.0,874.76,642.03
2016,11,14,14,0,809.0,76.0,0.8,25.0,437.0,834.59,617.87
2016,11,14,14,15,789.0,73.5,0.85,24.5,403.5,786.33,589.25
2016,11,14,14,30,769.0,71.0,0.9,24.0,370.0,736.84,558.97
2016,11,14,14,45,740.5,67.5,0.95,24.0,331.5,678.67,520.52
2016,11,14,15,0,712.0,64.0,1.0,24.0,293.0,620.59,480.89
2016,11,14,15,15,671.0,59.5,0.95,23.0,251.0,553.3,433.33
2016,11,14,15,30,630.0,55.0,0.9,22.0,209.0,492.77,387.46
2016,11,14,15,45,565.5,49.0,0.85,21.5,166.0,414.95,325.68
2016,11,14,16,0,501.0,43.0,0.8,21.0,123.0,342.62,265.74
2016,11,14,16,15,395.0,33.5,0.85,19.5,83.5,252.96,190.12
2016,11,14,16,30,289.0,24.0,0.9,18.0,44.0,169.41,87.75
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.0,61.8,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,11,15,7,0,190.0,11.0,0.9,11.0,15.0,77.51,0.0
2016,11,15,7,15,331.5,20.5,1.1,11.5,49.5,178.82,89.0
2016,11,15,7,30,473.0,30.0,1.3,12.0,84.0,280.99,218.05
2016,11,15,7,45,545.5,36.5,1.55,13.0,125.5,354.31,286.03
2016,11,15,8,0,618.0,43.0,1.8,14.0,167.0,434.24,355.01
2016,11,15,8,15,664.0,47.0,1.9,14.5,209.0,500.72,411.17
2016,11,15,8,30,710.0,51.0,2.0,15.0,251.0,570.04,467.34
2016,11,15,8,45,383.5,96.5,2.1,15.5,206.5,416.55,344.01
2016,11,15,9,0,57.0,142.0,2.2,16.0,162.0,186.35,151.84
2016,11,15,9,15,435.0,101.5,2.3,16.5,280.5,497.12,410.36
2016,11,15,9,30,813.0,61.0,2.4,17.0,399.0,790.58,628.96
2016,11,15,9,45,801.5,71.0,2.5,17.5,424.5,821.57,647.04
2016,11,15,10,0,790.0,81.0,2.6,18.0,450.0,848.7,664.55
2016,11,15,10,15,548.5,146.0,2.65,18.0,408.5,716.57,568.31
2016,11,15,10,30,307.0,211.0,2.7,18.0,367.0,551.41,440.88
2016,11,15,10,45,303.5,220.0,2.8,18.5,378.5,564.88,450.87
2016,11,15,11,0,300.0,229.0,2.9,19.0,390.0,577.14,458.84
2016,11,15,11,15,340.5,225.0,2.95,19.0,411.0,616.64,489.26
2016,11,15,11,30,381.0,221.0,3.0,19.0,432.0,655.65,518.96
2016,11,15,11,45,382.5,221.0,3.15,19.5,433.5,658.71,520.49
2016,11,15,12,0,384.0,221.0,3.3,20.0,435.0,660.27,521.21
2016,11,15,12,15,337.0,228.0,3.4,20.0,414.0,619.51,490.18
2016,11,15,12,30,290.0,235.0,3.5,20.0,393.0,578.02,458.53
2016,11,15,12,45,198.5,234.5,3.65,20.0,341.5,458.87,366.71
2016,11,15,13,0,107.0,234.0,3.8,20.0,290.0,343.47,275.21
2016,11,15,13,15,53.5,141.0,3.85,19.5,169.0,181.35,145.68
2016,11,15,13,30,0.0,48.0,3.9,19.0,48.0,36.75,25.09
2016,11,15,13,45,0.0,45.0,3.95,19.0,45.0,34.43,23.24
2016,11,15,14,0,0.0,42.0,4.0,19.0,42.0,32.11,21.35
2016,11,15,14,15,0.0,83.0,3.95,18.5,83.0,64.47,48.57
2016,11,15,14,30,0.0,124.0,3.9,18.0,124.0,105.02,82.61
2016,11,15,14,45,0.0,111.5,3.85,18.0,111.5,94.11,73.6
2016,11,15,15,0,0.0,99.0,3.8,18.0,99.0,83.36,64.67
2016,11,15,15,15,0.0,84.5,3.65,17.5,84.5,70.62,54.08
2016,11,15,15,30,0.0,70.0,3.5,17.0,70.0,57.96,43.39
2016,11,15,15,45,0.0,56.0,3.35,16.5,56.0,45.86,33.02
2016,11,15,16,0,0.0,42.0,3.2,16.0,42.0,33.73,22.5
2016,11,15,16,15,0.0,28.5,2.85,15.5,28.5,21.96,12.1
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,11.42,0.47
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,5.9,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,1.6,9.0,14.0,11.02,0.0
2016,11,16,7,15,225.0,23.5,1.95,9.5,48.5,140.2,59.64
2016,11,16,7,30,450.0,33.0,2.3,10.0,83.0,278.76,217.74
2016,11,16,7,45,537.0,39.5,2.65,11.0,126.5,357.93,292.21
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,440.67,365.03
2016,11,16,8,15,674.5,51.0,3.25,12.5,213.5,511.76,426.48
2016,11,16,8,30,725.0,56.0,3.5,13.0,257.0,586.03,488.29
2016,11,16,8,45,758.5,59.5,3.75,13.5,298.0,649.01,537.62
2016,11,16,9,0,792.0,63.0,4.0,14.0,339.0,712.76,585.96
2016,11,16,9,15,814.5,65.5,4.05,14.0,375.5,766.77,626.14
2016,11,16,9,30,837.0,68.0,4.1,14.0,412.0,819.93,664.94
2016,11,16,9,45,851.0,70.0,4.15,14.5,442.5,863.78,694.94
2016,11,16,10,0,865.0,72.0,4.2,15.0,473.0,905.6,723.04
2016,11,16,10,15,875.5,73.5,4.2,15.0,497.5,930.41,739.64
2016,11,16,10,30,886.0,75.0,4.2,15.0,522.0,962.82,761.77
2016,11,16,10,45,890.5,76.5,4.2,15.5,538.5,986.5,776.11
2016,11,16,11,0,895.0,78.0,4.2,16.0,555.0,1006.97,788.23
2016,11,16,11,15,665.0,142.0,4.2,16.0,499.5,882.81,698.82
2016,11,16,11,30,435.0,206.0,4.2,16.0,444.0,717.34,574.74
2016,11,16,11,45,437.5,206.0,4.25,16.0,446.5,721.93,579.32
2016,11,16,12,0,440.0,206.0,4.3,16.0,449.0,724.54,581.55
2016,11,16,12,15,665.5,143.5,4.25,16.0,506.5,891.1,706.79
2016,11,16,12,30,891.0,81.0,4.2,16.0,564.0,1017.9,796.14
2016,11,16,12,45,883.5,80.5,4.2,16.0,550.0,999.33,782.56
2016,11,16,13,0,876.0,80.0,4.2,16.0,536.0,989.36,776.37
2016,11,16,13,15,866.5,79.0,4.15,16.0,515.0,961.51,757.21
2016,11,16,13,30,857.0,78.0,4.1,16.0,494.0,930.77,736.12
2016,11,16,13,45,837.5,77.5,4.1,16.0,465.0,888.8,707.1
2016,11,16,14,0,818.0,77.0,4.1,16.0,436.0,844.86,676.4
2016,11,16,14,15,797.5,74.5,4.0,15.5,402.5,795.97,642.4
2016,11,16,14,30,777.0,72.0,3.9,15.0,369.0,745.84,606.84
2016,11,16,14,45,742.5,69.5,3.85,15.0,329.5,683.91,560.56
2016,11,16,15,0,708.0,67.0,3.8,15.0,290.0,627.42,517.46
2016,11,16,15,15,664.5,62.5,3.5,14.5,248.0,558.76,462.95
2016,11,16,15,30,621.0,58.0,3.2,14.0,206.0,492.46,407.68
2016,11,16,15,45,547.0,51.5,2.95,13.5,162.5,408.74,336.59
2016,11,16,16,0,473.0,45.0,2.7,13.0,119.0,331.38,268.58
2016,11,16,16,15,362.0,34.5,2.4,12.0,80.0,239.58,185.81
2016,11,16,16,30,251.0,24.0,2.1,11.0,41.0,152.85,69.03
2016,11,16,16,45,125.5,12.0,1.85,10.5,20.5,55.34,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,17.0,0.8,6.5,38.0,120.91,40.18
2016,11,17,7,30,394.0,34.0,0.9,7.0,76.0,253.05,197.3
2016,11,17,7,45,490.5,41.0,1.0,7.5,119.0,335.05,274.08
2016,11,17,8,0,587.0,48.0,1.1,8.0,162.0,426.44,353.35
2016,11,17,8,15,640.0,53.0,1.2,8.5,205.0,496.73,413.18
2016,11,17,8,30,693.0,58.0,1.3,9.0,248.0,566.25,470.35
2016,11,17,8,45,735.0,60.0,1.4,9.5,289.5,632.33,521.3
2016,11,17,9,0,777.0,62.0,1.5,10.0,331.0,699.81,571.2
2016,11,17,9,15,800.5,64.5,1.6,10.5,367.5,753.98,609.85
2016,11,17,9,30,824.0,67.0,1.7,11.0,404.0,807.43,647.2
2016,11,17,9,45,845.0,67.5,1.85,12.0,435.5,855.03,678.93
2016,11,17,10,0,866.0,68.0,2.0,13.0,467.0,890.84,701.8
2016,11,17,10,15,877.0,69.5,2.05,13.5,491.5,926.37,724.52
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,959.31,745.23
2016,11,17,10,45,896.5,71.5,2.2,14.5,533.5,985.67,761.91
2016,11,17,11,0,905.0,72.0,2.3,15.0,551.0,1008.95,776.56
2016,11,17,11,15,663.5,139.5,2.25,15.0,494.0,878.46,684.96
2016,11,17,11,30,422.0,207.0,2.2,15.0,437.0,705.41,558.42
2016,11,17,11,45,423.0,207.5,2.2,15.5,439.0,709.0,561.41
2016,11,17,12,0,424.0,208.0,2.2,16.0,441.0,710.65,561.54
2016,11,17,12,15,668.0,139.5,2.2,16.0,502.0,889.28,692.26
2016,11,17,12,30,912.0,71.0,2.2,16.0,563.0,1026.19,784.68
2016,11,17,12,45,906.5,70.5,2.25,16.5,549.5,1009.43,771.46
2016,11,17,13,0,901.0,70.0,2.3,17.0,536.0,989.34,757.86
2016,11,17,13,15,892.5,69.0,2.25,17.0,515.0,962.49,740.03
2016,11,17,13,30,884.0,68.0,2.2,17.0,494.0,932.69,720.27
2016,11,17,13,45,870.5,66.5,2.2,17.0,466.5,894.92,695.41
2016,11,17,14,0,857.0,65.0,2.2,17.0,439.0,854.89,668.78
2016,11,17,14,15,838.5,63.0,2.1,16.5,405.5,816.93,643.61
2016,11,17,14,30,820.0,61.0,2.0,16.0,372.0,767.89,609.97
2016,11,17,14,45,793.0,58.0,1.95,16.0,333.0,709.84,568.33
2016,11,17,15,0,766.0,55.0,1.9,16.0,294.0,651.67,525.59
2016,11,17,15,15,726.0,51.5,1.65,15.5,252.0,584.2,474.2
2016,11,17,15,30,686.0,48.0,1.4,15.0,210.0,518.5,420.65
2016,11,17,15,45,625.0,42.5,1.15,14.5,166.5,440.41,355.37
2016,11,17,16,0,564.0,37.0,0.9,14.0,123.0,367.06,291.52
2016,11,17,16,15,455.5,29.0,0.95,13.0,83.0,273.98,208.89
2016,11,17,16,30,347.0,21.0,1.0,12.0,43.0,185.87,74.99
2016,11,17,16,45,173.5,10.5,1.05,11.5,21.5,72.01,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,7.0,37.0,122.15,26.05
2016,11,18,7,30,413.0,31.0,2.0,8.0,74.0,259.34,200.85
2016,11,18,7,45,505.0,38.5,2.25,9.0,117.5,339.97,278.45
2016,11,18,8,0,597.0,46.0,2.5,10.0,161.0,429.88,357.34
2016,11,18,8,15,651.5,51.5,2.45,10.5,204.5,497.32,415.62
2016,11,18,8,30,706.0,57.0,2.4,11.0,248.0,573.78,478.4
2016,11,18,8,45,743.5,61.0,2.4,12.0,290.0,639.42,528.02
2016,11,18,9,0,781.0,65.0,2.4,13.0,332.0,706.23,576.19
2016,11,18,9,15,805.0,67.5,2.65,14.0,369.0,761.07,615.29
2016,11,18,9,30,829.0,70.0,2.9,15.0,406.0,815.18,652.98
2016,11,18,9,45,847.5,72.0,3.15,16.0,437.5,862.77,685.15
