Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,0,866.0,74.0,3.4,17.0,469.0,908.62,715.55
2016,11,18,10,15,876.0,75.5,3.5,17.5,493.0,943.82,738.38
2016,11,18,10,30,886.0,77.0,3.6,18.0,517.0,976.3,759.2
2016,11,18,10,45,891.0,78.0,3.75,18.5,533.5,988.59,766.23
2016,11,18,11,0,896.0,79.0,3.9,19.0,550.0,1008.97,779.15
2016,11,18,11,15,671.0,139.5,3.95,19.0,495.5,885.96,692.24
2016,11,18,11,30,446.0,200.0,4.0,19.0,441.0,722.17,571.8
2016,11,18,11,45,669.0,141.0,4.1,19.5,505.0,894.68,699.53
2016,11,18,12,0,892.0,82.0,4.2,20.0,569.0,1030.67,792.79
2016,11,18,12,15,887.5,82.0,4.25,20.0,562.0,1022.76,786.72
2016,11,18,12,30,883.0,82.0,4.3,20.0,555.0,1011.41,779.58
2016,11,18,12,45,874.0,81.5,4.35,20.5,540.0,1003.72,773.67
2016,11,18,13,0,865.0,81.0,4.4,21.0,525.0,980.4,756.99
2016,11,18,13,15,855.5,79.5,4.4,20.5,504.5,952.25,739.62
2016,11,18,13,30,846.0,78.0,4.4,20.0,484.0,921.26,720.28
2016,11,18,13,45,830.5,76.5,4.4,20.0,456.0,882.12,693.54
2016,11,18,14,0,815.0,75.0,4.4,20.0,428.0,840.85,665.05
2016,11,18,14,15,795.5,72.5,4.2,19.5,395.0,793.09,631.73
2016,11,18,14,30,776.0,70.0,4.0,19.0,362.0,744.02,596.98
2016,11,18,14,45,747.5,66.5,3.8,19.0,324.0,685.78,553.54
2016,11,18,15,0,719.0,63.0,3.6,19.0,286.0,627.59,509.27
2016,11,18,15,15,676.5,58.5,3.15,18.0,244.5,559.06,456.55
2016,11,18,15,30,634.0,54.0,2.7,17.0,203.0,497.77,406.15
2016,11,18,15,45,568.0,47.5,2.3,16.0,160.0,418.25,339.6
2016,11,18,16,0,502.0,41.0,1.9,15.0,117.0,344.39,275.31
2016,11,18,16,15,388.0,31.5,1.75,14.0,78.0,250.64,190.93
2016,11,18,16,30,274.0,22.0,1.6,13.0,39.0,160.68,55.83
2016,11,18,16,45,137.0,11.0,1.5,12.0,19.5,59.23,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,12.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,4.4,12.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,3.5,4.45,12.5,3.5,2.65,0.0
2016,11,19,8,0,0.0,5.0,4.5,13.0,5.0,3.78,0.0
2016,11,19,8,15,0.0,6.5,4.45,13.0,6.5,4.92,0.0
2016,11,19,8,30,0.0,8.0,4.4,13.0,8.0,6.07,0.0
2016,11,19,8,45,0.0,9.5,4.35,13.5,9.5,7.21,0.57
2016,11,19,9,0,0.0,11.0,4.3,14.0,11.0,8.36,1.55
2016,11,19,9,15,0.0,25.5,4.3,14.5,25.5,19.43,11.04
2016,11,19,9,30,0.0,40.0,4.3,15.0,40.0,30.56,20.49
2016,11,19,9,45,0.0,28.5,4.3,15.5,28.5,21.75,12.9
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,12.96,5.37
2016,11,19,10,15,0.0,42.5,4.3,16.0,42.5,32.51,21.93
2016,11,19,10,30,0.0,68.0,4.3,16.0,68.0,52.19,38.47
2016,11,19,10,45,0.0,80.5,4.3,16.5,80.5,61.88,46.45
2016,11,19,11,0,0.0,93.0,4.3,17.0,93.0,72.09,54.81
2016,11,19,11,15,0.0,57.5,4.25,17.0,57.5,44.1,31.41
2016,11,19,11,30,0.0,22.0,4.2,17.0,22.0,16.81,8.5
2016,11,19,11,45,0.0,33.0,4.2,17.0,33.0,25.25,15.6
2016,11,19,12,0,0.0,44.0,4.2,17.0,44.0,33.71,22.69
2016,11,19,12,15,0.0,56.5,4.15,17.0,56.5,43.34,30.77
2016,11,19,12,30,0.0,69.0,4.1,17.0,69.0,52.99,38.85
2016,11,19,12,45,0.0,50.0,4.1,17.0,50.0,38.31,26.59
2016,11,19,13,0,0.0,31.0,4.1,17.0,31.0,23.7,14.34
2016,11,19,13,15,0.0,19.0,4.05,17.0,19.0,14.5,6.6
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,5.33,0.0
2016,11,19,13,45,0.0,14.0,4.0,17.0,14.0,10.67,3.39
2016,11,19,14,0,0.0,21.0,4.0,17.0,21.0,16.01,7.94
2016,11,19,14,15,0.0,71.0,3.85,16.5,71.0,54.48,40.59
2016,11,19,14,30,0.0,121.0,3.7,16.0,121.0,102.89,81.52
2016,11,19,14,45,0.0,108.0,3.6,16.0,108.0,91.4,71.92
2016,11,19,15,0,0.0,95.0,3.5,16.0,95.0,80.06,62.41
2016,11,19,15,15,0.0,80.5,3.3,15.5,80.5,67.24,51.63
2016,11,19,15,30,0.0,66.0,3.1,15.0,66.0,54.49,40.76
2016,11,19,15,45,0.0,51.5,2.95,15.0,51.5,41.75,29.68
2016,11,19,16,0,0.0,37.0,2.8,15.0,37.0,28.93,18.5
2016,11,19,16,15,0.0,24.0,2.75,14.5,24.0,18.32,8.97
2016,11,19,16,30,0.0,11.0,2.7,14.0,11.0,8.36,0.0
2016,11,19,16,45,0.0,5.5,2.65,14.0,5.5,4.33,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,4.5,16.5,1.1,12.5,17.0,14.74,0.0
2016,11,20,7,30,9.0,33.0,1.2,13.0,34.0,34.11,21.06
2016,11,20,7,45,23.5,50.5,1.35,13.5,54.5,65.08,48.83
2016,11,20,8,0,38.0,68.0,1.5,14.0,75.0,92.33,72.85
2016,11,20,8,15,46.5,85.5,1.6,14.0,96.5,117.06,94.62
2016,11,20,8,30,55.0,103.0,1.7,14.0,118.0,142.62,116.8
2016,11,20,8,45,62.0,119.0,1.8,14.5,138.5,165.91,136.48
2016,11,20,9,0,69.0,135.0,1.9,15.0,159.0,189.98,156.43
2016,11,20,9,15,94.0,152.0,1.9,15.0,187.5,230.62,190.47
2016,11,20,9,30,119.0,169.0,1.9,15.0,216.0,291.16,239.88
2016,11,20,9,45,200.0,176.5,1.9,15.5,263.5,373.49,306.98
2016,11,20,10,0,281.0,184.0,1.9,16.0,311.0,481.72,391.65
2016,11,20,10,15,257.5,198.0,1.9,16.0,319.0,484.22,391.58
2016,11,20,10,30,234.0,212.0,1.9,16.0,327.0,462.36,373.92
2016,11,20,10,45,201.0,223.0,1.95,16.5,324.0,447.45,360.6
2016,11,20,11,0,168.0,234.0,2.0,17.0,321.0,430.88,345.95
2016,11,20,11,15,84.0,195.5,2.0,17.0,239.0,276.36,223.03
2016,11,20,11,30,0.0,157.0,2.0,17.0,157.0,131.13,103.0
2016,11,20,11,45,4.0,171.5,2.0,17.0,173.5,149.52,118.46
2016,11,20,12,0,8.0,186.0,2.0,17.0,190.0,168.44,133.96
2016,11,20,12,15,32.5,205.5,2.0,16.5,223.0,236.18,189.94
2016,11,20,12,30,57.0,225.0,2.0,16.0,256.0,285.38,230.37
2016,11,20,12,45,31.0,198.5,2.0,16.0,215.5,226.88,182.59
2016,11,20,13,0,5.0,172.0,2.0,16.0,175.0,152.52,121.46
2016,11,20,13,15,2.5,90.5,1.9,16.0,92.0,72.58,55.58
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,6.86,0.17
2016,11,20,13,45,0.0,11.0,1.7,16.0,11.0,8.38,1.49
2016,11,20,14,0,0.0,13.0,1.6,16.0,13.0,9.9,2.8
2016,11,20,14,15,0.0,14.5,1.4,15.5,14.5,11.04,3.81
2016,11,20,14,30,0.0,16.0,1.2,15.0,16.0,12.18,4.82
2016,11,20,14,45,0.0,14.5,1.05,15.0,14.5,11.02,3.84
2016,11,20,15,0,0.0,13.0,0.9,15.0,13.0,9.88,2.86
2016,11,20,15,15,0.0,11.0,0.8,14.5,11.0,8.35,1.55
2016,11,20,15,30,0.0,9.0,0.7,14.0,9.0,6.82,0.22
2016,11,20,15,45,0.0,7.0,0.6,14.0,7.0,5.3,0.0
2016,11,20,16,0,0.0,5.0,0.5,14.0,5.0,3.78,0.0
2016,11,20,16,15,0.0,3.0,0.55,13.5,3.0,2.27,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.75,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,175.5,15.0,1.25,9.5,31.5,106.35,0.0
2016,11,21,7,30,351.0,30.0,1.4,10.0,63.0,228.88,169.15
2016,11,21,7,45,447.5,38.0,1.6,11.0,103.5,308.91,249.19
2016,11,21,8,0,544.0,46.0,1.8,12.0,144.0,398.81,327.47
2016,11,21,8,15,600.5,51.5,2.0,12.5,186.0,469.54,388.47
2016,11,21,8,30,657.0,57.0,2.2,13.0,228.0,544.5,450.73
2016,11,21,8,45,381.0,96.5,2.4,13.5,199.5,415.65,346.56
2016,11,21,9,0,105.0,136.0,2.6,14.0,171.0,235.2,195.01
2016,11,21,9,15,202.0,144.5,2.65,14.0,221.0,325.4,272.17
2016,11,21,9,30,299.0,153.0,2.7,14.0,271.0,441.95,367.38
2016,11,21,9,45,284.5,168.5,2.8,14.5,288.0,457.89,378.01
2016,11,21,10,0,270.0,184.0,2.9,15.0,305.0,472.08,387.57
2016,11,21,10,15,555.0,131.0,2.95,15.0,396.0,714.55,578.53
2016,11,21,10,30,840.0,78.0,3.0,15.0,487.0,932.55,735.05
2016,11,21,10,45,448.5,148.5,3.05,15.5,367.5,646.85,521.89
2016,11,21,11,0,57.0,219.0,3.1,16.0,248.0,278.84,225.03
2016,11,21,11,15,461.5,150.5,3.1,16.0,395.0,675.9,546.98
2016,11,21,11,30,866.0,82.0,3.1,16.0,542.0,1012.53,787.01
2016,11,21,11,45,541.5,161.0,3.1,16.5,449.0,776.64,614.85
2016,11,21,12,0,217.0,240.0,3.1,17.0,356.0,491.9,394.89
2016,11,21,12,15,540.5,161.0,3.05,17.0,446.0,773.83,615.55
2016,11,21,12,30,864.0,82.0,3.0,17.0,536.0,1005.02,777.36
2016,11,21,12,45,865.0,79.0,3.0,17.0,524.5,992.05,766.67
2016,11,21,13,0,866.0,76.0,3.0,17.0,513.0,963.95,747.97
2016,11,21,13,15,857.0,75.0,2.95,17.0,493.0,948.89,738.13
2016,11,21,13,30,848.0,74.0,2.9,17.0,473.0,919.27,718.01
2016,11,21,13,45,834.0,72.5,2.9,17.0,446.0,881.73,692.72
2016,11,21,14,0,820.0,71.0,2.9,17.0,419.0,841.99,665.64
2016,11,21,14,15,800.0,68.5,2.8,16.5,386.5,793.91,632.68
2016,11,21,14,30,780.0,66.0,2.7,16.0,354.0,744.57,598.21
2016,11,21,14,45,749.0,63.0,2.65,16.0,316.0,685.1,554.55
2016,11,21,15,0,718.0,60.0,2.6,16.0,278.0,625.86,510.0
2016,11,21,15,15,674.5,56.0,2.25,15.5,236.5,557.44,456.53
2016,11,21,15,30,631.0,52.0,1.9,15.0,195.0,496.24,405.29
2016,11,21,15,45,560.5,46.0,1.55,14.5,153.0,414.84,336.45
2016,11,21,16,0,490.0,40.0,1.2,14.0,111.0,339.49,270.32
2016,11,21,16,15,372.0,30.5,1.15,13.0,73.0,244.22,183.65
2016,11,21,16,30,254.0,21.0,1.1,12.0,35.0,151.11,24.56
2016,11,21,16,45,127.0,10.5,1.1,11.5,17.5,55.83,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,150.0,16.0,1.0,8.5,29.5,95.99,0.0
2016,11,22,7,30,300.0,32.0,1.1,9.0,59.0,205.92,149.7
2016,11,22,7,45,395.0,41.5,1.2,10.0,98.5,284.41,229.36
2016,11,22,8,0,490.0,51.0,1.3,11.0,138.0,372.57,306.0
2016,11,22,8,15,549.5,57.5,1.3,11.5,179.5,444.13,366.83
2016,11,22,8,30,609.0,64.0,1.3,12.0,221.0,520.14,428.76
2016,11,22,8,45,651.0,68.0,1.35,12.5,260.5,584.55,479.32
2016,11,22,9,0,693.0,72.0,1.4,13.0,300.0,650.8,528.34
2016,11,22,9,15,660.5,82.0,1.4,13.5,318.5,665.88,537.48
2016,11,22,9,30,628.0,92.0,1.4,14.0,337.0,676.33,543.37
2016,11,22,9,45,546.5,120.0,1.45,14.5,345.0,650.32,522.63
2016,11,22,10,0,465.0,148.0,1.5,15.0,353.0,627.45,503.69
2016,11,22,10,15,546.0,135.5,1.5,15.0,389.5,701.63,558.7
2016,11,22,10,30,627.0,123.0,1.5,15.0,426.0,789.34,620.32
2016,11,22,10,45,568.5,146.0,1.55,15.5,428.5,761.34,598.07
2016,11,22,11,0,510.0,169.0,1.6,16.0,431.0,740.45,582.05
2016,11,22,11,15,506.5,174.0,1.6,16.0,438.0,749.58,588.25
2016,11,22,11,30,503.0,179.0,1.6,16.0,445.0,756.51,592.64
2016,11,22,11,45,589.0,152.5,1.6,16.5,465.5,825.27,640.37
2016,11,22,12,0,675.0,126.0,1.6,17.0,486.0,883.78,678.85
2016,11,22,12,15,573.5,155.0,1.55,17.0,458.5,800.31,619.85
2016,11,22,12,30,472.0,184.0,1.5,17.0,431.0,727.75,567.98
2016,11,22,12,45,479.5,177.0,1.5,17.0,423.0,721.27,564.76
2016,11,22,13,0,487.0,170.0,1.5,17.0,415.0,712.55,559.32
2016,11,22,13,15,555.0,144.5,1.5,16.5,413.0,737.83,579.9
2016,11,22,13,30,623.0,119.0,1.5,16.0,411.0,769.17,603.88
2016,11,22,13,45,574.0,123.0,1.5,16.0,380.0,710.65,562.31
2016,11,22,14,0,525.0,127.0,1.5,16.0,349.0,644.4,515.22
2016,11,22,14,15,482.0,123.0,1.4,15.5,314.5,584.84,472.0
2016,11,22,14,30,439.0,119.0,1.3,15.0,280.0,526.71,428.32
2016,11,22,14,45,411.5,111.5,1.2,15.0,249.5,478.4,390.76
2016,11,22,15,0,384.0,104.0,1.1,15.0,219.0,431.25,353.17
2016,11,22,15,15,357.5,91.5,1.0,14.5,186.5,380.39,312.44
2016,11,22,15,30,331.0,79.0,0.9,14.0,154.0,331.28,271.81
2016,11,22,15,45,296.5,64.0,0.85,13.5,120.5,276.46,225.35
2016,11,22,16,0,262.0,49.0,0.8,13.0,87.0,224.78,179.84
2016,11,22,16,15,188.0,35.0,0.85,12.5,57.0,158.94,118.58
2016,11,22,16,30,114.0,21.0,0.9,12.0,27.0,89.66,6.24
2016,11,22,16,45,57.0,10.5,0.95,11.5,13.5,29.71,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,17.0,1.1,8.5,27.5,82.75,0.0
2016,11,23,7,30,243.0,34.0,1.1,9.0,55.0,182.69,129.62
2016,11,23,7,45,330.5,46.0,1.1,10.0,93.0,254.16,204.44
2016,11,23,8,0,418.0,58.0,1.1,11.0,131.0,336.41,276.11
2016,11,23,8,15,483.5,66.0,1.25,11.5,172.0,410.59,339.59
2016,11,23,8,30,549.0,74.0,1.4,12.0,213.0,489.66,404.98
2016,11,23,8,45,589.5,80.5,1.55,12.5,252.0,553.72,456.47
2016,11,23,9,0,630.0,87.0,1.7,13.0,291.0,619.58,507.21
2016,11,23,9,15,315.0,70.5,1.75,13.0,172.5,360.26,301.81
2016,11,23,9,30,0.0,54.0,1.8,13.0,54.0,41.33,29.76
2016,11,23,9,45,137.5,117.0,1.85,13.5,177.0,245.77,206.3
2016,11,23,10,0,275.0,180.0,1.9,14.0,300.0,472.25,388.28
2016,11,23,10,15,531.5,139.0,1.95,14.0,388.0,692.26,558.88
2016,11,23,10,30,788.0,98.0,2.0,14.0,476.0,906.04,710.75
2016,11,23,10,45,804.5,97.0,2.05,14.5,495.0,937.56,728.7
2016,11,23,11,0,821.0,96.0,2.1,15.0,514.0,966.38,746.75
2016,11,23,11,15,488.0,167.0,2.15,15.0,416.5,722.71,573.43
2016,11,23,11,30,155.0,238.0,2.2,15.0,319.0,426.74,343.71
2016,11,23,11,45,77.5,164.5,2.25,15.0,205.0,235.04,191.87
2016,11,23,12,0,0.0,91.0,2.3,15.0,91.0,70.32,53.56
2016,11,23,12,15,418.0,92.5,2.35,15.0,310.5,576.99,472.44
2016,11,23,12,30,836.0,94.0,2.4,15.0,530.0,992.06,771.08
2016,11,23,12,45,825.0,95.0,2.45,15.0,516.0,972.57,754.1
2016,11,23,13,0,814.0,96.0,2.5,15.0,502.0,950.0,739.79
2016,11,23,13,15,803.5,94.0,2.55,15.0,482.0,921.53,721.35
2016,11,23,13,30,793.0,92.0,2.6,15.0,462.0,890.38,700.94
2016,11,23,13,45,778.5,89.5,2.7,15.0,435.0,852.5,675.9
2016,11,23,14,0,764.0,87.0,2.8,15.0,408.0,818.93,653.63
2016,11,23,14,15,741.5,84.0,2.8,14.5,375.5,769.83,619.99
2016,11,23,14,30,719.0,81.0,2.8,14.0,343.0,719.82,585.0
2016,11,23,14,45,688.5,76.5,2.8,14.0,305.5,661.14,541.42
2016,11,23,15,0,658.0,72.0,2.8,14.0,268.0,602.89,497.03
2016,11,23,15,15,610.5,66.5,2.4,13.5,227.5,532.49,440.25
2016,11,23,15,30,563.0,61.0,2.0,13.0,187.0,464.78,383.4
2016,11,23,15,45,487.5,53.0,1.7,12.5,145.5,380.97,312.18
2016,11,23,16,0,412.0,45.0,1.4,12.0,104.0,303.63,244.2
2016,11,23,16,15,291.0,33.5,1.3,11.0,67.5,208.6,156.73
2016,11,23,16,30,170.0,22.0,1.2,10.0,31.0,115.47,1.55
2016,11,23,16,45,85.0,11.0,1.15,9.5,15.5,40.8,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,17.0,0.55,6.0,27.0,61.32,0.0
2016,11,24,7,30,231.0,34.0,0.6,6.0,54.0,176.3,122.74
2016,11,24,7,45,340.5,45.5,0.65,6.5,94.0,257.69,208.58
2016,11,24,8,0,450.0,57.0,0.7,7.0,134.0,353.63,292.45
2016,11,24,8,15,515.5,64.5,0.8,7.0,176.0,428.9,357.59
2016,11,24,8,30,581.0,72.0,0.9,7.0,218.0,508.91,424.59
2016,11,24,8,45,635.0,76.0,1.0,7.5,259.5,581.41,482.78
2016,11,24,9,0,689.0,80.0,1.1,8.0,301.0,656.56,539.72
2016,11,24,9,15,718.5,83.5,1.15,8.5,337.5,713.69,580.74
2016,11,24,9,30,748.0,87.0,1.2,9.0,374.0,770.78,620.78
2016,11,24,9,45,774.0,88.5,1.3,10.0,406.5,821.91,655.03
2016,11,24,10,0,800.0,90.0,1.4,11.0,439.0,865.34,683.15
2016,11,24,10,15,814.0,92.0,1.4,11.5,464.0,903.57,707.1
2016,11,24,10,30,828.0,94.0,1.4,12.0,489.0,939.43,729.12
2016,11,24,10,45,838.0,95.0,1.4,13.0,507.0,967.64,744.34
2016,11,24,11,0,848.0,96.0,1.4,14.0,525.0,992.91,757.51
2016,11,24,11,15,852.5,96.5,1.2,14.5,535.0,1008.96,762.3
2016,11,24,11,30,857.0,97.0,1.0,15.0,545.0,1021.65,764.58
2016,11,24,11,45,859.0,97.0,0.85,15.5,547.5,1027.77,763.44
2016,11,24,12,0,861.0,97.0,0.7,16.0,550.0,1030.39,760.07
2016,11,24,12,15,858.0,96.5,0.6,16.0,544.5,1023.8,753.54
2016,11,24,12,30,855.0,96.0,0.5,16.0,539.0,1013.75,745.12
2016,11,24,12,45,849.0,95.0,0.4,16.0,525.5,996.7,732.51
2016,11,24,13,0,843.0,94.0,0.3,16.0,512.0,976.42,718.18
2016,11,24,13,15,832.5,92.5,0.35,16.0,491.5,948.09,702.23
2016,11,24,13,30,822.0,91.0,0.4,16.0,471.0,916.97,684.47
2016,11,24,13,45,805.0,89.0,0.5,16.5,443.5,876.7,660.25
2016,11,24,14,0,788.0,87.0,0.6,17.0,416.0,834.38,634.24
2016,11,24,14,15,765.5,84.0,0.55,16.5,383.0,791.03,606.53
2016,11,24,14,30,743.0,81.0,0.5,16.0,350.0,740.21,573.02
2016,11,24,14,45,709.5,77.0,0.5,16.0,311.5,678.91,531.02
2016,11,24,15,0,676.0,73.0,0.5,16.0,273.0,618.16,488.17
2016,11,24,15,15,627.5,67.0,0.5,15.5,231.5,545.67,435.0
2016,11,24,15,30,579.0,61.0,0.5,15.0,190.0,475.94,380.95
2016,11,24,15,45,505.0,53.0,0.5,14.5,148.0,392.16,313.51
2016,11,24,16,0,431.0,45.0,0.5,14.0,106.0,314.63,248.08
2016,11,24,16,15,215.5,38.0,0.55,13.0,68.5,178.18,130.97
2016,11,24,16,30,0.0,31.0,0.6,12.0,31.0,36.18,0.0
2016,11,24,16,45,0.0,15.5,0.7,11.5,15.5,12.2,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,53.0,15.0,1.05,6.5,19.5,33.77,0.0
2016,11,25,7,30,106.0,30.0,1.0,7.0,39.0,99.9,65.31
2016,11,25,7,45,162.0,46.5,1.0,7.5,69.0,155.42,124.81
2016,11,25,8,0,218.0,63.0,1.0,8.0,99.0,214.58,178.23
2016,11,25,8,15,249.5,78.5,1.2,8.5,131.0,262.41,220.87
2016,11,25,8,30,281.0,94.0,1.4,9.0,163.0,313.1,264.85
2016,11,25,8,45,304.0,107.5,1.6,9.5,194.0,357.5,302.51
2016,11,25,9,0,327.0,121.0,1.8,10.0,225.0,403.48,340.51
2016,11,25,9,15,355.0,128.0,1.75,10.5,253.0,464.95,389.01
2016,11,25,9,30,383.0,135.0,1.7,11.0,281.0,510.9,424.21
2016,11,25,9,45,273.0,161.0,1.7,12.0,269.5,439.44,363.67
2016,11,25,10,0,163.0,187.0,1.7,13.0,258.0,359.88,296.5
2016,11,25,10,15,211.0,194.0,1.7,13.5,290.5,416.16,341.93
2016,11,25,10,30,259.0,201.0,1.7,14.0,323.0,496.76,403.92
2016,11,25,10,45,287.0,204.5,1.75,14.5,344.5,533.26,430.96
2016,11,25,11,0,315.0,208.0,1.8,15.0,366.0,569.85,458.05
2016,11,25,11,15,328.0,210.0,1.8,15.0,377.5,589.15,472.25
2016,11,25,11,30,341.0,212.0,1.8,15.0,389.0,607.54,485.89
2016,11,25,11,45,366.0,208.0,1.8,15.5,399.0,629.51,501.71
2016,11,25,12,0,391.0,204.0,1.8,16.0,409.0,650.25,516.49
2016,11,25,12,15,323.5,214.0,1.75,16.0,382.5,592.99,471.98
2016,11,25,12,30,256.0,224.0,1.7,16.0,356.0,535.28,427.24
2016,11,25,12,45,281.5,214.5,1.7,16.0,356.0,546.14,436.96
2016,11,25,13,0,307.0,205.0,1.7,16.0,356.0,555.34,444.94
2016,11,25,13,15,225.5,204.0,1.65,16.0,312.5,447.6,361.47
2016,11,25,13,30,144.0,203.0,1.6,16.0,269.0,366.06,296.57
2016,11,25,13,45,113.5,189.5,1.55,16.0,240.0,318.73,259.11
2016,11,25,14,0,83.0,176.0,1.5,16.0,211.0,253.86,206.99
2016,11,25,14,15,133.5,162.0,1.3,15.5,213.0,297.76,244.44
2016,11,25,14,30,184.0,148.0,1.1,15.0,215.0,318.92,262.78
2016,11,25,14,45,168.5,135.0,0.9,14.5,191.5,285.97,235.88
2016,11,25,15,0,153.0,122.0,0.7,14.0,168.0,254.22,209.81
2016,11,25,15,15,140.0,105.0,0.7,13.5,142.0,219.96,181.67
2016,11,25,15,30,127.0,88.0,0.7,13.0,116.0,186.79,153.65
2016,11,25,15,45,110.0,69.5,0.75,13.0,90.0,150.1,121.74
2016,11,25,16,0,93.0,51.0,0.8,13.0,64.0,114.68,90.21
2016,11,25,16,15,46.5,34.5,0.85,12.5,41.0,69.13,48.31
2016,11,25,16,30,0.0,18.0,0.9,12.0,18.0,14.78,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.5,9.0,7.08,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.15,10.0,6.5,5.11,0.0
2016,11,26,7,30,0.0,13.0,2.3,10.0,13.0,9.88,1.02
2016,11,26,7,45,0.0,23.5,2.5,10.5,23.5,17.92,9.25
2016,11,26,8,0,0.0,34.0,2.7,11.0,34.0,25.97,16.5
2016,11,26,8,15,0.0,45.5,2.8,11.0,45.5,34.93,24.47
2016,11,26,8,30,0.0,57.0,2.9,11.0,57.0,44.73,33.1
2016,11,26,8,45,0.0,68.0,3.0,11.0,68.0,54.07,41.27
2016,11,26,9,0,0.0,79.0,3.1,11.0,79.0,63.48,49.41
2016,11,26,9,15,0.0,89.0,3.05,11.0,89.0,71.99,56.7
2016,11,26,9,30,0.0,99.0,3.0,11.0,99.0,80.6,64.01
2016,11,26,9,45,0.0,99.5,2.95,11.0,99.5,80.09,63.46
2016,11,26,10,0,0.0,100.0,2.9,11.0,100.0,79.85,63.15
2016,11,26,10,15,0.0,102.0,2.9,11.0,102.0,81.18,64.19
2016,11,26,10,30,0.0,104.0,2.9,11.0,104.0,82.62,65.33
2016,11,26,10,45,5.5,141.5,2.9,11.0,144.5,123.44,100.07
2016,11,26,11,0,11.0,179.0,2.9,11.0,185.0,166.94,136.62
2016,11,26,11,15,72.5,206.0,3.05,11.0,244.0,280.37,232.88
2016,11,26,11,30,134.0,233.0,3.2,11.0,303.0,400.6,331.74
2016,11,26,11,45,169.0,233.5,3.4,11.0,321.5,437.22,361.93
2016,11,26,12,0,204.0,234.0,3.6,11.0,340.0,473.65,392.19
2016,11,26,12,15,201.0,231.5,3.7,11.0,335.5,466.94,386.86
2016,11,26,12,30,198.0,229.0,3.8,11.0,331.0,459.73,381.38
2016,11,26,12,45,114.5,211.5,3.95,11.5,270.5,352.29,292.19
2016,11,26,13,0,31.0,194.0,4.1,12.0,210.0,224.77,184.85
2016,11,26,13,15,15.5,138.0,4.05,11.5,146.0,129.95,105.85
2016,11,26,13,30,0.0,82.0,4.0,11.0,82.0,63.07,48.66
2016,11,26,13,45,0.0,51.5,4.0,11.0,51.5,39.42,28.44
2016,11,26,14,0,0.0,21.0,4.0,11.0,21.0,16.0,8.24
2016,11,26,14,15,0.0,72.0,3.8,11.0,72.0,55.26,42.23
2016,11,26,14,30,0.0,123.0,3.6,11.0,123.0,106.66,86.38
2016,11,26,14,45,0.0,108.5,3.45,11.0,108.5,93.45,75.1
2016,11,26,15,0,0.0,94.0,3.3,11.0,94.0,80.39,63.91
2016,11,26,15,15,0.0,79.0,3.15,11.0,79.0,66.89,52.22
2016,11,26,15,30,0.0,64.0,3.0,11.0,64.0,53.45,40.46
2016,11,26,15,45,0.0,49.0,2.9,11.0,49.0,39.99,28.59
2016,11,26,16,0,0.0,34.0,2.8,11.0,34.0,26.41,16.58
2016,11,26,16,15,0.0,21.5,2.8,11.0,21.5,16.4,7.17
2016,11,26,16,30,0.0,9.0,2.8,11.0,9.0,6.83,0.0
2016,11,26,16,45,0.0,4.5,2.85,11.0,4.5,3.54,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,98.5,15.5,2.5,9.5,22.5,52.91,0.0
2016,11,27,7,30,197.0,31.0,2.6,10.0,45.0,153.2,91.56
2016,11,27,7,45,329.0,40.0,2.75,10.5,84.5,246.54,196.71
2016,11,27,8,0,461.0,49.0,2.9,11.0,124.0,351.9,290.42
2016,11,27,8,15,528.5,56.0,3.1,11.0,165.0,427.44,357.51
2016,11,27,8,30,596.0,63.0,3.3,11.0,206.0,508.21,427.06
2016,11,27,8,45,651.0,66.0,3.5,11.5,247.5,580.14,486.57
2016,11,27,9,0,706.0,69.0,3.7,12.0,289.0,654.9,545.08
2016,11,27,9,15,734.5,72.0,3.7,12.0,325.0,705.2,583.43
2016,11,27,9,30,763.0,75.0,3.7,12.0,361.0,761.3,625.42
2016,11,27,9,45,725.5,82.0,3.75,12.5,372.0,769.81,629.7
2016,11,27,10,0,688.0,89.0,3.8,13.0,383.0,768.03,626.44
2016,11,27,10,15,765.5,84.5,3.7,13.0,428.5,848.16,684.94
2016,11,27,10,30,843.0,80.0,3.6,13.0,474.0,935.57,746.67
2016,11,27,10,45,853.0,80.5,3.55,13.5,492.0,963.37,763.3
2016,11,27,11,0,863.0,81.0,3.5,14.0,510.0,988.25,778.24
2016,11,27,11,15,867.0,81.5,3.35,14.0,520.0,1004.02,787.4
2016,11,27,11,30,871.0,82.0,3.2,14.0,530.0,1016.46,794.3
2016,11,27,11,45,872.0,82.5,3.1,14.5,532.5,1022.43,795.75
2016,11,27,12,0,873.0,83.0,3.0,15.0,535.0,1024.91,794.97
2016,11,27,12,15,639.5,138.5,2.95,15.0,468.0,859.75,678.4
2016,11,27,12,30,406.0,194.0,2.9,15.0,401.0,673.7,540.42
2016,11,27,12,45,461.5,176.0,2.85,15.0,406.0,703.56,565.73
2016,11,27,13,0,517.0,158.0,2.8,15.0,411.0,729.58,586.3
2016,11,27,13,15,480.0,158.5,2.65,15.0,386.5,684.28,551.62
2016,11,27,13,30,443.0,159.0,2.5,15.0,362.0,638.52,516.67
2016,11,27,13,45,436.5,150.0,2.45,15.0,340.0,609.7,495.57
2016,11,27,14,0,430.0,141.0,2.4,15.0,318.0,579.67,473.2
2016,11,27,14,15,429.0,129.0,2.3,14.5,294.0,549.74,451.44
2016,11,27,14,30,428.0,117.0,2.2,14.0,270.0,518.48,428.18
2016,11,27,14,45,392.5,111.0,2.1,14.0,239.5,466.29,386.39
2016,11,27,15,0,357.0,105.0,2.0,14.0,209.0,415.9,345.28
2016,11,27,15,15,328.0,92.0,1.75,13.5,176.5,364.01,302.5
2016,11,27,15,30,299.0,79.0,1.5,13.0,144.0,314.15,260.21
2016,11,27,15,45,256.5,64.0,1.25,12.5,111.0,256.14,210.05
2016,11,27,16,0,214.0,49.0,1.0,12.0,78.0,202.2,161.96
2016,11,27,16,15,107.0,35.5,1.0,11.5,50.0,111.85,80.67
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,20.87,0.0
2016,11,27,16,45,0.0,11.0,1.0,10.5,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.0,13.5,2.8,12.0,14.5,18.46,0.0
2016,11,28,7,30,38.0,27.0,3.0,12.0,29.0,54.19,26.44
2016,11,28,7,45,82.0,44.0,3.25,12.0,55.0,101.42,77.75
2016,11,28,8,0,126.0,61.0,3.5,12.0,81.0,160.32,130.48
2016,11,28,8,15,151.0,78.5,3.6,12.0,109.5,202.17,168.1
2016,11,28,8,30,176.0,96.0,3.7,12.0,138.0,246.28,207.03
2016,11,28,8,45,200.0,111.0,3.85,12.0,166.5,288.35,243.62
2016,11,28,9,0,224.0,126.0,4.0,12.0,195.0,332.37,281.16
2016,11,28,9,15,245.5,136.0,4.05,12.0,220.5,369.44,312.35
2016,11,28,9,30,267.0,146.0,4.1,12.0,246.0,407.83,344.13
2016,11,28,9,45,208.5,164.5,4.2,12.5,246.0,368.85,310.11
2016,11,28,10,0,150.0,183.0,4.3,13.0,246.0,344.27,287.47
2016,11,28,10,15,287.0,175.0,4.3,13.0,305.5,485.02,404.76
2016,11,28,10,30,424.0,167.0,4.3,13.0,365.0,635.48,525.07
2016,11,28,10,45,257.0,192.0,4.35,13.5,313.5,488.92,404.2
2016,11,28,11,0,90.0,217.0,4.4,14.0,262.0,313.15,257.69
2016,11,28,11,15,45.0,187.5,4.4,14.0,210.0,230.63,189.06
2016,11,28,11,30,0.0,158.0,4.4,14.0,158.0,133.59,106.87
2016,11,28,11,45,76.5,195.5,4.4,14.0,235.0,272.15,224.65
2016,11,28,12,0,153.0,233.0,4.4,14.0,312.0,421.36,346.86
2016,11,28,12,15,131.5,230.0,4.35,14.0,297.5,395.36,324.84
2016,11,28,12,30,110.0,227.0,4.3,14.0,283.0,346.14,284.95
2016,11,28,12,45,406.5,178.0,4.3,14.0,377.0,651.22,534.41
2016,11,28,13,0,703.0,129.0,4.3,14.0,471.0,889.05,714.65
2016,11,28,13,15,690.5,126.5,4.2,14.0,451.5,860.12,691.68
2016,11,28,13,30,678.0,124.0,4.1,14.0,432.0,828.89,669.12
2016,11,28,13,45,440.5,148.5,4.1,14.0,344.0,612.09,503.89
2016,11,28,14,0,203.0,173.0,4.1,14.0,256.0,377.29,313.97
