Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,15,184.0,164.0,4.0,13.5,235.0,345.35,289.03
2016,11,28,14,30,165.0,155.0,3.9,13.0,214.0,314.63,264.01
2016,11,28,14,45,379.5,118.0,3.85,13.0,233.5,465.0,391.18
2016,11,28,15,0,594.0,81.0,3.8,13.0,253.0,569.72,476.78
2016,11,28,15,15,543.0,74.0,3.35,12.5,213.5,497.73,416.39
2016,11,28,15,30,492.0,67.0,2.9,12.0,174.0,428.72,357.69
2016,11,28,15,45,436.5,56.0,2.5,12.0,135.5,357.01,294.73
2016,11,28,16,0,381.0,45.0,2.1,12.0,97.0,290.08,233.86
2016,11,28,16,15,261.5,32.5,1.85,11.0,62.0,196.06,144.24
2016,11,28,16,30,142.0,20.0,1.6,10.0,27.0,101.31,0.0
2016,11,28,16,45,71.0,10.0,1.4,9.5,13.5,35.38,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,24.5,91.89,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,49.0,232.15,120.84
2016,11,29,7,45,508.0,28.0,2.05,6.0,89.5,322.09,257.88
2016,11,29,8,0,610.0,35.0,2.3,7.0,130.0,416.28,345.57
2016,11,29,8,15,668.0,39.5,2.35,7.5,172.0,489.66,411.1
2016,11,29,8,30,726.0,44.0,2.4,8.0,214.0,567.1,477.09
2016,11,29,8,45,762.5,47.5,2.45,8.5,254.5,631.51,528.31
2016,11,29,9,0,799.0,51.0,2.5,9.0,295.0,697.13,578.5
2016,11,29,9,15,823.5,53.0,2.4,9.5,331.0,743.85,611.72
2016,11,29,9,30,848.0,55.0,2.3,10.0,367.0,797.35,648.91
2016,11,29,9,45,864.0,57.0,2.2,10.5,398.0,842.61,678.77
2016,11,29,10,0,880.0,59.0,2.1,11.0,429.0,886.15,706.56
2016,11,29,10,15,891.0,60.0,2.05,11.5,453.5,921.62,728.47
2016,11,29,10,30,902.0,61.0,2.0,12.0,478.0,954.56,748.3
2016,11,29,10,45,908.5,62.0,2.0,12.5,495.0,980.36,763.56
2016,11,29,11,0,915.0,63.0,2.0,13.0,512.0,1003.06,776.71
2016,11,29,11,15,678.5,124.0,2.05,13.5,461.0,873.96,685.45
2016,11,29,11,30,442.0,185.0,2.1,14.0,410.0,701.9,559.75
2016,11,29,11,45,681.5,125.0,2.2,14.5,474.0,888.38,697.22
2016,11,29,12,0,921.0,65.0,2.3,15.0,538.0,1037.06,797.63
2016,11,29,12,15,749.0,106.0,2.35,15.0,488.5,932.23,724.62
2016,11,29,12,30,577.0,147.0,2.4,15.0,439.0,791.08,626.2
2016,11,29,12,45,728.0,110.0,2.45,15.0,469.0,902.76,708.17
2016,11,29,13,0,879.0,73.0,2.5,15.0,499.0,975.05,758.67
2016,11,29,13,15,869.5,72.0,2.5,14.5,479.5,959.95,749.57
2016,11,29,13,30,860.0,71.0,2.5,14.0,460.0,930.32,731.21
2016,11,29,13,45,844.0,69.5,2.55,14.0,433.0,891.37,705.28
2016,11,29,14,0,828.0,68.0,2.6,14.0,406.0,850.28,677.51
2016,11,29,14,15,808.0,66.0,2.55,13.5,374.0,803.25,645.39
2016,11,29,14,30,788.0,64.0,2.5,13.0,342.0,754.87,611.6
2016,11,29,14,45,760.0,60.5,2.5,13.0,305.0,697.35,569.26
2016,11,29,15,0,732.0,57.0,2.5,13.0,268.0,639.76,525.7
2016,11,29,15,15,688.0,52.5,2.15,12.5,227.5,570.14,470.68
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,502.59,414.28
2016,11,29,15,45,575.5,42.0,1.5,11.5,145.5,421.22,344.68
2016,11,29,16,0,507.0,36.0,1.2,11.0,104.0,351.74,281.73
2016,11,29,16,15,383.0,27.0,1.15,10.0,67.0,252.48,185.19
2016,11,29,16,30,259.0,18.0,1.1,9.0,30.0,152.17,0.0
2016,11,29,16,45,129.5,9.0,1.1,8.5,15.0,57.51,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,7.5,7.0,5.51,0.0
2016,11,30,7,30,0.0,14.0,0.8,8.0,14.0,10.66,0.0
2016,11,30,7,45,0.0,27.0,0.75,8.5,27.0,20.63,11.36
2016,11,30,8,0,0.0,40.0,0.7,9.0,40.0,32.2,21.91
2016,11,30,8,15,0.0,54.0,0.85,9.5,54.0,44.68,32.99
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,57.09,43.88
2016,11,30,8,45,0.0,81.5,1.15,10.5,81.5,68.97,54.18
2016,11,30,9,0,0.0,95.0,1.3,11.0,95.0,80.94,64.38
2016,11,30,9,15,0.0,107.5,1.35,11.0,107.5,91.95,73.76
2016,11,30,9,30,0.0,120.0,1.4,11.0,120.0,103.13,83.18
2016,11,30,9,45,177.5,138.5,1.5,11.5,212.5,308.62,259.98
2016,11,30,10,0,355.0,157.0,1.6,12.0,305.0,516.57,427.14
2016,11,30,10,15,188.5,166.0,1.6,12.0,245.0,360.76,298.85
2016,11,30,10,30,22.0,175.0,1.6,12.0,185.0,176.34,143.75
2016,11,30,10,45,77.5,196.5,1.6,12.5,234.0,275.53,227.17
2016,11,30,11,0,133.0,218.0,1.6,13.0,283.0,380.59,311.45
2016,11,30,11,15,218.0,215.0,1.6,13.0,324.0,462.72,377.57
2016,11,30,11,30,303.0,212.0,1.6,13.0,365.0,570.42,461.03
2016,11,30,11,45,235.0,221.0,1.65,13.5,340.5,489.95,396.76
2016,11,30,12,0,167.0,230.0,1.7,14.0,316.0,432.64,350.36
2016,11,30,12,15,211.0,224.0,1.85,14.0,331.0,469.23,381.1
2016,11,30,12,30,255.0,218.0,2.0,14.0,346.0,528.78,428.19
2016,11,30,12,45,241.5,214.0,2.15,14.0,333.0,507.77,412.13
2016,11,30,13,0,228.0,210.0,2.3,14.0,320.0,463.3,378.67
2016,11,30,13,15,151.0,201.0,2.35,13.5,273.0,374.32,307.66
2016,11,30,13,30,74.0,192.0,2.4,13.0,226.0,267.23,220.19
2016,11,30,13,45,37.0,164.0,2.45,13.0,181.0,197.78,162.5
2016,11,30,14,0,0.0,136.0,2.5,13.0,136.0,117.09,94.04
2016,11,30,14,15,41.5,140.5,2.4,12.5,155.0,175.17,144.96
2016,11,30,14,30,83.0,145.0,2.3,12.0,174.0,217.65,182.02
2016,11,30,14,45,73.0,131.0,2.2,12.0,154.5,192.63,160.68
2016,11,30,15,0,63.0,117.0,2.1,12.0,135.0,168.63,140.12
2016,11,30,15,15,55.0,100.0,1.9,11.5,114.0,142.83,118.03
2016,11,30,15,30,47.0,83.0,1.7,11.0,93.0,117.81,96.24
2016,11,30,15,45,30.5,65.0,1.55,11.0,71.0,86.88,68.81
2016,11,30,16,0,14.0,47.0,1.4,11.0,49.0,57.19,42.42
2016,11,30,16,15,7.0,30.0,1.3,10.5,31.0,30.23,17.67
2016,11,30,16,30,0.0,13.0,1.2,10.0,13.0,9.91,0.0
2016,11,30,16,45,0.0,6.5,1.2,10.0,6.5,5.11,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.5,1.35,5.5,21.0,75.56,0.0
2016,12,1,7,30,328.0,21.0,1.4,6.0,42.0,198.38,74.58
2016,12,1,7,45,445.5,29.0,1.5,7.0,81.5,289.05,227.56
2016,12,1,8,0,563.0,37.0,1.6,8.0,121.0,389.86,320.65
2016,12,1,8,15,626.0,42.5,1.9,8.5,163.0,465.44,388.18
2016,12,1,8,30,689.0,48.0,2.2,9.0,205.0,545.56,456.99
2016,12,1,8,45,732.0,51.0,2.55,9.5,246.0,612.61,512.06
2016,12,1,9,0,775.0,54.0,2.9,10.0,287.0,681.33,566.37
2016,12,1,9,15,801.5,57.0,2.95,10.0,323.5,738.2,609.76
2016,12,1,9,30,828.0,60.0,3.0,10.0,360.0,794.72,651.88
2016,12,1,9,45,841.5,63.0,3.15,10.5,390.5,839.21,683.58
2016,12,1,10,0,855.0,66.0,3.3,11.0,421.0,881.81,713.44
2016,12,1,10,15,868.0,67.5,3.35,11.5,446.0,909.36,731.27
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,944.42,754.49
2016,12,1,10,45,890.0,70.0,3.45,12.5,489.5,972.32,772.31
2016,12,1,11,0,899.0,71.0,3.5,13.0,508.0,997.3,788.05
2016,12,1,11,15,903.5,71.5,3.55,13.0,518.5,1013.99,799.43
2016,12,1,11,30,908.0,72.0,3.6,13.0,529.0,1027.34,808.67
2016,12,1,11,45,909.0,72.5,3.65,13.5,532.0,1033.7,811.67
2016,12,1,12,0,910.0,73.0,3.7,14.0,535.0,1036.56,812.44
2016,12,1,12,15,673.0,128.0,3.65,14.0,468.0,882.04,701.98
2016,12,1,12,30,436.0,183.0,3.6,14.0,401.0,692.25,560.49
2016,12,1,12,45,666.5,126.5,3.55,14.5,451.5,861.45,688.54
2016,12,1,13,0,897.0,70.0,3.5,15.0,502.0,989.34,777.83
2016,12,1,13,15,887.5,69.0,3.45,15.0,482.0,962.85,758.35
2016,12,1,13,30,878.0,68.0,3.4,15.0,462.0,933.52,738.21
2016,12,1,13,45,863.5,66.5,3.4,15.0,435.5,906.49,720.02
2016,12,1,14,0,849.0,65.0,3.4,15.0,409.0,866.41,692.19
2016,12,1,14,15,828.5,63.0,3.3,14.5,376.5,818.5,658.95
2016,12,1,14,30,808.0,61.0,3.2,14.0,344.0,769.24,624.08
2016,12,1,14,45,778.0,58.0,3.1,14.0,306.5,710.19,579.86
2016,12,1,15,0,748.0,55.0,3.0,14.0,269.0,651.19,534.62
2016,12,1,15,15,704.0,51.0,2.6,13.0,228.0,581.57,480.42
2016,12,1,15,30,660.0,47.0,2.2,12.0,187.0,513.95,424.74
2016,12,1,15,45,590.0,41.0,1.85,11.5,145.5,430.91,353.41
2016,12,1,16,0,520.0,35.0,1.5,11.0,104.0,353.27,283.71
2016,12,1,16,15,396.0,26.0,1.5,10.0,66.5,259.55,189.61
2016,12,1,16,30,272.0,17.0,1.5,9.0,29.0,157.84,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,14.5,60.17,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,83.62,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,210.23,60.37
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,303.92,239.53
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,399.89,331.93
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,474.23,399.54
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,552.89,467.92
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,616.37,519.07
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,681.05,568.92
2016,12,2,9,15,805.0,55.0,3.75,10.5,320.5,737.63,611.9
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,793.83,653.51
2016,12,2,9,45,844.0,61.0,4.1,11.5,387.5,838.0,685.39
2016,12,2,10,0,857.0,64.0,4.3,12.0,418.0,880.26,715.75
2016,12,2,10,15,869.5,65.5,4.25,12.5,442.5,907.43,732.78
2016,12,2,10,30,882.0,67.0,4.2,13.0,467.0,942.1,755.24
2016,12,2,10,45,889.5,68.0,4.2,13.5,485.0,968.63,771.92
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,992.18,786.46
2016,12,2,11,15,901.5,69.5,4.15,14.0,513.5,1008.92,797.31
2016,12,2,11,30,906.0,70.0,4.1,14.0,524.0,1022.34,805.94
2016,12,2,11,45,907.0,70.5,4.1,14.0,527.5,1028.78,810.15
2016,12,2,12,0,908.0,71.0,4.1,14.0,531.0,1031.73,812.12
2016,12,2,12,15,906.0,70.5,4.1,14.0,526.0,1026.77,808.7
2016,12,2,12,30,904.0,70.0,4.1,14.0,521.0,1018.33,803.06
2016,12,2,12,45,899.0,69.5,4.2,14.5,509.0,1003.47,792.21
2016,12,2,13,0,894.0,69.0,4.3,15.0,497.0,985.34,779.2
2016,12,2,13,15,884.5,68.0,4.35,15.0,477.5,959.01,761.7
2016,12,2,13,30,875.0,67.0,4.4,15.0,458.0,929.83,742.13
2016,12,2,13,45,858.5,66.0,4.45,15.0,431.5,901.83,723.27
2016,12,2,14,0,842.0,65.0,4.5,15.0,405.0,860.88,694.63
2016,12,2,14,15,821.5,62.5,4.3,14.5,372.5,812.62,659.74
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,763.05,623.59
2016,12,2,14,45,769.0,57.5,3.95,14.0,302.5,703.42,578.2
2016,12,2,15,0,737.0,55.0,3.8,14.0,265.0,643.97,531.94
2016,12,2,15,15,692.0,51.0,3.35,13.0,224.5,574.17,477.14
2016,12,2,15,30,647.0,47.0,2.9,12.0,184.0,506.45,420.99
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.5,421.88,347.81
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,349.61,281.73
2016,12,2,16,15,374.0,26.0,1.9,10.0,64.5,249.35,182.12
2016,12,2,16,30,248.0,17.0,1.8,9.0,28.0,147.52,0.0
2016,12,2,16,45,124.0,8.5,1.7,8.5,14.0,55.68,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.0,18.5,69.15,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,181.78,30.94
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,277.24,215.06
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,366.97,301.79
2016,12,3,8,15,591.0,41.5,1.95,8.5,152.5,441.24,368.37
2016,12,3,8,30,655.0,47.0,2.1,9.0,193.0,520.21,436.12
2016,12,3,8,45,697.0,50.5,2.25,9.5,232.0,585.5,489.5
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,652.55,541.85
2016,12,3,9,15,767.0,56.5,2.4,10.5,307.0,708.54,583.29
2016,12,3,9,30,795.0,59.0,2.4,11.0,343.0,764.38,623.36
2016,12,3,9,45,810.5,62.0,2.4,11.5,373.5,809.53,654.43
2016,12,3,10,0,826.0,65.0,2.4,12.0,404.0,853.03,683.69
2016,12,3,10,15,839.5,66.5,2.45,12.0,428.5,890.76,710.0
2016,12,3,10,30,853.0,68.0,2.5,12.0,453.0,915.31,726.74
2016,12,3,10,45,863.0,68.5,2.6,12.5,471.0,943.05,744.96
2016,12,3,11,0,873.0,69.0,2.7,13.0,489.0,968.02,761.13
2016,12,3,11,15,646.5,127.0,2.75,13.5,442.0,844.29,671.21
2016,12,3,11,30,420.0,185.0,2.8,14.0,395.0,679.61,547.47
2016,12,3,11,45,403.5,190.0,2.9,14.5,393.0,671.12,541.15
2016,12,3,12,0,387.0,195.0,3.0,15.0,391.0,636.85,514.92
2016,12,3,12,15,635.0,132.5,3.0,15.0,450.0,848.62,674.71
2016,12,3,12,30,883.0,70.0,3.0,15.0,509.0,997.24,778.64
2016,12,3,12,45,878.5,69.0,3.0,15.5,497.0,982.52,765.92
2016,12,3,13,0,874.0,68.0,3.0,16.0,485.0,964.58,752.7
2016,12,3,13,15,865.5,67.0,2.95,16.0,466.5,939.68,735.7
2016,12,3,13,30,857.0,66.0,2.9,16.0,448.0,911.96,716.78
2016,12,3,13,45,844.0,64.5,2.9,16.5,422.5,876.77,691.56
2016,12,3,14,0,831.0,63.0,2.9,17.0,397.0,849.1,671.65
2016,12,3,14,15,812.0,61.0,2.7,16.5,366.0,803.25,639.43
2016,12,3,14,30,793.0,59.0,2.5,16.0,335.0,756.02,605.77
2016,12,3,14,45,763.0,56.5,2.35,16.0,298.5,698.37,562.86
2016,12,3,15,0,733.0,54.0,2.2,16.0,262.0,640.76,519.04
2016,12,3,15,15,690.0,50.0,1.9,15.0,222.5,572.6,466.89
2016,12,3,15,30,647.0,46.0,1.6,14.0,183.0,506.39,413.35
2016,12,3,15,45,574.0,40.5,1.3,13.5,141.5,422.66,342.48
2016,12,3,16,0,501.0,35.0,1.0,13.0,100.0,351.12,278.32
2016,12,3,16,15,377.5,26.0,1.0,12.5,64.0,251.92,180.8
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,150.64,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,57.1,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,55.33,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,149.25,4.11
2016,12,4,7,45,349.0,30.5,0.4,8.5,69.5,246.17,186.51
2016,12,4,8,0,467.0,40.0,0.4,9.0,106.0,342.94,276.73
2016,12,4,8,15,536.0,46.5,0.45,9.5,146.0,417.93,341.45
2016,12,4,8,30,605.0,53.0,0.5,10.0,186.0,498.58,407.86
2016,12,4,8,45,653.5,57.0,0.6,10.5,225.5,566.62,462.11
2016,12,4,9,0,702.0,61.0,0.7,11.0,265.0,632.03,511.38
2016,12,4,9,15,731.5,64.0,0.8,11.5,301.0,688.73,552.69
2016,12,4,9,30,761.0,67.0,0.9,12.0,337.0,745.38,592.92
2016,12,4,9,45,750.5,77.5,1.05,13.0,363.0,775.85,613.15
2016,12,4,10,0,740.0,88.0,1.2,14.0,389.0,810.07,635.93
2016,12,4,10,15,592.0,122.0,1.2,14.0,372.0,734.32,580.72
2016,12,4,10,30,444.0,156.0,1.2,14.0,355.0,640.76,511.64
2016,12,4,10,45,495.0,151.5,1.25,14.5,381.5,694.78,552.22
2016,12,4,11,0,546.0,147.0,1.3,15.0,408.0,748.59,589.33
2016,12,4,11,15,561.0,146.0,1.3,15.0,419.5,769.93,603.45
2016,12,4,11,30,576.0,145.0,1.3,15.0,431.0,789.34,616.61
2016,12,4,11,45,471.5,172.0,1.3,15.5,407.0,719.33,564.54
2016,12,4,12,0,367.0,199.0,1.3,16.0,383.0,621.8,491.5
2016,12,4,12,15,426.5,184.0,1.4,16.0,396.5,687.31,542.07
2016,12,4,12,30,486.0,169.0,1.5,16.0,410.0,726.9,572.51
2016,12,4,12,45,477.0,166.5,1.6,16.0,398.0,709.66,560.75
2016,12,4,13,0,468.0,164.0,1.7,16.0,386.0,690.69,548.21
2016,12,4,13,15,444.0,161.5,1.75,16.0,366.0,655.59,523.07
2016,12,4,13,30,420.0,159.0,1.8,16.0,346.0,619.67,497.13
2016,12,4,13,45,327.0,162.5,1.9,16.0,303.0,505.41,410.46
2016,12,4,14,0,234.0,166.0,2.0,16.0,260.0,418.73,342.29
2016,12,4,14,15,208.5,159.0,1.8,15.5,238.0,362.78,298.71
2016,12,4,14,30,183.0,152.0,1.6,15.0,216.0,328.56,271.25
2016,12,4,14,45,175.0,136.5,1.45,15.0,192.0,298.16,246.57
2016,12,4,15,0,167.0,121.0,1.3,15.0,168.0,268.25,221.83
2016,12,4,15,15,146.5,104.0,1.2,14.0,141.0,227.95,188.64
2016,12,4,15,30,126.0,87.0,1.1,13.0,114.0,189.39,156.06
2016,12,4,15,45,104.5,69.0,1.0,12.5,88.0,150.48,122.17
2016,12,4,16,0,83.0,51.0,0.9,12.0,62.0,113.32,89.02
2016,12,4,16,15,41.5,33.0,0.9,11.5,38.5,67.31,45.49
2016,12,4,16,30,0.0,15.0,0.9,11.0,15.0,11.52,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.0,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,9.0,7.0,5.51,0.0
2016,12,5,7,30,0.0,14.0,1.0,9.0,14.0,10.67,0.0
2016,12,5,7,45,0.0,30.0,1.15,9.5,30.0,26.18,14.96
2016,12,5,8,0,0.0,46.0,1.3,10.0,46.0,41.45,29.35
2016,12,5,8,15,6.5,62.5,1.3,10.0,64.0,60.81,46.65
2016,12,5,8,30,13.0,79.0,1.3,10.0,82.0,80.59,64.25
2016,12,5,8,45,18.5,94.5,1.3,10.0,99.5,99.01,80.52
2016,12,5,9,0,24.0,110.0,1.3,10.0,117.0,130.65,107.84
2016,12,5,9,15,28.5,123.5,1.3,10.5,133.0,148.44,122.82
2016,12,5,9,30,33.0,137.0,1.3,11.0,149.0,166.86,138.11
2016,12,5,9,45,33.0,148.0,1.3,11.5,161.0,178.65,147.49
2016,12,5,10,0,33.0,159.0,1.3,12.0,173.0,190.73,156.99
2016,12,5,10,15,16.5,141.0,1.3,12.0,148.0,136.5,111.1
2016,12,5,10,30,0.0,123.0,1.3,12.0,123.0,101.64,81.1
2016,12,5,10,45,0.0,109.0,1.35,12.5,109.0,87.54,69.05
2016,12,5,11,0,0.0,95.0,1.4,13.0,95.0,74.39,57.78
2016,12,5,11,15,32.0,153.5,1.45,13.0,169.5,178.85,146.4
2016,12,5,11,30,64.0,212.0,1.5,13.0,244.0,283.07,231.76
2016,12,5,11,45,32.0,180.0,1.6,13.0,196.0,210.03,171.08
2016,12,5,12,0,0.0,148.0,1.7,13.0,148.0,124.23,99.2
2016,12,5,12,15,1.0,155.0,1.7,13.0,155.5,132.44,106.27
2016,12,5,12,30,2.0,162.0,1.7,13.0,163.0,140.95,113.4
2016,12,5,12,45,2.5,160.5,1.75,13.0,162.0,140.36,113.0
2016,12,5,13,0,3.0,159.0,1.8,13.0,161.0,139.96,112.79
2016,12,5,13,15,29.5,171.5,1.75,13.0,185.0,199.13,163.05
2016,12,5,13,30,56.0,184.0,1.7,13.0,209.0,241.58,198.78
2016,12,5,13,45,55.0,174.0,1.65,13.0,197.0,228.85,188.39
2016,12,5,14,0,54.0,164.0,1.6,13.0,185.0,216.4,178.39
2016,12,5,14,15,47.5,152.0,1.55,12.5,170.0,196.83,162.54
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,177.96,147.08
2016,12,5,14,45,36.0,125.0,1.45,12.0,137.0,156.94,129.42
2016,12,5,15,0,31.0,110.0,1.4,12.0,119.0,136.52,112.05
2016,12,5,15,15,24.0,94.0,1.25,11.5,100.0,113.92,92.68
2016,12,5,15,30,17.0,78.0,1.1,11.0,81.0,82.66,65.69
2016,12,5,15,45,8.5,60.5,0.95,11.0,62.0,60.2,45.85
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,38.25,26.4
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,22.77,11.72
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,8.37,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,4.33,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,4.5,13.0,10.23,0.0
2016,12,6,7,30,0.0,26.0,1.2,5.0,26.0,28.19,0.0
2016,12,6,7,45,166.5,35.0,1.25,6.0,57.5,156.92,117.35
2016,12,6,8,0,333.0,44.0,1.3,7.0,89.0,269.45,221.54
2016,12,6,8,15,383.0,54.5,1.5,7.5,123.5,330.51,277.05
2016,12,6,8,30,433.0,65.0,1.7,8.0,158.0,395.8,334.27
2016,12,6,8,45,468.5,73.0,1.9,8.5,192.0,452.11,382.48
2016,12,6,9,0,504.0,81.0,2.1,9.0,226.0,510.24,430.69
2016,12,6,9,15,529.0,87.0,2.25,9.5,256.5,559.43,469.9
2016,12,6,9,30,554.0,93.0,2.4,10.0,287.0,608.84,507.89
2016,12,6,9,45,591.0,95.0,2.55,10.5,318.5,664.07,549.56
2016,12,6,10,0,628.0,97.0,2.7,11.0,350.0,719.52,590.52
2016,12,6,10,15,584.0,115.5,2.75,11.0,362.0,718.96,589.14
2016,12,6,10,30,540.0,134.0,2.8,11.0,374.0,704.8,577.93
2016,12,6,10,45,604.0,122.5,2.85,11.5,400.5,775.48,629.79
2016,12,6,11,0,668.0,111.0,2.9,12.0,427.0,836.51,672.83
2016,12,6,11,15,780.5,92.0,2.9,12.0,470.0,927.39,737.62
2016,12,6,11,30,893.0,73.0,2.9,12.0,513.0,1012.14,796.36
2016,12,6,11,45,644.0,132.0,2.95,12.5,450.5,857.41,683.98
2016,12,6,12,0,395.0,191.0,3.0,13.0,388.0,640.42,520.68
2016,12,6,12,15,640.5,132.5,3.0,13.0,449.0,854.25,684.06
2016,12,6,12,30,886.0,74.0,3.0,13.0,510.0,1006.02,790.82
2016,12,6,12,45,880.0,73.5,3.05,13.0,498.5,990.76,779.47
2016,12,6,13,0,874.0,73.0,3.1,13.0,487.0,983.95,775.84
2016,12,6,13,15,864.0,72.0,3.15,12.5,467.5,957.51,759.7
2016,12,6,13,30,854.0,71.0,3.2,12.0,448.0,928.23,741.55
2016,12,6,13,45,837.0,70.0,3.25,12.0,422.0,889.81,715.2
2016,12,6,14,0,820.0,69.0,3.3,12.0,396.0,849.29,687.01
2016,12,6,14,15,799.0,66.5,3.25,12.0,364.5,801.56,652.42
2016,12,6,14,30,778.0,64.0,3.2,12.0,333.0,752.57,616.33
2016,12,6,14,45,740.0,62.5,3.2,12.0,296.0,690.32,569.51
2016,12,6,15,0,702.0,61.0,3.2,12.0,259.0,628.51,521.81
2016,12,6,15,15,656.0,56.0,2.8,11.0,219.0,563.97,470.85
2016,12,6,15,30,610.0,51.0,2.4,10.0,179.0,496.38,414.27
2016,12,6,15,45,532.5,45.0,2.05,9.5,138.5,411.2,340.57
2016,12,6,16,0,455.0,39.0,1.7,9.0,98.0,332.44,269.5
2016,12,6,16,15,326.5,29.0,1.6,8.5,62.5,231.28,168.87
2016,12,6,16,30,198.0,19.0,1.5,8.0,27.0,128.23,0.0
2016,12,6,16,45,99.0,9.5,1.4,7.5,13.5,47.34,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,7.87,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,18.41,0.0
2016,12,7,7,45,76.5,33.5,0.45,4.5,44.0,96.82,70.0
2016,12,7,8,0,153.0,47.0,0.4,5.0,68.0,157.77,129.14
2016,12,7,8,15,173.5,63.5,0.5,5.0,95.0,197.16,165.59
2016,12,7,8,30,194.0,80.0,0.6,5.0,122.0,238.18,202.47
2016,12,7,8,45,207.0,95.5,0.75,5.5,148.0,274.06,233.84
2016,12,7,9,0,220.0,111.0,0.9,6.0,174.0,310.8,265.11
2016,12,7,9,15,230.5,124.5,0.95,6.5,197.5,343.57,292.02
2016,12,7,9,30,241.0,138.0,1.0,7.0,221.0,376.76,318.63
2016,12,7,9,45,331.0,138.0,1.1,7.5,263.5,461.12,387.82
2016,12,7,10,0,421.0,138.0,1.2,8.0,306.0,573.19,475.5
2016,12,7,10,15,336.0,161.5,1.2,8.0,301.5,513.7,426.2
2016,12,7,10,30,251.0,185.0,1.2,8.0,297.0,470.99,390.4
2016,12,7,10,45,340.5,178.0,1.3,8.5,335.5,553.21,456.6
2016,12,7,11,0,430.0,171.0,1.4,9.0,374.0,662.29,539.59
2016,12,7,11,15,251.5,191.5,1.45,9.0,311.0,491.29,404.03
2016,12,7,11,30,73.0,212.0,1.5,9.0,248.0,292.84,241.98
2016,12,7,11,45,126.0,217.0,1.6,9.0,279.5,376.28,312.19
2016,12,7,12,0,179.0,222.0,1.7,9.0,311.0,436.88,361.83
2016,12,7,12,15,89.5,175.0,1.85,9.0,219.5,285.27,237.6
2016,12,7,12,30,0.0,128.0,2.0,9.0,128.0,104.9,84.36
2016,12,7,12,45,0.0,135.5,2.15,9.5,135.5,112.54,91.04
2016,12,7,13,0,0.0,143.0,2.3,10.0,143.0,120.59,97.76
2016,12,7,13,15,24.5,162.0,2.4,10.0,173.0,165.22,136.68
2016,12,7,13,30,49.0,181.0,2.5,10.0,203.0,231.57,193.13
2016,12,7,13,45,37.0,167.0,2.6,10.0,183.0,203.6,169.42
2016,12,7,14,0,25.0,153.0,2.7,10.0,163.0,159.37,132.09
2016,12,7,14,15,22.5,141.5,2.65,10.0,150.0,146.01,120.91
2016,12,7,14,30,20.0,130.0,2.6,10.0,137.0,133.03,109.89
2016,12,7,14,45,16.5,116.5,2.6,10.0,122.0,117.31,96.4
2016,12,7,15,0,13.0,103.0,2.6,10.0,107.0,102.04,83.16
2016,12,7,15,15,7.5,88.5,2.5,9.5,90.5,84.63,67.98
2016,12,7,15,30,2.0,74.0,2.4,9.0,74.0,67.84,53.17
2016,12,7,15,45,1.0,57.5,2.3,9.0,57.5,51.82,38.9
2016,12,7,16,0,0.0,41.0,2.2,9.0,41.0,35.63,24.4
2016,12,7,16,15,0.0,26.0,2.2,8.5,26.0,21.39,10.75
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,8.37,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,4.33,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,4.2,13.0,5.0,3.93,0.0
2016,12,8,7,30,0.0,10.0,4.2,13.0,10.0,7.6,0.0
2016,12,8,7,45,0.0,22.5,4.2,13.5,22.5,17.19,7.1
2016,12,8,8,0,0.0,35.0,4.2,14.0,35.0,28.3,17.76
2016,12,8,8,15,0.0,50.0,4.15,14.0,50.0,42.17,29.95
2016,12,8,8,30,0.0,65.0,4.1,14.0,65.0,55.83,41.91
2016,12,8,8,45,0.0,79.5,4.1,14.5,79.5,68.87,53.15
2016,12,8,9,0,0.0,94.0,4.1,15.0,94.0,81.98,64.28
2016,12,8,9,15,0.5,107.0,4.0,15.0,107.5,93.9,74.4
2016,12,8,9,30,1.0,120.0,3.9,15.0,121.0,106.05,84.6
2016,12,8,9,45,72.0,145.0,3.85,15.0,174.0,209.44,173.58
2016,12,8,10,0,143.0,170.0,3.8,15.0,227.0,324.06,269.28
2016,12,8,10,15,95.0,175.0,3.7,15.0,214.0,267.92,221.47
2016,12,8,10,30,47.0,180.0,3.6,15.0,201.0,228.66,187.32
2016,12,8,10,45,160.5,189.0,3.55,15.5,264.0,370.64,305.79
2016,12,8,11,0,274.0,198.0,3.5,16.0,327.0,518.9,423.95
2016,12,8,11,15,247.0,206.5,3.4,16.0,325.0,506.23,411.98
2016,12,8,11,30,220.0,215.0,3.3,16.0,323.0,468.42,381.73
2016,12,8,11,45,218.5,217.5,3.2,16.5,325.5,471.07,382.87
2016,12,8,12,0,217.0,220.0,3.1,17.0,328.0,473.14,383.42
2016,12,8,12,15,135.5,213.0,3.0,17.0,280.5,380.94,308.79
2016,12,8,12,30,54.0,206.0,2.9,17.0,233.0,266.11,215.05
2016,12,8,12,45,91.5,207.5,2.85,17.0,251.0,306.07,248.97
2016,12,8,13,0,129.0,209.0,2.8,17.0,269.0,367.58,298.87
2016,12,8,13,15,93.5,196.0,2.7,17.0,239.0,293.44,238.9
2016,12,8,13,30,58.0,183.0,2.6,17.0,209.0,242.98,197.41
2016,12,8,13,45,60.0,173.5,2.55,17.0,199.0,233.61,190.27
2016,12,8,14,0,62.0,164.0,2.5,17.0,189.0,224.34,183.05
2016,12,8,14,15,58.5,152.0,2.35,16.5,174.0,207.07,169.32
2016,12,8,14,30,55.0,140.0,2.2,16.0,159.0,190.27,155.82
2016,12,8,14,45,51.5,125.0,2.1,16.0,141.5,169.84,138.88
2016,12,8,15,0,48.0,110.0,2.0,16.0,124.0,149.86,122.1
2016,12,8,15,15,41.0,94.0,1.8,15.5,104.5,126.44,102.27
2016,12,8,15,30,34.0,78.0,1.6,15.0,85.0,103.73,82.74
2016,12,8,15,45,23.0,61.5,1.45,15.0,65.5,78.46,60.59
2016,12,8,16,0,12.0,45.0,1.3,15.0,46.0,53.98,39.01
2016,12,8,16,15,6.0,29.0,1.25,14.5,29.5,28.78,16.02
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,9.91,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.11,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
