Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,12.0,1.3,1.0,15.0,82.16,0.0
2016,12,19,7,45,310.0,22.0,1.45,1.5,48.0,202.2,96.86
2016,12,19,8,0,454.0,32.0,1.6,2.0,81.0,316.84,256.19
2016,12,19,8,15,535.5,39.0,1.65,2.5,121.5,397.35,334.16
2016,12,19,8,30,617.0,46.0,1.7,3.0,162.0,478.82,406.86
2016,12,19,8,45,669.5,50.0,1.75,3.5,202.5,550.42,468.23
2016,12,19,9,0,722.0,54.0,1.8,4.0,243.0,624.66,527.76
2016,12,19,9,15,754.5,57.5,1.85,4.5,280.0,685.16,574.39
2016,12,19,9,30,787.0,61.0,1.9,5.0,317.0,745.99,619.8
2016,12,19,9,45,809.5,63.0,2.0,6.0,349.5,796.4,655.35
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,845.67,689.2
2016,12,19,10,15,847.0,67.0,2.2,7.5,408.5,886.68,717.55
2016,12,19,10,30,862.0,69.0,2.3,8.0,435.0,925.56,744.07
2016,12,19,10,45,870.5,70.5,2.4,8.5,454.5,955.16,763.7
2016,12,19,11,0,879.0,72.0,2.5,9.0,474.0,981.91,781.29
2016,12,19,11,15,885.0,73.0,2.45,9.0,486.5,990.71,786.05
2016,12,19,11,30,891.0,74.0,2.4,9.0,499.0,1007.79,796.91
2016,12,19,11,45,892.0,74.5,2.4,9.5,504.0,1015.88,800.6
2016,12,19,12,0,893.0,75.0,2.4,10.0,509.0,1020.58,802.17
2016,12,19,12,15,892.0,74.5,2.4,10.0,506.5,1018.49,800.68
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,1012.98,797.06
2016,12,19,12,45,715.5,108.5,2.45,10.5,449.0,892.95,711.64
2016,12,19,13,0,540.0,143.0,2.5,11.0,394.0,740.53,600.72
2016,12,19,13,15,580.0,127.0,2.45,10.5,388.0,760.98,618.65
2016,12,19,13,30,620.0,111.0,2.4,10.0,382.0,768.81,625.74
2016,12,19,13,45,727.5,90.0,2.35,10.0,391.0,828.05,669.9
2016,12,19,14,0,835.0,69.0,2.3,10.0,400.0,872.71,702.33
2016,12,19,14,15,815.0,66.5,2.1,9.5,370.0,826.42,668.3
2016,12,19,14,30,795.0,64.0,1.9,9.0,340.0,778.67,633.56
2016,12,19,14,45,766.5,61.0,1.75,9.0,304.5,722.25,590.99
2016,12,19,15,0,738.0,58.0,1.6,9.0,269.0,665.59,547.36
2016,12,19,15,15,694.5,54.0,1.4,8.5,229.5,596.98,493.84
2016,12,19,15,30,651.0,50.0,1.2,8.0,190.0,530.03,439.69
2016,12,19,15,45,581.5,44.0,1.05,7.5,149.0,453.12,374.21
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,375.87,305.98
2016,12,19,16,15,256.0,36.0,0.9,6.5,71.0,209.54,160.33
2016,12,19,16,30,0.0,34.0,0.9,6.0,34.0,43.26,0.57
2016,12,19,16,45,0.0,17.0,0.95,5.5,17.0,13.38,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.5,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,67.13,0.0
2016,12,20,7,45,275.5,21.5,1.4,3.0,44.5,183.64,80.48
2016,12,20,8,0,417.0,32.0,1.5,4.0,76.0,295.92,236.94
2016,12,20,8,15,498.5,38.5,1.5,4.5,115.0,373.89,312.21
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,459.23,387.15
2016,12,20,8,45,630.0,50.0,1.55,5.5,193.0,522.13,441.48
2016,12,20,9,0,680.0,55.0,1.6,6.0,232.0,593.92,498.95
2016,12,20,9,15,713.0,58.0,1.55,6.5,268.0,652.57,543.31
2016,12,20,9,30,746.0,61.0,1.5,7.0,304.0,711.64,586.33
2016,12,20,9,45,773.0,62.5,1.5,8.0,336.0,763.83,622.09
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,815.28,656.19
2016,12,20,10,15,815.5,66.0,1.55,9.5,394.0,855.87,683.41
2016,12,20,10,30,831.0,68.0,1.6,10.0,420.0,894.48,708.91
2016,12,20,10,45,841.0,69.0,1.65,11.0,439.0,924.25,726.59
2016,12,20,11,0,851.0,70.0,1.7,12.0,458.0,951.32,742.3
2016,12,20,11,15,857.0,70.5,1.7,12.0,470.5,959.13,746.74
2016,12,20,11,30,863.0,71.0,1.7,12.0,483.0,975.34,757.3
2016,12,20,11,45,865.5,71.5,1.75,12.5,488.5,984.85,762.62
2016,12,20,12,0,868.0,72.0,1.8,13.0,494.0,991.09,765.91
2016,12,20,12,15,867.0,72.0,1.85,13.0,491.5,989.8,765.65
2016,12,20,12,30,866.0,72.0,1.9,13.0,489.0,985.19,763.38
2016,12,20,12,45,856.0,73.0,1.95,13.5,478.5,981.6,760.57
2016,12,20,13,0,846.0,74.0,2.0,14.0,468.0,962.73,747.37
2016,12,20,13,15,837.5,73.0,2.05,14.0,451.5,939.67,732.85
2016,12,20,13,30,829.0,72.0,2.1,14.0,435.0,913.74,716.3
2016,12,20,13,45,815.5,70.5,2.15,14.0,411.5,879.8,693.96
2016,12,20,14,0,802.0,69.0,2.2,14.0,388.0,843.6,669.76
2016,12,20,14,15,782.5,66.5,2.05,13.5,358.5,798.81,638.42
2016,12,20,14,30,763.0,64.0,1.9,13.0,329.0,752.62,605.58
2016,12,20,14,45,735.5,61.0,1.75,13.0,294.5,698.23,564.9
2016,12,20,15,0,708.0,58.0,1.6,13.0,260.0,643.59,523.2
2016,12,20,15,15,665.5,53.5,1.45,12.0,222.0,576.43,472.55
2016,12,20,15,30,623.0,49.0,1.3,11.0,184.0,511.02,421.11
2016,12,20,15,45,559.5,43.0,1.15,10.0,144.5,438.85,360.57
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,366.25,297.09
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,268.58,205.7
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,171.11,29.82
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,64.35,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,9.44,0.0
2016,12,21,7,45,179.0,22.5,1.15,7.5,41.0,134.74,51.72
2016,12,21,8,0,358.0,33.0,1.3,8.0,70.0,264.13,207.87
2016,12,21,8,15,440.5,40.5,1.4,8.0,108.0,340.97,281.37
2016,12,21,8,30,523.0,48.0,1.5,8.0,146.0,425.38,355.7
2016,12,21,8,45,574.0,54.0,1.6,8.5,183.5,493.23,413.63
2016,12,21,9,0,625.0,60.0,1.7,9.0,221.0,564.36,471.38
2016,12,21,9,15,660.0,63.5,1.75,9.5,256.5,622.68,516.26
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,681.91,560.44
2016,12,21,9,45,729.0,68.0,1.9,10.5,324.5,732.42,597.21
2016,12,21,10,0,763.0,69.0,2.0,11.0,357.0,788.24,637.15
2016,12,21,10,15,779.0,70.5,2.0,11.5,383.0,827.75,663.45
2016,12,21,10,30,795.0,72.0,2.0,12.0,409.0,865.37,688.07
2016,12,21,10,45,806.0,73.5,2.05,12.5,428.5,896.1,707.98
2016,12,21,11,0,817.0,75.0,2.1,13.0,448.0,924.3,726.03
2016,12,21,11,15,823.5,76.0,2.1,13.5,460.5,944.66,737.99
2016,12,21,11,30,830.0,77.0,2.1,14.0,473.0,962.03,747.97
2016,12,21,11,45,833.0,77.0,2.1,14.5,478.5,971.43,752.53
2016,12,21,12,0,836.0,77.0,2.1,15.0,484.0,977.58,755.09
2016,12,21,12,15,835.5,77.0,2.1,15.0,482.0,976.9,754.56
2016,12,21,12,30,835.0,77.0,2.1,15.0,480.0,972.94,752.02
2016,12,21,12,45,833.0,76.0,2.15,15.0,471.0,962.86,746.06
2016,12,21,13,0,831.0,75.0,2.2,15.0,462.0,949.6,738.05
2016,12,21,13,15,823.0,74.0,2.15,15.0,446.0,927.34,722.81
2016,12,21,13,30,815.0,73.0,2.1,15.0,430.0,902.27,705.72
2016,12,21,13,45,806.0,70.5,2.1,15.0,407.5,871.62,685.2
2016,12,21,14,0,797.0,68.0,2.1,15.0,385.0,838.54,662.81
2016,12,21,14,15,778.5,65.5,2.0,14.5,356.5,794.86,632.79
2016,12,21,14,30,760.0,63.0,1.9,14.0,328.0,749.74,601.26
2016,12,21,14,45,735.0,59.5,1.85,14.0,294.0,696.93,562.66
2016,12,21,15,0,710.0,56.0,1.8,14.0,260.0,643.76,522.84
2016,12,21,15,15,669.0,52.0,1.6,13.0,222.5,578.27,473.24
2016,12,21,15,30,628.0,48.0,1.4,12.0,185.0,514.4,422.95
2016,12,21,15,45,564.5,42.5,1.2,11.5,145.5,436.6,357.47
2016,12,21,16,0,501.0,37.0,1.0,11.0,106.0,370.01,298.24
2016,12,21,16,15,389.5,28.0,1.05,10.5,70.5,273.76,209.25
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,177.93,42.04
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,67.14,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,37.5,141.38,49.44
2016,12,22,8,0,410.0,33.0,1.5,7.0,75.0,291.43,229.52
2016,12,22,8,15,495.5,40.5,1.45,7.0,115.0,372.61,307.69
2016,12,22,8,30,581.0,48.0,1.4,7.0,155.0,461.55,385.37
2016,12,22,8,45,638.0,52.5,1.35,7.5,195.5,534.34,446.36
2016,12,22,9,0,695.0,57.0,1.3,8.0,236.0,604.96,501.67
2016,12,22,9,15,728.5,60.5,1.25,8.5,273.0,665.42,546.5
2016,12,22,9,30,762.0,64.0,1.2,9.0,310.0,726.3,589.85
2016,12,22,9,45,787.0,66.5,1.15,10.0,342.5,778.86,624.36
2016,12,22,10,0,812.0,69.0,1.1,11.0,375.0,830.54,656.96
2016,12,22,10,15,827.0,70.5,1.15,11.5,401.5,870.66,683.19
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,908.68,707.7
2016,12,22,10,45,852.0,73.5,1.25,13.0,448.0,939.61,725.74
2016,12,22,11,0,862.0,75.0,1.3,14.0,468.0,967.8,741.81
2016,12,22,11,15,868.5,75.5,1.35,14.0,480.5,988.29,755.41
2016,12,22,11,30,875.0,76.0,1.4,14.0,493.0,1005.61,767.09
2016,12,22,11,45,877.0,76.5,1.5,14.5,498.5,1015.11,773.12
2016,12,22,12,0,879.0,77.0,1.6,15.0,504.0,1021.19,777.08
2016,12,22,12,15,878.0,76.5,1.65,15.0,502.0,1019.44,776.63
2016,12,22,12,30,877.0,76.0,1.7,15.0,500.0,1014.24,774.11
2016,12,22,12,45,875.5,75.0,1.75,15.5,491.0,1004.45,767.26
2016,12,22,13,0,874.0,74.0,1.8,16.0,482.0,991.29,758.3
2016,12,22,13,15,866.0,73.0,1.7,15.5,465.0,968.49,743.66
2016,12,22,13,30,858.0,72.0,1.6,15.0,448.0,942.69,727.08
2016,12,22,13,45,846.0,70.0,1.55,15.0,424.5,909.02,704.42
2016,12,22,14,0,834.0,68.0,1.5,15.0,401.0,872.9,679.98
2016,12,22,14,15,814.5,66.0,1.3,15.0,371.0,827.96,647.18
2016,12,22,14,30,795.0,64.0,1.1,15.0,341.0,781.48,612.97
2016,12,22,14,45,766.5,61.0,0.95,15.0,305.5,725.22,571.9
2016,12,22,15,0,738.0,58.0,0.8,15.0,270.0,668.69,529.85
2016,12,22,15,15,695.5,53.5,0.75,14.0,231.0,600.29,480.85
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,533.57,430.99
2016,12,22,15,45,582.5,43.5,0.7,12.5,151.0,450.01,363.73
2016,12,22,16,0,512.0,38.0,0.7,12.0,110.0,378.5,302.6
2016,12,22,16,15,398.5,29.0,0.7,11.5,73.0,280.39,213.6
2016,12,22,16,30,285.0,20.0,0.7,11.0,36.0,183.44,53.96
2016,12,22,16,45,142.5,10.0,0.75,11.0,18.0,69.27,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,4.8,8.5,8.5,6.45,0.0
2016,12,23,8,0,0.0,17.0,4.9,9.0,17.0,12.93,4.81
2016,12,23,8,15,0.0,26.5,4.95,9.0,26.5,20.21,11.53
2016,12,23,8,30,0.0,36.0,5.0,9.0,36.0,27.5,18.1
2016,12,23,8,45,0.0,45.5,5.05,9.5,45.5,34.81,24.59
2016,12,23,9,0,0.0,55.0,5.1,10.0,55.0,42.25,31.12
2016,12,23,9,15,0.0,64.0,5.0,10.0,64.0,49.81,37.74
2016,12,23,9,30,0.0,73.0,4.9,10.0,73.0,57.43,44.36
2016,12,23,9,45,0.0,81.0,4.85,10.5,81.0,64.18,50.07
2016,12,23,10,0,0.0,89.0,4.8,11.0,89.0,71.01,55.78
2016,12,23,10,15,0.0,80.5,4.6,11.0,80.5,62.5,48.39
2016,12,23,10,30,0.0,72.0,4.4,11.0,72.0,55.26,42.1
2016,12,23,10,45,29.5,132.0,4.2,11.5,145.5,153.31,126.75
2016,12,23,11,0,59.0,192.0,4.0,12.0,219.0,255.78,212.56
2016,12,23,11,15,29.5,101.0,4.0,12.0,114.5,119.27,97.47
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,7.62,0.9
2016,12,23,11,45,0.0,24.5,4.0,12.5,24.5,18.71,10.42
2016,12,23,12,0,0.0,39.0,4.0,13.0,39.0,29.83,19.91
2016,12,23,12,15,46.5,126.0,4.25,12.5,148.5,163.37,135.29
2016,12,23,12,30,93.0,213.0,4.5,12.0,258.0,316.16,263.4
2016,12,23,12,45,51.5,190.0,4.75,12.0,215.0,244.48,202.71
2016,12,23,13,0,10.0,167.0,5.0,12.0,172.0,156.19,127.56
2016,12,23,13,15,5.0,112.5,5.0,12.0,115.0,95.98,76.72
2016,12,23,13,30,0.0,58.0,5.0,12.0,58.0,44.44,32.59
2016,12,23,13,45,30.5,112.0,5.0,12.0,124.5,131.77,108.61
2016,12,23,14,0,61.0,166.0,5.0,12.0,191.0,226.79,189.68
2016,12,23,14,15,56.5,154.5,4.85,11.5,176.5,209.16,175.05
2016,12,23,14,30,52.0,143.0,4.7,11.0,162.0,192.04,160.89
2016,12,23,14,45,48.5,129.0,4.55,11.0,145.0,172.87,144.58
2016,12,23,15,0,45.0,115.0,4.4,11.0,128.0,154.19,128.51
2016,12,23,15,15,38.0,99.0,4.05,10.5,109.0,130.61,108.12
2016,12,23,15,30,31.0,83.0,3.7,10.0,90.0,107.75,88.08
2016,12,23,15,45,22.0,66.5,3.35,9.5,71.0,83.52,66.58
2016,12,23,16,0,13.0,50.0,3.0,9.0,52.0,53.3,39.87
2016,12,23,16,15,6.5,33.5,2.75,8.5,34.5,33.18,21.42
2016,12,23,16,30,0.0,17.0,2.5,8.0,17.0,12.97,0.0
2016,12,23,16,45,0.0,8.5,2.3,8.0,8.5,6.69,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.0,15.0,1.6,5.0,37.0,142.5,39.2
2016,12,24,8,0,430.0,30.0,1.7,6.0,74.0,297.68,234.05
2016,12,24,8,15,515.0,37.0,1.9,6.5,113.5,378.26,313.44
2016,12,24,8,30,600.0,44.0,2.1,7.0,153.0,460.71,387.14
2016,12,24,8,45,657.0,48.0,2.35,7.5,194.0,534.32,451.09
2016,12,24,9,0,714.0,52.0,2.6,8.0,235.0,611.13,513.7
2016,12,24,9,15,747.5,55.0,2.65,8.0,272.0,671.51,561.57
2016,12,24,9,30,781.0,58.0,2.7,8.0,309.0,732.37,608.49
2016,12,24,9,45,808.5,59.5,2.8,8.5,342.5,786.33,648.14
2016,12,24,10,0,836.0,61.0,2.9,9.0,376.0,839.55,686.37
2016,12,24,10,15,851.5,62.5,2.95,9.0,402.5,870.83,708.6
2016,12,24,10,30,867.0,64.0,3.0,9.0,429.0,909.47,736.21
2016,12,24,10,45,878.5,64.5,3.1,9.5,449.5,940.67,757.13
2016,12,24,11,0,890.0,65.0,3.2,10.0,470.0,969.22,776.08
2016,12,24,11,15,896.0,66.0,3.2,10.0,483.5,990.17,790.16
2016,12,24,11,30,902.0,67.0,3.2,10.0,497.0,1007.95,802.12
2016,12,24,11,45,904.5,67.0,3.25,10.0,503.0,1017.52,808.83
2016,12,24,12,0,907.0,67.0,3.3,10.0,509.0,1023.68,813.36
2016,12,24,12,15,907.0,67.0,3.3,10.0,507.0,1023.85,813.4
2016,12,24,12,30,907.0,67.0,3.3,10.0,505.0,1020.54,811.22
2016,12,24,12,45,895.5,69.0,3.3,10.0,495.0,1004.99,800.53
2016,12,24,13,0,884.0,71.0,3.3,10.0,485.0,986.25,787.78
2016,12,24,13,15,876.0,70.0,3.25,10.0,468.0,963.85,772.1
2016,12,24,13,30,868.0,69.0,3.2,10.0,451.0,949.51,762.34
2016,12,24,13,45,857.5,67.0,3.15,10.0,428.0,917.21,739.49
2016,12,24,14,0,847.0,65.0,3.1,10.0,405.0,882.36,714.79
2016,12,24,14,15,828.5,63.0,2.95,10.0,375.0,838.11,682.21
2016,12,24,14,30,810.0,61.0,2.8,10.0,345.0,792.24,648.08
2016,12,24,14,45,784.0,58.0,2.65,10.0,310.5,737.64,606.77
2016,12,24,15,0,758.0,55.0,2.5,10.0,276.0,682.57,564.27
2016,12,24,15,15,717.5,51.5,2.15,9.0,237.0,616.12,512.61
2016,12,24,15,30,677.0,48.0,1.8,8.0,198.0,551.07,460.29
2016,12,24,15,45,613.0,42.5,1.45,7.5,157.0,470.57,391.35
2016,12,24,16,0,549.0,37.0,1.1,7.0,116.0,394.53,323.47
2016,12,24,16,15,436.5,29.0,1.1,6.5,78.0,295.32,232.29
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,205.85,85.18
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,78.59,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,211.0,15.0,1.25,3.5,36.5,139.9,33.35
2016,12,25,8,0,422.0,30.0,1.3,4.0,73.0,292.58,230.53
2016,12,25,8,15,508.0,37.0,1.5,4.5,112.5,373.23,310.48
2016,12,25,8,30,594.0,44.0,1.7,5.0,152.0,455.83,384.56
2016,12,25,8,45,647.5,49.0,1.9,6.0,192.5,527.83,446.42
2016,12,25,9,0,701.0,54.0,2.1,7.0,233.0,602.87,506.78
2016,12,25,9,15,735.0,57.5,2.15,7.5,270.0,663.87,554.0
2016,12,25,9,30,769.0,61.0,2.2,8.0,307.0,725.4,600.11
2016,12,25,9,45,788.5,64.0,2.25,8.5,339.0,774.27,635.34
2016,12,25,10,0,808.0,67.0,2.3,9.0,371.0,821.95,668.91
2016,12,25,10,15,823.5,69.0,2.3,9.5,398.0,863.25,696.69
2016,12,25,10,30,839.0,71.0,2.3,10.0,425.0,902.54,722.55
2016,12,25,10,45,850.0,72.0,2.3,10.5,445.0,933.98,742.43
2016,12,25,11,0,861.0,73.0,2.3,11.0,465.0,962.75,760.29
2016,12,25,11,15,613.5,130.0,2.3,11.0,413.5,808.14,648.48
2016,12,25,11,30,366.0,187.0,2.3,11.0,362.0,602.32,492.59
2016,12,25,11,45,369.0,189.0,2.35,11.0,367.0,610.67,500.64
2016,12,25,12,0,372.0,191.0,2.4,11.0,372.0,617.74,506.13
2016,12,25,12,15,366.5,192.5,2.4,11.0,370.5,614.19,503.18
2016,12,25,12,30,361.0,194.0,2.4,11.0,369.0,609.34,499.39
2016,12,25,12,45,611.0,134.5,2.4,11.0,423.5,819.72,660.7
2016,12,25,13,0,861.0,75.0,2.4,11.0,478.0,980.98,774.72
2016,12,25,13,15,852.0,74.0,2.35,11.0,461.5,957.69,756.62
2016,12,25,13,30,843.0,73.0,2.3,11.0,445.0,931.49,738.56
2016,12,25,13,45,829.5,71.0,2.25,11.0,421.5,897.0,714.58
2016,12,25,14,0,816.0,69.0,2.2,11.0,398.0,860.18,688.82
2016,12,25,14,15,796.5,67.0,2.05,10.5,368.5,815.96,657.7
2016,12,25,14,30,777.0,65.0,1.9,10.0,339.0,770.24,625.01
2016,12,25,14,45,751.5,61.5,1.8,10.0,304.5,716.56,585.06
2016,12,25,15,0,726.0,58.0,1.7,10.0,270.0,662.44,543.94
2016,12,25,15,15,685.0,54.0,1.55,9.0,231.5,596.25,493.82
2016,12,25,15,30,644.0,50.0,1.4,8.0,193.0,531.55,443.02
2016,12,25,15,45,583.0,44.0,1.25,7.5,153.5,453.83,377.38
2016,12,25,16,0,522.0,38.0,1.1,7.0,114.0,386.9,317.67
2016,12,25,16,15,413.0,29.5,1.2,6.5,77.0,290.71,229.82
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,197.35,91.05
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,74.49,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,143.17,29.28
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,300.06,236.98
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,380.95,317.98
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,468.96,396.13
2016,12,26,8,45,670.5,45.5,1.65,4.5,193.0,538.58,456.24
2016,12,26,9,0,720.0,50.0,1.7,5.0,233.0,610.95,514.39
2016,12,26,9,15,753.0,53.0,1.7,5.5,270.5,671.15,560.51
2016,12,26,9,30,786.0,56.0,1.7,6.0,308.0,731.83,605.34
2016,12,26,9,45,802.5,60.0,1.75,7.0,340.0,780.04,638.73
2016,12,26,10,0,819.0,64.0,1.8,8.0,372.0,826.88,670.25
2016,12,26,10,15,834.5,66.0,1.8,8.5,399.0,868.53,697.92
2016,12,26,10,30,850.0,68.0,1.8,9.0,426.0,908.17,723.66
2016,12,26,10,45,857.5,70.0,1.85,9.5,446.0,937.92,742.67
2016,12,26,11,0,865.0,72.0,1.9,10.0,466.0,964.84,759.7
2016,12,26,11,15,871.0,72.5,1.8,10.0,479.0,985.28,771.55
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,990.59,772.97
2016,12,26,11,45,878.5,74.0,1.65,10.5,498.0,1000.53,777.2
2016,12,26,12,0,880.0,75.0,1.6,11.0,504.0,1007.15,779.18
2016,12,26,12,15,879.0,75.0,1.55,11.0,502.0,1006.52,777.83
2016,12,26,12,30,878.0,75.0,1.5,11.0,500.0,1014.72,782.71
2016,12,26,12,45,874.0,74.0,1.45,11.5,491.0,1002.85,772.63
2016,12,26,13,0,870.0,73.0,1.4,12.0,482.0,987.66,760.76
2016,12,26,13,15,861.5,72.0,1.35,12.0,465.0,964.83,745.26
2016,12,26,13,30,853.0,71.0,1.3,12.0,448.0,939.05,727.89
2016,12,26,13,45,840.5,69.5,1.3,12.0,425.0,906.03,706.34
2016,12,26,14,0,828.0,68.0,1.3,12.0,402.0,870.59,682.97
2016,12,26,14,15,809.0,65.5,1.2,11.5,372.5,825.9,652.56
2016,12,26,14,30,790.0,63.0,1.1,11.0,343.0,779.66,620.61
2016,12,26,14,45,762.0,60.0,1.05,11.0,308.0,724.19,580.83
2016,12,26,15,0,734.0,57.0,1.0,11.0,273.0,668.42,539.92
2016,12,26,15,15,693.0,53.5,1.0,10.0,234.5,602.54,492.39
2016,12,26,15,30,652.0,50.0,1.0,9.0,196.0,538.08,443.79
2016,12,26,15,45,587.0,44.5,1.0,8.5,156.0,457.87,378.03
2016,12,26,16,0,522.0,39.0,1.0,8.0,116.0,388.9,318.01
2016,12,26,16,15,414.5,30.5,1.05,7.0,78.5,293.32,232.02
2016,12,26,16,30,307.0,22.0,1.1,6.0,41.0,201.1,101.42
2016,12,26,16,45,153.5,11.0,1.15,5.5,20.5,75.77,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.0,129.06,21.03
2016,12,27,8,0,379.0,31.0,0.6,4.0,68.0,269.04,209.86
2016,12,27,8,15,465.5,39.0,0.65,4.5,107.0,348.91,287.81
2016,12,27,8,30,552.0,47.0,0.7,5.0,146.0,437.02,364.37
2016,12,27,8,45,611.5,51.5,0.75,5.5,186.0,509.93,425.83
2016,12,27,9,0,671.0,56.0,0.8,6.0,226.0,581.19,482.7
2016,12,27,9,15,706.0,59.5,0.8,6.5,263.0,641.9,528.12
2016,12,27,9,30,741.0,63.0,0.8,7.0,300.0,703.27,572.37
2016,12,27,9,45,766.5,65.0,0.85,8.0,332.5,755.15,607.8
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,806.25,641.72
2016,12,27,10,15,808.0,69.0,1.0,9.5,392.0,847.69,669.98
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,887.23,696.64
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.0,918.88,716.27
2016,12,27,11,0,844.0,75.0,1.3,12.0,459.0,947.89,733.99
2016,12,27,11,15,850.5,75.5,1.4,12.0,472.5,968.65,748.73
2016,12,27,11,30,857.0,76.0,1.5,12.0,486.0,986.31,761.56
2016,12,27,11,45,859.0,77.0,1.65,12.5,492.0,996.9,769.09
2016,12,27,12,0,861.0,78.0,1.8,13.0,498.0,1004.14,774.48
2016,12,27,12,15,860.5,78.0,1.85,13.0,496.5,1004.13,775.06
2016,12,27,12,30,860.0,78.0,1.9,13.0,495.0,1000.72,773.58
2016,12,27,12,45,851.5,78.5,1.95,13.0,485.5,986.55,764.91
2016,12,27,13,0,843.0,79.0,2.0,13.0,476.0,969.19,754.24
2016,12,27,13,15,834.5,78.0,1.95,13.0,459.5,946.82,738.95
2016,12,27,13,30,826.0,77.0,1.9,13.0,443.0,921.55,721.73
2016,12,27,13,45,687.5,96.5,1.9,13.0,391.0,803.69,639.09
2016,12,27,14,0,549.0,116.0,1.9,13.0,339.0,680.62,550.6
2016,12,27,14,15,504.5,114.0,1.8,12.5,307.5,613.32,501.85
2016,12,27,14,30,460.0,112.0,1.7,12.0,276.0,556.23,459.14
2016,12,27,14,45,433.5,105.5,1.6,12.0,248.0,509.82,422.66
2016,12,27,15,0,407.0,99.0,1.5,12.0,220.0,464.2,385.94
2016,12,27,15,15,381.5,88.0,1.35,11.0,189.0,414.85,346.59
2016,12,27,15,30,356.0,77.0,1.2,10.0,158.0,366.86,307.01
2016,12,27,15,45,318.5,64.0,1.05,9.5,125.5,310.25,258.44
2016,12,27,16,0,281.0,51.0,0.9,9.0,93.0,256.8,211.05
2016,12,27,16,15,213.5,37.5,0.95,8.5,63.0,189.94,150.04
2016,12,27,16,30,146.0,24.0,1.0,8.0,33.0,123.08,64.89
2016,12,27,16,45,73.0,12.0,1.05,7.5,16.5,41.47,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,142.57,19.29
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,294.43,231.01
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,376.14,313.49
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,465.24,392.84
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,537.63,455.54
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,613.09,516.52
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,673.63,563.14
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,734.64,608.51
2016,12,28,9,45,819.5,57.0,2.15,8.0,342.5,788.49,646.27
2016,12,28,10,0,847.0,58.0,2.2,9.0,376.0,832.22,675.5
2016,12,28,10,15,862.0,59.5,2.25,9.5,403.5,873.07,703.26
2016,12,28,10,30,877.0,61.0,2.3,10.0,431.0,911.9,729.15
2016,12,28,10,45,887.5,62.0,2.35,10.5,451.5,943.48,749.56
2016,12,28,11,0,898.0,63.0,2.4,11.0,472.0,972.36,767.97
2016,12,28,11,15,903.5,63.5,2.4,11.5,485.5,992.69,779.8
2016,12,28,11,30,909.0,64.0,2.4,12.0,499.0,1009.82,789.51
2016,12,28,11,45,912.0,64.0,2.4,12.5,505.0,1020.42,794.81
2016,12,28,12,0,915.0,64.0,2.4,13.0,511.0,1027.58,797.94
2016,12,28,12,15,914.0,64.0,2.4,13.0,509.5,1027.19,797.56
2016,12,28,12,30,913.0,64.0,2.4,13.0,508.0,1023.3,795.03
2016,12,28,12,45,906.0,64.5,2.45,13.5,499.0,1010.59,785.75
2016,12,28,13,0,899.0,65.0,2.5,14.0,490.0,994.58,774.41
2016,12,28,13,15,891.5,64.5,2.5,14.0,473.5,973.51,760.57
2016,12,28,13,30,884.0,64.0,2.5,14.0,457.0,949.42,744.69
2016,12,28,13,45,872.5,62.5,2.5,14.0,434.0,917.31,723.13
2016,12,28,14,0,861.0,61.0,2.5,14.0,411.0,882.7,699.7
2016,12,28,14,15,843.5,59.0,2.35,13.5,381.5,839.81,670.02
2016,12,28,14,30,826.0,57.0,2.2,13.0,352.0,804.21,645.26
2016,12,28,14,45,801.0,54.5,2.1,13.0,317.5,750.76,606.03
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,696.72,565.63
2016,12,28,15,15,738.5,48.5,1.75,12.0,244.0,631.9,516.86
2016,12,28,15,30,701.0,45.0,1.5,11.0,205.0,568.26,467.28
2016,12,28,15,45,642.5,40.0,1.25,10.0,164.5,490.81,403.72
2016,12,28,16,0,584.0,35.0,1.0,9.0,124.0,417.4,340.12
2016,12,28,16,15,483.0,28.0,1.05,8.5,85.5,323.34,255.99
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,234.21,134.74
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,92.33,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,136.39,13.83
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,287.06,223.34
2016,12,29,8,15,507.0,37.5,2.25,6.5,111.5,369.43,305.98
2016,12,29,8,30,596.0,45.0,2.2,7.0,152.0,460.3,386.23
2016,12,29,8,45,647.0,50.5,2.2,7.5,192.5,524.7,442.26
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,598.56,502.03
2016,12,29,9,15,733.5,59.5,2.2,8.5,271.0,660.87,550.01
2016,12,29,9,30,769.0,63.0,2.2,9.0,309.0,723.82,596.78
2016,12,29,9,45,773.5,70.5,2.25,9.5,339.5,765.77,626.71
2016,12,29,10,0,778.0,78.0,2.3,10.0,370.0,805.5,654.43
2016,12,29,10,15,795.5,80.0,2.3,10.5,397.5,848.36,683.48
2016,12,29,10,30,813.0,82.0,2.3,11.0,425.0,889.35,710.57
2016,12,29,10,45,828.0,82.5,2.3,12.0,446.5,924.04,731.4
2016,12,29,11,0,843.0,83.0,2.3,13.0,468.0,956.22,750.18
2016,12,29,11,15,850.0,84.0,2.25,13.5,482.0,978.41,762.65
2016,12,29,11,30,857.0,85.0,2.2,14.0,496.0,997.49,773.03
2016,12,29,11,45,861.5,85.0,2.15,14.5,502.5,1009.57,778.64
2016,12,29,12,0,866.0,85.0,2.1,15.0,509.0,1018.29,782.13
2016,12,29,12,15,864.5,85.0,2.05,15.0,507.5,1017.5,780.8
2016,12,29,12,30,863.0,85.0,2.0,15.0,506.0,1013.26,777.42
2016,12,29,12,45,867.0,81.5,1.95,15.5,498.0,1006.68,771.21
2016,12,29,13,0,871.0,78.0,1.9,16.0,490.0,996.57,762.83
2016,12,29,13,15,862.0,77.0,1.85,16.0,473.5,973.5,747.26
2016,12,29,13,30,853.0,76.0,1.8,16.0,457.0,947.44,729.85
2016,12,29,13,45,838.5,74.5,1.75,16.0,433.5,912.74,706.51
2016,12,29,14,0,824.0,73.0,1.7,16.0,410.0,875.67,681.46
2016,12,29,14,15,804.5,71.0,1.55,15.5,380.5,831.39,651.15
2016,12,29,14,30,785.0,69.0,1.4,15.0,351.0,785.51,619.3
2016,12,29,14,45,756.0,66.0,1.25,15.0,315.5,729.34,578.33
2016,12,29,15,0,727.0,63.0,1.1,15.0,280.0,672.86,536.4
2016,12,29,15,15,685.5,58.5,1.05,14.0,241.5,605.51,488.1
2016,12,29,15,30,644.0,54.0,1.0,13.0,203.0,545.67,443.41
2016,12,29,15,45,576.5,48.5,1.0,12.5,162.0,464.32,377.9
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,388.06,313.68
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.0,292.41,230.02
2016,12,29,16,30,296.0,25.0,1.1,11.0,45.0,202.51,121.05
2016,12,29,16,45,148.0,12.5,1.15,10.5,22.5,75.19,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,92.5,17.0,1.05,8.5,26.0,79.78,3.51
2016,12,30,8,0,185.0,34.0,1.0,9.0,52.0,166.84,126.85
2016,12,30,8,15,239.0,48.5,1.25,9.5,83.5,224.25,183.27
2016,12,30,8,30,293.0,63.0,1.5,10.0,115.0,287.15,239.32
2016,12,30,8,45,324.0,76.0,1.75,11.0,147.0,337.56,283.06
2016,12,30,9,0,355.0,89.0,2.0,12.0,179.0,390.32,327.36
2016,12,30,9,15,377.0,100.5,2.0,12.5,209.5,436.38,364.87
2016,12,30,9,30,399.0,112.0,2.0,13.0,240.0,483.35,401.94
2016,12,30,9,45,427.0,119.5,2.05,14.0,269.0,531.15,438.21
2016,12,30,10,0,455.0,127.0,2.1,15.0,298.0,579.67,473.97
2016,12,30,10,15,473.0,131.0,2.15,15.0,320.5,615.27,500.89
2016,12,30,10,30,491.0,135.0,2.2,15.0,343.0,650.29,526.88
2016,12,30,10,45,486.0,146.0,2.3,15.5,360.0,671.07,541.05
2016,12,30,11,0,481.0,157.0,2.4,16.0,377.0,689.73,553.43
2016,12,30,11,15,484.0,162.0,2.4,16.0,388.5,707.06,565.6
2016,12,30,11,30,487.0,167.0,2.4,16.0,400.0,722.54,576.42
2016,12,30,11,45,243.5,149.5,2.45,16.5,266.0,432.53,352.11
2016,12,30,12,0,0.0,132.0,2.5,17.0,132.0,108.74,84.82
2016,12,30,12,15,0.0,132.0,2.5,17.0,132.0,108.71,85.24
2016,12,30,12,30,0.0,132.0,2.5,17.0,132.0,108.8,85.33
2016,12,30,12,45,417.5,106.0,2.5,17.0,304.5,577.7,470.96
2016,12,30,13,0,835.0,80.0,2.5,17.0,477.0,963.75,748.97
2016,12,30,13,15,827.0,79.0,2.5,17.0,461.0,942.26,730.64
2016,12,30,13,30,819.0,78.0,2.5,17.0,445.0,917.87,714.58
2016,12,30,13,45,805.0,76.5,2.5,17.0,422.5,884.43,692.12
2016,12,30,14,0,791.0,75.0,2.5,17.0,400.0,848.7,667.92
2016,12,30,14,15,772.5,73.0,2.45,16.5,371.5,806.27,639.45
2016,12,30,14,30,754.0,71.0,2.4,16.0,343.0,762.27,609.34
2016,12,30,14,45,723.5,68.0,2.4,15.5,308.5,705.94,569.68
2016,12,30,15,0,693.0,65.0,2.4,15.0,274.0,655.18,533.13
2016,12,30,15,15,652.5,60.5,2.1,14.0,236.0,590.12,483.74
2016,12,30,15,30,612.0,56.0,1.8,13.0,198.0,526.76,433.8
2016,12,30,15,45,542.5,50.5,1.55,12.5,158.0,445.43,366.03
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,369.34,300.43
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,277.75,219.97
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,192.38,120.36
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,70.25,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
